Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,1.5,34.0,12.95,0.0
2016,1,1,8,0,370.0,32.0,1.6,2.0,68.0,26.58,17.11
2016,1,1,8,15,461.5,40.5,1.6,2.5,108.0,33.24,24.5
2016,1,1,8,30,553.0,49.0,1.6,3.0,148.0,39.87,31.05
2016,1,1,8,45,609.0,55.0,1.6,4.0,189.0,44.21,35.24
2016,1,1,9,0,665.0,61.0,1.6,5.0,230.0,48.56,39.27
2016,1,1,9,15,702.5,65.0,1.6,5.5,268.5,51.19,41.69
2016,1,1,9,30,740.0,69.0,1.6,6.0,307.0,58.68,48.47
2016,1,1,9,45,756.0,74.5,1.65,7.0,339.5,62.61,51.82
2016,1,1,10,0,772.0,80.0,1.7,8.0,372.0,66.49,55.06
2016,1,1,10,15,790.0,82.5,1.6,8.0,400.0,67.96,56.31
2016,1,1,10,30,808.0,85.0,1.5,8.0,428.0,89.23,57.81
2016,1,1,10,45,818.5,87.0,1.45,8.5,449.0,138.01,81.18
2016,1,1,11,0,829.0,89.0,1.4,9.0,470.0,187.1,116.45
2016,1,1,11,15,836.0,90.0,1.3,9.0,484.0,234.75,156.79
2016,1,1,11,30,843.0,91.0,1.2,9.0,498.0,281.88,199.28
2016,1,1,11,45,847.0,91.5,1.15,9.5,505.0,326.95,240.57
2016,1,1,12,0,851.0,92.0,1.1,10.0,512.0,370.77,280.46
2016,1,1,12,15,850.5,91.5,1.05,10.0,511.0,410.53,316.95
2016,1,1,12,30,850.0,91.0,1.0,10.0,510.0,448.22,350.93
2016,1,1,12,45,851.0,89.0,1.0,10.5,502.0,482.94,381.29
2016,1,1,13,0,852.0,87.0,1.0,11.0,494.0,515.34,409.02
2016,1,1,13,15,843.5,85.5,1.0,11.0,478.0,540.83,431.59
2016,1,1,13,30,835.0,84.0,1.0,11.0,462.0,563.17,451.27
2016,1,1,13,45,823.0,82.0,1.0,11.0,439.0,579.78,466.22
2016,1,1,14,0,811.0,80.0,1.0,11.0,416.0,592.99,478.28
2016,1,1,14,15,791.0,77.5,0.95,10.5,386.5,597.29,483.75
2016,1,1,14,30,771.0,75.0,0.9,10.0,357.0,597.96,486.22
2016,1,1,14,45,745.0,71.5,0.9,10.0,322.0,590.09,481.47
2016,1,1,15,0,719.0,68.0,0.9,10.0,287.0,583.19,476.87
2016,1,1,15,15,677.5,63.5,0.85,9.5,248.0,557.87,457.89
2016,1,1,15,30,636.0,59.0,0.8,9.0,209.0,529.53,435.58
2016,1,1,15,45,573.5,52.5,0.75,8.5,168.0,482.07,396.83
2016,1,1,16,0,511.0,46.0,0.7,8.0,127.0,432.59,354.4
2016,1,1,16,15,408.5,36.5,0.75,7.5,88.5,352.35,283.85
2016,1,1,16,30,306.0,27.0,0.8,7.0,50.0,268.67,178.37
2016,1,1,16,45,153.0,13.5,0.9,7.0,25.0,108.16,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,1.35,4.0,11.0,9.05,0.0
2016,1,2,8,0,0.0,22.0,1.5,5.0,22.0,18.16,9.74
2016,1,2,8,15,0.0,35.0,1.5,5.5,35.0,28.8,20.23
2016,1,2,8,30,0.0,48.0,1.5,6.0,48.0,39.1,29.98
2016,1,2,8,45,0.0,61.0,1.5,6.5,61.0,49.3,39.52
2016,1,2,9,0,0.0,74.0,1.5,7.0,74.0,59.4,48.83
2016,1,2,9,15,0.0,86.5,1.5,7.5,86.5,69.04,57.58
2016,1,2,9,30,0.0,99.0,1.5,8.0,99.0,78.58,66.1
2016,1,2,9,45,0.0,110.5,1.55,9.0,110.5,87.32,73.64
2016,1,2,10,0,0.0,122.0,1.6,10.0,122.0,95.95,80.96
2016,1,2,10,15,64.0,153.5,1.75,10.5,180.5,113.72,96.44
2016,1,2,10,30,128.0,185.0,1.9,11.0,239.0,133.63,106.45
2016,1,2,10,45,141.0,194.5,2.1,12.0,257.0,152.77,118.6
2016,1,2,11,0,154.0,204.0,2.3,13.0,275.0,173.28,133.53
2016,1,2,11,15,148.0,210.5,2.4,13.0,280.5,189.53,147.3
2016,1,2,11,30,142.0,217.0,2.5,13.0,286.0,205.07,160.99
2016,1,2,11,45,322.0,191.5,2.6,13.5,350.5,250.21,193.06
2016,1,2,12,0,502.0,166.0,2.7,14.0,415.0,312.2,240.83
2016,1,2,12,15,280.0,188.0,2.7,14.0,327.0,270.37,214.05
2016,1,2,12,30,58.0,210.0,2.7,14.0,239.0,203.62,163.8
2016,1,2,12,45,89.0,212.0,2.7,14.5,255.5,225.08,181.48
2016,1,2,13,0,120.0,214.0,2.7,15.0,272.0,256.07,206.81
2016,1,2,13,15,105.5,205.5,2.6,15.0,255.5,241.1,195.21
2016,1,2,13,30,91.0,197.0,2.5,15.0,239.0,231.81,188.15
2016,1,2,13,45,80.5,186.0,2.45,15.0,221.5,221.0,179.78
2016,1,2,14,0,70.0,175.0,2.4,15.0,204.0,209.18,170.45
2016,1,2,14,15,66.5,163.5,2.15,14.5,189.5,200.33,163.79
2016,1,2,14,30,63.0,152.0,1.9,14.0,175.0,191.04,156.65
2016,1,2,14,45,59.0,138.0,1.65,14.0,158.0,178.03,146.02
2016,1,2,15,0,55.0,124.0,1.4,14.0,141.0,164.57,134.86
2016,1,2,15,15,49.5,108.0,1.2,13.5,122.0,147.04,120.34
2016,1,2,15,30,44.0,92.0,1.0,13.0,103.0,128.95,105.04
2016,1,2,15,45,34.5,75.0,0.85,12.5,83.0,106.08,85.31
2016,1,2,16,0,25.0,58.0,0.7,12.0,63.0,82.39,64.54
2016,1,2,16,15,12.5,41.5,0.75,11.5,44.0,56.44,41.4
2016,1,2,16,30,0.0,25.0,0.8,11.0,25.0,23.4,10.8
2016,1,2,16,45,0.0,12.5,0.9,10.5,12.5,10.67,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,50.0,17.5,1.8,8.5,22.0,13.95,0.0
2016,1,3,8,0,100.0,35.0,1.9,9.0,44.0,27.16,16.99
2016,1,3,8,15,129.5,51.5,1.9,9.5,70.5,39.28,29.08
2016,1,3,8,30,159.0,68.0,1.9,10.0,97.0,51.13,40.19
2016,1,3,8,45,174.5,84.5,1.95,10.5,123.5,62.6,50.77
2016,1,3,9,0,190.0,101.0,2.0,11.0,150.0,73.76,60.91
2016,1,3,9,15,200.0,116.5,1.9,11.5,175.0,83.96,69.99
2016,1,3,9,30,210.0,132.0,1.8,12.0,200.0,93.88,78.67
2016,1,3,9,45,220.5,143.5,1.7,12.5,221.5,101.12,84.83
2016,1,3,10,0,231.0,155.0,1.6,13.0,243.0,108.19,90.77
2016,1,3,10,15,372.5,143.5,1.55,13.0,297.5,98.65,82.24
2016,1,3,10,30,514.0,132.0,1.5,13.0,352.0,104.87,75.43
2016,1,3,10,45,428.5,157.5,1.5,13.5,347.0,147.61,102.7
2016,1,3,11,0,343.0,183.0,1.5,14.0,342.0,183.27,132.59
2016,1,3,11,15,344.5,189.0,1.6,14.0,352.5,210.58,155.16
2016,1,3,11,30,346.0,195.0,1.7,14.0,363.0,237.7,178.83
2016,1,3,11,45,414.0,183.5,1.85,14.0,387.0,271.96,206.76
2016,1,3,12,0,482.0,172.0,2.0,14.0,411.0,310.14,238.77
2016,1,3,12,15,493.5,169.0,2.1,14.0,413.5,338.65,264.56
2016,1,3,12,30,505.0,166.0,2.2,14.0,416.0,366.77,289.88
2016,1,3,12,45,392.0,185.0,2.35,14.5,377.5,350.53,280.08
2016,1,3,13,0,279.0,204.0,2.5,15.0,339.0,331.98,267.11
2016,1,3,13,15,371.0,180.5,2.45,15.0,353.5,372.24,300.94
2016,1,3,13,30,463.0,157.0,2.4,15.0,368.0,426.37,345.48
2016,1,3,13,45,339.0,167.5,2.35,15.5,318.0,371.77,302.32
2016,1,3,14,0,215.0,178.0,2.3,16.0,268.0,310.36,252.91
2016,1,3,14,15,145.5,166.0,1.95,15.5,225.0,263.44,215.33
2016,1,3,14,30,76.0,154.0,1.6,15.0,182.0,201.47,164.49
2016,1,3,14,45,68.0,140.0,1.3,15.0,163.5,186.1,152.06
2016,1,3,15,0,60.0,126.0,1.0,15.0,145.0,170.15,138.81
2016,1,3,15,15,53.0,110.0,0.85,14.5,125.0,151.73,123.67
2016,1,3,15,30,46.0,94.0,0.7,14.0,105.0,132.75,107.73
2016,1,3,15,45,33.5,76.5,0.6,13.5,84.0,107.22,85.86
2016,1,3,16,0,21.0,59.0,0.5,13.0,63.0,80.8,62.9
2016,1,3,16,15,10.5,42.0,0.5,12.5,44.0,48.76,34.98
2016,1,3,16,30,0.0,25.0,0.5,12.0,25.0,22.97,10.9
2016,1,3,16,45,0.0,12.5,0.55,12.0,12.5,10.67,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.65,11.5,14.5,11.96,0.0
2016,1,4,8,0,0.0,29.0,2.7,12.0,29.0,23.61,13.81
2016,1,4,8,15,2.0,46.0,2.8,12.0,46.5,36.73,26.53
2016,1,4,8,30,4.0,63.0,2.9,12.0,64.0,49.67,38.56
2016,1,4,8,45,11.0,79.0,3.0,12.5,81.5,61.83,49.68
2016,1,4,9,0,18.0,95.0,3.1,13.0,99.0,73.87,60.53
2016,1,4,9,15,22.5,109.5,3.15,13.0,116.0,84.78,70.34
2016,1,4,9,30,27.0,124.0,3.2,13.0,133.0,92.55,77.24
2016,1,4,9,45,29.5,136.5,3.3,13.5,147.0,101.25,84.72
2016,1,4,10,0,32.0,149.0,3.4,14.0,161.0,109.76,91.93
2016,1,4,10,15,303.5,134.5,3.5,14.5,263.0,96.34,79.85
2016,1,4,10,30,575.0,120.0,3.6,15.0,365.0,99.68,69.92
2016,1,4,10,45,401.0,160.5,3.75,15.5,335.5,146.88,102.72
2016,1,4,11,0,227.0,201.0,3.9,16.0,306.0,181.02,135.47
2016,1,4,11,15,205.0,209.5,3.95,16.0,306.5,199.24,151.47
2016,1,4,11,30,183.0,218.0,4.0,16.0,307.0,215.18,166.26
2016,1,4,11,45,223.5,217.0,4.05,16.0,327.5,239.72,186.17
2016,1,4,12,0,264.0,216.0,4.1,16.0,348.0,270.05,211.35
2016,1,4,12,15,234.5,219.0,4.05,16.0,336.0,274.88,217.48
2016,1,4,12,30,205.0,222.0,4.0,16.0,324.0,279.58,223.07
2016,1,4,12,45,105.5,194.5,4.0,16.0,247.0,222.74,178.82
2016,1,4,13,0,6.0,167.0,4.0,16.0,170.0,144.3,115.08
2016,1,4,13,15,197.5,170.0,3.9,16.0,260.5,271.26,220.42
2016,1,4,13,30,389.0,173.0,3.8,16.0,351.0,390.89,318.22
2016,1,4,13,45,277.0,177.5,3.75,16.0,301.5,346.17,282.56
2016,1,4,14,0,165.0,182.0,3.7,16.0,252.0,284.4,232.57
2016,1,4,14,15,138.5,169.5,3.4,15.5,225.5,262.87,215.83
2016,1,4,14,30,112.0,157.0,3.1,15.0,199.0,239.57,197.19
2016,1,4,14,45,104.0,143.5,2.85,14.5,179.5,225.75,186.43
2016,1,4,15,0,96.0,130.0,2.6,14.0,160.0,211.18,174.77
2016,1,4,15,15,87.5,113.5,2.35,13.5,138.5,191.59,158.65
2016,1,4,15,30,79.0,97.0,2.1,13.0,117.0,171.13,141.42
2016,1,4,15,45,66.0,79.5,1.85,13.0,94.0,133.27,108.9
2016,1,4,16,0,53.0,62.0,1.6,13.0,71.0,106.69,85.42
2016,1,4,16,15,30.0,45.5,1.65,12.5,50.0,74.13,56.42
2016,1,4,16,30,7.0,29.0,1.7,12.0,29.0,34.18,19.64
2016,1,4,16,45,3.5,14.5,1.75,12.0,14.5,14.49,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,52.5,17.0,1.7,11.5,22.0,13.58,0.0
2016,1,5,8,0,105.0,34.0,1.8,12.0,44.0,26.46,16.18
2016,1,5,8,15,133.5,50.5,2.0,12.0,70.0,38.62,28.19
2016,1,5,8,30,162.0,67.0,2.2,12.0,96.0,50.48,39.28
2016,1,5,8,45,183.0,83.0,2.45,12.0,123.5,61.68,49.65
2016,1,5,9,0,204.0,99.0,2.7,12.0,151.0,72.59,59.63
2016,1,5,9,15,212.5,114.5,2.8,12.0,176.0,82.81,68.86
2016,1,5,9,30,221.0,130.0,2.9,12.0,201.0,92.75,77.71
2016,1,5,9,45,228.5,143.0,3.0,12.5,223.5,100.9,84.71
2016,1,5,10,0,236.0,156.0,3.1,13.0,246.0,108.84,91.45
2016,1,5,10,15,119.5,151.5,3.2,13.0,197.0,109.26,91.69
2016,1,5,10,30,3.0,147.0,3.3,13.0,148.0,114.8,92.11
2016,1,5,10,45,1.5,102.5,3.4,13.0,103.0,83.91,65.94
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,48.05,35.51
2016,1,5,11,15,0.0,53.5,3.55,13.0,53.5,44.31,32.3
2016,1,5,11,30,0.0,49.0,3.6,13.0,49.0,40.57,29.08
2016,1,5,11,45,0.0,56.0,3.65,13.0,56.0,46.4,34.03
2016,1,5,12,0,0.0,63.0,3.7,13.0,63.0,52.23,38.98
2016,1,5,12,15,1.5,115.0,3.65,12.5,115.5,95.96,76.08
2016,1,5,12,30,3.0,167.0,3.6,12.0,168.0,140.41,113.54
2016,1,5,12,45,1.5,146.0,3.6,12.0,146.5,122.92,98.89
2016,1,5,13,0,0.0,125.0,3.6,12.0,125.0,104.78,83.72
2016,1,5,13,15,0.0,106.0,3.45,11.5,106.0,88.7,70.34
2016,1,5,13,30,0.0,87.0,3.3,11.0,87.0,72.41,56.67
2016,1,5,13,45,4.0,119.0,3.2,11.0,121.0,103.41,83.25
2016,1,5,14,0,8.0,151.0,3.1,11.0,155.0,137.24,112.07
2016,1,5,14,15,4.0,138.0,2.95,11.0,140.0,124.12,100.99
2016,1,5,14,30,0.0,125.0,2.8,11.0,125.0,110.65,89.62
2016,1,5,14,45,0.0,113.5,2.7,11.0,113.5,101.1,81.59
2016,1,5,15,0,0.0,102.0,2.6,11.0,102.0,91.49,73.44
2016,1,5,15,15,0.0,88.5,2.35,10.5,88.5,79.64,63.39
2016,1,5,15,30,0.0,75.0,2.1,10.0,75.0,67.63,53.04
2016,1,5,15,45,0.0,61.0,1.9,10.0,61.0,54.83,41.77
2016,1,5,16,0,0.0,47.0,1.7,10.0,47.0,41.69,30.1
2016,1,5,16,15,0.0,33.0,1.6,9.5,33.0,28.03,17.96
2016,1,5,16,30,0.0,19.0,1.5,9.0,19.0,15.67,6.25
2016,1,5,16,45,0.0,9.5,1.45,9.0,9.5,7.82,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.0,20.0,3.3,12.0,22.0,16.25,0.0
2016,1,6,8,0,38.0,40.0,3.3,12.0,44.0,31.05,19.93
2016,1,6,8,15,86.0,60.5,3.15,12.0,74.5,45.47,34.15
2016,1,6,8,30,134.0,81.0,3.0,12.0,105.0,59.89,47.6
2016,1,6,8,45,177.5,97.5,2.95,12.0,138.0,70.98,57.92
2016,1,6,9,0,221.0,114.0,2.9,12.0,171.0,82.21,68.19
2016,1,6,9,15,252.0,128.0,2.95,12.0,202.5,91.55,76.63
2016,1,6,9,30,283.0,142.0,3.0,12.0,234.0,100.69,84.76
2016,1,6,9,45,339.0,138.5,3.05,12.0,260.0,99.28,83.44
2016,1,6,10,0,395.0,135.0,3.1,12.0,286.0,94.09,78.73
2016,1,6,10,15,217.0,154.0,3.15,12.0,238.0,107.3,90.32
2016,1,6,10,30,39.0,173.0,3.2,12.0,190.0,127.6,102.69
2016,1,6,10,45,20.0,163.5,3.25,12.0,172.5,129.55,104.0
2016,1,6,11,0,1.0,154.0,3.3,12.0,155.0,122.9,99.02
2016,1,6,11,15,0.5,115.0,3.4,12.0,115.5,94.3,74.87
2016,1,6,11,30,0.0,76.0,3.5,12.0,76.0,63.08,48.39
2016,1,6,11,45,222.5,129.5,3.6,12.0,241.0,171.88,133.18
2016,1,6,12,0,445.0,183.0,3.7,12.0,406.0,306.13,239.73
2016,1,6,12,15,462.5,179.0,3.65,12.0,410.5,334.89,265.47
2016,1,6,12,30,480.0,175.0,3.6,12.0,415.0,363.8,291.5
2016,1,6,12,45,264.5,189.5,3.55,12.0,321.5,296.4,240.78
2016,1,6,13,0,49.0,204.0,3.5,12.0,228.0,204.34,166.59
2016,1,6,13,15,24.5,126.5,3.35,12.0,138.5,123.91,100.0
2016,1,6,13,30,0.0,49.0,3.2,12.0,49.0,40.56,29.23
2016,1,6,13,45,0.0,85.0,3.1,12.0,85.0,70.76,55.15
2016,1,6,14,0,0.0,121.0,3.0,12.0,121.0,103.7,83.21
2016,1,6,14,15,211.0,124.5,2.85,11.5,204.0,269.79,226.58
2016,1,6,14,30,422.0,128.0,2.7,11.0,287.0,431.61,361.72
2016,1,6,14,45,393.0,123.0,2.55,11.0,260.5,417.59,349.91
2016,1,6,15,0,364.0,118.0,2.4,11.0,234.0,401.33,336.82
2016,1,6,15,15,338.5,106.0,2.2,10.5,203.0,377.49,317.77
2016,1,6,15,30,313.0,94.0,2.0,10.0,172.0,351.8,296.48
2016,1,6,15,45,268.5,80.0,1.8,10.0,138.5,295.46,248.66
2016,1,6,16,0,224.0,66.0,1.6,10.0,105.0,252.15,210.3
2016,1,6,16,15,164.5,50.5,1.55,9.5,74.5,196.02,160.19
2016,1,6,16,30,105.0,35.0,1.5,9.0,44.0,140.22,103.33
2016,1,6,16,45,52.5,17.5,1.45,9.0,22.0,67.68,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,92.5,20.0,0.55,8.5,29.0,15.5,0.0
2016,1,7,8,0,185.0,40.0,0.5,9.0,58.0,30.73,20.06
2016,1,7,8,15,275.5,53.0,0.5,9.5,95.0,40.44,30.19
2016,1,7,8,30,366.0,66.0,0.5,10.0,132.0,50.06,39.3
2016,1,7,8,45,458.0,70.0,0.5,10.5,173.5,55.8,44.75
2016,1,7,9,0,550.0,74.0,0.5,11.0,215.0,58.2,47.01
2016,1,7,9,15,591.5,79.5,0.6,11.0,252.5,61.61,50.15
2016,1,7,9,30,633.0,85.0,0.7,11.0,290.0,65.05,53.24
2016,1,7,9,45,706.5,77.5,0.8,11.5,329.5,59.05,47.71
2016,1,7,10,0,780.0,70.0,0.9,12.0,369.0,58.48,47.05
2016,1,7,10,15,797.5,72.5,1.0,12.0,397.0,60.1,48.42
2016,1,7,10,30,815.0,75.0,1.1,12.0,425.0,77.53,49.15
2016,1,7,10,45,584.5,129.5,1.2,12.0,387.0,141.72,92.74
2016,1,7,11,0,354.0,184.0,1.3,12.0,349.0,184.34,133.89
2016,1,7,11,15,601.5,132.5,1.35,12.0,423.0,217.71,150.9
2016,1,7,11,30,849.0,81.0,1.4,12.0,497.0,272.05,188.89
2016,1,7,11,45,849.5,82.0,1.5,12.0,504.0,317.1,230.78
2016,1,7,12,0,850.0,83.0,1.6,12.0,511.0,360.6,271.42
2016,1,7,12,15,849.5,83.5,1.65,12.0,510.5,401.55,309.4
2016,1,7,12,30,849.0,84.0,1.7,12.0,510.0,440.53,345.05
2016,1,7,12,45,842.0,84.5,1.75,12.0,502.0,474.4,376.01
2016,1,7,13,0,835.0,85.0,1.8,12.0,494.0,505.53,404.11
2016,1,7,13,15,827.0,84.0,1.85,12.0,478.5,531.76,427.85
2016,1,7,13,30,819.0,83.0,1.9,12.0,463.0,554.96,448.77
2016,1,7,13,45,804.5,82.0,1.95,12.0,440.5,571.29,464.01
2016,1,7,14,0,790.0,81.0,2.0,12.0,418.0,584.18,476.31
2016,1,7,14,15,772.0,78.5,1.95,12.0,389.5,589.85,482.31
2016,1,7,14,30,754.0,76.0,1.9,12.0,361.0,592.0,485.34
2016,1,7,14,45,730.5,72.0,1.85,12.0,327.5,585.47,481.37
2016,1,7,15,0,707.0,68.0,1.8,12.0,294.0,579.49,477.31
2016,1,7,15,15,669.0,64.0,1.55,11.5,256.0,557.3,459.79
2016,1,7,15,30,631.0,60.0,1.3,11.0,218.0,532.12,439.03
2016,1,7,15,45,578.0,53.5,1.05,10.5,178.5,491.05,404.51
2016,1,7,16,0,525.0,47.0,0.8,10.0,139.0,447.91,366.64
2016,1,7,16,15,433.0,38.5,0.8,9.5,100.0,374.98,303.97
2016,1,7,16,30,341.0,30.0,0.8,9.0,61.0,302.59,228.11
2016,1,7,16,45,170.5,15.0,0.85,8.5,30.5,154.7,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,47.0,17.0,0.85,6.5,22.0,13.57,0.0
2016,1,8,8,0,94.0,34.0,0.9,7.0,44.0,26.44,16.64
2016,1,8,8,15,121.5,51.5,0.95,7.0,69.5,39.27,29.44
2016,1,8,8,30,149.0,69.0,1.0,7.0,95.0,51.76,41.3
2016,1,8,8,45,167.0,85.0,1.05,7.5,122.0,62.9,51.68
2016,1,8,9,0,185.0,101.0,1.1,8.0,149.0,73.75,61.61
2016,1,8,9,15,194.0,117.0,1.0,8.5,174.0,84.24,71.03
2016,1,8,9,30,203.0,133.0,0.9,9.0,199.0,94.44,80.01
2016,1,8,9,45,204.0,146.5,0.85,9.5,219.0,105.9,89.96
2016,1,8,10,0,205.0,160.0,0.8,10.0,239.0,114.52,97.24
2016,1,8,10,15,204.5,172.5,0.7,10.5,256.0,122.33,103.71
2016,1,8,10,30,204.0,185.0,0.6,11.0,273.0,135.15,106.53
2016,1,8,10,45,232.0,192.0,0.55,11.5,297.0,154.84,116.57
2016,1,8,11,0,260.0,199.0,0.5,12.0,321.0,181.46,134.99
2016,1,8,11,15,263.5,205.5,0.45,12.0,332.0,205.88,154.65
2016,1,8,11,30,267.0,212.0,0.4,12.0,343.0,230.45,175.33
2016,1,8,11,45,262.5,218.0,0.35,12.5,348.5,252.47,194.15
2016,1,8,12,0,258.0,224.0,0.3,13.0,354.0,273.83,212.25
2016,1,8,12,15,214.0,226.0,0.3,13.0,334.0,272.53,213.56
2016,1,8,12,30,170.0,228.0,0.3,13.0,314.0,269.74,213.21
2016,1,8,12,45,218.0,219.5,0.35,13.5,328.0,295.75,234.3
2016,1,8,13,0,266.0,211.0,0.4,14.0,342.0,331.72,263.03
2016,1,8,13,15,321.5,195.0,0.45,14.0,348.5,360.3,286.65
2016,1,8,13,30,377.0,179.0,0.5,14.0,355.0,390.55,311.78
2016,1,8,13,45,377.0,170.0,0.6,14.0,339.0,396.83,318.46
2016,1,8,14,0,377.0,161.0,0.7,14.0,323.0,401.54,324.03
2016,1,8,14,15,333.5,155.5,0.65,13.5,292.0,381.25,309.37
2016,1,8,14,30,290.0,150.0,0.6,13.0,261.0,358.21,292.33
2016,1,8,14,45,266.5,141.0,0.55,13.0,235.5,342.02,280.04
2016,1,8,15,0,243.0,132.0,0.5,13.0,210.0,324.34,266.18
2016,1,8,15,15,227.5,116.5,0.5,12.5,182.5,302.47,249.5
2016,1,8,15,30,212.0,101.0,0.5,12.0,155.0,279.15,231.05
2016,1,8,15,45,185.0,85.0,0.55,11.5,126.0,246.05,203.8
2016,1,8,16,0,158.0,69.0,0.6,11.0,97.0,211.95,174.69
2016,1,8,16,15,120.0,52.0,0.65,10.5,70.0,167.98,136.0
2016,1,8,16,30,82.0,35.0,0.7,10.0,43.0,123.13,92.09
2016,1,8,16,45,41.0,17.5,0.75,10.0,21.5,60.51,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,28.5,17.0,3.25,9.0,20.0,13.94,0.0
2016,1,9,8,0,57.0,34.0,3.4,9.0,40.0,26.89,16.83
2016,1,9,8,15,79.0,51.5,3.35,9.0,63.5,39.84,29.64
2016,1,9,8,30,101.0,69.0,3.3,9.0,87.0,52.5,41.59
2016,1,9,8,45,113.0,86.0,3.25,9.5,111.5,64.52,52.72
2016,1,9,9,0,125.0,103.0,3.2,10.0,136.0,76.26,63.41
2016,1,9,9,15,132.0,119.5,3.1,10.0,158.5,87.37,73.49
2016,1,9,9,30,139.0,136.0,3.0,10.0,181.0,98.2,83.18
2016,1,9,9,45,136.5,150.0,2.95,10.0,198.0,107.23,91.15
2016,1,9,10,0,134.0,164.0,2.9,10.0,215.0,116.0,98.83
2016,1,9,10,15,168.5,175.0,2.8,10.0,244.5,123.32,105.15
2016,1,9,10,30,203.0,186.0,2.7,10.0,274.0,135.6,107.89
2016,1,9,10,45,238.5,192.0,2.65,10.5,300.5,155.24,117.84
2016,1,9,11,0,274.0,198.0,2.6,11.0,327.0,182.56,136.89
2016,1,9,11,15,320.5,196.5,2.45,11.0,352.0,210.1,157.8
2016,1,9,11,30,367.0,195.0,2.3,11.0,377.0,241.51,183.37
2016,1,9,11,45,328.5,205.5,2.2,11.0,370.0,261.62,203.31
2016,1,9,12,0,290.0,216.0,2.1,11.0,363.0,277.98,219.73
2016,1,9,12,15,201.0,222.0,1.95,11.0,324.0,264.36,211.99
2016,1,9,12,30,112.0,228.0,1.8,11.0,285.0,240.81,194.94
2016,1,9,12,45,159.0,224.0,1.65,11.0,303.0,272.81,221.47
2016,1,9,13,0,206.0,220.0,1.5,11.0,321.0,303.08,246.52
2016,1,9,13,15,143.5,212.0,1.45,11.0,281.5,274.56,224.14
2016,1,9,13,30,81.0,204.0,1.4,11.0,242.0,232.23,190.03
2016,1,9,13,45,49.5,183.5,1.35,11.0,206.5,199.22,163.21
2016,1,9,14,0,18.0,163.0,1.3,11.0,171.0,154.52,126.06
2016,1,9,14,15,78.5,163.0,1.2,11.0,194.0,205.89,170.29
2016,1,9,14,30,139.0,163.0,1.1,11.0,217.0,263.16,218.49
2016,1,9,14,45,130.0,150.5,1.0,11.0,197.0,250.42,207.99
2016,1,9,15,0,121.0,138.0,0.9,11.0,177.0,236.92,197.04
2016,1,9,15,15,111.5,121.5,0.85,11.0,154.0,217.11,180.74
2016,1,9,15,30,102.0,105.0,0.8,11.0,131.0,196.38,163.33
2016,1,9,15,45,88.0,87.5,0.8,11.0,107.0,170.23,140.89
2016,1,9,16,0,74.0,70.0,0.8,11.0,83.0,143.16,117.13
2016,1,9,16,15,51.0,52.0,0.8,11.0,60.0,108.05,85.87
2016,1,9,16,30,28.0,34.0,0.8,11.0,37.0,59.79,42.4
2016,1,9,16,45,14.0,17.0,0.8,11.0,18.5,25.92,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,17.0,1.6,8.5,33.5,13.79,0.0
2016,1,10,8,0,335.0,34.0,1.8,9.0,67.0,28.25,18.04
2016,1,10,8,15,425.0,42.5,1.85,9.0,106.0,34.77,25.21
2016,1,10,8,30,515.0,51.0,1.9,9.0,145.0,41.29,31.58
2016,1,10,8,45,581.5,56.0,2.0,9.5,187.0,44.76,34.96
2016,1,10,9,0,648.0,61.0,2.1,10.0,229.0,48.33,38.28
2016,1,10,9,15,685.0,65.0,2.1,10.5,267.0,50.92,40.61
2016,1,10,9,30,722.0,69.0,2.1,11.0,305.0,58.35,47.22
2016,1,10,9,45,758.0,69.5,2.15,11.5,341.0,58.38,47.1
2016,1,10,10,0,794.0,70.0,2.2,12.0,377.0,58.56,47.1
2016,1,10,10,15,670.5,99.0,2.1,12.0,371.5,72.52,59.47
2016,1,10,10,30,547.0,128.0,2.0,12.0,366.0,100.58,72.97
2016,1,10,10,45,558.0,133.0,1.95,12.5,386.0,139.32,91.71
2016,1,10,11,0,569.0,138.0,1.9,13.0,406.0,178.81,119.53
2016,1,10,11,15,340.5,180.0,1.8,13.0,342.0,202.05,148.9
2016,1,10,11,30,112.0,222.0,1.7,13.0,278.0,200.76,157.99
2016,1,10,11,45,134.5,226.0,1.6,13.5,294.5,220.5,173.71
2016,1,10,12,0,157.0,230.0,1.5,14.0,311.0,242.33,191.26
2016,1,10,12,15,236.5,221.5,1.45,14.0,342.5,277.27,218.96
2016,1,10,12,30,316.0,213.0,1.4,14.0,374.0,322.76,255.59
2016,1,10,12,45,208.0,217.0,1.35,14.5,322.5,288.96,230.46
2016,1,10,13,0,100.0,221.0,1.3,15.0,271.0,244.71,195.96
2016,1,10,13,15,127.5,215.5,1.25,15.0,277.0,269.43,216.6
2016,1,10,13,30,155.0,210.0,1.2,15.0,283.0,288.41,232.46
2016,1,10,13,45,137.5,200.0,1.15,15.0,262.5,277.53,224.24
2016,1,10,14,0,120.0,190.0,1.1,15.0,242.0,265.02,214.71
2016,1,10,14,15,267.5,162.0,1.05,14.5,268.0,347.21,283.39
2016,1,10,14,30,415.0,134.0,1.0,14.0,294.0,435.28,354.99
2016,1,10,14,45,398.0,124.5,1.0,14.0,267.0,424.29,346.61
2016,1,10,15,0,381.0,115.0,1.0,14.0,240.0,411.09,337.02
2016,1,10,15,15,365.0,102.0,0.9,13.5,210.0,392.45,322.98
2016,1,10,15,30,349.0,89.0,0.8,13.0,180.0,371.81,306.72
2016,1,10,15,45,319.5,76.0,0.75,12.5,148.0,340.16,280.88
2016,1,10,16,0,290.0,63.0,0.7,12.0,116.0,307.17,252.78
2016,1,10,16,15,245.5,48.5,0.75,11.5,85.0,261.01,212.55
2016,1,10,16,30,201.0,34.0,0.8,11.0,54.0,214.61,166.21
2016,1,10,16,45,100.5,17.0,0.9,11.0,27.0,111.17,24.42
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,51.5,17.5,1.05,9.5,22.5,13.96,0.0
2016,1,11,8,0,103.0,35.0,1.1,10.0,45.0,27.2,17.14
2016,1,11,8,15,133.0,51.5,1.25,10.0,71.5,39.34,29.16
2016,1,11,8,30,163.0,68.0,1.4,10.0,98.0,51.2,40.31
2016,1,11,8,45,180.5,85.0,1.55,10.5,125.5,63.01,51.19
2016,1,11,9,0,198.0,102.0,1.7,11.0,153.0,74.51,61.6
2016,1,11,9,15,208.0,117.5,1.7,11.5,179.0,84.69,70.65
2016,1,11,9,30,218.0,133.0,1.7,12.0,205.0,94.6,79.29
2016,1,11,9,45,226.5,146.0,1.7,12.5,227.5,102.71,86.21
2016,1,11,10,0,235.0,159.0,1.7,13.0,250.0,110.62,92.87
2016,1,11,10,15,207.0,174.0,1.65,13.0,258.5,123.33,103.82
2016,1,11,10,30,179.0,189.0,1.6,13.0,267.0,136.52,107.62
2016,1,11,10,45,148.0,199.0,1.55,13.5,266.0,155.14,119.53
2016,1,11,11,0,117.0,209.0,1.5,14.0,265.0,170.49,131.99
2016,1,11,11,15,146.5,216.5,1.45,14.5,288.0,192.36,148.25
2016,1,11,11,30,176.0,224.0,1.4,15.0,311.0,217.17,167.48
2016,1,11,11,45,211.5,224.0,1.4,15.5,331.0,240.97,186.24
2016,1,11,12,0,247.0,224.0,1.4,16.0,351.0,270.03,209.58
2016,1,11,12,15,243.5,224.5,1.4,16.0,349.5,286.13,223.96
2016,1,11,12,30,240.0,225.0,1.4,16.0,348.0,296.34,233.58
2016,1,11,12,45,276.0,216.5,1.4,16.0,356.0,325.82,257.99
2016,1,11,13,0,312.0,208.0,1.4,16.0,364.0,351.78,279.66
2016,1,11,13,15,290.5,204.5,1.4,16.0,346.5,353.39,282.24
2016,1,11,13,30,269.0,201.0,1.4,16.0,329.0,352.67,282.86
2016,1,11,13,45,360.5,175.5,1.4,16.0,338.5,393.54,316.93
2016,1,11,14,0,452.0,150.0,1.4,16.0,348.0,449.09,361.89
2016,1,11,14,15,439.0,143.0,1.3,16.0,325.5,448.27,361.78
2016,1,11,14,30,426.0,136.0,1.2,16.0,303.0,445.12,360.08
2016,1,11,14,45,577.0,100.0,1.1,16.0,304.0,522.53,421.77
2016,1,11,15,0,728.0,64.0,1.0,16.0,305.0,589.68,473.73
2016,1,11,15,15,693.5,60.0,0.95,15.5,267.5,569.35,458.65
