Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,22.0,3.5,13.5,22.0,17.96,5.22
2016,1,22,8,0,0.0,38.0,3.5,14.0,38.0,30.44,20.22
2016,1,22,8,15,11.5,55.5,3.45,14.0,58.0,43.88,32.85
2016,1,22,8,30,23.0,73.0,3.4,14.0,78.0,56.21,44.24
2016,1,22,8,45,32.0,91.0,3.4,14.0,99.0,69.14,56.02
2016,1,22,9,0,41.0,109.0,3.4,14.0,120.0,81.8,67.41
2016,1,22,9,15,47.5,125.0,3.4,14.0,140.0,93.02,77.36
2016,1,22,9,30,54.0,141.0,3.4,14.0,160.0,103.99,86.98
2016,1,22,9,45,117.5,158.0,3.4,14.5,205.0,112.34,94.0
2016,1,22,10,0,181.0,175.0,3.4,15.0,250.0,123.48,103.37
2016,1,22,10,15,233.5,183.0,3.35,15.0,286.5,124.5,104.06
2016,1,22,10,30,286.0,191.0,3.3,15.0,323.0,137.97,105.86
2016,1,22,10,45,306.5,198.5,3.25,15.5,346.0,166.29,121.68
2016,1,22,11,0,327.0,206.0,3.2,16.0,369.0,196.67,143.23
2016,1,22,11,15,198.5,218.5,3.35,16.0,318.5,205.13,156.0
2016,1,22,11,30,70.0,231.0,3.5,16.0,268.0,198.05,155.94
2016,1,22,11,45,79.0,237.0,3.65,16.0,279.5,212.55,167.93
2016,1,22,12,0,88.0,243.0,3.8,16.0,291.0,227.94,180.75
2016,1,22,12,15,61.0,231.5,3.8,15.5,265.0,216.12,172.5
2016,1,22,12,30,34.0,220.0,3.8,15.0,239.0,200.95,161.12
2016,1,22,12,45,17.0,178.0,3.8,15.0,187.5,156.97,125.45
2016,1,22,13,0,0.0,136.0,3.8,15.0,136.0,113.88,89.98
2016,1,22,13,15,4.5,157.5,3.65,15.0,160.0,135.57,108.12
2016,1,22,13,30,9.0,179.0,3.5,15.0,184.0,158.62,127.29
2016,1,22,13,45,21.0,184.0,3.35,15.0,194.5,172.43,139.02
2016,1,22,14,0,33.0,189.0,3.2,15.0,205.0,197.68,160.2
2016,1,22,14,15,16.5,151.0,3.1,15.0,159.0,142.71,114.8
2016,1,22,14,30,0.0,113.0,3.0,15.0,113.0,96.86,76.43
2016,1,22,14,45,0.0,88.0,2.9,15.0,88.0,74.15,57.48
2016,1,22,15,0,0.0,63.0,2.8,15.0,63.0,52.19,38.97
2016,1,22,15,15,0.0,56.0,2.65,14.5,56.0,46.35,34.13
2016,1,22,15,30,0.0,49.0,2.5,14.0,49.0,40.52,29.23
2016,1,22,15,45,0.0,41.5,2.35,14.0,41.5,34.29,23.84
2016,1,22,16,0,0.0,34.0,2.2,14.0,34.0,28.06,18.41
2016,1,22,16,15,0.0,26.0,2.1,13.5,26.0,21.43,12.61
2016,1,22,16,30,0.0,18.0,2.0,13.0,18.0,14.81,6.78
2016,1,22,16,45,0.0,11.5,1.9,13.0,11.5,9.45,1.77
2016,1,22,17,0,0.0,5.0,1.8,13.0,5.0,4.1,0.0
2016,1,22,17,15,0.0,2.5,1.8,12.5,2.5,2.13,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.5,6.0,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,17.0,12.0,2.4,11.0,13.0,10.24,0.0
2016,1,23,7,45,103.0,30.5,2.7,11.5,42.0,23.61,9.47
2016,1,23,8,0,189.0,49.0,3.0,12.0,71.0,37.41,26.45
2016,1,23,8,15,276.0,62.5,3.2,12.0,110.0,47.27,36.14
2016,1,23,8,30,363.0,76.0,3.4,12.0,149.0,57.05,45.37
2016,1,23,8,45,181.5,63.5,3.6,12.5,100.0,48.62,38.06
2016,1,23,9,0,0.0,51.0,3.8,13.0,51.0,42.2,32.34
2016,1,23,9,15,0.0,60.0,3.85,13.0,60.0,49.7,39.09
2016,1,23,9,30,0.0,69.0,3.9,13.0,69.0,57.2,45.77
2016,1,23,9,45,316.0,93.0,4.0,13.0,223.5,65.2,52.83
2016,1,23,10,0,632.0,117.0,4.1,13.0,378.0,85.44,70.7
2016,1,23,10,15,653.5,121.0,4.0,13.0,408.0,87.15,72.06
2016,1,23,10,30,675.0,125.0,3.9,13.0,438.0,105.83,73.13
2016,1,23,10,45,337.5,128.0,3.85,13.0,284.5,118.93,82.13
2016,1,23,11,0,0.0,131.0,3.8,13.0,131.0,106.26,84.53
2016,1,23,11,15,156.0,178.0,3.8,13.0,261.0,169.19,130.21
2016,1,23,11,30,312.0,225.0,3.8,13.0,391.0,252.77,193.84
2016,1,23,11,45,156.0,192.0,3.8,13.0,275.0,202.59,159.45
2016,1,23,12,0,0.0,159.0,3.8,13.0,159.0,130.74,104.58
2016,1,23,12,15,214.5,184.0,3.8,13.0,301.5,243.52,194.8
2016,1,23,12,30,429.0,209.0,3.8,13.0,444.0,377.15,301.89
2016,1,23,12,45,420.5,208.0,3.8,13.0,436.0,396.4,319.32
2016,1,23,13,0,412.0,207.0,3.8,13.0,428.0,413.76,335.24
2016,1,23,13,15,206.0,115.0,3.8,13.0,225.5,225.35,184.78
2016,1,23,13,30,0.0,23.0,3.8,13.0,23.0,19.0,10.58
2016,1,23,13,45,209.0,99.5,3.85,13.0,199.5,241.08,200.65
2016,1,23,14,0,418.0,176.0,3.9,13.0,376.0,463.17,382.53
2016,1,23,14,15,361.5,174.0,3.8,13.0,339.5,426.3,352.94
2016,1,23,14,30,305.0,172.0,3.7,13.0,303.0,398.4,330.88
2016,1,23,14,45,309.0,157.0,3.65,13.0,280.5,394.57,329.1
2016,1,23,15,0,313.0,142.0,3.6,13.0,258.0,389.14,325.8
2016,1,23,15,15,467.5,110.5,3.35,12.5,263.5,484.96,406.65
2016,1,23,15,30,622.0,79.0,3.1,12.0,269.0,571.2,477.62
2016,1,23,15,45,577.5,72.0,2.9,12.0,228.0,534.58,446.95
2016,1,23,16,0,533.0,65.0,2.7,12.0,187.0,495.41,413.7
2016,1,23,16,15,455.5,56.5,2.5,11.5,145.0,429.11,357.51
2016,1,23,16,30,378.0,48.0,2.3,11.0,103.0,361.59,297.93
2016,1,23,16,45,251.5,35.5,2.1,10.5,66.5,258.69,201.93
2016,1,23,17,0,125.0,23.0,1.9,10.0,30.0,142.24,16.05
2016,1,23,17,15,62.5,11.5,1.85,9.5,15.0,50.51,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,38.0,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,76.0,13.0,1.1,8.0,15.0,11.1,0.0
2016,1,24,7,45,196.5,27.0,1.1,8.5,47.0,21.0,8.58
2016,1,24,8,0,317.0,41.0,1.1,9.0,79.0,33.84,23.84
2016,1,24,8,15,400.0,51.0,1.2,9.0,119.5,41.4,31.44
2016,1,24,8,30,483.0,61.0,1.3,9.0,160.0,48.88,38.63
2016,1,24,8,45,397.0,84.0,1.4,9.5,177.5,62.37,50.98
2016,1,24,9,0,311.0,107.0,1.5,10.0,195.0,78.82,65.79
2016,1,24,9,15,345.0,115.5,1.55,10.0,226.5,82.3,68.91
2016,1,24,9,30,379.0,124.0,1.6,10.0,258.0,87.41,73.43
2016,1,24,9,45,293.0,150.0,1.7,10.5,260.0,105.84,89.56
2016,1,24,10,0,207.0,176.0,1.8,11.0,262.0,124.52,105.68
2016,1,24,10,15,238.5,186.0,1.75,11.0,292.0,126.26,106.97
2016,1,24,10,30,270.0,196.0,1.7,11.0,322.0,141.07,109.73
2016,1,24,10,45,297.0,202.5,1.65,11.0,347.5,168.71,125.57
2016,1,24,11,0,324.0,209.0,1.6,11.0,373.0,199.05,147.4
2016,1,24,11,15,215.5,225.0,1.6,11.5,336.0,213.51,164.02
2016,1,24,11,30,107.0,241.0,1.6,12.0,299.0,214.64,169.66
2016,1,24,11,45,204.5,239.0,1.6,12.5,350.5,252.44,197.85
2016,1,24,12,0,302.0,237.0,1.6,13.0,402.0,301.73,236.15
2016,1,24,12,15,430.5,204.5,1.65,13.0,441.0,349.53,274.25
2016,1,24,12,30,559.0,172.0,1.7,13.0,480.0,403.07,317.89
2016,1,24,12,45,409.5,205.5,1.8,13.5,429.5,389.81,310.36
2016,1,24,13,0,260.0,239.0,1.9,14.0,379.0,357.92,286.79
2016,1,24,13,15,560.0,160.0,2.05,14.0,452.0,473.42,380.64
2016,1,24,13,30,860.0,81.0,2.2,14.0,525.0,597.26,479.61
2016,1,24,13,45,847.5,80.5,2.35,14.0,503.5,617.69,497.49
2016,1,24,14,0,835.0,80.0,2.5,14.0,482.0,634.63,513.21
2016,1,24,14,15,820.0,78.0,2.5,13.5,453.5,644.79,523.88
2016,1,24,14,30,805.0,76.0,2.5,13.0,425.0,651.36,531.68
2016,1,24,14,45,775.0,75.5,2.55,13.0,390.0,645.72,529.11
2016,1,24,15,0,745.0,75.0,2.6,13.0,355.0,636.25,523.17
2016,1,24,15,15,714.0,71.0,2.25,12.5,316.0,622.68,512.72
2016,1,24,15,30,683.0,67.0,1.9,12.0,277.0,602.41,496.51
2016,1,24,15,45,639.0,61.5,1.6,11.5,235.5,567.97,468.77
2016,1,24,16,0,595.0,56.0,1.3,11.0,194.0,531.04,437.89
2016,1,24,16,15,524.5,49.0,1.2,10.5,151.5,471.34,388.66
2016,1,24,16,30,454.0,42.0,1.1,10.0,109.0,410.65,335.84
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.5,318.32,249.97
2016,1,24,17,0,232.0,21.0,1.0,9.0,34.0,213.73,59.19
2016,1,24,17,15,116.0,10.5,1.0,8.5,17.0,84.82,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.5,6.5,0.75,9.0,9.0,0.0,0.0
2016,1,25,7,30,175.0,13.0,0.8,9.0,18.0,11.1,0.0
2016,1,25,7,45,313.5,23.0,0.85,9.5,52.5,18.97,7.65
2016,1,25,8,0,452.0,33.0,0.9,10.0,87.0,27.16,18.03
2016,1,25,8,15,530.5,40.0,1.0,10.5,130.0,32.56,23.44
2016,1,25,8,30,609.0,47.0,1.1,11.0,173.0,41.31,31.58
2016,1,25,8,45,656.5,52.0,1.25,11.5,215.5,45.2,35.21
2016,1,25,9,0,704.0,57.0,1.4,12.0,258.0,49.08,38.71
2016,1,25,9,15,736.5,60.5,1.5,12.5,298.5,51.59,40.89
2016,1,25,9,30,769.0,64.0,1.6,13.0,339.0,54.11,43.02
2016,1,25,9,45,762.5,74.5,1.75,13.5,370.0,61.67,49.58
2016,1,25,10,0,756.0,85.0,1.9,14.0,401.0,69.04,55.9
2016,1,25,10,15,773.5,87.5,1.95,14.0,431.0,70.34,56.93
2016,1,25,10,30,791.0,90.0,2.0,14.0,461.0,92.2,58.38
2016,1,25,10,45,801.0,92.5,2.1,14.5,484.5,142.13,82.53
2016,1,25,11,0,811.0,95.0,2.2,15.0,508.0,192.48,118.68
2016,1,25,11,15,818.5,96.0,2.2,15.0,524.5,241.31,159.75
2016,1,25,11,30,826.0,97.0,2.2,15.0,541.0,289.81,203.12
2016,1,25,11,45,830.0,98.0,2.25,15.5,550.0,336.7,245.64
2016,1,25,12,0,834.0,99.0,2.3,16.0,559.0,382.48,286.91
2016,1,25,12,15,834.5,99.0,2.3,16.0,560.5,424.66,325.16
2016,1,25,12,30,835.0,99.0,2.3,16.0,562.0,464.99,361.12
2016,1,25,12,45,837.0,97.0,2.35,16.0,556.5,502.1,393.94
2016,1,25,13,0,839.0,95.0,2.4,16.0,551.0,537.04,424.41
2016,1,25,13,15,832.5,94.0,2.35,16.0,536.5,565.97,449.35
2016,1,25,13,30,826.0,93.0,2.3,16.0,522.0,591.9,471.47
2016,1,25,13,45,816.5,91.0,2.3,16.0,501.0,611.9,488.93
2016,1,25,14,0,807.0,89.0,2.3,16.0,480.0,628.58,503.62
2016,1,25,14,15,791.5,86.5,2.25,15.5,452.0,637.43,512.9
2016,1,25,14,30,776.0,84.0,2.2,15.0,424.0,642.7,519.35
2016,1,25,14,45,755.5,81.0,2.15,15.0,390.0,640.45,518.97
2016,1,25,15,0,735.0,78.0,2.1,15.0,356.0,638.47,518.46
2016,1,25,15,15,703.5,74.0,1.85,14.5,317.5,620.97,505.38
2016,1,25,15,30,672.0,70.0,1.6,14.0,279.0,600.26,489.45
2016,1,25,15,45,628.5,64.5,1.35,14.0,237.5,566.1,461.6
2016,1,25,16,0,585.0,59.0,1.1,14.0,196.0,529.41,430.78
2016,1,25,16,15,515.0,51.5,1.05,13.0,153.5,469.26,383.05
2016,1,25,16,30,445.0,44.0,1.0,12.0,111.0,408.05,331.49
2016,1,25,16,45,333.5,33.0,1.0,11.5,73.5,314.45,247.03
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,210.59,82.05
2016,1,25,17,15,111.0,11.0,1.0,10.5,18.0,82.3,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,8.0,19.0,16.22,0.0
2016,1,26,7,45,215.5,28.0,0.6,8.5,54.5,21.8,10.21
2016,1,26,8,0,431.0,37.0,0.6,9.0,90.0,30.52,21.12
2016,1,26,8,15,512.0,44.5,0.6,9.5,133.0,36.19,26.84
2016,1,26,8,30,593.0,52.0,0.6,10.0,176.0,41.87,32.26
2016,1,26,8,45,648.0,57.0,0.65,10.5,220.5,45.37,35.55
2016,1,26,9,0,703.0,62.0,0.7,11.0,265.0,53.24,42.65
2016,1,26,9,15,736.5,66.0,0.9,11.5,306.0,56.04,45.07
2016,1,26,9,30,770.0,70.0,1.1,12.0,347.0,58.86,47.44
2016,1,26,9,45,787.0,74.5,1.3,13.0,382.5,61.88,49.86
2016,1,26,10,0,804.0,79.0,1.5,14.0,418.0,64.86,52.19
2016,1,26,10,15,820.5,81.5,1.55,14.0,448.5,66.29,53.35
2016,1,26,10,30,837.0,84.0,1.6,14.0,479.0,90.34,55.37
2016,1,26,10,45,848.5,85.5,1.65,14.5,503.5,142.17,80.39
2016,1,26,11,0,860.0,87.0,1.7,15.0,528.0,194.48,117.95
2016,1,26,11,15,867.0,88.0,1.7,15.0,544.5,245.74,161.07
2016,1,26,11,30,874.0,89.0,1.7,15.0,561.0,296.53,206.4
2016,1,26,11,45,683.5,143.0,1.75,15.5,516.0,328.2,242.31
2016,1,26,12,0,493.0,197.0,1.8,16.0,471.0,340.62,260.22
2016,1,26,12,15,535.0,183.0,1.8,16.0,481.0,374.77,289.64
2016,1,26,12,30,577.0,169.0,1.8,16.0,491.0,410.54,320.21
2016,1,26,12,45,538.5,180.0,1.85,16.0,478.0,431.18,339.24
2016,1,26,13,0,500.0,191.0,1.9,16.0,465.0,447.75,354.47
2016,1,26,13,15,467.5,193.0,1.85,16.0,444.0,455.5,362.21
2016,1,26,13,30,435.0,195.0,1.8,16.0,423.0,459.65,366.8
2016,1,26,13,45,506.0,168.5,1.8,16.0,423.5,496.56,397.54
2016,1,26,14,0,577.0,142.0,1.8,16.0,424.0,539.81,432.73
2016,1,26,14,15,592.5,128.5,1.75,16.0,404.0,554.58,445.41
2016,1,26,14,30,608.0,115.0,1.7,16.0,384.0,567.07,456.47
2016,1,26,14,45,510.0,123.5,1.65,16.0,337.0,514.54,416.64
2016,1,26,15,0,412.0,132.0,1.6,16.0,290.0,465.35,378.68
2016,1,26,15,15,386.0,123.0,1.4,15.5,259.0,444.66,363.48
2016,1,26,15,30,360.0,114.0,1.2,15.0,228.0,421.93,345.95
2016,1,26,15,45,336.0,100.0,1.0,14.5,194.5,392.89,322.97
2016,1,26,16,0,312.0,86.0,0.8,14.0,161.0,362.19,297.78
2016,1,26,16,15,276.0,70.5,0.85,13.0,126.5,319.59,263.25
2016,1,26,16,30,240.0,55.0,0.9,12.0,92.0,276.2,226.17
2016,1,26,16,45,174.0,39.5,0.95,11.5,61.5,211.88,167.45
2016,1,26,17,0,108.0,24.0,1.0,11.0,31.0,136.96,64.09
2016,1,26,17,15,54.0,12.0,1.0,11.0,15.5,45.87,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,8.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,9.0,13.0,11.1,0.0
2016,1,27,7,45,68.0,29.5,1.5,9.5,38.0,22.96,11.44
2016,1,27,8,0,136.0,46.0,1.7,10.0,63.0,35.33,25.23
2016,1,27,8,15,167.0,64.0,1.6,10.0,93.5,48.35,37.58
2016,1,27,8,30,198.0,82.0,1.5,10.0,124.0,61.03,49.42
2016,1,27,8,45,218.5,99.0,1.4,10.5,155.0,72.67,60.04
2016,1,27,9,0,239.0,116.0,1.3,11.0,186.0,83.99,70.14
2016,1,27,9,15,261.5,128.5,1.25,11.5,215.0,92.23,77.31
2016,1,27,9,30,284.0,141.0,1.2,12.0,244.0,100.26,84.16
2016,1,27,9,45,450.0,124.5,1.2,12.5,306.5,87.31,72.43
2016,1,27,10,0,616.0,108.0,1.2,13.0,369.0,77.85,63.84
2016,1,27,10,15,595.0,123.0,1.15,13.5,390.0,87.13,71.76
2016,1,27,10,30,574.0,138.0,1.1,14.0,411.0,114.34,79.79
2016,1,27,10,45,718.5,110.5,1.05,15.0,469.5,144.31,86.67
2016,1,27,11,0,863.0,83.0,1.0,16.0,528.0,193.05,115.82
2016,1,27,11,15,870.0,84.0,0.9,16.0,545.0,244.47,158.66
2016,1,27,11,30,877.0,85.0,0.8,16.0,562.0,295.41,203.36
2016,1,27,11,45,882.5,84.5,0.7,16.5,571.5,346.59,248.1
2016,1,27,12,0,888.0,84.0,0.6,17.0,581.0,393.06,288.36
2016,1,27,12,15,733.0,127.0,0.5,17.0,538.0,410.52,308.35
2016,1,27,12,30,578.0,170.0,0.4,17.0,495.0,413.05,314.83
2016,1,27,12,45,636.0,149.5,0.35,17.5,503.5,456.71,349.14
2016,1,27,13,0,694.0,129.0,0.3,18.0,512.0,498.0,380.83
2016,1,27,13,15,782.5,105.5,0.3,18.0,527.0,553.41,423.49
2016,1,27,13,30,871.0,82.0,0.3,18.0,542.0,610.99,467.04
2016,1,27,13,45,696.5,120.5,0.35,18.0,479.0,574.09,441.71
2016,1,27,14,0,522.0,159.0,0.4,18.0,416.0,517.33,401.9
2016,1,27,14,15,510.0,153.0,0.45,18.0,392.5,520.3,406.72
2016,1,27,14,30,498.0,147.0,0.5,18.0,369.0,520.7,408.82
2016,1,27,14,45,529.0,126.5,0.55,18.0,346.0,532.72,420.18
2016,1,27,15,0,560.0,106.0,0.6,18.0,323.0,549.64,434.77
2016,1,27,15,15,532.5,100.0,0.55,17.5,289.5,531.28,422.17
2016,1,27,15,30,505.0,94.0,0.5,17.0,256.0,504.23,403.12
2016,1,27,15,45,579.5,73.5,0.5,16.5,234.0,545.14,435.69
2016,1,27,16,0,654.0,53.0,0.5,16.0,212.0,569.86,453.13
2016,1,27,16,15,589.5,47.0,0.5,15.5,168.0,520.45,414.24
2016,1,27,16,30,525.0,41.0,0.5,15.0,124.0,464.35,368.48
2016,1,27,16,45,418.0,31.5,0.5,15.0,84.0,373.85,290.14
2016,1,27,17,0,311.0,22.0,0.5,15.0,44.0,276.77,149.4
2016,1,27,17,15,155.5,11.0,0.5,14.5,22.0,112.46,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,4.69,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,9.39,0.0
2016,1,28,7,45,24.5,28.0,0.5,10.5,31.5,22.57,11.56
2016,1,28,8,0,49.0,45.0,0.5,11.0,52.0,35.05,25.01
2016,1,28,8,15,63.5,64.0,0.6,11.5,76.0,48.81,37.84
2016,1,28,8,30,78.0,83.0,0.7,12.0,100.0,62.23,50.13
2016,1,28,8,45,86.5,101.5,0.85,12.5,124.0,74.98,61.61
2016,1,28,9,0,95.0,120.0,1.0,13.0,148.0,87.39,72.59
2016,1,28,9,15,102.0,136.5,0.95,13.0,170.5,98.31,82.18
2016,1,28,9,30,109.0,153.0,0.9,13.0,193.0,108.94,91.38
2016,1,28,9,45,111.0,169.0,0.85,13.5,213.0,118.95,99.73
2016,1,28,10,0,113.0,185.0,0.8,14.0,233.0,128.67,107.71
2016,1,28,10,15,88.0,194.5,0.85,14.0,234.0,139.5,116.82
2016,1,28,10,30,63.0,204.0,0.9,14.0,235.0,149.29,118.22
2016,1,28,10,45,445.5,145.0,1.0,14.5,375.5,143.12,96.34
2016,1,28,11,0,828.0,86.0,1.1,15.0,516.0,191.52,116.58
2016,1,28,11,15,540.0,165.0,1.35,15.0,449.0,235.45,166.04
2016,1,28,11,30,252.0,244.0,1.6,15.0,382.0,253.65,193.78
2016,1,28,11,45,250.5,249.0,1.85,15.5,388.0,276.24,213.36
2016,1,28,12,0,249.0,254.0,2.1,16.0,394.0,298.4,232.49
2016,1,28,12,15,124.5,161.0,2.0,16.0,231.0,187.73,147.67
2016,1,28,12,30,0.0,68.0,1.9,16.0,68.0,56.44,41.7
2016,1,28,12,45,0.0,78.0,1.8,16.5,78.0,64.79,48.69
2016,1,28,13,0,0.0,88.0,1.7,17.0,88.0,73.15,55.54
2016,1,28,13,15,59.0,164.5,1.65,17.0,196.0,177.41,141.6
2016,1,28,13,30,118.0,241.0,1.6,17.0,304.0,298.74,238.78
2016,1,28,13,45,206.5,224.5,1.6,17.0,329.5,346.38,277.52
2016,1,28,14,0,295.0,208.0,1.6,17.0,355.0,409.37,328.3
2016,1,28,14,15,147.5,147.5,1.5,17.0,221.0,246.3,199.26
2016,1,28,14,30,0.0,87.0,1.4,17.0,87.0,72.61,55.3
2016,1,28,14,45,35.5,125.0,1.3,17.0,139.0,142.53,114.61
2016,1,28,15,0,71.0,163.0,1.2,17.0,191.0,215.94,175.27
2016,1,28,15,15,66.5,146.5,1.0,16.5,170.5,199.33,161.92
2016,1,28,15,30,62.0,130.0,0.8,16.0,150.0,182.15,148.25
2016,1,28,15,45,56.0,112.5,0.65,16.0,128.5,161.98,131.58
2016,1,28,16,0,50.0,95.0,0.5,16.0,107.0,141.26,114.13
2016,1,28,16,15,40.5,76.5,0.45,15.5,85.0,115.81,92.58
2016,1,28,16,30,31.0,58.0,0.4,15.0,63.0,89.45,69.8
2016,1,28,16,45,15.5,40.5,0.4,15.0,43.0,59.34,43.06
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,21.34,7.6
2016,1,28,17,15,0.0,11.5,0.35,14.5,11.5,9.82,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.5,1.75,13.5,5.5,4.69,0.0
2016,1,29,7,30,0.0,11.0,2.0,14.0,11.0,9.39,0.0
2016,1,29,7,45,15.0,28.0,2.25,14.5,30.0,22.62,11.65
2016,1,29,8,0,30.0,45.0,2.5,15.0,49.0,35.57,25.0
2016,1,29,8,15,45.0,64.0,2.55,15.0,72.5,49.61,37.97
2016,1,29,8,30,60.0,83.0,2.6,15.0,96.0,63.4,50.56
2016,1,29,8,45,70.5,101.5,2.7,15.5,120.0,76.59,62.34
2016,1,29,9,0,81.0,120.0,2.8,16.0,144.0,89.53,73.68
2016,1,29,9,15,87.0,137.0,2.85,16.0,166.5,101.29,83.96
2016,1,29,9,30,93.0,154.0,2.9,16.0,189.0,112.79,93.88
2016,1,29,9,45,157.5,168.5,3.0,16.5,233.5,119.31,99.19
2016,1,29,10,0,222.0,183.0,3.1,17.0,278.0,129.05,107.2
2016,1,29,10,15,111.5,171.0,3.15,17.0,219.0,121.51,100.5
2016,1,29,10,30,1.0,159.0,3.2,17.0,160.0,124.62,98.45
2016,1,29,10,45,65.5,198.0,3.25,17.5,233.0,154.2,119.7
2016,1,29,11,0,130.0,237.0,3.3,18.0,306.0,193.29,147.79
2016,1,29,11,15,77.5,225.5,3.35,18.0,267.0,189.57,147.11
2016,1,29,11,30,25.0,214.0,3.4,18.0,228.0,177.55,139.62
2016,1,29,11,45,44.0,231.0,3.45,18.0,256.0,198.59,156.2
2016,1,29,12,0,63.0,248.0,3.5,18.0,284.0,224.15,176.59
2016,1,29,12,15,63.5,248.5,3.55,18.0,285.0,231.56,182.9
2016,1,29,12,30,64.0,249.0,3.6,18.0,286.0,238.85,189.16
2016,1,29,12,45,32.0,143.5,3.65,18.0,162.0,138.42,108.74
2016,1,29,13,0,0.0,38.0,3.7,18.0,38.0,31.46,20.66
2016,1,29,13,15,0.0,23.5,3.7,18.0,23.5,19.43,10.64
2016,1,29,13,30,0.0,9.0,3.7,18.0,9.0,7.43,0.58
2016,1,29,13,45,0.0,82.5,3.7,18.0,82.5,68.53,51.69
2016,1,29,14,0,0.0,156.0,3.7,18.0,156.0,134.33,106.06
2016,1,29,14,15,0.0,147.0,3.65,17.5,147.0,127.19,100.48
2016,1,29,14,30,0.0,138.0,3.6,17.0,138.0,120.0,94.92
2016,1,29,14,45,0.0,71.5,3.55,17.0,71.5,59.3,44.45
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,4.12,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.1,16.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,16.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,3.0,15.5,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,3.0,15.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,3.0,15.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,86.5,8.0,1.5,9.5,11.5,6.83,0.0
2016,1,30,7,30,173.0,16.0,1.8,10.0,23.0,13.19,0.0
2016,1,30,7,45,305.5,26.5,2.1,10.5,59.0,21.77,11.58
2016,1,30,8,0,438.0,37.0,2.4,11.0,95.0,30.28,20.89
2016,1,30,8,15,514.0,44.0,2.45,11.0,138.0,35.54,26.13
2016,1,30,8,30,590.0,51.0,2.5,11.0,181.0,40.8,31.17
2016,1,30,8,45,458.0,79.5,2.6,11.5,193.5,59.41,48.0
2016,1,30,9,0,326.0,108.0,2.7,12.0,206.0,77.49,64.14
2016,1,30,9,15,342.0,121.5,2.7,12.0,237.5,85.86,71.56
2016,1,30,9,30,358.0,135.0,2.7,12.0,269.0,94.0,78.69
2016,1,30,9,45,592.5,101.0,2.75,12.5,347.5,73.37,60.1
2016,1,30,10,0,827.0,67.0,2.8,13.0,426.0,55.82,44.31
2016,1,30,10,15,842.5,69.0,2.8,13.0,457.0,57.07,45.34
2016,1,30,10,30,858.0,71.0,2.8,13.0,488.0,93.54,55.1
2016,1,30,10,45,871.5,71.5,2.85,13.0,513.0,145.4,81.64
2016,1,30,11,0,885.0,72.0,2.9,13.0,538.0,197.79,120.66
2016,1,30,11,15,892.0,72.5,2.9,13.0,555.0,249.14,165.09
2016,1,30,11,30,899.0,73.0,2.9,13.0,572.0,299.92,211.57
2016,1,30,11,45,902.5,74.0,2.95,13.5,582.0,349.24,257.16
2016,1,30,12,0,906.0,75.0,3.0,14.0,592.0,397.24,301.19
2016,1,30,12,15,687.5,143.5,3.0,14.0,536.0,411.19,320.67
2016,1,30,12,30,469.0,212.0,3.0,14.0,480.0,403.83,320.23
2016,1,30,12,45,677.5,147.0,3.0,14.0,530.0,479.33,381.83
2016,1,30,13,0,886.0,82.0,3.0,14.0,580.0,557.2,445.58
2016,1,30,13,15,881.0,81.0,2.95,14.0,566.5,587.81,471.96
2016,1,30,13,30,876.0,80.0,2.9,14.0,553.0,615.43,495.73
2016,1,30,13,45,575.5,148.0,2.85,14.0,454.0,531.14,430.34
2016,1,30,14,0,275.0,216.0,2.8,14.0,355.0,406.0,330.58
2016,1,30,14,15,187.0,207.5,2.8,13.5,300.0,337.39,276.89
2016,1,30,14,30,99.0,199.0,2.8,13.0,245.0,263.39,216.75
2016,1,30,14,45,66.5,178.0,2.8,13.0,208.0,223.33,183.96
2016,1,30,15,0,34.0,157.0,2.8,13.0,171.0,181.4,148.9
2016,1,30,15,15,30.0,142.0,2.55,12.5,153.5,166.27,136.76
2016,1,30,15,30,26.0,127.0,2.3,12.0,136.0,150.81,124.09
2016,1,30,15,45,21.0,110.5,2.05,12.0,117.0,120.86,98.69
2016,1,30,16,0,16.0,94.0,1.8,12.0,98.0,102.75,83.05
2016,1,30,16,15,8.0,76.0,1.65,11.0,78.0,80.2,63.52
2016,1,30,16,30,0.0,58.0,1.5,10.0,58.0,57.14,43.24
2016,1,30,16,45,0.0,40.0,1.35,9.5,40.0,38.86,26.95
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,18.49,7.52
2016,1,30,17,15,0.0,11.0,1.2,9.0,11.0,9.39,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,7.0,8.5,7.26,0.0
2016,1,31,7,30,0.0,17.0,0.9,7.0,17.0,13.83,0.0
2016,1,31,7,45,65.5,33.5,1.0,7.5,42.0,26.35,15.79
2016,1,31,8,0,131.0,50.0,1.1,8.0,67.0,38.22,28.28
2016,1,31,8,15,154.5,68.5,1.3,8.0,97.0,51.45,40.83
2016,1,31,8,30,178.0,87.0,1.5,8.0,127.0,64.31,52.87
2016,1,31,8,45,195.0,104.5,1.75,8.5,157.0,76.12,63.67
2016,1,31,9,0,212.0,122.0,2.0,9.0,187.0,87.6,73.96
2016,1,31,9,15,226.5,137.0,2.2,9.0,215.0,97.18,82.52
2016,1,31,9,30,241.0,152.0,2.4,9.0,243.0,106.49,90.74
2016,1,31,9,45,132.0,160.0,2.65,9.0,210.5,114.4,97.62
2016,1,31,10,0,23.0,168.0,2.9,9.0,178.0,128.61,110.06
2016,1,31,10,15,91.5,193.5,3.05,9.0,238.0,139.49,119.46
2016,1,31,10,30,160.0,219.0,3.2,9.0,298.0,157.93,125.82
2016,1,31,10,45,80.0,149.0,3.4,9.5,188.5,120.43,94.19
2016,1,31,11,0,0.0,79.0,3.6,10.0,79.0,65.61,50.76
2016,1,31,11,15,19.0,154.5,3.75,10.0,165.5,129.16,103.81
2016,1,31,11,30,38.0,230.0,3.9,10.0,252.0,190.77,154.56
2016,1,31,11,45,268.0,217.0,4.05,10.5,371.0,259.18,204.75
2016,1,31,12,0,498.0,204.0,4.2,11.0,490.0,353.08,278.27
2016,1,31,12,15,713.5,142.5,4.25,11.0,553.5,422.52,334.9
2016,1,31,12,30,929.0,81.0,4.3,11.0,617.0,501.68,400.96
2016,1,31,12,45,924.5,82.0,4.4,11.5,610.5,541.49,436.49
2016,1,31,13,0,920.0,83.0,4.5,12.0,604.0,578.55,469.09
2016,1,31,13,15,914.5,82.5,4.55,12.0,590.0,610.69,497.88
2016,1,31,13,30,909.0,82.0,4.6,12.0,576.0,639.74,523.73
2016,1,31,13,45,897.5,81.0,4.65,12.0,553.5,661.31,543.37
2016,1,31,14,0,886.0,80.0,4.7,12.0,531.0,684.09,563.52
2016,1,31,14,15,872.0,78.5,4.65,11.5,502.0,696.86,576.42
2016,1,31,14,30,858.0,77.0,4.6,11.0,473.0,705.9,586.09
2016,1,31,14,45,831.5,76.5,4.6,11.0,436.5,703.49,585.24
2016,1,31,15,0,805.0,76.0,4.6,11.0,400.0,697.14,581.36
2016,1,31,15,15,776.0,72.5,4.4,10.5,359.5,681.74,570.4
2016,1,31,15,30,747.0,69.0,4.2,10.0,319.0,662.75,556.29
2016,1,31,15,45,696.5,65.5,4.05,10.0,274.0,629.95,529.84
2016,1,31,16,0,646.0,62.0,3.9,10.0,229.0,589.87,496.87
2016,1,31,16,15,580.5,55.5,3.85,9.5,183.5,532.67,449.6
2016,1,31,16,30,515.0,49.0,3.8,9.0,138.0,473.98,398.69
2016,1,31,16,45,404.5,39.5,3.75,8.5,96.0,379.13,314.26
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,285.35,207.22
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,112.12,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,165.5,8.0,3.45,5.5,16.0,6.83,0.0
2016,2,1,7,30,331.0,16.0,3.7,6.0,32.0,14.51,0.0
2016,2,1,7,45,461.0,24.5,3.95,6.5,73.5,22.14,12.64
2016,2,1,8,0,591.0,33.0,4.2,7.0,115.0,29.78,20.9
2016,2,1,8,15,661.0,39.0,4.35,7.5,162.5,34.89,25.97
2016,2,1,8,30,731.0,45.0,4.5,8.0,210.0,40.01,30.85
2016,2,1,8,45,775.0,48.5,4.65,8.5,256.5,42.83,33.5
2016,2,1,9,0,819.0,52.0,4.8,9.0,303.0,45.68,36.07
2016,2,1,9,15,722.0,71.0,4.85,9.0,315.0,59.57,48.66
2016,2,1,9,30,625.0,90.0,4.9,9.0,327.0,66.66,55.0
2016,2,1,9,45,760.5,79.0,4.95,9.5,395.5,64.6,52.93
2016,2,1,10,0,896.0,68.0,5.0,10.0,464.0,64.1,52.27
2016,2,1,10,15,909.5,70.0,4.9,10.0,495.5,65.87,53.75
2016,2,1,10,30,923.0,72.0,4.8,10.0,527.0,100.47,58.55
2016,2,1,10,45,930.0,74.0,4.7,10.5,551.5,156.59,88.97
2016,2,1,11,0,937.0,76.0,4.6,11.0,576.0,212.57,131.83
2016,2,1,11,15,942.5,77.0,4.5,11.0,593.5,267.09,179.86
2016,2,1,11,30,948.0,78.0,4.4,11.0,611.0,320.82,229.75
