Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,945.0,80.5,4.35,11.5,619.5,372.14,277.97
2016,2,1,12,0,942.0,83.0,4.3,12.0,628.0,421.48,323.86
2016,2,1,12,15,941.5,83.0,4.2,12.0,629.0,467.5,366.54
2016,2,1,12,30,941.0,83.0,4.1,12.0,630.0,511.32,406.38
2016,2,1,12,45,934.5,84.5,4.0,12.0,622.5,551.22,442.17
2016,2,1,13,0,928.0,86.0,3.9,12.0,615.0,588.22,474.77
2016,2,1,13,15,922.0,85.0,3.75,12.0,600.5,620.01,502.46
2016,2,1,13,30,916.0,84.0,3.6,12.0,586.0,648.61,527.02
2016,2,1,13,45,904.0,83.5,3.45,12.0,563.0,670.7,546.02
2016,2,1,14,0,892.0,83.0,3.3,12.0,540.0,694.05,565.42
2016,2,1,14,15,878.0,81.0,3.15,11.5,510.5,706.48,577.37
2016,2,1,14,30,864.0,79.0,3.0,11.0,481.0,715.13,585.98
2016,2,1,14,45,851.0,74.5,2.85,11.0,446.0,717.86,588.32
2016,2,1,15,0,838.0,70.0,2.7,11.0,411.0,716.88,587.85
2016,2,1,15,15,810.0,67.0,2.35,10.5,370.0,703.02,577.36
2016,2,1,15,30,782.0,64.0,2.0,10.0,329.0,685.55,563.69
2016,2,1,15,45,745.0,59.5,1.65,10.0,284.5,656.19,539.18
2016,2,1,16,0,708.0,55.0,1.3,10.0,240.0,623.75,511.29
2016,2,1,16,15,647.5,49.0,1.2,9.5,193.5,569.48,468.04
2016,2,1,16,30,587.0,43.0,1.1,9.0,147.0,513.23,420.97
2016,2,1,16,45,492.5,34.5,1.05,8.5,104.0,437.61,355.23
2016,2,1,17,0,398.0,26.0,1.0,8.0,61.0,356.68,262.22
2016,2,1,17,15,199.0,13.0,1.0,7.5,30.5,176.34,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,7.26,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,13.93,0.0
2016,2,2,7,45,46.5,35.0,1.6,7.5,41.5,27.47,17.27
2016,2,2,8,0,93.0,53.0,1.7,8.0,66.0,40.9,30.76
2016,2,2,8,15,117.0,72.0,1.75,8.0,95.0,54.63,43.76
2016,2,2,8,30,141.0,91.0,1.8,8.0,124.0,68.07,56.32
2016,2,2,8,45,159.0,109.5,1.85,8.0,153.5,80.87,68.1
2016,2,2,9,0,177.0,128.0,1.9,8.0,183.0,93.35,79.42
2016,2,2,9,15,193.5,143.0,1.9,8.0,210.5,103.51,88.48
2016,2,2,9,30,210.0,158.0,1.9,8.0,238.0,113.41,97.19
2016,2,2,9,45,256.5,169.0,1.9,8.5,276.0,116.72,99.75
2016,2,2,10,0,303.0,180.0,1.9,9.0,314.0,123.58,105.43
2016,2,2,10,15,547.5,139.5,1.8,9.0,403.0,95.84,80.63
2016,2,2,10,30,792.0,99.0,1.7,9.0,492.0,108.76,68.08
2016,2,2,10,45,799.5,102.5,1.65,9.5,516.0,160.11,97.03
2016,2,2,11,0,807.0,106.0,1.6,10.0,540.0,211.69,136.5
2016,2,2,11,15,816.0,107.5,1.45,10.0,558.0,261.98,179.9
2016,2,2,11,30,825.0,109.0,1.3,10.0,576.0,312.14,225.02
2016,2,2,11,45,835.5,107.5,1.2,10.0,587.5,359.89,268.43
2016,2,2,12,0,846.0,106.0,1.1,10.0,599.0,407.07,310.76
2016,2,2,12,15,649.0,164.0,1.0,10.0,542.5,417.79,326.15
2016,2,2,12,30,452.0,222.0,0.9,10.0,486.0,408.01,322.91
2016,2,2,12,45,450.5,222.0,0.85,10.5,483.5,433.13,343.95
2016,2,2,13,0,449.0,222.0,0.8,11.0,481.0,456.85,363.07
2016,2,2,13,15,653.5,158.5,0.85,11.0,525.0,543.74,432.25
2016,2,2,13,30,858.0,95.0,0.9,11.0,569.0,631.09,500.87
2016,2,2,13,45,853.0,92.0,0.95,11.0,548.0,654.27,519.98
2016,2,2,14,0,848.0,89.0,1.0,11.0,527.0,674.2,537.2
2016,2,2,14,15,834.5,87.0,1.1,11.0,498.5,686.1,548.86
2016,2,2,14,30,821.0,85.0,1.2,11.0,470.0,694.35,557.76
2016,2,2,14,45,806.5,81.0,1.3,11.5,436.0,696.03,559.95
2016,2,2,15,0,792.0,77.0,1.4,12.0,402.0,694.12,559.52
2016,2,2,15,15,764.0,73.5,1.3,11.5,362.0,679.25,549.55
2016,2,2,15,30,736.0,70.0,1.2,11.0,322.0,660.85,536.75
2016,2,2,15,45,688.5,66.5,1.1,10.5,277.5,629.94,513.98
2016,2,2,16,0,641.0,63.0,1.0,10.0,233.0,591.85,484.82
2016,2,2,16,15,579.5,56.5,1.0,9.5,188.5,537.24,442.3
2016,2,2,16,30,518.0,50.0,1.0,9.0,144.0,481.11,396.19
2016,2,2,16,45,414.0,40.5,1.0,8.5,101.5,390.15,319.03
2016,2,2,17,0,310.0,31.0,1.0,8.0,59.0,301.11,227.0
2016,2,2,17,15,155.0,15.5,1.05,8.0,29.5,151.99,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,22.78,0.0
2016,2,3,7,45,224.0,36.0,1.95,5.5,68.5,27.81,17.95
2016,2,3,8,0,448.0,42.0,2.0,6.0,107.0,34.33,25.2
2016,2,3,8,15,521.0,49.5,2.05,6.5,151.0,39.87,30.69
2016,2,3,8,30,594.0,57.0,2.1,7.0,195.0,45.38,35.95
2016,2,3,8,45,644.0,61.5,2.15,8.0,239.5,48.34,38.64
2016,2,3,9,0,694.0,66.0,2.2,9.0,284.0,51.34,41.24
2016,2,3,9,15,726.0,70.0,2.15,9.5,325.0,58.62,47.71
2016,2,3,9,30,758.0,74.0,2.1,10.0,366.0,61.31,49.95
2016,2,3,9,45,776.5,78.0,2.1,11.0,402.5,63.83,51.91
2016,2,3,10,0,795.0,82.0,2.1,12.0,439.0,66.33,53.82
2016,2,3,10,15,640.0,126.5,2.0,12.0,426.5,88.79,73.57
2016,2,3,10,30,485.0,171.0,1.9,12.0,414.0,136.8,97.87
2016,2,3,10,45,669.0,130.0,1.85,12.5,482.5,162.06,102.69
2016,2,3,11,0,853.0,89.0,1.8,13.0,551.0,207.48,129.6
2016,2,3,11,15,689.0,140.5,1.7,13.5,521.0,257.44,179.34
2016,2,3,11,30,525.0,192.0,1.6,14.0,491.0,292.24,216.34
2016,2,3,11,45,554.0,185.0,1.55,14.5,505.5,329.04,247.91
2016,2,3,12,0,583.0,178.0,1.5,15.0,520.0,367.24,280.5
2016,2,3,12,15,578.0,182.0,1.45,15.0,522.0,401.64,310.68
2016,2,3,12,30,573.0,186.0,1.4,15.0,524.0,434.43,338.88
2016,2,3,12,45,473.0,212.0,1.4,15.0,489.0,437.11,343.67
2016,2,3,13,0,373.0,238.0,1.4,15.0,454.0,423.83,335.34
2016,2,3,13,15,218.5,240.5,1.35,15.0,366.5,348.19,277.61
2016,2,3,13,30,64.0,243.0,1.3,15.0,279.0,259.25,207.07
2016,2,3,13,45,62.0,234.5,1.3,15.0,268.5,255.9,205.28
2016,2,3,14,0,60.0,226.0,1.3,15.0,258.0,252.13,202.75
2016,2,3,14,15,32.0,193.5,1.2,14.5,210.5,204.56,164.71
2016,2,3,14,30,4.0,161.0,1.1,14.0,163.0,144.47,115.68
2016,2,3,14,45,8.0,156.5,1.05,14.0,160.0,145.21,116.82
2016,2,3,15,0,12.0,152.0,1.0,14.0,157.0,146.49,118.24
2016,2,3,15,15,8.0,137.5,0.85,13.5,141.0,131.48,106.05
2016,2,3,15,30,4.0,123.0,0.7,13.0,125.0,116.31,93.6
2016,2,3,15,45,2.0,106.5,0.6,13.0,107.5,100.22,80.1
2016,2,3,16,0,0.0,90.0,0.5,13.0,90.0,83.89,66.21
2016,2,3,16,15,0.0,72.5,0.55,12.5,72.5,67.52,52.27
2016,2,3,16,30,0.0,55.0,0.6,12.0,55.0,50.61,37.61
2016,2,3,16,45,0.0,39.0,0.7,11.5,39.0,34.94,23.81
2016,2,3,17,0,0.0,23.0,0.8,11.0,23.0,19.0,9.28
2016,2,3,17,15,0.0,11.5,0.8,10.5,11.5,9.47,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,10.0,1.15,6.5,16.5,8.54,0.0
2016,2,4,7,30,238.0,20.0,1.3,7.0,33.0,16.59,0.0
2016,2,4,7,45,358.5,30.5,1.5,7.5,72.0,25.1,15.71
2016,2,4,8,0,479.0,41.0,1.7,8.0,111.0,33.52,24.32
2016,2,4,8,15,550.5,48.0,1.75,8.5,156.0,38.71,29.43
2016,2,4,8,30,622.0,55.0,1.8,9.0,201.0,43.89,34.33
2016,2,4,8,45,665.5,60.5,1.85,9.5,245.5,47.66,37.8
2016,2,4,9,0,709.0,66.0,1.9,10.0,290.0,55.99,45.28
2016,2,4,9,15,740.0,69.5,1.9,10.0,331.5,58.27,47.3
2016,2,4,9,30,771.0,73.0,1.9,10.0,373.0,60.58,49.29
2016,2,4,9,45,649.5,106.0,1.95,10.5,375.5,76.91,63.71
2016,2,4,10,0,528.0,139.0,2.0,11.0,378.0,95.93,80.29
2016,2,4,10,15,678.0,114.0,1.95,11.0,442.5,80.2,66.19
2016,2,4,10,30,828.0,89.0,1.9,11.0,507.0,106.3,63.0
2016,2,4,10,45,838.0,91.0,1.9,11.5,531.5,158.81,93.08
2016,2,4,11,0,848.0,93.0,1.9,12.0,556.0,211.7,133.83
2016,2,4,11,15,855.5,94.0,1.85,12.0,573.5,263.41,178.83
2016,2,4,11,30,863.0,95.0,1.8,12.0,591.0,314.74,225.4
2016,2,4,11,45,867.5,95.5,1.75,12.5,601.0,364.07,270.18
2016,2,4,12,0,872.0,96.0,1.7,13.0,611.0,412.25,313.24
2016,2,4,12,15,737.5,134.5,1.65,13.0,571.5,432.88,335.99
2016,2,4,12,30,603.0,173.0,1.6,13.0,532.0,442.56,348.12
2016,2,4,12,45,740.5,132.0,1.6,13.5,568.0,506.53,399.54
2016,2,4,13,0,878.0,91.0,1.6,14.0,604.0,575.88,454.38
2016,2,4,13,15,705.0,138.0,1.6,14.0,543.5,558.3,442.74
2016,2,4,13,30,532.0,185.0,1.6,14.0,483.0,520.64,415.28
2016,2,4,13,45,569.5,165.0,1.65,14.5,473.5,546.94,437.37
2016,2,4,14,0,607.0,145.0,1.7,15.0,464.0,578.91,462.96
2016,2,4,14,15,511.0,160.0,1.7,14.5,419.0,540.73,435.29
2016,2,4,14,30,415.0,175.0,1.7,14.0,374.0,503.54,407.89
2016,2,4,14,45,479.5,148.5,1.75,14.0,362.0,534.34,434.69
2016,2,4,15,0,544.0,122.0,1.8,14.0,350.0,563.2,459.5
2016,2,4,15,15,513.0,117.0,1.6,13.5,315.5,543.66,444.98
2016,2,4,15,30,482.0,112.0,1.4,13.0,281.0,521.7,428.51
2016,2,4,15,45,458.5,99.5,1.25,13.0,243.5,494.03,406.9
2016,2,4,16,0,435.0,87.0,1.1,13.0,206.0,464.24,382.88
2016,2,4,16,15,393.5,75.0,1.05,12.0,167.5,419.91,347.9
2016,2,4,16,30,352.0,63.0,1.0,11.0,129.0,374.73,310.39
2016,2,4,16,45,291.0,48.0,1.0,10.5,92.5,310.66,254.82
2016,2,4,17,0,230.0,33.0,1.0,10.0,56.0,247.5,191.58
2016,2,4,17,15,115.0,16.5,1.0,9.5,28.0,125.26,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,11.0,1.05,6.0,17.0,9.39,0.0
2016,2,5,7,30,201.0,22.0,1.1,7.0,34.0,18.27,0.12
2016,2,5,7,45,317.0,34.5,1.2,8.0,73.0,28.44,18.7
2016,2,5,8,0,433.0,47.0,1.3,9.0,112.0,38.43,28.64
2016,2,5,8,15,508.0,55.0,1.35,9.5,157.5,44.22,34.29
2016,2,5,8,30,583.0,63.0,1.4,10.0,203.0,50.0,39.72
2016,2,5,8,45,635.0,68.5,1.45,10.5,248.5,53.57,42.99
2016,2,5,9,0,687.0,74.0,1.5,11.0,294.0,57.17,46.16
2016,2,5,9,15,720.0,78.5,1.6,11.5,336.5,59.83,48.41
2016,2,5,9,30,753.0,83.0,1.7,12.0,379.0,62.49,50.6
2016,2,5,9,45,785.5,83.5,1.85,13.0,418.5,68.0,55.17
2016,2,5,10,0,818.0,84.0,2.0,14.0,458.0,67.94,54.77
2016,2,5,10,15,834.5,86.5,1.95,14.5,490.0,69.26,55.71
2016,2,5,10,30,851.0,89.0,1.9,15.0,522.0,109.36,63.14
2016,2,5,10,45,862.0,90.5,1.9,15.5,547.0,162.99,93.8
2016,2,5,11,0,873.0,92.0,1.9,16.0,572.0,217.07,135.06
2016,2,5,11,15,721.0,135.5,1.85,16.0,540.0,263.86,181.86
2016,2,5,11,30,569.0,179.0,1.8,16.0,508.0,297.18,217.69
2016,2,5,11,45,633.5,161.0,1.8,16.5,533.0,341.35,254.44
2016,2,5,12,0,698.0,143.0,1.8,17.0,558.0,387.39,292.95
2016,2,5,12,15,650.5,159.0,1.65,17.0,547.0,419.4,321.91
2016,2,5,12,30,603.0,175.0,1.5,17.0,536.0,446.0,345.41
2016,2,5,12,45,588.5,178.0,1.4,17.5,527.0,468.62,364.38
2016,2,5,13,0,574.0,181.0,1.3,18.0,518.0,492.45,383.44
2016,2,5,13,15,509.0,196.5,1.1,18.0,490.5,495.87,386.49
2016,2,5,13,30,444.0,212.0,0.9,18.0,463.0,493.61,384.69
2016,2,5,13,45,459.5,199.5,0.7,18.0,450.5,511.58,398.33
2016,2,5,14,0,475.0,187.0,0.5,18.0,438.0,528.18,410.31
2016,2,5,14,15,648.5,137.5,0.65,17.5,461.0,621.53,483.82
2016,2,5,14,30,822.0,88.0,0.8,17.0,484.0,706.67,550.1
2016,2,5,14,45,810.5,83.0,0.95,17.0,450.0,709.48,553.95
2016,2,5,15,0,799.0,78.0,1.1,17.0,416.0,708.7,556.2
2016,2,5,15,15,773.5,74.5,1.0,16.5,376.5,695.63,547.77
2016,2,5,15,30,748.0,71.0,0.9,16.0,337.0,679.02,536.64
2016,2,5,15,45,713.5,66.0,0.85,15.5,293.0,650.5,516.96
2016,2,5,16,0,679.0,61.0,0.8,15.0,249.0,624.78,498.52
2016,2,5,16,15,623.0,55.0,0.9,14.0,203.5,574.17,462.47
2016,2,5,16,30,567.0,49.0,1.0,13.0,158.0,521.95,422.59
2016,2,5,16,45,468.5,40.5,1.1,12.5,114.0,434.57,351.24
2016,2,5,17,0,370.0,32.0,1.2,12.0,70.0,348.71,270.49
2016,2,5,17,15,185.0,16.0,1.15,11.5,35.0,179.65,22.32
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,128.0,11.0,1.1,6.5,18.5,9.39,0.0
2016,2,6,7,30,256.0,22.0,1.3,7.0,37.0,18.28,2.18
2016,2,6,7,45,370.5,32.5,1.55,8.0,77.5,26.73,17.39
2016,2,6,8,0,485.0,43.0,1.8,9.0,118.0,35.09,25.71
2016,2,6,8,15,554.5,50.0,1.75,9.5,163.0,40.22,30.72
2016,2,6,8,30,624.0,57.0,1.7,10.0,208.0,45.35,35.53
2016,2,6,8,45,673.5,61.0,1.7,10.5,253.5,47.97,37.94
2016,2,6,9,0,723.0,65.0,1.7,11.0,299.0,55.12,44.32
2016,2,6,9,15,752.5,68.5,1.75,11.5,340.5,57.43,46.25
2016,2,6,9,30,782.0,72.0,1.8,12.0,382.0,59.75,48.14
2016,2,6,9,45,801.5,75.0,1.85,13.0,419.0,61.57,49.46
2016,2,6,10,0,821.0,78.0,1.9,14.0,456.0,63.4,50.75
2016,2,6,10,15,835.5,80.0,1.8,14.5,487.0,64.43,51.45
2016,2,6,10,30,850.0,82.0,1.7,15.0,518.0,106.02,59.55
2016,2,6,10,45,860.0,83.5,1.65,15.5,542.5,159.43,90.65
2016,2,6,11,0,870.0,85.0,1.6,16.0,567.0,213.18,131.96
2016,2,6,11,15,876.5,86.0,1.65,16.0,584.5,270.42,181.11
2016,2,6,11,30,883.0,87.0,1.7,16.0,602.0,321.66,227.19
2016,2,6,11,45,887.5,87.0,1.8,16.5,611.5,370.63,271.37
2016,2,6,12,0,892.0,87.0,1.9,17.0,621.0,418.35,313.92
2016,2,6,12,15,724.0,140.5,1.95,17.0,574.5,436.49,335.02
2016,2,6,12,30,556.0,194.0,2.0,17.0,528.0,438.27,341.19
2016,2,6,12,45,605.0,175.0,2.15,17.0,535.5,480.41,376.63
2016,2,6,13,0,654.0,156.0,2.3,17.0,543.0,520.25,410.05
2016,2,6,13,15,505.0,196.0,2.3,17.0,491.0,494.7,391.85
2016,2,6,13,30,356.0,236.0,2.3,17.0,439.0,453.23,360.56
2016,2,6,13,45,445.5,204.0,2.35,17.0,448.5,508.37,405.62
2016,2,6,14,0,535.0,172.0,2.4,17.0,458.0,555.29,444.03
2016,2,6,14,15,484.0,174.0,2.35,17.0,422.0,539.84,432.77
2016,2,6,14,30,433.0,176.0,2.3,17.0,386.0,520.43,418.61
2016,2,6,14,45,590.5,126.0,2.3,17.0,391.0,601.75,484.69
2016,2,6,15,0,748.0,76.0,2.3,17.0,396.0,671.01,538.93
2016,2,6,15,15,623.0,91.0,2.05,16.5,340.5,608.33,491.95
2016,2,6,15,30,498.0,106.0,1.8,16.0,285.0,529.79,431.93
2016,2,6,15,45,471.0,96.5,1.55,15.5,248.5,502.8,411.79
2016,2,6,16,0,444.0,87.0,1.3,15.0,212.0,473.88,388.9
2016,2,6,16,15,406.5,75.0,1.2,14.0,173.5,432.09,356.16
2016,2,6,16,30,369.0,63.0,1.1,13.0,135.0,389.27,320.88
2016,2,6,16,45,315.5,48.5,1.05,12.0,98.5,330.47,270.66
2016,2,6,17,0,262.0,34.0,1.0,11.0,62.0,274.62,216.22
2016,2,6,17,15,131.0,17.0,1.0,10.5,31.0,139.8,38.29
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.5,21.0,8.54,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,42.0,18.06,3.66
2016,2,7,7,45,449.5,28.5,1.5,10.0,84.0,25.54,16.34
2016,2,7,8,0,565.0,37.0,1.7,11.0,126.0,33.01,23.69
2016,2,7,8,15,630.0,42.5,1.75,11.5,172.5,37.52,28.07
2016,2,7,8,30,695.0,48.0,1.8,12.0,219.0,42.06,32.31
2016,2,7,8,45,738.5,51.5,1.85,12.5,265.0,44.77,34.76
2016,2,7,9,0,782.0,55.0,1.9,13.0,311.0,47.52,37.15
2016,2,7,9,15,810.0,58.0,1.95,13.5,354.0,49.72,39.0
2016,2,7,9,30,838.0,61.0,2.0,14.0,397.0,58.08,46.26
2016,2,7,9,45,852.0,65.0,2.05,15.0,434.0,61.38,48.87
2016,2,7,10,0,866.0,69.0,2.1,16.0,471.0,64.56,51.35
2016,2,7,10,15,880.5,71.0,2.1,16.5,503.0,66.28,52.63
2016,2,7,10,30,895.0,73.0,2.1,17.0,535.0,111.43,61.46
2016,2,7,10,45,904.0,74.5,2.1,17.5,560.0,166.39,93.58
2016,2,7,11,0,913.0,76.0,2.1,18.0,585.0,221.45,135.98
2016,2,7,11,15,919.5,77.0,2.1,18.0,603.0,275.42,182.59
2016,2,7,11,30,926.0,78.0,2.1,18.0,621.0,328.76,230.45
2016,2,7,11,45,929.0,78.5,2.15,18.5,631.0,379.66,276.17
2016,2,7,12,0,932.0,79.0,2.2,19.0,641.0,429.13,319.98
2016,2,7,12,15,932.5,79.0,2.2,19.0,643.0,475.43,360.87
2016,2,7,12,30,933.0,79.0,2.2,19.0,645.0,519.63,399.11
2016,2,7,12,45,932.5,78.0,2.25,19.0,639.0,560.1,433.77
2016,2,7,13,0,932.0,77.0,2.3,19.0,633.0,598.0,465.72
2016,2,7,13,15,927.0,76.5,2.3,19.0,618.5,631.04,493.19
2016,2,7,13,30,922.0,76.0,2.3,19.0,604.0,660.96,517.81
2016,2,7,13,45,913.0,75.0,2.3,19.5,582.0,684.52,536.36
2016,2,7,14,0,904.0,74.0,2.3,20.0,560.0,704.58,552.02
2016,2,7,14,15,892.0,72.5,2.15,19.5,531.0,718.44,563.43
2016,2,7,14,30,880.0,71.0,2.0,19.0,502.0,728.65,571.73
2016,2,7,14,45,862.5,69.0,1.95,19.0,467.0,730.61,573.8
2016,2,7,15,0,845.0,67.0,1.9,19.0,432.0,735.73,578.25
2016,2,7,15,15,820.5,64.0,1.65,18.5,391.5,724.17,570.05
2016,2,7,15,30,796.0,61.0,1.4,18.0,351.0,709.05,559.03
2016,2,7,15,45,761.0,57.5,1.15,17.5,306.5,681.89,538.7
2016,2,7,16,0,726.0,54.0,0.9,17.0,262.0,651.68,515.28
2016,2,7,16,15,673.0,49.5,0.95,16.5,215.5,603.8,480.71
2016,2,7,16,30,620.0,45.0,1.0,16.0,169.0,553.77,442.26
2016,2,7,16,45,531.5,37.5,1.05,15.5,123.5,472.61,377.05
2016,2,7,17,0,443.0,30.0,1.1,15.0,78.0,401.53,311.35
2016,2,7,17,15,221.5,15.0,1.1,14.5,39.0,207.27,82.09
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.5,20.5,10.24,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,19.92,5.98
2016,2,8,7,45,370.0,35.0,1.55,12.0,82.5,28.75,19.04
2016,2,8,8,0,486.0,46.0,1.7,13.0,124.0,37.48,27.45
2016,2,8,8,15,557.0,53.0,1.75,13.5,170.5,42.54,32.31
2016,2,8,8,30,628.0,60.0,1.8,14.0,217.0,47.6,36.97
2016,2,8,8,45,672.0,65.0,1.9,15.0,262.5,50.87,39.82
2016,2,8,9,0,716.0,70.0,2.0,16.0,308.0,54.14,42.54
2016,2,8,9,15,747.0,74.0,2.0,16.5,350.5,61.61,48.97
2016,2,8,9,30,778.0,78.0,2.0,17.0,393.0,64.21,51.05
2016,2,8,9,45,810.0,78.0,2.0,17.5,432.5,63.77,50.45
2016,2,8,10,0,842.0,78.0,2.0,18.0,472.0,63.5,49.99
2016,2,8,10,15,857.0,80.0,2.0,18.5,504.0,64.55,50.69
2016,2,8,10,30,872.0,82.0,2.0,19.0,536.0,111.45,60.77
2016,2,8,10,45,882.0,83.5,2.0,19.5,561.0,172.58,98.47
2016,2,8,11,0,892.0,85.0,2.0,20.0,586.0,226.93,140.16
2016,2,8,11,15,898.0,86.0,1.95,20.5,604.0,279.99,185.28
2016,2,8,11,30,904.0,87.0,1.9,21.0,622.0,332.38,231.25
2016,2,8,11,45,907.0,87.5,1.85,21.5,631.5,382.49,275.37
2016,2,8,12,0,910.0,88.0,1.8,22.0,641.0,431.2,317.49
2016,2,8,12,15,910.0,88.0,1.75,22.0,642.5,476.57,356.64
2016,2,8,12,30,910.0,88.0,1.7,22.0,644.0,519.86,393.12
2016,2,8,12,45,913.5,85.5,1.65,22.0,639.0,560.34,426.53
2016,2,8,13,0,917.0,83.0,1.6,22.0,634.0,598.53,457.38
2016,2,8,13,15,911.5,82.5,1.5,22.0,619.5,630.95,482.93
2016,2,8,13,30,906.0,82.0,1.4,22.0,605.0,660.25,505.56
2016,2,8,13,45,897.0,81.0,1.35,22.5,583.0,683.53,522.79
2016,2,8,14,0,888.0,80.0,1.3,23.0,561.0,703.34,537.21
2016,2,8,14,15,875.5,78.0,1.2,23.0,532.5,716.1,546.38
2016,2,8,14,30,863.0,76.0,1.1,23.0,504.0,731.33,556.72
2016,2,8,14,45,845.5,74.0,1.0,23.0,468.5,733.56,558.0
2016,2,8,15,0,828.0,72.0,0.9,23.0,433.0,732.06,556.83
2016,2,8,15,15,803.5,69.0,0.85,22.5,392.5,720.37,550.3
2016,2,8,15,30,779.0,66.0,0.8,22.0,352.0,705.12,541.2
2016,2,8,15,45,744.0,62.0,0.8,21.5,308.0,677.2,523.42
2016,2,8,16,0,709.0,58.0,0.8,21.0,264.0,646.21,502.67
2016,2,8,16,15,655.0,53.0,0.85,20.5,217.5,596.74,467.71
2016,2,8,16,30,601.0,48.0,0.9,20.0,171.0,552.28,434.21
2016,2,8,16,45,513.5,40.5,1.0,19.5,125.5,472.86,371.97
2016,2,8,17,0,426.0,33.0,1.1,19.0,80.0,394.48,303.44
2016,2,8,17,15,213.0,16.5,1.15,18.5,40.0,206.37,98.47
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,12.0,1.3,12.0,23.0,10.24,0.0
2016,2,9,7,30,305.0,24.0,1.4,13.0,46.0,19.93,7.06
2016,2,9,7,45,417.5,33.5,1.5,14.0,88.5,27.51,17.91
2016,2,9,8,0,530.0,43.0,1.6,15.0,131.0,35.05,25.14
2016,2,9,8,15,598.0,50.0,1.7,15.5,178.5,40.25,30.04
2016,2,9,8,30,666.0,57.0,1.8,16.0,226.0,45.42,34.75
2016,2,9,8,45,709.0,61.5,1.9,16.5,272.0,52.71,41.2
2016,2,9,9,0,752.0,66.0,2.0,17.0,318.0,55.97,43.97
2016,2,9,9,15,782.0,69.5,2.0,17.5,361.5,58.3,45.86
2016,2,9,9,30,812.0,73.0,2.0,18.0,405.0,60.63,47.7
2016,2,9,9,45,795.0,76.5,2.05,18.5,426.5,62.35,48.99
2016,2,9,10,0,778.0,80.0,2.1,19.0,448.0,63.99,50.2
2016,2,9,10,15,755.5,94.0,2.05,19.5,470.5,73.14,57.86
2016,2,9,10,30,733.0,108.0,2.0,20.0,493.0,117.36,68.72
2016,2,9,10,45,647.0,142.5,1.95,20.5,494.0,177.85,111.89
2016,2,9,11,0,561.0,177.0,1.9,21.0,495.0,227.61,154.05
2016,2,9,11,15,501.0,203.0,1.85,21.5,493.5,268.89,190.58
2016,2,9,11,30,441.0,229.0,1.8,22.0,492.0,304.11,222.31
2016,2,9,11,45,480.5,220.0,1.75,22.5,510.5,340.42,251.74
2016,2,9,12,0,520.0,211.0,1.7,23.0,529.0,379.28,283.13
2016,2,9,12,15,618.5,177.5,1.6,23.0,557.0,428.83,322.27
2016,2,9,12,30,717.0,144.0,1.5,23.0,585.0,480.76,363.25
2016,2,9,12,45,818.0,115.0,1.4,23.5,613.5,542.77,410.37
2016,2,9,13,0,919.0,86.0,1.3,24.0,642.0,605.54,457.14
2016,2,9,13,15,913.5,85.5,1.15,24.0,627.5,638.15,481.57
2016,2,9,13,30,908.0,85.0,1.0,24.0,613.0,667.63,503.16
2016,2,9,13,45,780.0,112.0,0.9,24.0,554.5,646.34,488.15
2016,2,9,14,0,652.0,139.0,0.8,24.0,496.0,614.52,465.58
2016,2,9,14,15,596.0,147.5,0.8,23.5,460.5,603.64,460.13
2016,2,9,14,30,540.0,156.0,0.8,23.0,425.0,582.03,446.69
2016,2,9,14,45,450.5,161.5,0.8,23.0,375.5,535.31,413.57
2016,2,9,15,0,361.0,167.0,0.8,23.0,326.0,468.61,365.48
2016,2,9,15,15,305.0,157.5,0.8,22.0,283.5,423.57,334.15
2016,2,9,15,30,249.0,148.0,0.8,21.0,241.0,376.63,300.06
2016,2,9,15,45,231.0,132.5,0.8,20.5,210.5,350.09,280.94
2016,2,9,16,0,213.0,117.0,0.8,20.0,180.0,322.41,260.09
2016,2,9,16,15,194.0,98.5,0.85,19.0,148.5,288.66,234.25
2016,2,9,16,30,175.0,80.0,0.9,18.0,117.0,253.85,206.32
2016,2,9,16,45,145.0,61.0,1.0,17.5,86.0,209.04,168.4
2016,2,9,17,0,115.0,42.0,1.1,17.0,55.0,163.29,127.37
2016,2,9,17,15,57.5,25.0,1.1,16.5,31.5,94.04,48.97
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,128.0,13.0,0.5,12.5,22.5,11.1,0.0
2016,2,10,7,30,256.0,26.0,0.5,13.0,45.0,21.54,9.13
2016,2,10,7,45,352.0,38.0,0.55,13.5,85.0,31.13,21.2
2016,2,10,8,0,448.0,50.0,0.6,14.0,125.0,40.52,30.13
2016,2,10,8,15,512.5,58.0,0.65,14.0,169.5,46.19,35.57
2016,2,10,8,30,577.0,66.0,0.7,14.0,214.0,51.82,40.79
2016,2,10,8,45,639.0,64.5,0.8,14.5,257.5,50.02,39.17
2016,2,10,9,0,701.0,63.0,0.9,15.0,301.0,52.95,41.68
2016,2,10,9,15,691.5,75.0,0.95,15.5,334.5,56.46,44.62
2016,2,10,9,30,682.0,87.0,1.0,16.0,368.0,63.93,50.99
2016,2,10,9,45,754.5,85.5,1.1,16.5,423.5,68.55,54.79
2016,2,10,10,0,827.0,84.0,1.2,17.0,479.0,67.52,53.65
2016,2,10,10,15,841.5,86.5,1.25,17.5,511.0,68.8,54.54
2016,2,10,10,30,856.0,89.0,1.3,18.0,543.0,119.95,66.77
2016,2,10,10,45,864.5,91.5,1.4,18.5,567.5,174.79,100.71
2016,2,10,11,0,873.0,94.0,1.5,19.0,592.0,229.86,143.69
2016,2,10,11,15,766.5,125.5,1.5,19.0,572.5,276.38,188.35
2016,2,10,11,30,660.0,157.0,1.5,19.0,553.0,316.29,227.68
2016,2,10,11,45,777.0,127.0,1.55,19.5,600.5,371.18,271.69
2016,2,10,12,0,894.0,97.0,1.6,20.0,648.0,436.63,324.28
2016,2,10,12,15,725.0,149.0,1.6,20.0,596.5,453.01,343.08
2016,2,10,12,30,556.0,201.0,1.6,20.0,545.0,451.25,346.08
2016,2,10,12,45,726.0,147.5,1.6,20.0,593.0,526.98,405.41
2016,2,10,13,0,896.0,94.0,1.6,20.0,641.0,603.33,464.67
2016,2,10,13,15,891.0,93.0,1.6,20.0,626.5,635.17,490.18
2016,2,10,13,30,886.0,92.0,1.6,20.0,612.0,667.9,516.05
2016,2,10,13,45,880.0,90.0,1.6,20.5,591.0,692.55,534.79
2016,2,10,14,0,874.0,88.0,1.6,21.0,570.0,713.83,550.83
2016,2,10,14,15,758.0,107.0,1.55,20.5,510.0,678.85,527.06
2016,2,10,14,30,642.0,126.0,1.5,20.0,450.0,634.36,496.22
2016,2,10,14,45,559.5,136.0,1.5,20.0,404.0,590.54,465.28
2016,2,10,15,0,477.0,146.0,1.5,20.0,358.0,551.02,436.51
2016,2,10,15,15,501.0,127.0,1.3,19.5,331.5,556.98,442.89
2016,2,10,15,30,525.0,108.0,1.1,19.0,305.0,560.19,446.53
2016,2,10,15,45,484.5,102.0,0.95,18.5,266.5,526.75,421.64
2016,2,10,16,0,444.0,96.0,0.8,18.0,228.0,491.52,394.9
2016,2,10,16,15,406.0,83.5,0.85,17.5,188.5,448.4,362.63
2016,2,10,16,30,368.0,71.0,0.9,17.0,149.0,404.19,327.73
2016,2,10,16,45,313.5,56.0,0.95,16.5,110.5,343.49,277.6
2016,2,10,17,0,259.0,41.0,1.0,16.0,72.0,283.35,224.08
2016,2,10,17,15,129.5,26.5,1.0,15.5,42.0,165.05,98.71
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,13.0,1.1,12.5,23.0,11.1,0.0
2016,2,11,7,30,250.0,26.0,1.2,13.0,46.0,21.42,9.83
2016,2,11,7,45,333.5,39.0,1.35,14.0,85.0,31.82,21.81
2016,2,11,8,0,417.0,52.0,1.5,15.0,124.0,41.96,31.27
2016,2,11,8,15,471.5,61.5,1.45,15.5,166.5,48.72,37.57
2016,2,11,8,30,526.0,71.0,1.4,16.0,209.0,55.35,43.55
2016,2,11,8,45,569.5,75.5,1.35,16.5,250.0,57.79,45.68
2016,2,11,9,0,613.0,80.0,1.3,17.0,291.0,60.3,47.77
2016,2,11,9,15,491.5,117.0,1.15,17.5,299.5,83.18,67.55
2016,2,11,9,30,370.0,154.0,1.0,18.0,308.0,109.09,89.55
2016,2,11,9,45,432.0,156.5,0.9,19.0,352.5,105.98,86.26
2016,2,11,10,0,494.0,159.0,0.8,20.0,397.0,107.13,86.68
2016,2,11,10,15,514.5,165.5,0.75,20.0,427.5,110.28,89.14
2016,2,11,10,30,535.0,172.0,0.7,20.0,458.0,150.63,100.2
2016,2,11,10,45,525.0,186.5,0.65,20.5,477.5,195.35,129.78
2016,2,11,11,0,515.0,201.0,0.6,21.0,497.0,239.09,163.61
2016,2,11,11,15,569.5,186.0,0.55,21.0,522.5,275.91,192.12
2016,2,11,11,30,624.0,171.0,0.5,21.0,548.0,318.77,226.63
2016,2,11,11,45,611.0,181.5,0.5,21.0,556.0,360.88,262.63
2016,2,11,12,0,598.0,192.0,0.5,21.0,564.0,397.98,294.12
2016,2,11,12,15,471.5,230.5,0.5,21.0,524.5,408.56,306.18
2016,2,11,12,30,345.0,269.0,0.5,21.0,485.0,402.97,304.78
2016,2,11,12,45,266.5,278.5,0.55,21.0,444.5,391.53,298.27
2016,2,11,13,0,188.0,288.0,0.6,21.0,404.0,365.77,280.32
2016,2,11,13,15,277.0,267.0,0.6,21.0,433.0,422.2,324.05
2016,2,11,13,30,366.0,246.0,0.6,21.0,462.0,475.02,364.36
2016,2,11,13,45,326.0,244.0,0.6,21.0,431.5,464.13,356.76
2016,2,11,14,0,286.0,242.0,0.6,21.0,401.0,449.91,347.06
2016,2,11,14,15,251.0,233.0,0.6,20.5,367.5,428.97,333.02
2016,2,11,14,30,216.0,224.0,0.6,20.0,334.0,391.03,306.19
2016,2,11,14,45,303.5,195.0,0.6,19.5,337.5,449.12,353.3
2016,2,11,15,0,391.0,166.0,0.6,19.0,341.0,508.91,400.38
2016,2,11,15,15,472.5,135.0,0.6,18.5,327.5,546.04,430.76
2016,2,11,15,30,554.0,104.0,0.6,18.0,314.0,587.72,464.33
2016,2,11,15,45,494.5,103.0,0.65,18.0,274.0,537.55,427.76
2016,2,11,16,0,435.0,102.0,0.7,18.0,234.0,493.69,395.42
2016,2,11,16,15,389.5,89.0,0.75,17.5,192.5,444.25,358.57
2016,2,11,16,30,344.0,76.0,0.8,17.0,151.0,393.87,319.08
2016,2,11,16,45,277.5,60.5,0.85,16.5,111.5,323.94,261.81
2016,2,11,17,0,211.0,45.0,0.9,16.0,72.0,255.11,202.11
2016,2,11,17,15,105.5,28.0,0.9,15.5,41.5,136.3,86.52
2016,2,11,17,30,0.0,11.0,0.9,15.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
