Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,15.0,0.75,11.5,25.0,12.8,0.0
2016,2,12,7,30,251.0,30.0,0.8,12.0,50.0,24.95,13.21
2016,2,12,7,45,353.5,42.0,0.85,12.5,92.0,34.43,24.33
2016,2,12,8,0,456.0,54.0,0.9,13.0,134.0,43.75,33.19
2016,2,12,8,15,522.5,62.0,0.9,13.5,180.0,49.33,38.47
2016,2,12,8,30,589.0,70.0,0.9,14.0,226.0,54.88,43.52
2016,2,12,8,45,634.0,75.5,0.9,14.5,271.5,58.23,46.46
2016,2,12,9,0,679.0,81.0,0.9,15.0,317.0,61.59,49.3
2016,2,12,9,15,709.5,85.5,0.9,15.5,359.5,64.04,51.27
2016,2,12,9,30,740.0,90.0,0.9,16.0,402.0,66.5,53.2
2016,2,12,9,45,760.0,94.0,0.95,16.5,439.0,68.46,54.67
2016,2,12,10,0,780.0,98.0,1.0,17.0,476.0,77.05,61.88
2016,2,12,10,15,644.5,140.0,1.1,17.5,466.0,97.23,78.98
2016,2,12,10,30,509.0,182.0,1.2,18.0,456.0,156.71,106.49
2016,2,12,10,45,494.0,196.5,1.3,18.5,472.5,199.54,135.79
2016,2,12,11,0,479.0,211.0,1.4,19.0,489.0,240.84,168.78
2016,2,12,11,15,455.5,224.5,1.5,19.0,495.5,277.79,200.9
2016,2,12,11,30,432.0,238.0,1.6,19.0,502.0,312.14,231.38
2016,2,12,11,45,433.0,242.5,1.7,19.0,510.0,345.61,260.32
2016,2,12,12,0,434.0,247.0,1.8,19.0,518.0,378.55,288.57
2016,2,12,12,15,468.0,236.0,1.8,19.0,529.5,413.05,317.19
2016,2,12,12,30,502.0,225.0,1.8,19.0,541.0,448.95,346.72
2016,2,12,12,45,505.0,221.5,1.8,19.0,537.0,475.97,369.29
2016,2,12,13,0,508.0,218.0,1.8,19.0,533.0,501.63,390.51
2016,2,12,13,15,349.0,247.5,1.8,18.5,461.5,448.6,351.9
2016,2,12,13,30,190.0,277.0,1.8,18.0,390.0,383.13,302.23
2016,2,12,13,45,211.0,264.5,1.8,18.0,386.0,396.96,314.51
2016,2,12,14,0,232.0,252.0,1.8,18.0,382.0,410.8,326.44
2016,2,12,14,15,159.5,238.5,1.7,17.5,326.0,356.02,284.15
2016,2,12,14,30,87.0,225.0,1.6,17.0,270.0,283.13,226.92
2016,2,12,14,45,279.5,188.0,1.5,17.0,317.5,423.95,342.25
2016,2,12,15,0,472.0,151.0,1.4,17.0,365.0,556.31,446.03
2016,2,12,15,15,276.0,155.5,1.25,16.5,278.0,401.18,324.86
2016,2,12,15,30,80.0,160.0,1.1,16.0,191.0,229.79,186.58
2016,2,12,15,45,71.0,142.0,0.95,15.5,167.0,207.15,169.32
2016,2,12,16,0,62.0,124.0,0.8,15.0,143.0,184.0,150.58
2016,2,12,16,15,52.5,104.0,0.8,14.5,118.5,157.03,128.36
2016,2,12,16,30,43.0,84.0,0.8,14.0,94.0,129.33,104.93
2016,2,12,16,45,28.0,64.0,0.8,14.0,70.0,96.55,76.35
2016,2,12,17,0,13.0,44.0,0.8,14.0,46.0,62.39,46.22
2016,2,12,17,15,6.5,26.0,0.8,13.5,27.0,29.98,15.73
2016,2,12,17,30,0.0,8.0,0.8,13.0,8.0,6.83,0.0
2016,2,12,17,45,0.0,4.0,0.8,13.0,4.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,14.0,1.3,10.5,29.0,11.95,0.0
2016,2,13,7,30,349.0,28.0,1.4,11.0,58.0,23.26,12.55
2016,2,13,7,45,452.0,37.0,1.55,11.5,102.5,30.32,20.91
2016,2,13,8,0,555.0,46.0,1.7,12.0,147.0,37.35,27.67
2016,2,13,8,15,618.0,52.5,1.7,12.5,195.0,42.07,32.16
2016,2,13,8,30,681.0,59.0,1.7,13.0,243.0,50.94,40.18
2016,2,13,8,45,340.5,76.0,1.75,13.5,168.0,55.29,44.02
2016,2,13,9,0,0.0,93.0,1.8,14.0,93.0,75.02,61.4
2016,2,13,9,15,4.5,122.5,1.85,14.5,124.5,96.66,80.17
2016,2,13,9,30,9.0,152.0,1.9,15.0,156.0,117.6,98.05
2016,2,13,9,45,10.0,163.5,2.0,15.5,168.5,126.32,105.13
2016,2,13,10,0,11.0,175.0,2.1,16.0,181.0,134.91,112.07
2016,2,13,10,15,9.0,180.0,2.15,16.5,185.0,139.23,115.3
2016,2,13,10,30,7.0,185.0,2.2,17.0,189.0,145.13,114.38
2016,2,13,10,45,61.5,227.0,2.25,17.5,263.0,177.33,137.52
2016,2,13,11,0,116.0,269.0,2.3,18.0,337.0,222.43,170.76
2016,2,13,11,15,159.5,278.0,2.3,18.0,374.5,247.94,189.71
2016,2,13,11,30,203.0,287.0,2.3,18.0,412.0,281.99,216.21
2016,2,13,11,45,579.5,182.5,2.35,18.5,546.0,354.54,266.16
2016,2,13,12,0,956.0,78.0,2.4,19.0,680.0,455.03,341.59
2016,2,13,12,15,755.0,142.5,2.4,19.0,619.0,467.89,358.1
2016,2,13,12,30,554.0,207.0,2.4,19.0,558.0,461.06,357.23
2016,2,13,12,45,748.0,145.0,2.45,19.5,614.0,543.88,422.16
2016,2,13,13,0,942.0,83.0,2.5,20.0,670.0,628.23,487.65
2016,2,13,13,15,937.5,82.5,2.55,20.0,655.5,662.32,515.41
2016,2,13,13,30,933.0,82.0,2.6,20.0,641.0,693.25,540.71
2016,2,13,13,45,926.0,80.5,2.65,20.0,619.5,718.21,561.34
2016,2,13,14,0,919.0,79.0,2.7,20.0,598.0,739.66,578.84
2016,2,13,14,15,907.5,77.5,2.75,19.5,568.0,754.32,591.59
2016,2,13,14,30,896.0,76.0,2.8,19.0,538.0,765.26,601.89
2016,2,13,14,45,878.5,74.0,2.9,19.0,502.0,767.37,605.11
2016,2,13,15,0,861.0,72.0,3.0,19.0,466.0,772.88,610.95
2016,2,13,15,15,838.0,69.0,2.7,18.5,424.5,762.29,603.96
2016,2,13,15,30,815.0,66.0,2.4,18.0,383.0,748.03,594.13
2016,2,13,15,45,782.0,62.5,2.1,17.5,337.0,721.79,575.07
2016,2,13,16,0,749.0,59.0,1.8,17.0,291.0,692.36,552.96
2016,2,13,16,15,699.5,54.0,1.65,16.0,243.0,645.27,518.67
2016,2,13,16,30,650.0,49.0,1.5,15.0,195.0,595.92,480.79
2016,2,13,16,45,565.5,42.5,1.35,14.0,147.0,516.43,417.26
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,446.57,356.77
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,321.25,228.46
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,144.66,0.0
2016,2,13,17,45,95.0,7.0,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,198.5,12.5,1.4,10.5,30.5,10.13,0.0
2016,2,14,7,30,397.0,25.0,1.6,11.0,61.0,22.51,12.39
2016,2,14,7,45,492.0,33.0,1.85,12.0,105.0,29.39,20.12
2016,2,14,8,0,587.0,41.0,2.1,13.0,149.0,36.26,26.61
2016,2,14,8,15,644.0,46.5,2.15,13.5,196.5,40.67,30.78
2016,2,14,8,30,701.0,52.0,2.2,14.0,244.0,45.08,34.79
2016,2,14,8,45,473.5,96.0,2.3,15.0,236.0,70.2,56.96
2016,2,14,9,0,246.0,140.0,2.4,16.0,228.0,99.24,82.12
2016,2,14,9,15,431.5,123.5,2.6,16.5,300.5,86.46,70.64
2016,2,14,9,30,617.0,107.0,2.8,17.0,373.0,76.88,62.01
2016,2,14,9,45,492.5,149.5,3.0,17.5,373.5,101.79,83.34
2016,2,14,10,0,368.0,192.0,3.2,18.0,374.0,130.93,107.96
2016,2,14,10,15,247.5,220.5,3.35,18.5,346.5,147.46,121.53
2016,2,14,10,30,127.0,249.0,3.5,19.0,319.0,181.5,138.76
2016,2,14,10,45,353.0,214.0,3.7,19.5,419.5,199.23,141.61
2016,2,14,11,0,579.0,179.0,3.9,20.0,520.0,240.89,165.39
2016,2,14,11,15,541.5,199.0,3.95,20.0,525.5,283.75,203.74
2016,2,14,11,30,504.0,219.0,4.0,20.0,531.0,322.68,239.13
2016,2,14,11,45,459.0,238.0,4.05,20.5,525.5,354.29,267.82
2016,2,14,12,0,414.0,257.0,4.1,21.0,520.0,379.07,290.16
2016,2,14,12,15,452.5,245.0,4.1,21.0,533.5,416.6,321.34
2016,2,14,12,30,491.0,233.0,4.1,21.0,547.0,453.76,352.17
2016,2,14,12,45,495.5,228.5,4.1,21.0,542.5,480.55,374.89
2016,2,14,13,0,500.0,224.0,4.1,21.0,538.0,506.08,396.35
2016,2,14,13,15,530.5,207.5,4.05,21.0,534.0,535.14,420.49
2016,2,14,13,30,561.0,191.0,4.0,21.0,530.0,563.66,444.09
2016,2,14,13,45,558.5,184.5,3.95,21.0,512.5,578.87,457.1
2016,2,14,14,0,556.0,178.0,3.9,21.0,495.0,591.67,468.24
2016,2,14,14,15,708.0,128.5,3.8,21.0,511.0,677.15,535.7
2016,2,14,14,30,860.0,79.0,3.7,21.0,527.0,751.56,592.06
2016,2,14,14,45,704.0,108.5,3.6,21.0,459.0,687.45,545.2
2016,2,14,15,0,548.0,138.0,3.5,21.0,391.0,604.29,482.82
2016,2,14,15,15,544.5,124.5,3.3,20.5,357.0,595.63,478.77
2016,2,14,15,30,541.0,111.0,3.1,20.0,323.0,591.66,477.43
2016,2,14,15,45,504.5,104.0,2.9,19.5,283.5,552.02,448.29
2016,2,14,16,0,468.0,97.0,2.7,19.0,244.0,517.94,422.58
2016,2,14,16,15,432.0,85.0,2.55,18.5,203.5,476.14,390.11
2016,2,14,16,30,396.0,73.0,2.4,18.0,163.0,433.12,355.21
2016,2,14,16,45,339.0,59.0,2.25,17.5,123.0,370.5,302.73
2016,2,14,17,0,282.0,45.0,2.1,17.0,83.0,308.49,248.09
2016,2,14,17,15,141.0,31.5,2.05,16.5,50.5,188.73,135.56
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,15.36,0.0
2016,2,14,17,45,0.0,9.0,2.0,15.5,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.5,1.6,12.5,34.0,11.95,0.0
2016,2,15,7,30,442.0,27.0,1.8,13.0,68.0,24.47,14.2
2016,2,15,7,45,539.0,34.0,2.05,14.0,114.5,30.44,20.9
2016,2,15,8,0,636.0,41.0,2.3,15.0,161.0,36.46,26.59
2016,2,15,8,15,691.5,46.0,2.35,15.5,210.0,40.5,30.39
2016,2,15,8,30,747.0,51.0,2.4,16.0,259.0,44.56,34.04
2016,2,15,8,45,783.5,54.5,2.45,16.5,306.0,47.22,36.35
2016,2,15,9,0,820.0,58.0,2.5,17.0,353.0,49.89,38.58
2016,2,15,9,15,845.0,60.5,2.45,17.5,397.0,57.78,45.34
2016,2,15,9,30,870.0,63.0,2.4,18.0,441.0,60.2,47.25
2016,2,15,9,45,887.5,65.0,2.4,18.5,479.5,62.1,48.68
2016,2,15,10,0,905.0,67.0,2.4,19.0,518.0,63.92,50.03
2016,2,15,10,15,917.0,68.5,2.4,19.0,550.5,74.54,48.77
2016,2,15,10,30,929.0,70.0,2.4,19.0,583.0,131.79,69.86
2016,2,15,10,45,937.5,71.0,2.45,19.5,608.5,188.83,107.8
2016,2,15,11,0,946.0,72.0,2.5,20.0,634.0,245.87,153.91
2016,2,15,11,15,951.5,72.5,2.5,20.0,651.5,301.54,202.83
2016,2,15,11,30,957.0,73.0,2.5,20.0,669.0,356.39,252.12
2016,2,15,11,45,959.0,73.5,2.55,20.5,678.5,408.96,298.92
2016,2,15,12,0,961.0,74.0,2.6,21.0,688.0,459.93,343.43
2016,2,15,12,15,961.5,74.0,2.65,21.0,690.0,507.94,385.23
2016,2,15,12,30,962.0,74.0,2.7,21.0,692.0,553.78,424.32
2016,2,15,12,45,954.0,77.0,2.75,21.5,684.5,595.56,458.52
2016,2,15,13,0,946.0,80.0,2.8,22.0,677.0,634.28,489.49
2016,2,15,13,15,941.0,79.0,2.8,22.0,662.5,667.66,516.67
2016,2,15,13,30,936.0,78.0,2.8,22.0,648.0,697.8,541.0
2016,2,15,13,45,928.0,77.5,2.8,22.0,626.0,723.12,561.45
2016,2,15,14,0,920.0,77.0,2.8,22.0,604.0,744.92,578.32
2016,2,15,14,15,909.0,75.5,2.65,21.5,574.5,759.85,590.06
2016,2,15,14,30,898.0,74.0,2.5,21.0,545.0,771.07,599.25
2016,2,15,14,45,881.0,72.5,2.45,21.0,509.0,774.01,602.14
2016,2,15,15,0,864.0,71.0,2.4,21.0,473.0,773.23,602.53
2016,2,15,15,15,842.0,68.0,2.1,20.5,431.5,770.53,600.93
2016,2,15,15,30,820.0,65.0,1.8,20.0,390.0,756.9,591.22
2016,2,15,15,45,786.0,62.0,1.55,19.5,344.0,730.25,572.23
2016,2,15,16,0,752.0,59.0,1.3,19.0,298.0,700.42,550.31
2016,2,15,16,15,705.0,54.5,1.25,18.0,250.0,655.55,519.28
2016,2,15,16,30,658.0,50.0,1.2,17.0,202.0,608.36,484.67
2016,2,15,16,45,581.0,43.5,1.15,16.5,154.5,533.91,426.14
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,468.47,370.53
2016,2,15,17,15,367.5,26.5,1.1,16.0,66.5,348.92,256.19
2016,2,15,17,30,231.0,16.0,1.1,16.0,26.0,210.51,0.0
2016,2,15,17,45,115.5,8.0,1.1,16.0,13.0,85.64,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,209.0,14.0,1.0,13.5,34.5,11.34,0.0
2016,2,16,7,30,418.0,28.0,1.1,14.0,69.0,23.18,13.39
2016,2,16,7,45,511.5,36.5,1.2,14.5,115.0,32.55,22.77
2016,2,16,8,0,605.0,45.0,1.3,15.0,161.0,39.79,29.58
2016,2,16,8,15,661.5,50.5,1.3,15.5,209.5,44.11,33.62
2016,2,16,8,30,718.0,56.0,1.3,16.0,258.0,48.43,37.49
2016,2,16,8,45,754.0,60.0,1.3,16.5,305.0,51.32,39.98
2016,2,16,9,0,790.0,64.0,1.3,17.0,352.0,54.2,42.38
2016,2,16,9,15,815.5,67.0,1.35,17.5,395.5,56.18,43.93
2016,2,16,9,30,841.0,70.0,1.4,18.0,439.0,58.15,45.45
2016,2,16,9,45,862.5,71.0,1.45,19.0,478.0,65.93,51.88
2016,2,16,10,0,884.0,72.0,1.5,20.0,517.0,67.05,52.49
2016,2,16,10,15,896.5,74.0,1.5,20.5,549.0,80.5,51.59
2016,2,16,10,30,909.0,76.0,1.5,21.0,581.0,137.22,73.55
2016,2,16,10,45,916.0,77.5,1.5,21.5,606.0,193.52,111.17
2016,2,16,11,0,923.0,79.0,1.5,22.0,631.0,249.7,156.2
2016,2,16,11,15,928.0,80.0,1.5,22.0,648.5,304.64,203.74
2016,2,16,11,30,933.0,81.0,1.5,22.0,666.0,358.77,251.44
2016,2,16,11,45,934.5,82.0,1.5,22.5,675.5,410.63,296.47
2016,2,16,12,0,936.0,83.0,1.5,23.0,685.0,460.89,339.14
2016,2,16,12,15,936.0,83.0,1.5,23.0,686.5,507.79,378.77
2016,2,16,12,30,936.0,83.0,1.5,23.0,688.0,552.53,415.69
2016,2,16,12,45,936.0,81.5,1.55,23.5,682.0,593.5,448.35
2016,2,16,13,0,936.0,80.0,1.6,24.0,676.0,631.87,478.26
2016,2,16,13,15,931.5,79.5,1.65,24.0,661.5,665.7,505.19
2016,2,16,13,30,927.0,79.0,1.7,24.0,647.0,696.4,529.46
2016,2,16,13,45,918.5,78.0,1.75,24.0,625.0,720.59,548.84
2016,2,16,14,0,910.0,77.0,1.8,24.0,603.0,741.23,564.66
2016,2,16,14,15,899.0,75.5,1.75,24.0,574.0,755.89,575.17
2016,2,16,14,30,888.0,74.0,1.7,24.0,545.0,766.87,583.27
2016,2,16,14,45,874.0,71.5,1.7,24.0,509.5,770.7,587.01
2016,2,16,15,0,860.0,69.0,1.7,24.0,474.0,770.83,588.34
2016,2,16,15,15,838.5,66.5,1.5,23.5,432.5,769.03,587.65
2016,2,16,15,30,817.0,64.0,1.3,23.0,391.0,756.31,579.15
2016,2,16,15,45,787.0,60.5,1.1,22.5,346.0,732.07,562.31
2016,2,16,16,0,757.0,57.0,0.9,22.0,301.0,704.68,542.68
2016,2,16,16,15,711.5,52.5,0.95,21.0,253.0,660.84,514.29
2016,2,16,16,30,666.0,48.0,1.0,20.0,205.0,614.75,482.31
2016,2,16,16,45,592.0,42.0,1.05,19.5,157.5,543.02,427.77
2016,2,16,17,0,518.0,36.0,1.1,19.0,110.0,470.72,368.8
2016,2,16,17,15,259.0,32.0,1.1,18.5,69.0,276.38,204.66
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,41.07,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,17.0,3.45,16.0,17.0,13.99,0.0
2016,2,17,7,30,0.0,34.0,3.6,16.0,34.0,27.3,16.83
2016,2,17,7,45,13.5,53.0,3.8,16.0,56.0,41.93,30.74
2016,2,17,8,0,27.0,72.0,4.0,16.0,78.0,55.49,43.21
2016,2,17,8,15,36.5,92.0,4.1,16.5,102.0,69.88,56.13
2016,2,17,8,30,46.0,112.0,4.2,17.0,126.0,84.0,68.57
2016,2,17,8,45,54.0,131.0,4.35,17.5,149.5,97.23,80.0
2016,2,17,9,0,62.0,150.0,4.5,18.0,173.0,110.19,90.99
2016,2,17,9,15,295.0,142.5,4.65,18.0,271.0,101.19,83.0
2016,2,17,9,30,528.0,135.0,4.8,18.0,369.0,93.66,76.3
2016,2,17,9,45,554.5,140.5,4.95,18.5,405.0,96.44,78.37
2016,2,17,10,0,581.0,146.0,5.1,19.0,441.0,99.89,81.0
2016,2,17,10,15,461.5,190.5,5.25,19.0,434.0,132.87,98.37
2016,2,17,10,30,342.0,235.0,5.4,19.0,427.0,188.54,136.41
2016,2,17,10,45,326.0,250.0,5.55,19.0,439.5,221.97,161.48
2016,2,17,11,0,310.0,265.0,5.7,19.0,452.0,253.89,188.22
2016,2,17,11,15,308.5,274.5,5.8,19.0,465.5,284.29,214.25
2016,2,17,11,30,307.0,284.0,5.9,19.0,479.0,314.46,240.44
2016,2,17,11,45,301.5,291.0,6.0,19.0,484.5,341.08,263.86
2016,2,17,12,0,296.0,298.0,6.1,19.0,490.0,366.88,286.36
2016,2,17,12,15,346.0,287.0,6.1,19.0,512.0,402.91,316.27
2016,2,17,12,30,396.0,276.0,6.1,19.0,534.0,442.02,348.78
2016,2,17,12,45,375.5,281.0,6.15,19.0,524.0,459.15,363.96
2016,2,17,13,0,355.0,286.0,6.2,19.0,514.0,473.86,376.91
2016,2,17,13,15,365.5,272.5,6.1,18.5,503.0,488.51,390.62
2016,2,17,13,30,376.0,259.0,6.0,18.0,492.0,502.01,403.42
2016,2,17,13,45,407.5,241.0,5.95,18.0,485.5,524.23,422.67
2016,2,17,14,0,439.0,223.0,5.9,18.0,479.0,559.1,451.5
2016,2,17,14,15,388.5,222.0,5.75,17.5,440.0,524.09,425.54
2016,2,17,14,30,338.0,221.0,5.6,17.0,401.0,498.86,406.75
2016,2,17,14,45,259.0,215.0,5.5,17.0,348.0,443.09,362.24
2016,2,17,15,0,180.0,209.0,5.4,17.0,295.0,368.22,301.88
2016,2,17,15,15,240.5,184.0,5.25,16.5,288.0,411.45,339.72
2016,2,17,15,30,301.0,159.0,5.1,16.0,281.0,437.45,363.65
2016,2,17,15,45,277.0,146.0,4.95,16.0,248.0,408.96,340.85
2016,2,17,16,0,253.0,133.0,4.8,16.0,215.0,379.43,316.89
2016,2,17,16,15,228.5,114.0,4.7,15.5,179.5,340.27,285.15
2016,2,17,16,30,204.0,95.0,4.6,15.0,144.0,300.05,251.51
2016,2,17,16,45,166.5,76.0,4.6,15.0,109.5,249.02,207.04
2016,2,17,17,0,129.0,57.0,4.6,15.0,75.0,197.9,161.25
2016,2,17,17,15,64.5,38.0,4.75,15.0,47.0,112.42,83.97
2016,2,17,17,30,0.0,19.0,4.9,15.0,19.0,18.57,0.0
2016,2,17,17,45,0.0,9.5,5.1,15.0,9.5,8.11,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,32.0,17.35,0.0
2016,2,18,7,30,185.0,44.0,3.0,11.0,64.0,33.68,22.87
2016,2,18,7,45,291.0,57.5,3.1,11.5,107.5,43.71,32.98
2016,2,18,8,0,397.0,71.0,3.2,12.0,151.0,53.64,42.33
2016,2,18,8,15,464.5,80.5,3.3,12.0,198.0,60.35,48.66
2016,2,18,8,30,532.0,90.0,3.4,12.0,245.0,69.7,57.17
2016,2,18,8,45,341.0,123.0,3.55,12.5,228.5,89.58,74.76
2016,2,18,9,0,150.0,156.0,3.7,13.0,212.0,111.33,93.72
2016,2,18,9,15,424.0,134.0,3.75,13.0,318.5,92.73,77.1
2016,2,18,9,30,698.0,112.0,3.8,13.0,425.0,80.67,66.29
2016,2,18,9,45,726.5,114.0,3.85,13.5,464.0,80.84,66.15
2016,2,18,10,0,755.0,116.0,3.9,14.0,503.0,81.14,66.12
2016,2,18,10,15,442.5,188.0,3.9,14.0,418.5,132.22,98.92
2016,2,18,10,30,130.0,260.0,3.9,14.0,334.0,190.98,148.58
2016,2,18,10,45,65.0,174.0,3.9,14.5,211.0,144.66,112.21
2016,2,18,11,0,0.0,88.0,3.9,15.0,88.0,73.2,55.76
2016,2,18,11,15,114.5,193.0,3.85,15.0,266.0,180.95,140.45
2016,2,18,11,30,229.0,298.0,3.8,15.0,444.0,302.2,235.34
2016,2,18,11,45,222.5,306.5,3.8,15.0,450.5,324.45,254.46
2016,2,18,12,0,216.0,315.0,3.8,15.0,457.0,345.96,272.99
2016,2,18,12,15,316.0,291.5,3.75,15.0,499.0,393.98,311.63
2016,2,18,12,30,416.0,268.0,3.7,15.0,541.0,446.98,354.66
2016,2,18,12,45,219.0,257.0,3.65,15.0,401.0,353.51,282.7
2016,2,18,13,0,22.0,246.0,3.6,15.0,261.0,220.76,176.05
2016,2,18,13,15,11.0,144.0,3.55,15.0,151.5,127.72,100.79
2016,2,18,13,30,0.0,42.0,3.5,15.0,42.0,34.83,23.65
2016,2,18,13,45,6.0,124.5,3.45,15.0,128.0,108.73,85.51
2016,2,18,14,0,12.0,207.0,3.4,15.0,214.0,188.37,151.08
2016,2,18,14,15,15.0,204.0,3.3,15.0,212.5,190.02,152.63
2016,2,18,14,30,18.0,201.0,3.2,15.0,211.0,192.05,154.68
2016,2,18,14,45,263.0,177.5,3.15,15.0,304.0,404.76,333.11
2016,2,18,15,0,508.0,154.0,3.1,15.0,397.0,599.11,489.17
2016,2,18,15,15,475.5,150.0,2.85,14.5,362.0,578.2,472.9
2016,2,18,15,30,443.0,146.0,2.6,14.0,327.0,554.84,455.75
2016,2,18,15,45,549.0,113.0,2.35,14.0,311.5,606.71,498.25
2016,2,18,16,0,655.0,80.0,2.1,14.0,296.0,662.57,539.8
2016,2,18,16,15,603.5,73.5,1.85,13.0,248.5,612.22,501.41
2016,2,18,16,30,552.0,67.0,1.6,12.0,201.0,559.89,460.61
2016,2,18,16,45,481.5,57.0,1.35,11.5,155.0,487.35,401.0
2016,2,18,17,0,411.0,47.0,1.1,11.0,109.0,414.77,338.51
2016,2,18,17,15,283.0,34.0,1.1,10.5,69.5,298.2,233.4
2016,2,18,17,30,155.0,21.0,1.1,10.0,30.0,168.4,11.32
2016,2,18,17,45,77.5,10.5,1.1,10.0,15.0,62.56,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,2.75,10.5,37.5,14.14,0.32
2016,2,19,7,30,363.0,35.0,3.0,11.0,75.0,28.87,19.01
2016,2,19,7,45,451.5,44.5,3.25,11.5,120.0,36.12,26.36
2016,2,19,8,0,540.0,54.0,3.5,12.0,165.0,43.29,33.15
2016,2,19,8,15,597.5,60.5,3.6,12.5,212.5,47.74,37.32
2016,2,19,8,30,655.0,67.0,3.7,13.0,260.0,52.17,41.3
2016,2,19,8,45,691.0,72.0,3.85,13.5,306.0,55.24,43.94
2016,2,19,9,0,727.0,77.0,4.0,14.0,352.0,58.27,46.48
2016,2,19,9,15,754.0,80.5,4.0,14.0,394.5,65.56,52.83
2016,2,19,9,30,781.0,84.0,4.0,14.0,437.0,67.56,54.46
2016,2,19,9,45,794.5,88.5,4.05,14.5,474.0,70.12,56.47
2016,2,19,10,0,808.0,93.0,4.1,15.0,511.0,72.63,58.41
2016,2,19,10,15,729.0,120.0,4.1,15.0,514.5,99.91,66.06
2016,2,19,10,30,650.0,147.0,4.1,15.0,518.0,158.35,100.97
2016,2,19,10,45,585.5,178.0,4.15,15.5,523.0,212.46,144.04
2016,2,19,11,0,521.0,209.0,4.2,16.0,528.0,259.46,185.78
2016,2,19,11,15,433.5,243.5,4.15,16.0,514.0,296.36,221.38
2016,2,19,11,30,346.0,278.0,4.1,16.0,500.0,324.97,249.39
2016,2,19,11,45,312.5,290.0,4.05,16.0,493.0,346.78,269.67
2016,2,19,12,0,279.0,302.0,4.0,16.0,486.0,365.18,286.55
2016,2,19,12,15,284.0,302.0,3.85,15.5,489.5,388.72,307.1
2016,2,19,12,30,289.0,302.0,3.7,15.0,493.0,412.02,327.26
2016,2,19,12,45,276.5,304.0,3.55,15.0,485.5,427.03,340.06
2016,2,19,13,0,264.0,306.0,3.4,15.0,478.0,440.37,351.28
2016,2,19,13,15,177.5,297.0,3.2,14.5,411.5,385.85,309.33
2016,2,19,13,30,91.0,288.0,3.0,14.0,345.0,321.73,258.73
2016,2,19,13,45,85.0,276.5,2.9,14.0,328.5,314.17,253.36
2016,2,19,14,0,79.0,265.0,2.8,14.0,312.0,305.69,247.03
2016,2,19,14,15,219.5,242.0,2.8,14.0,363.5,407.53,331.81
2016,2,19,14,30,360.0,219.0,2.8,14.0,415.0,515.98,419.75
2016,2,19,14,45,248.5,216.5,2.8,14.0,347.5,438.24,357.57
2016,2,19,15,0,137.0,214.0,2.8,14.0,280.0,340.55,278.9
2016,2,19,15,15,95.5,191.0,2.55,13.5,235.5,271.91,223.97
2016,2,19,15,30,54.0,168.0,2.3,13.0,191.0,217.16,178.92
2016,2,19,15,45,46.5,150.0,2.1,13.0,168.0,195.41,161.2
2016,2,19,16,0,39.0,132.0,1.9,13.0,145.0,173.23,142.78
2016,2,19,16,15,31.5,112.5,1.65,12.5,122.0,148.54,122.16
2016,2,19,16,30,24.0,93.0,1.4,12.0,99.0,123.35,100.67
2016,2,19,16,45,13.0,73.0,1.15,12.0,76.0,83.61,66.17
2016,2,19,17,0,2.0,53.0,0.9,12.0,53.0,55.11,40.98
2016,2,19,17,15,1.0,33.5,0.85,11.5,33.5,33.48,21.56
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,11.54,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,5.97,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,46.0,21.0,1.25,6.5,26.0,17.05,3.64
2016,2,20,7,30,92.0,42.0,1.3,7.0,52.0,32.26,22.53
2016,2,20,7,45,121.5,62.5,1.4,7.5,83.5,47.84,37.41
2016,2,20,8,0,151.0,83.0,1.5,8.0,115.0,61.37,50.1
2016,2,20,8,15,169.5,103.0,1.45,8.5,147.5,76.51,63.98
2016,2,20,8,30,188.0,123.0,1.4,9.0,180.0,90.16,76.23
2016,2,20,8,45,211.0,139.0,1.4,9.5,212.0,98.26,83.27
2016,2,20,9,0,234.0,155.0,1.4,10.0,244.0,108.21,91.8
2016,2,20,9,15,393.5,144.5,1.3,10.5,315.0,98.9,83.15
2016,2,20,9,30,553.0,134.0,1.2,11.0,386.0,92.92,77.51
2016,2,20,9,45,687.5,117.5,1.2,11.5,457.5,82.26,67.8
2016,2,20,10,0,822.0,101.0,1.2,12.0,529.0,78.51,64.22
2016,2,20,10,15,680.0,144.0,1.15,12.5,512.5,116.77,80.16
2016,2,20,10,30,538.0,187.0,1.1,13.0,496.0,176.11,119.72
2016,2,20,10,45,561.5,187.5,1.05,13.5,522.5,217.18,148.67
2016,2,20,11,0,585.0,188.0,1.0,14.0,549.0,260.35,183.3
2016,2,20,11,15,446.0,238.5,0.95,14.0,518.5,297.79,220.78
2016,2,20,11,30,307.0,289.0,0.9,14.0,488.0,321.7,245.76
2016,2,20,11,45,347.0,284.0,0.9,14.5,511.5,356.42,273.44
2016,2,20,12,0,387.0,279.0,0.9,15.0,535.0,394.14,303.35
2016,2,20,12,15,429.0,266.5,0.95,15.0,551.0,433.0,334.82
2016,2,20,12,30,471.0,254.0,1.0,15.0,567.0,472.1,366.39
2016,2,20,12,45,504.5,238.0,1.1,15.0,571.0,505.21,393.72
2016,2,20,13,0,538.0,222.0,1.2,15.0,575.0,538.71,421.28
2016,2,20,13,15,565.5,207.0,1.2,15.0,570.5,569.31,445.86
2016,2,20,13,30,593.0,192.0,1.2,15.0,566.0,599.15,469.73
2016,2,20,13,45,733.0,144.5,1.3,15.5,591.5,681.16,532.53
2016,2,20,14,0,873.0,97.0,1.4,16.0,617.0,755.76,588.46
2016,2,20,14,15,862.0,95.0,1.4,15.5,587.5,770.03,599.77
2016,2,20,14,30,851.0,93.0,1.4,15.0,558.0,780.58,609.3
2016,2,20,14,45,839.5,89.0,1.45,15.0,523.0,784.75,613.94
2016,2,20,15,0,828.0,85.0,1.5,15.0,488.0,785.19,616.13
2016,2,20,15,15,806.0,82.0,1.4,14.5,447.0,774.67,610.1
2016,2,20,15,30,784.0,79.0,1.3,14.0,406.0,760.5,601.47
2016,2,20,15,45,757.5,73.5,1.25,14.0,360.5,736.23,584.83
2016,2,20,16,0,731.0,68.0,1.2,14.0,315.0,708.74,565.45
2016,2,20,16,15,685.5,63.0,1.15,13.0,266.5,669.5,538.58
2016,2,20,16,30,640.0,58.0,1.1,12.0,218.0,623.12,504.78
2016,2,20,16,45,568.5,50.5,1.05,11.5,169.5,551.44,448.52
2016,2,20,17,0,497.0,43.0,1.0,11.0,121.0,479.75,388.96
2016,2,20,17,15,375.0,32.0,1.0,10.5,78.5,367.22,290.29
2016,2,20,17,30,253.0,21.0,1.0,10.0,36.0,245.31,90.35
2016,2,20,17,45,126.5,10.5,1.05,10.0,18.0,97.23,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,2,21,7,15,214.0,23.5,1.2,8.5,49.0,19.33,6.43
2016,2,21,7,30,428.0,35.0,1.4,9.0,86.0,28.85,19.52
2016,2,21,7,45,519.0,43.5,1.6,10.0,134.5,35.37,26.01
2016,2,21,8,0,610.0,52.0,1.8,11.0,183.0,41.86,32.1
2016,2,21,8,15,665.0,58.0,1.85,11.5,233.0,46.06,36.02
2016,2,21,8,30,720.0,64.0,1.9,12.0,283.0,54.71,43.77
2016,2,21,8,45,760.0,67.5,2.0,12.5,332.0,57.03,45.72
2016,2,21,9,0,800.0,71.0,2.1,13.0,381.0,59.38,47.64
2016,2,21,9,15,825.0,74.0,2.1,13.5,425.5,61.2,49.04
2016,2,21,9,30,850.0,77.0,2.1,14.0,470.0,63.02,50.42
2016,2,21,9,45,870.0,79.0,2.1,14.5,509.5,64.04,51.08
2016,2,21,10,0,890.0,81.0,2.1,15.0,549.0,73.2,58.86
2016,2,21,10,15,903.0,83.0,2.1,15.0,582.5,101.46,61.0
2016,2,21,10,30,916.0,85.0,2.1,15.0,616.0,159.28,89.92
2016,2,21,10,45,925.0,86.0,2.1,15.5,642.0,216.53,131.85
2016,2,21,11,0,934.0,87.0,2.1,16.0,668.0,273.84,180.13
2016,2,21,11,15,940.0,88.0,2.1,16.0,686.0,330.18,230.51
2016,2,21,11,30,946.0,89.0,2.1,16.0,704.0,385.79,280.71
2016,2,21,11,45,949.0,89.5,2.15,16.0,714.5,438.92,328.51
2016,2,21,12,0,952.0,90.0,2.2,16.0,725.0,490.54,374.11
2016,2,21,12,15,952.5,90.0,2.2,16.0,726.5,538.83,415.88
2016,2,21,12,30,953.0,90.0,2.2,16.0,728.0,584.94,454.85
2016,2,21,12,45,951.5,89.5,2.25,16.5,721.5,627.11,489.2
2016,2,21,13,0,950.0,89.0,2.3,17.0,715.0,666.55,520.63
2016,2,21,13,15,945.0,88.5,2.35,17.0,700.5,700.89,548.61
2016,2,21,13,30,940.0,88.0,2.4,17.0,686.0,731.98,573.79
2016,2,21,13,45,929.5,88.0,2.5,17.0,662.5,756.39,593.97
2016,2,21,14,0,919.0,88.0,2.6,17.0,639.0,777.13,610.18
2016,2,21,14,15,809.5,106.0,2.6,16.5,574.5,745.72,589.37
2016,2,21,14,30,700.0,124.0,2.6,16.0,510.0,704.8,561.78
2016,2,21,14,45,779.5,103.0,2.6,16.0,507.0,756.15,601.03
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,809.84,640.98
2016,2,21,15,15,637.0,114.5,2.4,15.5,413.0,682.97,548.7
2016,2,21,15,30,415.0,147.0,2.2,15.0,322.0,538.15,438.44
2016,2,21,15,45,394.0,134.5,2.0,15.0,286.0,511.69,419.21
2016,2,21,16,0,373.0,122.0,1.8,15.0,250.0,483.3,397.19
2016,2,21,16,15,351.5,106.0,1.65,14.0,212.0,448.5,371.15
2016,2,21,16,30,330.0,90.0,1.5,13.0,174.0,412.18,342.72
2016,2,21,16,45,291.5,73.5,1.4,12.0,136.0,360.62,300.33
2016,2,21,17,0,253.0,57.0,1.3,11.0,98.0,308.88,255.67
2016,2,21,17,15,185.5,40.0,1.3,10.5,64.0,235.12,188.36
2016,2,21,17,30,118.0,23.0,1.3,10.0,30.0,150.34,68.38
2016,2,21,17,45,59.0,11.5,1.3,10.0,15.0,51.16,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
