Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.5,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,163.0,11.0,1.0,9.0,15.0,9.39,0.0
2016,2,22,7,15,317.0,22.5,1.25,9.5,53.5,18.56,7.08
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,28.03,18.84
2016,2,22,7,45,554.5,41.5,1.75,11.0,140.5,33.79,24.53
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,43.02,33.02
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,47.25,36.94
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,51.48,40.7
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.5,54.28,43.08
2016,2,22,9,0,810.0,68.0,2.5,14.0,386.0,57.07,45.38
2016,2,22,9,15,834.5,71.0,2.6,14.5,430.5,58.96,46.85
2016,2,22,9,30,859.0,74.0,2.7,15.0,475.0,60.85,48.28
2016,2,22,9,45,876.0,76.5,2.85,15.5,514.0,69.96,56.03
2016,2,22,10,0,893.0,79.0,3.0,16.0,553.0,71.93,57.5
2016,2,22,10,15,905.5,80.5,3.0,16.0,586.0,103.04,60.41
2016,2,22,10,30,918.0,82.0,3.0,16.0,619.0,160.61,90.13
2016,2,22,10,45,925.5,84.0,3.05,16.5,644.5,218.45,133.17
2016,2,22,11,0,933.0,86.0,3.1,17.0,670.0,276.22,182.25
2016,2,22,11,15,785.5,136.0,3.15,17.0,637.5,319.94,227.85
2016,2,22,11,30,638.0,186.0,3.2,17.0,605.0,358.17,267.27
2016,2,22,11,45,666.5,179.5,3.25,17.5,622.5,403.53,306.25
2016,2,22,12,0,695.0,173.0,3.3,18.0,640.0,450.31,345.82
2016,2,22,12,15,683.0,178.0,3.35,18.0,638.0,488.48,379.01
2016,2,22,12,30,671.0,183.0,3.4,18.0,636.0,524.12,409.44
2016,2,22,12,45,650.5,188.0,3.45,18.5,624.0,552.32,432.72
2016,2,22,13,0,630.0,193.0,3.5,19.0,612.0,577.12,452.78
2016,2,22,13,15,638.0,185.0,3.5,19.0,601.5,605.14,475.91
2016,2,22,13,30,646.0,177.0,3.5,19.0,591.0,631.26,497.34
2016,2,22,13,45,673.0,160.5,3.5,19.0,579.0,660.48,521.26
2016,2,22,14,0,700.0,144.0,3.5,19.0,567.0,687.82,543.68
2016,2,22,14,15,797.0,115.0,3.4,18.5,575.0,748.92,591.85
2016,2,22,14,30,894.0,86.0,3.3,18.0,583.0,805.71,634.52
2016,2,22,14,45,880.5,83.5,3.2,18.0,547.0,817.55,643.4
2016,2,22,15,0,867.0,81.0,3.1,18.0,511.0,818.46,644.84
2016,2,22,15,15,769.5,86.0,2.8,17.5,444.0,755.79,600.22
2016,2,22,15,30,672.0,91.0,2.5,17.0,377.0,693.74,555.77
2016,2,22,15,45,720.0,79.5,2.2,16.5,355.5,723.51,578.79
2016,2,22,16,0,768.0,68.0,1.9,16.0,334.0,744.81,593.99
2016,2,22,16,15,724.5,63.0,1.75,15.0,284.5,700.63,562.59
2016,2,22,16,30,681.0,58.0,1.6,14.0,235.0,653.89,528.22
2016,2,22,16,45,611.0,51.5,1.45,13.5,184.5,590.52,478.06
2016,2,22,17,0,541.0,45.0,1.3,13.0,134.0,519.93,419.37
2016,2,22,17,15,420.5,34.5,1.3,12.5,89.0,407.08,322.72
2016,2,22,17,30,300.0,24.0,1.3,12.0,44.0,288.49,154.76
2016,2,22,17,45,150.0,12.0,1.35,11.5,22.0,115.82,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,14.51,0.0
2016,2,23,7,15,232.0,27.5,0.6,10.5,57.0,22.73,10.98
2016,2,23,7,30,464.0,38.0,0.6,11.0,97.0,31.38,21.81
2016,2,23,7,45,549.5,46.5,0.6,11.5,147.0,37.83,28.17
2016,2,23,8,0,635.0,55.0,0.6,12.0,197.0,44.25,34.21
2016,2,23,8,15,689.0,60.5,0.65,12.0,248.0,48.01,37.76
2016,2,23,8,30,743.0,66.0,0.7,12.0,299.0,56.38,45.3
2016,2,23,8,45,781.0,70.0,0.75,12.5,349.0,59.06,47.54
2016,2,23,9,0,819.0,74.0,0.8,13.0,399.0,61.75,49.73
2016,2,23,9,15,843.5,77.5,0.9,13.5,444.5,63.89,51.39
2016,2,23,9,30,868.0,81.0,1.0,14.0,490.0,66.01,53.01
2016,2,23,9,45,888.0,82.5,1.1,15.0,530.0,66.6,53.18
2016,2,23,10,0,908.0,84.0,1.2,16.0,570.0,75.44,60.5
2016,2,23,10,15,824.0,104.5,1.2,16.5,565.5,110.88,67.0
2016,2,23,10,30,740.0,125.0,1.2,17.0,561.0,161.71,97.05
2016,2,23,10,45,752.5,128.0,1.3,17.5,587.5,213.38,135.38
2016,2,23,11,0,765.0,131.0,1.4,18.0,614.0,265.92,179.0
2016,2,23,11,15,862.5,111.0,1.35,18.5,669.5,329.1,229.62
2016,2,23,11,30,960.0,91.0,1.3,19.0,725.0,399.02,286.27
2016,2,23,11,45,961.5,92.0,1.3,19.5,735.0,452.85,332.54
2016,2,23,12,0,963.0,93.0,1.3,20.0,745.0,505.02,376.25
2016,2,23,12,15,962.5,93.0,1.2,20.0,746.0,553.49,416.01
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,599.67,452.65
2016,2,23,12,45,957.5,93.5,1.05,20.5,739.5,641.55,484.46
2016,2,23,13,0,953.0,94.0,1.0,21.0,732.0,680.5,513.09
2016,2,23,13,15,947.5,93.5,0.9,21.0,716.5,714.76,538.01
2016,2,23,13,30,942.0,93.0,0.8,21.0,701.0,745.71,559.92
2016,2,23,13,45,931.5,92.5,0.75,21.0,677.0,769.73,576.92
2016,2,23,14,0,921.0,92.0,0.7,21.0,653.0,790.03,590.27
2016,2,23,14,15,909.5,90.5,0.65,21.0,622.0,804.75,599.97
2016,2,23,14,30,898.0,89.0,0.6,21.0,591.0,822.89,612.07
2016,2,23,14,45,881.5,86.5,0.55,21.0,553.5,825.33,613.8
2016,2,23,15,0,865.0,84.0,0.5,21.0,516.0,823.8,613.23
2016,2,23,15,15,843.0,81.0,0.5,20.5,473.0,813.32,608.9
2016,2,23,15,30,821.0,78.0,0.5,20.0,430.0,799.06,602.11
2016,2,23,15,45,789.0,74.5,0.55,19.5,382.5,772.33,587.52
2016,2,23,16,0,757.0,71.0,0.6,19.0,335.0,742.23,570.12
2016,2,23,16,15,711.5,65.5,0.7,18.0,285.0,695.65,541.8
2016,2,23,16,30,666.0,60.0,0.8,17.0,235.0,653.83,514.96
2016,2,23,16,45,588.5,53.5,0.9,16.5,184.0,577.44,459.03
2016,2,23,17,0,511.0,47.0,1.0,16.0,133.0,500.95,399.26
2016,2,23,17,15,393.5,36.0,1.0,15.5,88.5,389.79,306.4
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,275.06,160.91
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.0,108.21,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,22.11,11.3
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,32.72,23.05
2016,2,24,7,45,477.5,49.5,1.1,12.0,139.5,39.86,29.93
2016,2,24,8,0,564.0,59.0,1.2,13.0,187.0,46.92,36.44
2016,2,24,8,15,617.5,65.5,1.1,13.5,236.0,51.25,40.4
2016,2,24,8,30,671.0,72.0,1.0,14.0,285.0,55.55,44.17
2016,2,24,8,45,712.0,75.5,0.95,14.5,333.0,57.46,45.72
2016,2,24,9,0,753.0,79.0,0.9,15.0,381.0,64.79,51.99
2016,2,24,9,15,778.5,82.5,0.9,16.0,425.0,66.74,53.35
2016,2,24,9,30,804.0,86.0,0.9,17.0,469.0,68.7,54.68
2016,2,24,9,45,825.0,88.0,0.9,18.0,508.0,69.5,55.0
2016,2,24,10,0,846.0,90.0,0.9,19.0,547.0,70.34,55.36
2016,2,24,10,15,859.0,92.0,0.85,19.5,579.5,106.76,60.56
2016,2,24,10,30,872.0,94.0,0.8,20.0,612.0,163.22,91.2
2016,2,24,10,45,880.5,95.5,0.8,20.5,637.5,219.48,132.79
2016,2,24,11,0,889.0,97.0,0.8,21.0,663.0,281.23,183.44
2016,2,24,11,15,894.5,98.0,0.7,21.0,680.5,335.36,229.95
2016,2,24,11,30,900.0,99.0,0.6,21.0,698.0,388.79,275.67
2016,2,24,11,45,901.0,100.5,0.55,21.5,707.5,439.94,318.33
2016,2,24,12,0,902.0,102.0,0.5,22.0,717.0,489.53,358.34
2016,2,24,12,15,902.5,102.0,0.5,22.0,718.5,535.84,395.71
2016,2,24,12,30,903.0,102.0,0.5,22.0,720.0,580.08,430.5
2016,2,24,12,45,900.5,102.0,0.5,22.0,713.0,620.37,461.55
2016,2,24,13,0,898.0,102.0,0.5,22.0,706.0,658.01,489.98
2016,2,24,13,15,893.0,101.0,0.6,22.0,691.5,690.27,515.48
2016,2,24,13,30,888.0,100.0,0.7,22.0,677.0,719.42,538.57
2016,2,24,13,45,881.5,98.0,0.8,22.0,654.5,743.25,557.73
2016,2,24,14,0,875.0,96.0,0.9,22.0,632.0,769.92,577.64
2016,2,24,14,15,863.5,94.0,0.95,21.5,602.5,783.66,589.34
2016,2,24,14,30,852.0,92.0,1.0,21.0,573.0,793.63,598.85
2016,2,24,14,45,836.0,89.5,1.05,21.0,536.5,795.69,602.06
2016,2,24,15,0,820.0,87.0,1.1,21.0,500.0,793.96,602.88
2016,2,24,15,15,798.0,83.5,1.05,20.5,458.5,782.4,596.9
2016,2,24,15,30,776.0,80.0,1.0,20.0,417.0,767.22,588.47
2016,2,24,15,45,743.0,76.5,1.0,20.0,370.5,739.44,570.66
2016,2,24,16,0,710.0,73.0,1.0,20.0,324.0,714.03,554.15
2016,2,24,16,15,665.5,67.5,1.0,18.5,275.5,669.17,525.92
2016,2,24,16,30,621.0,62.0,1.0,17.0,227.0,622.3,494.58
2016,2,24,16,45,551.0,54.5,1.0,16.0,178.5,550.85,441.55
2016,2,24,17,0,481.0,47.0,1.0,15.0,130.0,479.34,385.13
2016,2,24,17,15,371.0,35.5,1.0,14.5,87.0,373.48,296.41
2016,2,24,17,30,261.0,24.0,1.0,14.0,44.0,266.34,168.25
2016,2,24,17,45,130.5,12.0,1.05,13.5,22.0,102.89,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,12.5,9.0,5.97,0.0
2016,2,25,7,0,107.0,14.0,0.4,13.0,18.0,11.95,0.0
2016,2,25,7,15,234.0,29.0,0.35,13.0,55.5,23.81,13.11
2016,2,25,7,30,361.0,44.0,0.3,13.0,93.0,35.98,25.83
2016,2,25,7,45,434.5,55.0,0.25,13.5,139.0,44.17,33.65
2016,2,25,8,0,508.0,66.0,0.2,14.0,185.0,52.17,41.03
2016,2,25,8,15,562.0,74.0,0.25,14.5,233.0,57.42,45.74
2016,2,25,8,30,616.0,82.0,0.3,15.0,281.0,62.58,50.22
2016,2,25,8,45,647.5,89.5,0.35,16.0,326.5,67.04,53.84
2016,2,25,9,0,679.0,97.0,0.4,17.0,372.0,71.37,57.26
2016,2,25,9,15,706.0,101.5,0.5,17.5,415.0,73.38,58.73
2016,2,25,9,30,733.0,106.0,0.6,18.0,458.0,75.38,60.19
2016,2,25,9,45,752.5,109.5,0.7,18.5,496.0,76.61,60.96
2016,2,25,10,0,772.0,113.0,0.8,19.0,534.0,77.85,61.76
2016,2,25,10,15,786.0,115.5,0.8,19.5,566.0,122.52,73.89
2016,2,25,10,30,800.0,118.0,0.8,20.0,598.0,175.64,103.57
2016,2,25,10,45,732.0,144.0,0.85,20.5,597.0,226.82,144.82
2016,2,25,11,0,664.0,170.0,0.9,21.0,596.0,277.18,189.05
2016,2,25,11,15,654.5,180.0,0.85,21.0,609.0,324.8,229.77
2016,2,25,11,30,645.0,190.0,0.8,21.0,622.0,370.89,268.98
2016,2,25,11,45,643.0,195.5,0.8,21.5,631.5,414.71,305.13
2016,2,25,12,0,641.0,201.0,0.8,22.0,641.0,457.37,339.38
2016,2,25,12,15,569.5,226.5,0.75,22.0,618.5,478.33,357.53
2016,2,25,12,30,498.0,252.0,0.7,22.0,596.0,494.6,371.12
2016,2,25,12,45,687.5,179.0,0.65,22.5,648.0,573.7,429.35
2016,2,25,13,0,877.0,106.0,0.6,23.0,700.0,652.28,485.99
2016,2,25,13,15,729.0,155.5,0.55,23.0,642.5,645.08,480.15
2016,2,25,13,30,581.0,205.0,0.5,23.0,585.0,615.46,459.24
2016,2,25,13,45,716.0,153.5,0.45,23.0,606.0,692.8,515.39
2016,2,25,14,0,851.0,102.0,0.4,23.0,627.0,761.98,563.05
2016,2,25,14,15,840.0,100.0,0.3,23.0,598.0,775.61,570.32
2016,2,25,14,30,829.0,98.0,0.2,23.0,569.0,785.57,576.1
2016,2,25,14,45,809.0,96.5,0.15,23.0,532.5,785.18,576.14
2016,2,25,15,0,789.0,95.0,0.1,23.0,496.0,780.96,574.03
2016,2,25,15,15,767.0,91.5,0.15,22.5,455.0,769.1,569.41
2016,2,25,15,30,745.0,88.0,0.2,22.0,414.0,758.66,565.86
2016,2,25,15,45,709.5,84.5,0.3,21.5,368.0,729.37,550.19
2016,2,25,16,0,674.0,81.0,0.4,21.0,322.0,697.13,532.1
2016,2,25,16,15,629.0,75.0,0.5,20.0,274.0,651.23,504.28
2016,2,25,16,30,584.0,69.0,0.6,19.0,226.0,603.3,473.17
2016,2,25,16,45,521.0,60.0,0.75,18.5,178.5,535.66,424.54
2016,2,25,17,0,458.0,51.0,0.9,18.0,131.0,467.68,372.04
2016,2,25,17,15,352.0,38.5,0.9,17.5,88.5,363.66,286.3
2016,2,25,17,30,246.0,26.0,0.9,17.0,46.0,260.38,171.22
2016,2,25,17,45,123.0,13.0,0.95,17.0,23.0,98.79,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,8.96,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,16.58,0.0
2016,2,26,7,15,182.0,33.5,0.95,13.5,59.0,25.83,15.14
2016,2,26,7,30,364.0,46.0,1.1,14.0,97.0,37.6,27.14
2016,2,26,7,45,439.0,57.0,1.3,14.5,143.5,45.73,34.86
2016,2,26,8,0,514.0,68.0,1.5,15.0,190.0,53.7,42.17
2016,2,26,8,15,361.0,101.5,1.5,15.5,196.5,73.67,59.87
2016,2,26,8,30,208.0,135.0,1.5,16.0,203.0,95.73,79.06
2016,2,26,8,45,227.5,151.0,1.5,16.5,236.0,105.75,87.46
2016,2,26,9,0,247.0,167.0,1.5,17.0,269.0,115.44,95.44
2016,2,26,9,15,192.5,190.5,1.6,17.5,275.5,133.32,110.31
2016,2,26,9,30,138.0,214.0,1.7,18.0,282.0,146.15,120.69
2016,2,26,9,45,440.5,162.0,1.8,18.5,400.5,106.52,86.51
2016,2,26,10,0,743.0,110.0,1.9,19.0,519.0,75.23,59.49
2016,2,26,10,15,591.0,171.0,1.95,19.0,508.0,144.4,96.21
2016,2,26,10,30,439.0,232.0,2.0,19.0,497.0,205.34,142.77
2016,2,26,10,45,540.0,206.0,2.05,19.0,545.5,238.52,163.89
2016,2,26,11,0,641.0,180.0,2.1,19.0,594.0,281.73,196.51
2016,2,26,11,15,589.0,205.0,2.1,19.0,593.5,325.75,236.63
2016,2,26,11,30,537.0,230.0,2.1,19.0,593.0,364.84,272.09
2016,2,26,11,45,455.0,264.0,2.15,19.5,574.5,393.47,298.22
2016,2,26,12,0,373.0,298.0,2.2,20.0,556.0,412.25,315.25
2016,2,26,12,15,400.0,292.0,2.25,20.0,569.0,446.26,342.97
2016,2,26,12,30,427.0,286.0,2.3,20.0,582.0,486.31,374.9
2016,2,26,12,45,470.0,264.5,2.4,20.0,588.0,520.29,402.53
2016,2,26,13,0,513.0,243.0,2.5,20.0,594.0,555.15,430.84
2016,2,26,13,15,506.0,240.5,2.55,20.0,580.5,574.86,447.01
2016,2,26,13,30,499.0,238.0,2.6,20.0,567.0,592.25,461.37
2016,2,26,13,45,457.0,243.0,2.7,20.0,536.5,589.1,460.13
2016,2,26,14,0,415.0,248.0,2.8,20.0,506.0,581.91,455.79
2016,2,26,14,15,480.5,215.0,2.8,19.5,500.5,616.84,485.49
2016,2,26,14,30,546.0,182.0,2.8,19.0,495.0,650.47,514.11
2016,2,26,14,45,512.0,179.0,2.85,19.0,458.0,634.26,503.14
2016,2,26,15,0,478.0,176.0,2.9,19.0,421.0,614.92,490.0
2016,2,26,15,15,597.5,135.5,2.85,18.5,416.5,685.81,547.64
2016,2,26,15,30,717.0,95.0,2.8,18.0,412.0,746.83,594.39
2016,2,26,15,45,693.0,88.0,2.8,17.5,367.0,722.64,578.58
2016,2,26,16,0,669.0,81.0,2.8,17.0,322.0,695.46,560.71
2016,2,26,16,15,623.5,75.0,2.55,16.5,274.5,648.99,526.31
2016,2,26,16,30,578.0,69.0,2.3,16.0,227.0,600.54,489.2
2016,2,26,16,45,517.0,60.0,2.1,15.5,180.0,534.36,436.76
2016,2,26,17,0,456.0,51.0,1.9,15.0,133.0,467.85,381.49
2016,2,26,17,15,348.0,39.5,1.65,14.5,90.0,362.99,292.25
2016,2,26,17,30,240.0,28.0,1.4,14.0,47.0,260.94,181.43
2016,2,26,17,45,120.0,14.0,1.2,13.5,23.5,97.87,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,20.03,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,26.29,16.07
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,34.24,24.53
2016,2,27,7,45,520.5,49.5,1.25,12.5,155.0,39.72,29.86
2016,2,27,8,0,604.0,57.0,1.4,13.0,204.0,45.21,34.98
2016,2,27,8,15,653.5,63.0,1.4,13.5,253.5,49.25,38.63
2016,2,27,8,30,703.0,69.0,1.4,14.0,303.0,53.24,42.1
2016,2,27,8,45,741.5,72.0,1.45,14.5,351.0,59.79,47.75
2016,2,27,9,0,780.0,75.0,1.5,15.0,399.0,61.62,49.15
2016,2,27,9,15,803.5,78.0,1.5,15.5,443.0,63.3,50.38
2016,2,27,9,30,827.0,81.0,1.5,16.0,487.0,64.97,51.6
2016,2,27,9,45,844.5,83.0,1.55,16.5,525.5,65.84,52.11
2016,2,27,10,0,862.0,85.0,1.6,17.0,564.0,66.74,52.65
2016,2,27,10,15,874.5,87.0,1.6,17.0,596.5,121.82,69.21
2016,2,27,10,30,887.0,89.0,1.6,17.0,629.0,178.49,103.07
2016,2,27,10,45,893.5,91.5,1.6,17.5,654.0,235.18,147.12
2016,2,27,11,0,900.0,94.0,1.6,18.0,679.0,291.75,195.43
2016,2,27,11,15,905.0,95.0,1.6,18.0,697.0,346.41,244.02
2016,2,27,11,30,910.0,96.0,1.6,18.0,715.0,400.28,291.85
2016,2,27,11,45,773.5,150.0,1.6,18.5,681.0,435.51,325.9
2016,2,27,12,0,637.0,204.0,1.6,19.0,647.0,463.12,351.38
2016,2,27,12,15,607.5,215.0,1.65,18.5,638.5,495.14,379.43
2016,2,27,12,30,578.0,226.0,1.7,18.0,630.0,520.44,401.71
2016,2,27,12,45,733.0,166.5,1.75,18.0,674.0,594.82,460.08
2016,2,27,13,0,888.0,107.0,1.8,18.0,718.0,667.02,516.49
2016,2,27,13,15,884.0,106.0,1.8,18.0,703.5,699.67,541.89
2016,2,27,13,30,880.0,105.0,1.8,18.0,689.0,734.48,568.55
2016,2,27,13,45,878.0,101.5,1.85,18.0,667.5,760.56,588.93
2016,2,27,14,0,876.0,98.0,1.9,18.0,646.0,783.32,605.97
2016,2,27,14,15,865.5,96.0,1.9,18.0,616.5,797.74,616.88
2016,2,27,14,30,855.0,94.0,1.9,18.0,587.0,808.42,625.38
2016,2,27,14,45,842.5,91.0,1.9,18.0,551.5,812.6,629.51
2016,2,27,15,0,830.0,88.0,1.9,18.0,516.0,813.04,631.22
2016,2,27,15,15,809.5,84.5,1.7,17.5,474.5,802.52,624.59
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,788.34,615.33
2016,2,27,15,45,761.5,76.5,1.35,17.0,387.0,763.58,597.78
2016,2,27,16,0,734.0,72.0,1.2,17.0,341.0,735.6,577.64
2016,2,27,16,15,692.0,67.0,1.1,16.0,292.0,697.79,552.43
2016,2,27,16,30,650.0,62.0,1.0,15.0,243.0,652.83,520.71
2016,2,27,16,45,591.5,54.5,0.95,14.5,194.0,589.44,472.9
2016,2,27,17,0,533.0,47.0,0.9,14.0,145.0,525.61,421.9
2016,2,27,17,15,425.0,37.0,0.9,13.5,99.5,420.72,335.64
2016,2,27,17,30,317.0,27.0,0.9,13.0,54.0,320.49,229.28
2016,2,27,17,45,158.5,13.5,0.95,12.5,27.0,125.49,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,9.39,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,17.54,0.0
2016,2,28,7,15,99.0,39.5,1.5,10.5,54.0,30.36,19.87
2016,2,28,7,30,198.0,57.0,1.7,11.0,86.0,43.5,32.85
2016,2,28,7,45,241.5,75.5,1.95,11.5,125.0,56.85,45.28
2016,2,28,8,0,285.0,94.0,2.2,12.0,164.0,69.88,57.17
2016,2,28,8,15,334.5,104.0,2.2,12.5,203.5,74.96,61.74
2016,2,28,8,30,384.0,114.0,2.2,13.0,243.0,81.16,67.11
2016,2,28,8,45,334.0,140.5,2.25,13.5,265.0,100.49,83.91
2016,2,28,9,0,284.0,167.0,2.3,14.0,287.0,115.83,96.95
2016,2,28,9,15,303.5,183.5,2.3,14.5,323.5,125.5,104.87
2016,2,28,9,30,323.0,200.0,2.3,15.0,360.0,134.86,112.45
2016,2,28,9,45,198.0,222.5,2.3,15.5,323.0,152.56,127.07
2016,2,28,10,0,73.0,245.0,2.3,16.0,286.0,171.16,142.26
2016,2,28,10,15,83.5,262.5,2.3,16.0,312.5,190.82,148.96
2016,2,28,10,30,94.0,280.0,2.3,16.0,339.0,213.12,165.06
2016,2,28,10,45,349.0,238.5,2.35,16.5,466.0,233.85,170.12
2016,2,28,11,0,604.0,197.0,2.4,17.0,593.0,290.31,206.79
2016,2,28,11,15,443.0,256.5,2.45,17.0,551.0,323.88,241.91
2016,2,28,11,30,282.0,316.0,2.5,17.0,509.0,342.84,263.14
2016,2,28,11,45,245.0,326.5,2.6,17.5,496.0,358.57,277.32
2016,2,28,12,0,208.0,337.0,2.7,18.0,483.0,369.03,286.7
2016,2,28,12,15,269.5,326.5,2.7,18.0,516.0,412.03,320.79
2016,2,28,12,30,331.0,316.0,2.7,18.0,549.0,457.66,356.94
2016,2,28,12,45,272.0,323.5,2.75,18.0,513.5,451.68,353.28
2016,2,28,13,0,213.0,331.0,2.8,18.0,478.0,432.19,339.09
2016,2,28,13,15,199.0,324.5,2.75,18.0,460.0,431.87,339.6
2016,2,28,13,30,185.0,318.0,2.7,18.0,442.0,429.69,338.49
2016,2,28,13,45,271.5,292.5,2.65,18.0,467.5,493.24,389.19
2016,2,28,14,0,358.0,267.0,2.6,18.0,493.0,548.13,432.87
2016,2,28,14,15,366.0,251.5,2.55,17.5,473.0,553.78,439.01
2016,2,28,14,30,374.0,236.0,2.5,17.0,453.0,557.72,444.23
2016,2,28,14,45,491.5,188.0,2.45,17.0,455.0,631.32,503.03
2016,2,28,15,0,609.0,140.0,2.4,17.0,457.0,695.94,554.21
2016,2,28,15,15,580.0,135.0,2.15,16.5,417.5,675.51,539.52
2016,2,28,15,30,551.0,130.0,1.9,16.0,378.0,644.12,517.18
2016,2,28,15,45,275.5,120.5,1.7,16.0,244.5,383.53,314.62
2016,2,28,16,0,0.0,111.0,1.5,16.0,111.0,99.64,78.16
2016,2,28,16,15,0.0,95.0,1.35,15.5,95.0,85.25,66.85
2016,2,28,16,30,0.0,79.0,1.2,15.0,79.0,70.66,54.66
2016,2,28,16,45,0.0,63.0,1.1,14.5,63.0,55.8,42.01
2016,2,28,17,0,0.0,47.0,1.0,14.0,47.0,40.55,28.83
2016,2,28,17,15,0.0,32.0,1.0,13.5,32.0,26.45,16.48
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.01,4.99
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,7.26,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.0,10.0,1.0,10.5,16.0,8.54,0.0
2016,2,29,7,0,198.0,20.0,1.0,11.0,32.0,16.38,1.07
2016,2,29,7,15,324.5,32.5,1.15,11.5,73.5,26.51,17.04
2016,2,29,7,30,451.0,45.0,1.3,12.0,115.0,36.48,26.69
2016,2,29,7,45,538.0,51.5,1.45,12.5,165.0,41.11,31.21
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,45.83,35.58
2016,2,29,8,15,312.5,80.0,1.6,13.5,158.5,57.93,46.38
2016,2,29,8,30,0.0,102.0,1.6,14.0,102.0,81.33,66.98
2016,2,29,8,45,23.0,136.5,1.65,15.0,146.5,106.32,88.43
2016,2,29,9,0,46.0,171.0,1.7,16.0,191.0,124.75,103.76
2016,2,29,9,15,54.5,191.5,1.75,16.5,217.5,138.04,114.64
2016,2,29,9,30,63.0,212.0,1.8,17.0,244.0,151.0,125.12
2016,2,29,9,45,464.5,150.0,1.85,17.5,411.0,98.65,79.99
2016,2,29,10,0,866.0,88.0,1.9,18.0,578.0,69.22,54.48
2016,2,29,10,15,877.5,90.0,1.85,18.0,610.0,134.13,75.41
2016,2,29,10,30,889.0,92.0,1.8,18.0,642.0,191.12,111.9
2016,2,29,10,45,892.5,95.5,1.8,18.5,666.5,248.26,157.49
2016,2,29,11,0,896.0,99.0,1.8,19.0,691.0,304.98,206.33
2016,2,29,11,15,901.5,99.5,1.75,19.5,708.0,359.43,254.11
2016,2,29,11,30,907.0,100.0,1.7,20.0,725.0,413.12,300.74
2016,2,29,11,45,914.0,98.5,1.7,20.5,735.5,464.83,344.83
2016,2,29,12,0,921.0,97.0,1.7,21.0,746.0,515.39,386.74
2016,2,29,12,15,922.0,96.5,1.75,21.0,747.5,562.38,425.78
2016,2,29,12,30,923.0,96.0,1.8,21.0,749.0,607.26,462.27
2016,2,29,12,45,926.5,93.5,1.85,21.0,743.5,649.49,496.03
2016,2,29,13,0,930.0,91.0,1.9,21.0,738.0,689.33,527.39
2016,2,29,13,15,926.0,90.0,1.9,21.0,723.5,723.01,553.44
2016,2,29,13,30,922.0,89.0,1.9,21.0,709.0,753.51,576.65
2016,2,29,13,45,756.5,140.5,1.9,21.5,638.0,724.24,554.22
2016,2,29,14,0,591.0,192.0,1.9,22.0,567.0,674.69,517.22
2016,2,29,14,15,601.0,178.0,1.8,22.0,544.5,688.95,528.99
2016,2,29,14,30,611.0,164.0,1.7,22.0,522.0,700.55,538.27
2016,2,29,14,45,568.5,166.0,1.6,22.0,483.0,674.96,520.41
2016,2,29,15,0,526.0,168.0,1.5,22.0,444.0,653.97,505.75
2016,2,29,15,15,662.5,124.0,1.35,21.5,443.0,738.29,568.15
2016,2,29,15,30,799.0,80.0,1.2,21.0,442.0,804.65,614.17
2016,2,29,15,45,760.0,78.5,1.05,20.5,394.0,773.31,592.51
2016,2,29,16,0,721.0,77.0,0.9,20.0,346.0,744.31,573.18
2016,2,29,16,15,678.5,71.5,0.9,19.5,297.0,699.88,544.2
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,653.35,512.48
2016,2,29,16,45,565.0,59.5,0.9,18.5,197.5,580.46,459.46
2016,2,29,17,0,494.0,53.0,0.9,18.0,147.0,507.33,403.33
2016,2,29,17,15,391.0,42.0,0.9,17.5,102.5,404.45,320.69
2016,2,29,17,30,288.0,31.0,0.9,17.0,58.0,305.62,228.28
2016,2,29,17,45,144.0,15.5,0.95,17.0,29.0,153.98,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,129.0,10.5,1.15,12.5,18.5,8.96,0.0
2016,3,1,7,0,258.0,21.0,1.1,13.0,37.0,17.28,3.58
2016,3,1,7,15,383.0,32.0,1.35,13.5,81.0,26.16,16.72
2016,3,1,7,30,508.0,43.0,1.6,14.0,125.0,34.93,25.15
2016,3,1,7,45,583.5,50.0,1.85,15.0,175.5,40.07,29.97
2016,3,1,8,0,659.0,57.0,2.1,16.0,226.0,45.2,34.58
2016,3,1,8,15,705.0,62.0,2.15,16.5,277.0,52.82,41.3
2016,3,1,8,30,751.0,67.0,2.2,17.0,328.0,56.41,44.33
2016,3,1,8,45,785.0,70.5,2.3,17.5,377.5,58.66,46.12
2016,3,1,9,0,819.0,74.0,2.4,18.0,427.0,60.91,47.86
2016,3,1,9,15,840.5,76.5,2.45,18.0,471.0,62.26,48.89
2016,3,1,9,30,862.0,79.0,2.5,18.0,515.0,63.6,49.92
2016,3,1,9,45,805.5,96.5,2.65,18.5,528.0,74.17,58.79
2016,3,1,10,0,749.0,114.0,2.8,19.0,541.0,80.64,64.06
2016,3,1,10,15,730.0,130.0,2.8,19.0,565.0,138.57,82.79
2016,3,1,10,30,711.0,146.0,2.8,19.0,589.0,194.7,122.01
2016,3,1,10,45,824.5,116.0,2.85,19.5,649.5,247.37,159.7
2016,3,1,11,0,938.0,86.0,2.9,20.0,710.0,309.56,209.01
2016,3,1,11,15,942.5,87.0,2.9,20.0,727.5,366.11,259.65
2016,3,1,11,30,947.0,88.0,2.9,20.0,745.0,421.76,309.23
2016,3,1,11,45,950.0,88.0,2.9,20.0,755.0,474.84,355.9
2016,3,1,12,0,953.0,88.0,2.9,20.0,765.0,526.35,400.17
2016,3,1,12,15,953.5,88.0,2.85,20.0,766.5,574.82,440.83
2016,3,1,12,30,954.0,88.0,2.8,20.0,768.0,621.07,478.68
2016,3,1,12,45,952.5,88.0,2.8,20.0,761.0,663.73,513.09
2016,3,1,13,0,951.0,88.0,2.8,20.0,754.0,703.65,544.75
2016,3,1,13,15,947.0,87.5,2.8,20.0,739.5,738.49,572.13
2016,3,1,13,30,943.0,87.0,2.8,20.0,725.0,770.11,596.27
2016,3,1,13,45,937.0,85.5,2.8,20.0,702.0,795.86,614.98
2016,3,1,14,0,931.0,84.0,2.8,20.0,679.0,818.03,631.29
2016,3,1,14,15,921.5,82.5,2.8,19.5,649.0,833.8,644.47
2016,3,1,14,30,912.0,81.0,2.8,19.0,619.0,845.8,655.23
2016,3,1,14,45,897.5,79.5,2.8,19.0,582.0,849.89,659.38
2016,3,1,15,0,883.0,78.0,2.8,19.0,545.0,850.18,661.07
2016,3,1,15,15,864.0,75.5,2.65,18.5,502.0,850.27,662.95
2016,3,1,15,30,845.0,73.0,2.5,18.0,459.0,838.34,656.3
2016,3,1,15,45,819.0,69.5,2.45,17.5,411.5,815.55,642.63
2016,3,1,16,0,793.0,66.0,2.4,17.0,364.0,789.42,626.26
2016,3,1,16,15,753.5,61.5,2.1,16.0,313.5,747.48,596.99
2016,3,1,16,30,714.0,57.0,1.8,15.0,263.0,703.05,564.65
2016,3,1,16,45,653.5,51.5,1.5,14.5,212.0,637.94,514.0
2016,3,1,17,0,593.0,46.0,1.2,14.0,161.0,571.75,460.02
2016,3,1,17,15,491.5,37.0,1.15,13.5,113.5,478.07,383.28
2016,3,1,17,30,390.0,28.0,1.1,13.0,66.0,380.6,290.77
2016,3,1,17,45,195.0,14.0,1.05,12.5,33.0,190.73,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,86.0,11.5,0.8,12.5,17.0,9.82,0.0
2016,3,2,7,0,172.0,23.0,0.9,13.0,34.0,17.9,5.56
2016,3,2,7,15,256.5,38.0,1.05,13.5,71.5,29.31,19.57
2016,3,2,7,30,341.0,53.0,1.2,14.0,109.0,40.49,30.11
2016,3,2,7,45,388.0,66.5,1.4,14.5,151.5,50.14,39.0
2016,3,2,8,0,435.0,80.0,1.6,15.0,194.0,59.51,47.43
2016,3,2,8,15,475.0,89.5,1.6,15.5,237.0,65.79,52.93
2016,3,2,8,30,515.0,99.0,1.6,16.0,280.0,73.31,59.38
2016,3,2,8,45,530.5,112.0,1.6,17.0,321.5,81.17,65.86
2016,3,2,9,0,546.0,125.0,1.6,18.0,363.0,87.51,70.9
2016,3,2,9,15,580.5,129.5,1.6,18.0,405.5,89.95,72.79
2016,3,2,9,30,615.0,134.0,1.6,18.0,448.0,91.28,73.73
2016,3,2,9,45,742.0,111.0,1.6,18.5,517.5,75.92,60.22
2016,3,2,10,0,869.0,88.0,1.6,19.0,587.0,84.9,67.64
2016,3,2,10,15,763.5,127.0,1.65,19.5,583.5,142.31,83.51
2016,3,2,10,30,658.0,166.0,1.7,20.0,580.0,203.95,130.64
2016,3,2,10,45,655.5,176.0,1.8,20.5,602.0,254.38,170.97
2016,3,2,11,0,653.0,186.0,1.9,21.0,624.0,304.37,213.22
2016,3,2,11,15,578.0,220.0,1.95,21.0,615.0,347.72,253.03
2016,3,2,11,30,503.0,254.0,2.0,21.0,606.0,383.55,285.68
2016,3,2,11,45,559.0,237.5,2.15,21.0,633.5,428.67,322.68
2016,3,2,12,0,615.0,221.0,2.3,21.0,661.0,479.49,363.91
2016,3,2,12,15,499.5,265.0,2.4,21.0,623.0,490.2,374.87
2016,3,2,12,30,384.0,309.0,2.5,21.0,585.0,487.5,374.6
2016,3,2,12,45,448.5,281.0,2.6,21.0,600.0,533.54,411.21
2016,3,2,13,0,513.0,253.0,2.7,21.0,615.0,577.26,445.94
2016,3,2,13,15,486.0,265.0,2.75,20.5,602.5,596.45,461.86
2016,3,2,13,30,459.0,277.0,2.8,20.0,590.0,612.43,475.35
2016,3,2,13,45,447.0,265.0,2.85,20.0,561.5,614.29,478.18
2016,3,2,14,0,435.0,253.0,2.9,20.0,533.0,613.16,478.84
2016,3,2,14,15,442.5,238.0,2.9,19.5,511.5,621.72,487.75
2016,3,2,14,30,450.0,223.0,2.9,19.0,490.0,628.1,495.07
2016,3,2,14,45,436.0,211.0,2.9,19.0,457.0,617.39,488.46
2016,3,2,15,0,422.0,199.0,2.9,19.0,424.0,603.95,479.91
2016,3,2,15,15,429.5,179.5,2.85,18.5,393.0,598.1,478.31
2016,3,2,15,30,437.0,160.0,2.8,18.0,362.0,589.63,474.68
2016,3,2,15,45,377.5,151.5,2.8,17.5,313.0,533.7,433.32
2016,3,2,16,0,318.0,143.0,2.8,17.0,264.0,457.41,375.56
2016,3,2,16,15,279.5,130.5,2.65,16.5,226.5,412.88,341.17
2016,3,2,16,30,241.0,118.0,2.5,16.0,189.0,368.28,305.5
2016,3,2,16,45,218.5,97.5,2.4,15.5,152.5,325.13,270.45
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,281.1,233.23
2016,3,2,17,15,146.5,57.0,2.1,14.5,81.5,215.88,176.39
2016,3,2,17,30,97.0,37.0,1.9,14.0,47.0,150.86,115.99
2016,3,2,17,45,48.5,18.5,1.75,14.0,23.5,74.89,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,12.36,2.9
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,25.98,16.83
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,39.02,28.88
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,53.72,42.21
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,68.24,55.16
2016,3,3,8,15,1.0,104.5,1.0,15.5,105.0,82.28,67.42
2016,3,3,8,30,2.0,123.0,0.9,16.0,124.0,96.17,79.28
2016,3,3,8,45,80.0,156.5,0.8,16.5,191.5,115.74,95.8
2016,3,3,9,0,158.0,190.0,0.7,17.0,259.0,132.48,109.56
2016,3,3,9,15,172.0,209.5,0.6,17.0,292.0,144.22,119.06
2016,3,3,9,30,186.0,229.0,0.5,17.0,325.0,155.59,128.16
2016,3,3,9,45,219.0,244.0,0.45,17.5,365.0,164.61,134.98
2016,3,3,10,0,252.0,259.0,0.4,18.0,405.0,169.1,129.37
2016,3,3,10,15,221.5,278.0,0.5,18.0,412.0,207.66,154.04
