Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,191.0,297.0,0.6,18.0,419.0,234.31,174.21
2016,3,3,10,45,189.5,309.5,0.7,18.5,434.5,259.97,193.94
2016,3,3,11,0,188.0,322.0,0.8,19.0,450.0,285.61,214.28
2016,3,3,11,15,143.5,327.5,1.05,19.0,426.5,292.93,222.71
2016,3,3,11,30,99.0,333.0,1.3,19.0,403.0,296.99,228.01
2016,3,3,11,45,101.5,335.5,1.55,19.0,408.0,310.59,239.41
2016,3,3,12,0,104.0,338.0,1.8,19.0,413.0,324.19,250.73
2016,3,3,12,15,228.0,329.5,1.9,18.5,494.0,395.69,306.63
2016,3,3,12,30,352.0,321.0,2.0,18.0,575.0,481.09,373.03
2016,3,3,12,45,265.0,332.5,2.1,18.0,523.0,461.26,358.62
2016,3,3,13,0,178.0,344.0,2.2,18.0,471.0,425.65,332.09
2016,3,3,13,15,180.5,335.5,2.05,18.0,461.5,433.47,338.71
2016,3,3,13,30,183.0,327.0,1.9,18.0,452.0,440.53,344.46
2016,3,3,13,45,175.5,317.0,1.8,18.0,434.0,437.82,342.81
2016,3,3,14,0,168.0,307.0,1.7,18.0,416.0,433.74,340.15
2016,3,3,14,15,91.0,260.0,1.6,18.0,319.0,318.69,251.57
2016,3,3,14,30,14.0,213.0,1.5,18.0,222.0,199.2,156.7
2016,3,3,14,45,15.5,205.0,1.45,18.0,214.0,195.22,154.34
2016,3,3,15,0,17.0,197.0,1.4,18.0,206.0,191.4,151.73
2016,3,3,15,15,35.0,194.5,1.3,18.0,211.0,223.65,178.51
2016,3,3,15,30,53.0,192.0,1.2,18.0,216.0,242.52,194.45
2016,3,3,15,45,55.0,173.5,1.1,18.0,196.5,228.28,183.61
2016,3,3,16,0,57.0,155.0,1.0,18.0,177.0,213.58,172.41
2016,3,3,16,15,49.5,135.0,0.9,17.5,152.0,188.2,152.32
2016,3,3,16,30,42.0,115.0,0.8,17.0,127.0,162.35,131.44
2016,3,3,16,45,32.5,94.0,0.7,16.5,102.5,132.81,106.91
2016,3,3,17,0,23.0,73.0,0.6,16.0,78.0,102.55,81.2
2016,3,3,17,15,11.5,52.5,0.6,15.5,55.0,61.86,46.33
2016,3,3,17,30,0.0,32.0,0.6,15.0,32.0,30.32,18.66
2016,3,3,17,45,0.0,16.0,0.65,15.0,16.0,13.21,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,13.0,1.2,13.5,15.5,11.1,0.0
2016,3,4,7,0,56.0,26.0,1.3,14.0,31.0,20.92,9.74
2016,3,4,7,15,101.0,45.5,1.35,14.0,61.0,34.93,24.59
2016,3,4,7,30,146.0,65.0,1.4,14.0,91.0,49.06,37.74
2016,3,4,7,45,167.0,86.0,1.5,14.5,124.5,63.65,50.99
2016,3,4,8,0,188.0,107.0,1.6,15.0,158.0,77.76,63.56
2016,3,4,8,15,207.5,125.5,1.75,15.5,192.5,89.82,74.05
2016,3,4,8,30,227.0,144.0,1.9,16.0,227.0,101.49,83.98
2016,3,4,8,45,187.5,168.0,2.05,16.5,243.0,119.66,99.36
2016,3,4,9,0,148.0,192.0,2.2,17.0,259.0,133.58,110.85
2016,3,4,9,15,74.0,170.0,2.35,17.5,203.5,126.54,104.3
2016,3,4,9,30,0.0,148.0,2.5,18.0,148.0,117.41,96.05
2016,3,4,9,45,0.0,119.0,2.65,18.5,119.0,96.91,78.17
2016,3,4,10,0,0.0,90.0,2.8,19.0,90.0,74.86,56.32
2016,3,4,10,15,0.0,126.0,2.8,19.0,126.0,102.98,79.19
2016,3,4,10,30,0.0,162.0,2.8,19.0,162.0,130.72,101.46
2016,3,4,10,45,3.0,183.5,2.85,19.0,186.0,148.35,115.3
2016,3,4,11,0,6.0,205.0,2.9,19.0,210.0,166.58,129.61
2016,3,4,11,15,43.5,267.0,2.8,18.5,298.5,222.68,173.26
2016,3,4,11,30,81.0,329.0,2.7,18.0,387.0,288.03,224.13
2016,3,4,11,45,43.5,268.5,2.65,18.0,300.0,235.69,183.94
2016,3,4,12,0,6.0,208.0,2.6,18.0,213.0,174.32,135.87
2016,3,4,12,15,3.0,159.5,2.65,18.0,162.0,134.09,103.84
2016,3,4,12,30,0.0,111.0,2.7,18.0,111.0,92.53,70.31
2016,3,4,12,45,0.0,64.5,2.75,18.0,64.5,53.68,38.65
2016,3,4,13,0,0.0,18.0,2.8,18.0,18.0,14.93,6.73
2016,3,4,13,15,0.0,17.5,2.8,17.5,17.5,14.51,6.42
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,14.09,6.1
2016,3,4,13,45,0.0,46.5,2.85,17.0,46.5,38.61,26.53
2016,3,4,14,0,0.0,76.0,2.9,17.0,76.0,63.21,46.94
2016,3,4,14,15,0.0,70.5,2.7,17.0,70.5,58.59,43.18
2016,3,4,14,30,0.0,65.0,2.5,17.0,65.0,53.97,39.45
2016,3,4,14,45,0.0,63.0,2.35,17.0,63.0,52.28,38.14
2016,3,4,15,0,0.0,61.0,2.2,17.0,61.0,50.59,36.83
2016,3,4,15,15,0.0,43.5,1.95,16.5,43.5,36.01,24.77
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,21.47,12.61
2016,3,4,15,45,0.0,31.5,1.45,16.0,31.5,26.02,16.53
2016,3,4,16,0,0.0,37.0,1.2,16.0,37.0,30.56,20.46
2016,3,4,16,15,0.0,31.5,1.1,16.0,31.5,25.99,16.61
2016,3,4,16,30,0.0,26.0,1.0,16.0,26.0,21.43,12.73
2016,3,4,16,45,0.0,21.0,0.95,16.0,21.0,17.29,9.16
2016,3,4,17,0,0.0,16.0,0.9,16.0,16.0,13.16,5.56
2016,3,4,17,15,0.0,11.0,0.95,15.5,11.0,9.03,1.95
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,4.92,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.46,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,14.5,9.5,8.11,0.0
2016,3,5,7,0,0.0,19.0,3.1,15.0,19.0,15.67,6.35
2016,3,5,7,15,0.0,37.0,3.2,15.0,37.0,30.22,20.5
2016,3,5,7,30,0.0,55.0,3.3,15.0,55.0,44.27,33.42
2016,3,5,7,45,0.0,75.0,3.45,15.5,75.0,59.57,47.23
2016,3,5,8,0,0.0,95.0,3.6,16.0,95.0,74.7,60.65
2016,3,5,8,15,5.0,113.5,3.6,16.0,115.5,88.7,72.98
2016,3,5,8,30,10.0,132.0,3.6,16.0,136.0,102.58,85.01
2016,3,5,8,45,5.0,117.5,3.65,16.0,119.5,93.8,77.13
2016,3,5,9,0,0.0,103.0,3.7,16.0,103.0,83.91,68.3
2016,3,5,9,15,0.0,123.5,3.75,16.0,123.5,99.44,81.61
2016,3,5,9,30,0.0,144.0,3.8,16.0,144.0,114.68,94.55
2016,3,5,9,45,0.0,140.5,3.9,16.5,140.5,112.71,92.42
2016,3,5,10,0,0.0,137.0,4.0,17.0,137.0,110.7,86.3
2016,3,5,10,15,0.0,117.5,4.25,17.5,117.5,96.52,74.35
2016,3,5,10,30,0.0,98.0,4.5,18.0,98.0,81.44,61.73
2016,3,5,10,45,0.0,122.0,4.75,18.5,122.0,100.57,77.14
2016,3,5,11,0,0.0,146.0,5.0,19.0,146.0,119.74,92.43
2016,3,5,11,15,0.0,145.0,5.1,19.0,145.0,119.34,91.99
2016,3,5,11,30,0.0,144.0,5.2,19.0,144.0,118.88,91.55
2016,3,5,11,45,0.0,146.0,5.3,19.5,146.0,120.81,92.88
2016,3,5,12,0,0.0,148.0,5.4,20.0,148.0,122.75,94.22
2016,3,5,12,15,80.0,253.0,5.35,19.5,311.5,253.73,199.29
2016,3,5,12,30,160.0,358.0,5.3,19.0,475.0,399.4,314.0
2016,3,5,12,45,214.0,349.0,5.3,19.0,504.0,439.51,346.04
2016,3,5,13,0,268.0,340.0,5.3,19.0,533.0,491.49,387.47
2016,3,5,13,15,276.0,327.0,5.35,18.5,522.5,503.76,398.84
2016,3,5,13,30,284.0,314.0,5.4,18.0,512.0,514.97,409.57
2016,3,5,13,45,146.0,262.5,5.5,18.0,364.0,363.11,290.51
2016,3,5,14,0,8.0,211.0,5.6,18.0,216.0,188.36,148.61
2016,3,5,14,15,4.0,125.0,5.85,17.5,127.5,108.57,84.33
2016,3,5,14,30,0.0,39.0,6.1,17.0,39.0,32.32,21.38
2016,3,5,14,45,0.0,38.0,6.35,17.0,38.0,31.48,20.73
2016,3,5,15,0,0.0,37.0,6.6,17.0,37.0,30.63,20.08
2016,3,5,15,15,0.0,23.0,6.75,16.5,23.0,19.01,10.39
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,7.42,0.64
2016,3,5,15,45,0.0,11.0,7.05,16.0,11.0,9.07,2.06
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,10.71,3.48
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,9.05,2.09
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,7.4,0.69
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,5.75,0.0
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,18.0,1.5,11.5,24.0,15.36,0.0
2016,3,6,7,0,145.0,36.0,1.6,12.0,48.0,27.87,16.65
2016,3,6,7,15,257.0,51.5,1.8,12.0,92.0,39.24,28.78
2016,3,6,7,30,369.0,67.0,2.0,12.0,136.0,50.69,39.61
2016,3,6,7,45,452.5,76.0,2.25,12.5,186.5,57.15,45.68
2016,3,6,8,0,536.0,85.0,2.5,13.0,237.0,65.8,53.46
2016,3,6,8,15,586.5,92.5,2.6,13.0,287.0,70.12,57.31
2016,3,6,8,30,637.0,100.0,2.7,13.0,337.0,74.39,61.01
2016,3,6,8,45,676.5,104.5,2.85,13.5,386.0,76.24,62.37
2016,3,6,9,0,716.0,109.0,3.0,14.0,435.0,78.13,63.73
2016,3,6,9,15,740.5,113.0,3.05,14.0,479.0,79.48,64.73
2016,3,6,9,30,765.0,117.0,3.1,14.0,523.0,80.84,65.74
2016,3,6,9,45,785.0,119.5,3.2,14.5,562.0,81.17,65.72
2016,3,6,10,0,805.0,122.0,3.3,15.0,601.0,110.97,72.56
2016,3,6,10,15,559.5,204.5,3.3,15.0,545.5,186.09,126.1
2016,3,6,10,30,314.0,287.0,3.3,15.0,490.0,244.47,180.94
2016,3,6,10,45,580.5,209.0,3.35,15.0,602.5,271.96,193.09
2016,3,6,11,0,847.0,131.0,3.4,15.0,715.0,332.57,236.56
2016,3,6,11,15,427.5,175.0,3.4,15.0,470.0,275.18,208.2
2016,3,6,11,30,8.0,219.0,3.4,15.0,225.0,181.32,143.13
2016,3,6,11,45,58.0,286.0,3.45,15.0,328.5,256.04,202.68
2016,3,6,12,0,108.0,353.0,3.5,15.0,432.0,339.58,268.47
2016,3,6,12,15,257.0,333.0,3.55,15.0,521.5,420.56,332.49
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,510.41,403.56
2016,3,6,12,45,241.0,324.0,3.7,15.0,501.0,442.59,351.32
2016,3,6,13,0,76.0,335.0,3.8,15.0,391.0,343.95,273.33
2016,3,6,13,15,75.0,328.5,3.85,15.0,383.0,345.41,275.28
2016,3,6,13,30,74.0,322.0,3.9,15.0,375.0,346.41,276.57
2016,3,6,13,45,240.0,296.5,3.95,15.0,457.0,482.07,386.82
2016,3,6,14,0,406.0,271.0,4.0,15.0,539.0,601.58,482.35
2016,3,6,14,15,242.5,272.5,4.05,15.0,431.0,486.59,391.6
2016,3,6,14,30,79.0,274.0,4.1,15.0,323.0,331.19,266.94
2016,3,6,14,45,82.5,258.5,4.15,15.0,306.5,324.41,262.93
2016,3,6,15,0,86.0,243.0,4.2,15.0,290.0,317.19,258.15
2016,3,6,15,15,94.5,225.0,4.1,14.5,273.0,310.95,254.69
2016,3,6,15,30,103.0,207.0,4.0,14.0,256.0,304.2,250.82
2016,3,6,15,45,51.5,159.0,3.95,14.0,183.5,206.4,169.84
2016,3,6,16,0,0.0,111.0,3.9,14.0,111.0,98.01,77.8
2016,3,6,16,15,0.0,95.5,3.75,13.5,95.5,84.05,66.38
2016,3,6,16,30,0.0,80.0,3.6,13.0,80.0,69.92,54.53
2016,3,6,16,45,0.0,64.0,3.45,12.5,64.0,55.04,41.82
2016,3,6,17,0,0.0,48.0,3.3,12.0,48.0,39.88,28.67
2016,3,6,17,15,0.0,34.5,3.3,12.0,34.5,28.51,18.61
2016,3,6,17,30,0.0,21.0,3.3,12.0,21.0,17.31,8.61
2016,3,6,17,45,0.0,10.5,3.3,12.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,2.0,15.0,1.7,8.5,15.0,12.37,0.0
2016,3,7,7,0,4.0,30.0,1.8,9.0,30.0,24.31,14.48
2016,3,7,7,15,24.5,50.5,1.95,9.0,54.5,39.72,29.67
2016,3,7,7,30,45.0,71.0,2.1,9.0,79.0,54.91,43.95
2016,3,7,7,45,56.0,92.5,2.3,9.5,106.0,70.42,58.21
2016,3,7,8,0,67.0,114.0,2.5,10.0,133.0,85.63,71.92
2016,3,7,8,15,75.0,135.0,2.6,10.0,160.0,100.21,84.95
2016,3,7,8,30,83.0,156.0,2.7,10.0,187.0,114.49,97.5
2016,3,7,8,45,211.5,167.5,2.85,10.0,261.5,115.2,97.87
2016,3,7,9,0,340.0,179.0,3.0,10.0,336.0,123.29,104.75
2016,3,7,9,15,593.0,133.0,3.0,10.0,438.0,90.98,75.88
2016,3,7,9,30,846.0,87.0,3.0,10.0,540.0,68.25,55.54
2016,3,7,9,45,754.0,120.0,3.0,10.5,545.0,80.72,66.34
2016,3,7,10,0,662.0,153.0,3.0,11.0,550.0,120.33,82.57
2016,3,7,10,15,782.0,123.5,3.0,11.0,616.5,164.44,100.53
2016,3,7,10,30,902.0,94.0,3.0,11.0,683.0,219.82,137.48
2016,3,7,10,45,629.0,199.0,3.05,11.5,617.0,278.52,199.09
2016,3,7,11,0,356.0,304.0,3.1,12.0,551.0,320.3,245.08
2016,3,7,11,15,357.5,310.5,3.15,12.0,564.0,352.96,273.6
2016,3,7,11,30,359.0,317.0,3.2,12.0,577.0,385.51,301.87
2016,3,7,11,45,179.5,171.0,3.3,12.0,301.0,220.2,175.03
2016,3,7,12,0,0.0,25.0,3.4,12.0,25.0,20.76,11.87
2016,3,7,12,15,2.5,111.5,3.45,12.0,114.0,94.25,73.51
2016,3,7,12,30,5.0,198.0,3.5,12.0,203.0,167.91,134.17
2016,3,7,12,45,17.0,244.0,3.6,12.0,257.0,215.21,172.8
2016,3,7,13,0,29.0,290.0,3.7,12.0,311.0,272.66,219.36
2016,3,7,13,15,107.0,315.0,3.7,12.0,390.5,365.95,295.44
2016,3,7,13,30,185.0,340.0,3.7,12.0,470.0,457.39,368.94
2016,3,7,13,45,92.5,250.5,3.7,12.0,315.5,311.44,252.69
2016,3,7,14,0,0.0,161.0,3.7,12.0,161.0,136.81,108.89
2016,3,7,14,15,3.0,178.0,3.7,12.0,180.0,155.37,124.77
2016,3,7,14,30,6.0,195.0,3.7,12.0,199.0,175.04,141.33
2016,3,7,14,45,118.0,220.5,3.7,12.0,286.0,329.5,271.53
2016,3,7,15,0,230.0,246.0,3.7,12.0,373.0,462.95,381.28
2016,3,7,15,15,213.0,233.0,3.5,12.0,343.5,442.03,364.58
2016,3,7,15,30,196.0,220.0,3.3,12.0,314.0,420.12,347.64
2016,3,7,15,45,402.5,167.0,3.15,12.0,335.5,580.54,480.65
2016,3,7,16,0,609.0,114.0,3.0,12.0,357.0,709.08,582.5
2016,3,7,16,15,563.5,106.0,2.55,11.5,308.0,658.12,542.54
2016,3,7,16,30,518.0,98.0,2.1,11.0,259.0,600.38,497.53
2016,3,7,16,45,466.5,85.5,1.7,11.0,210.5,537.49,446.39
2016,3,7,17,0,415.0,73.0,1.3,11.0,162.0,474.57,393.33
2016,3,7,17,15,319.0,59.0,1.25,10.5,116.5,374.51,310.11
2016,3,7,17,30,223.0,45.0,1.2,10.0,71.0,278.8,225.37
2016,3,7,17,45,111.5,22.5,1.15,9.5,35.5,149.66,82.54
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.0,16.5,1.2,8.0,31.0,13.44,0.0
2016,3,8,7,0,312.0,33.0,1.2,9.0,62.0,27.23,17.3
2016,3,8,7,15,419.0,43.5,1.3,9.5,109.5,35.33,25.82
2016,3,8,7,30,526.0,54.0,1.4,10.0,157.0,43.34,33.47
2016,3,8,7,45,587.0,62.0,1.5,10.5,208.0,48.91,38.7
2016,3,8,8,0,648.0,70.0,1.6,11.0,259.0,54.39,43.66
2016,3,8,8,15,689.5,75.5,1.6,11.5,309.5,57.69,46.51
2016,3,8,8,30,731.0,81.0,1.6,12.0,360.0,60.95,49.24
2016,3,8,8,45,746.0,89.5,1.6,12.5,406.0,65.92,53.42
2016,3,8,9,0,761.0,98.0,1.6,13.0,452.0,70.65,57.33
2016,3,8,9,15,782.0,101.5,1.6,13.0,495.5,78.75,64.27
2016,3,8,9,30,803.0,105.0,1.6,13.0,539.0,80.16,65.31
2016,3,8,9,45,766.0,118.0,1.65,13.5,555.5,79.41,64.36
2016,3,8,10,0,729.0,131.0,1.7,14.0,572.0,111.95,71.64
2016,3,8,10,15,638.5,173.5,1.75,14.0,574.5,178.99,116.35
2016,3,8,10,30,548.0,216.0,1.8,14.0,577.0,235.89,163.77
2016,3,8,10,45,590.0,211.0,1.9,14.0,612.5,280.52,199.69
2016,3,8,11,0,632.0,206.0,2.0,14.0,648.0,329.32,240.95
2016,3,8,11,15,604.5,223.0,2.0,14.0,653.5,374.63,281.65
2016,3,8,11,30,577.0,240.0,2.0,14.0,659.0,415.46,317.89
2016,3,8,11,45,516.0,267.5,2.0,14.0,646.0,447.05,346.16
2016,3,8,12,0,455.0,295.0,2.0,14.0,633.0,472.47,368.34
2016,3,8,12,15,313.0,330.0,1.95,14.0,563.0,450.94,353.54
2016,3,8,12,30,171.0,365.0,1.9,14.0,493.0,414.09,325.59
2016,3,8,12,45,97.5,323.5,1.85,14.0,396.5,340.0,268.88
2016,3,8,13,0,24.0,282.0,1.8,14.0,300.0,254.79,201.75
2016,3,8,13,15,20.0,266.0,1.85,14.0,280.5,240.77,191.2
2016,3,8,13,30,16.0,250.0,1.9,14.0,261.0,226.03,179.73
2016,3,8,13,45,13.0,234.5,2.0,14.0,243.5,211.88,168.72
2016,3,8,14,0,10.0,219.0,2.1,14.0,226.0,197.23,157.23
2016,3,8,14,15,71.5,253.5,2.15,13.5,298.0,296.96,239.75
2016,3,8,14,30,133.0,288.0,2.2,13.0,370.0,408.39,329.56
2016,3,8,14,45,242.5,257.0,2.3,13.0,396.0,494.68,400.05
2016,3,8,15,0,352.0,226.0,2.4,13.0,422.0,564.84,457.82
2016,3,8,15,15,176.0,190.0,2.2,12.5,288.0,359.02,295.05
2016,3,8,15,30,0.0,154.0,2.0,12.0,154.0,137.42,110.45
2016,3,8,15,45,82.5,161.5,1.8,12.0,195.0,236.53,196.66
2016,3,8,16,0,165.0,169.0,1.6,12.0,236.0,343.34,285.88
2016,3,8,16,15,154.0,148.5,1.35,11.5,204.5,313.39,261.61
2016,3,8,16,30,143.0,128.0,1.1,11.0,173.0,282.56,236.83
2016,3,8,16,45,128.5,106.0,0.85,11.0,141.0,245.61,205.83
2016,3,8,17,0,114.0,84.0,0.6,11.0,109.0,207.7,173.25
2016,3,8,17,15,89.5,63.0,0.55,10.5,79.5,162.35,133.86
2016,3,8,17,30,65.0,42.0,0.5,10.0,50.0,115.82,92.12
2016,3,8,17,45,32.5,21.0,0.5,10.0,25.0,57.16,31.18
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.0,16.5,1.75,10.5,31.5,13.33,0.0
2016,3,9,7,0,296.0,33.0,1.9,11.0,63.0,27.03,17.24
2016,3,9,7,15,396.5,43.5,1.95,11.0,108.0,35.08,25.48
2016,3,9,7,30,497.0,54.0,2.0,11.0,153.0,43.02,33.07
2016,3,9,7,45,248.5,56.5,2.15,11.5,106.0,41.68,32.05
2016,3,9,8,0,0.0,59.0,2.3,12.0,59.0,48.87,38.52
2016,3,9,8,15,0.0,70.5,2.35,12.5,70.5,58.31,46.87
2016,3,9,8,30,0.0,82.0,2.4,13.0,82.0,67.49,54.84
2016,3,9,8,45,18.5,134.5,2.5,13.5,143.0,106.28,88.74
2016,3,9,9,0,37.0,187.0,2.6,14.0,204.0,135.54,113.71
2016,3,9,9,15,170.0,208.5,2.6,14.5,299.5,144.33,120.68
2016,3,9,9,30,303.0,230.0,2.6,15.0,395.0,150.34,125.25
2016,3,9,9,45,488.5,191.0,2.6,15.5,479.0,121.48,100.03
2016,3,9,10,0,674.0,152.0,2.6,16.0,563.0,125.82,82.32
2016,3,9,10,15,589.0,193.5,2.6,16.0,566.0,189.92,126.09
2016,3,9,10,30,504.0,235.0,2.6,16.0,569.0,243.05,170.52
2016,3,9,10,45,408.0,277.0,2.6,16.5,554.0,290.17,213.01
2016,3,9,11,0,312.0,319.0,2.6,17.0,539.0,321.08,242.26
2016,3,9,11,15,331.0,323.0,2.6,17.0,561.0,355.96,271.08
2016,3,9,11,30,350.0,327.0,2.6,17.0,583.0,392.55,301.21
2016,3,9,11,45,347.5,332.0,2.6,17.5,589.0,421.81,325.12
2016,3,9,12,0,345.0,337.0,2.6,18.0,595.0,450.38,347.98
2016,3,9,12,15,239.0,351.5,2.6,18.0,530.0,425.92,330.76
2016,3,9,12,30,133.0,366.0,2.6,18.0,465.0,393.29,306.19
2016,3,9,12,45,122.0,360.5,2.65,18.5,450.5,394.97,307.61
2016,3,9,13,0,111.0,355.0,2.7,19.0,436.0,386.53,301.15
2016,3,9,13,15,84.5,336.0,2.65,19.0,397.5,359.97,280.99
2016,3,9,13,30,58.0,317.0,2.6,19.0,359.0,330.4,258.29
2016,3,9,13,45,63.0,310.0,2.6,19.0,354.0,334.4,262.09
2016,3,9,14,0,68.0,303.0,2.6,19.0,349.0,338.44,265.85
2016,3,9,14,15,129.0,296.5,2.55,19.0,378.5,404.93,319.04
2016,3,9,14,30,190.0,290.0,2.5,19.0,408.0,459.14,362.26
2016,3,9,14,45,116.5,260.5,2.45,19.0,331.5,373.19,295.47
2016,3,9,15,0,43.0,231.0,2.4,19.0,255.0,265.81,210.75
2016,3,9,15,15,36.5,210.5,2.2,18.5,230.0,242.53,193.33
2016,3,9,15,30,30.0,190.0,2.0,18.0,205.0,218.53,174.84
2016,3,9,15,45,53.5,179.0,1.85,18.0,202.5,232.37,187.4
2016,3,9,16,0,77.0,168.0,1.7,18.0,200.0,246.54,200.05
2016,3,9,16,15,67.5,148.0,1.5,17.5,173.0,219.47,178.59
2016,3,9,16,30,58.0,128.0,1.3,17.0,146.0,192.03,156.52
2016,3,9,16,45,49.5,106.0,1.1,16.5,119.5,162.0,131.86
2016,3,9,17,0,41.0,84.0,0.9,16.0,93.0,131.2,105.93
2016,3,9,17,15,25.0,62.5,0.9,15.5,68.0,94.09,73.94
2016,3,9,17,30,9.0,41.0,0.9,15.0,43.0,48.05,34.17
2016,3,9,17,45,4.5,23.5,0.9,14.5,24.5,25.26,11.17
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,2.5,12.5,9.5,7.81,0.0
2016,3,10,7,0,0.0,19.0,2.7,13.0,19.0,15.65,7.65
2016,3,10,7,15,0.0,33.0,2.8,13.5,33.0,27.26,18.39
2016,3,10,7,30,0.0,47.0,2.9,14.0,47.0,38.87,29.0
2016,3,10,7,45,0.0,61.5,3.0,14.5,61.5,50.43,39.43
2016,3,10,8,0,0.0,76.0,3.1,15.0,76.0,61.88,49.59
2016,3,10,8,15,0.0,91.0,3.3,15.5,91.0,73.61,59.79
2016,3,10,8,30,0.0,106.0,3.5,16.0,106.0,85.22,69.73
2016,3,10,8,45,21.0,149.0,3.7,16.5,159.0,116.27,96.39
2016,3,10,9,0,42.0,192.0,3.9,17.0,212.0,138.64,115.13
2016,3,10,9,15,21.0,163.5,4.0,17.0,173.5,128.29,105.92
2016,3,10,9,30,0.0,135.0,4.1,17.0,135.0,108.62,88.78
2016,3,10,9,45,18.0,192.5,4.2,17.5,204.0,149.59,123.33
2016,3,10,10,0,36.0,250.0,4.3,18.0,273.0,179.87,140.86
2016,3,10,10,15,18.0,157.0,4.3,18.0,168.5,123.94,95.59
2016,3,10,10,30,0.0,64.0,4.3,18.0,64.0,53.2,38.4
2016,3,10,10,45,43.0,197.0,4.3,18.5,228.0,163.91,126.55
2016,3,10,11,0,86.0,330.0,4.3,19.0,392.0,273.8,211.93
2016,3,10,11,15,130.0,345.0,4.2,19.0,440.0,306.37,236.59
2016,3,10,11,30,174.0,360.0,4.1,19.0,488.0,349.04,269.74
2016,3,10,11,45,173.5,364.0,4.1,19.5,493.0,368.59,285.26
2016,3,10,12,0,173.0,368.0,4.1,20.0,498.0,387.85,300.38
2016,3,10,12,15,86.5,260.0,4.05,20.0,325.0,268.99,209.61
2016,3,10,12,30,0.0,152.0,4.0,20.0,152.0,126.75,97.0
2016,3,10,12,45,47.0,252.0,3.95,20.0,287.0,246.66,192.96
2016,3,10,13,0,94.0,352.0,3.9,20.0,422.0,372.76,291.06
2016,3,10,13,15,48.5,268.0,3.75,19.5,304.5,271.87,212.96
2016,3,10,13,30,3.0,184.0,3.6,19.0,187.0,158.06,122.75
2016,3,10,13,45,1.5,138.0,3.45,19.0,139.5,117.34,90.3
2016,3,10,14,0,0.0,92.0,3.3,19.0,92.0,76.63,57.37
2016,3,10,14,15,0.0,93.5,3.1,19.0,93.5,77.86,58.51
2016,3,10,14,30,0.0,95.0,2.9,19.0,95.0,79.14,59.67
2016,3,10,14,45,0.0,57.0,2.75,19.0,57.0,47.3,33.61
2016,3,10,15,0,0.0,19.0,2.6,19.0,19.0,15.71,7.46
2016,3,10,15,15,0.0,25.0,2.35,18.5,25.0,20.67,11.69
2016,3,10,15,30,0.0,31.0,2.1,18.0,31.0,25.63,15.93
2016,3,10,15,45,0.0,80.5,1.9,18.0,80.5,66.83,50.53
2016,3,10,16,0,0.0,130.0,1.7,18.0,130.0,117.47,92.65
2016,3,10,16,15,0.0,112.5,1.5,17.5,112.5,101.7,79.88
2016,3,10,16,30,0.0,95.0,1.3,17.0,95.0,85.71,66.83
2016,3,10,16,45,0.0,78.0,1.15,16.5,78.0,70.03,53.79
2016,3,10,17,0,0.0,61.0,1.0,16.0,61.0,54.02,40.22
2016,3,10,17,15,0.0,44.5,1.05,15.5,44.5,38.14,26.54
2016,3,10,17,30,0.0,28.0,1.1,15.0,28.0,23.12,13.48
2016,3,10,17,45,0.0,16.0,1.2,15.0,16.0,13.18,3.46
2016,3,10,18,0,0.0,4.0,1.3,15.0,4.0,3.41,0.0
2016,3,10,18,15,0.0,2.0,1.4,14.5,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,4.8,13.0,2.5,2.05,0.0
2016,3,11,7,0,0.0,5.0,5.0,13.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,8.0,4.9,12.5,8.0,6.56,0.16
2016,3,11,7,30,0.0,11.0,4.8,12.0,11.0,9.04,2.48
2016,3,11,7,45,0.0,14.5,4.7,12.0,14.5,11.93,5.14
2016,3,11,8,0,0.0,18.0,4.6,12.0,18.0,14.82,7.77
2016,3,11,8,15,0.0,21.5,4.55,12.0,21.5,17.72,10.39
2016,3,11,8,30,0.0,25.0,4.5,12.0,25.0,20.63,12.97
2016,3,11,8,45,0.0,42.5,4.45,12.5,42.5,35.15,25.91
2016,3,11,9,0,0.0,60.0,4.4,13.0,60.0,49.72,38.74
2016,3,11,9,15,0.0,50.5,4.45,13.0,50.5,41.84,31.61
2016,3,11,9,30,0.0,41.0,4.5,13.0,41.0,33.96,24.54
2016,3,11,9,45,162.5,154.5,4.6,13.5,255.0,103.31,85.22
2016,3,11,10,0,325.0,268.0,4.7,14.0,469.0,189.72,142.95
2016,3,11,10,15,231.5,294.5,4.9,14.0,441.5,228.94,173.7
2016,3,11,10,30,138.0,321.0,5.1,14.0,414.0,248.44,192.97
2016,3,11,10,45,155.0,333.5,5.3,14.5,441.5,275.81,214.45
2016,3,11,11,0,172.0,346.0,5.5,15.0,469.0,305.34,238.13
2016,3,11,11,15,87.5,262.0,5.55,14.5,324.5,234.63,185.16
2016,3,11,11,30,3.0,178.0,5.6,14.0,180.0,147.46,116.5
2016,3,11,11,45,6.0,200.5,5.65,14.0,205.0,167.64,133.01
2016,3,11,12,0,9.0,223.0,5.7,14.0,230.0,188.46,149.94
2016,3,11,12,15,119.0,296.0,5.6,14.0,386.5,316.9,254.15
2016,3,11,12,30,229.0,369.0,5.5,14.0,543.0,454.8,364.01
2016,3,11,12,45,369.0,321.5,5.4,14.0,598.0,528.24,423.77
2016,3,11,13,0,509.0,274.0,5.3,14.0,653.0,613.23,492.39
2016,3,11,13,15,335.0,312.0,5.4,14.0,559.5,539.53,434.15
2016,3,11,13,30,161.0,350.0,5.5,14.0,466.0,451.88,363.44
2016,3,11,13,45,91.5,304.0,5.65,14.0,369.5,351.14,283.62
2016,3,11,14,0,22.0,258.0,5.8,14.0,273.0,243.02,195.55
2016,3,11,14,15,136.0,273.0,5.7,13.5,359.0,386.94,316.0
2016,3,11,14,30,250.0,288.0,5.6,13.0,445.0,526.25,430.23
2016,3,11,14,45,125.0,208.5,5.55,13.0,287.0,323.76,266.72
2016,3,11,15,0,0.0,129.0,5.5,13.0,129.0,110.04,87.19
2016,3,11,15,15,20.5,164.5,5.25,12.5,174.5,163.56,133.43
2016,3,11,15,30,41.0,200.0,5.0,12.0,220.0,239.93,198.25
2016,3,11,15,45,20.5,136.5,4.8,12.0,146.5,139.66,114.21
2016,3,11,16,0,0.0,73.0,4.6,12.0,73.0,60.55,46.46
2016,3,11,16,15,0.0,63.5,4.35,11.5,63.5,52.61,39.89
2016,3,11,16,30,0.0,54.0,4.1,11.0,54.0,44.69,33.19
2016,3,11,16,45,0.0,44.0,3.9,11.0,44.0,36.36,25.97
2016,3,11,17,0,0.0,34.0,3.7,11.0,34.0,28.06,18.68
2016,3,11,17,15,0.0,25.0,3.55,10.5,25.0,20.6,12.08
2016,3,11,17,30,0.0,16.0,3.4,10.0,16.0,13.16,5.45
2016,3,11,17,45,0.0,9.0,3.3,10.0,9.0,7.39,0.0
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.71,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,1.85,9.5,15.5,12.78,2.24
2016,3,12,7,0,0.0,31.0,2.1,10.0,31.0,25.52,16.57
2016,3,12,7,15,0.0,52.5,2.25,10.0,52.5,42.15,32.09
2016,3,12,7,30,0.0,74.0,2.4,10.0,74.0,58.49,47.23
2016,3,12,7,45,7.5,95.0,2.6,10.5,97.5,74.36,61.64
2016,3,12,8,0,15.0,116.0,2.8,11.0,121.0,90.08,75.64
2016,3,12,8,15,23.0,135.5,2.9,11.0,144.0,104.69,88.54
2016,3,12,8,30,31.0,155.0,3.0,11.0,167.0,114.4,96.92
2016,3,12,8,45,29.0,171.0,3.2,11.5,183.5,125.3,106.06
2016,3,12,9,0,27.0,187.0,3.4,12.0,200.0,142.94,120.96
2016,3,12,9,15,41.5,212.0,3.45,12.0,234.5,151.64,128.14
2016,3,12,9,30,56.0,237.0,3.5,12.0,269.0,166.86,140.93
2016,3,12,9,45,50.5,249.5,3.6,12.5,279.5,174.69,147.02
2016,3,12,10,0,45.0,262.0,3.7,13.0,290.0,188.39,149.87
2016,3,12,10,15,33.5,258.5,3.75,13.0,280.0,192.71,152.98
2016,3,12,10,30,22.0,255.0,3.8,13.0,270.0,202.91,161.52
2016,3,12,10,45,47.5,292.0,3.85,13.5,326.0,230.65,182.48
2016,3,12,11,0,73.0,329.0,3.9,14.0,382.0,270.64,213.45
2016,3,12,11,15,64.0,330.5,3.9,14.0,378.0,278.06,219.87
2016,3,12,11,30,55.0,332.0,3.9,14.0,374.0,284.16,225.18
2016,3,12,11,45,47.0,327.0,3.9,14.0,363.0,284.61,225.87
2016,3,12,12,0,39.0,322.0,3.9,14.0,352.0,283.72,225.4
2016,3,12,12,15,25.0,281.0,3.95,14.0,300.0,248.8,197.83
2016,3,12,12,30,11.0,240.0,4.0,14.0,248.0,206.73,164.21
2016,3,12,12,45,11.0,241.0,4.05,14.0,249.5,209.24,166.43
2016,3,12,13,0,11.0,242.0,4.1,14.0,251.0,211.77,168.62
2016,3,12,13,15,5.5,130.5,4.2,14.0,135.0,113.31,88.63
2016,3,12,13,30,0.0,19.0,4.3,14.0,19.0,15.77,7.59
2016,3,12,13,45,19.0,151.0,4.4,14.0,164.5,148.95,118.86
2016,3,12,14,0,38.0,283.0,4.5,14.0,310.0,294.19,236.88
2016,3,12,14,15,25.0,250.0,4.5,14.0,267.5,240.8,193.75
2016,3,12,14,30,12.0,217.0,4.5,14.0,225.0,200.79,161.35
2016,3,12,14,45,6.0,185.0,4.5,14.0,189.0,166.89,133.8
2016,3,12,15,0,0.0,153.0,4.5,14.0,153.0,132.49,105.52
2016,3,12,15,15,0.0,152.5,4.3,14.0,152.5,133.36,106.55
2016,3,12,15,30,0.0,152.0,4.1,14.0,152.0,134.74,107.98
2016,3,12,15,45,1.0,146.0,3.9,14.0,146.5,131.96,106.01
2016,3,12,16,0,2.0,140.0,3.7,14.0,141.0,129.71,104.47
2016,3,12,16,15,1.0,122.0,3.55,13.5,122.5,112.7,90.57
2016,3,12,16,30,0.0,104.0,3.4,13.0,104.0,95.5,76.28
2016,3,12,16,45,0.0,85.0,3.25,13.0,85.0,77.72,61.15
2016,3,12,17,0,0.0,66.0,3.1,13.0,66.0,59.49,45.42
2016,3,12,17,15,0.0,48.5,3.05,12.5,48.5,42.54,30.66
2016,3,12,17,30,0.0,31.0,3.0,12.0,31.0,25.62,15.84
2016,3,12,17,45,0.0,18.0,3.0,12.0,18.0,14.84,5.38
2016,3,12,18,0,0.0,5.0,3.0,12.0,5.0,4.27,0.0
2016,3,12,18,15,0.0,2.5,3.0,12.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,20.0,2.7,13.5,20.0,16.52,5.59
2016,3,13,7,0,0.0,40.0,2.9,14.0,40.0,32.15,22.05
2016,3,13,7,15,15.0,61.0,2.9,14.0,64.5,48.27,36.97
2016,3,13,7,30,30.0,82.0,2.9,14.0,89.0,62.98,50.47
2016,3,13,7,45,40.5,104.0,2.95,14.0,116.0,78.64,64.61
2016,3,13,8,0,51.0,126.0,3.0,14.0,143.0,94.0,78.22
2016,3,13,8,15,60.5,147.0,3.0,14.0,169.5,108.44,90.8
2016,3,13,8,30,70.0,168.0,3.0,14.0,196.0,122.58,102.94
2016,3,13,8,45,35.0,119.0,3.05,14.5,133.0,92.82,76.46
2016,3,13,9,0,0.0,70.0,3.1,15.0,70.0,58.07,45.71
2016,3,13,9,15,0.0,97.0,3.15,14.5,97.0,80.1,64.99
2016,3,13,9,30,0.0,124.0,3.2,14.0,124.0,100.73,82.88
2016,3,13,9,45,0.0,73.5,3.3,14.0,73.5,61.07,48.11
2016,3,13,10,0,0.0,23.0,3.4,14.0,23.0,19.05,10.46
2016,3,13,10,15,3.5,115.0,3.45,14.0,117.5,95.28,74.05
2016,3,13,10,30,7.0,207.0,3.5,14.0,212.0,166.16,131.85
2016,3,13,10,45,3.5,186.0,3.6,14.5,189.0,151.24,119.35
2016,3,13,11,0,0.0,165.0,3.7,15.0,166.0,134.93,105.88
2016,3,13,11,15,0.0,151.5,3.75,15.0,152.0,124.75,97.5
2016,3,13,11,30,0.0,138.0,3.8,15.0,138.0,114.22,88.85
2016,3,13,11,45,0.0,122.5,3.9,15.0,122.5,101.81,78.66
2016,3,13,12,0,0.0,107.0,4.0,15.0,107.0,89.16,68.27
2016,3,13,12,15,0.5,136.5,4.05,15.0,137.0,113.95,88.59
2016,3,13,12,30,1.0,166.0,4.1,15.0,167.0,139.07,109.06
2016,3,13,12,45,9.5,219.0,4.2,15.0,226.0,189.73,150.25
2016,3,13,13,0,18.0,272.0,4.3,15.0,285.0,242.51,192.78
2016,3,13,13,15,14.0,251.0,4.25,15.0,261.5,223.58,177.64
2016,3,13,13,30,10.0,230.0,4.2,15.0,238.0,203.87,161.93
2016,3,13,13,45,15.0,242.5,4.2,15.0,254.0,220.75,175.93
2016,3,13,14,0,20.0,255.0,4.2,15.0,270.0,238.59,190.66
2016,3,13,14,15,21.0,247.5,4.1,15.0,262.0,235.05,188.13
2016,3,13,14,30,22.0,240.0,4.0,15.0,254.0,231.54,185.72
2016,3,13,14,45,11.0,133.5,3.9,15.0,140.5,123.16,97.5
2016,3,13,15,0,0.0,27.0,3.8,15.0,27.0,22.35,13.23
2016,3,13,15,15,0.0,73.0,3.65,15.0,73.0,60.6,45.56
2016,3,13,15,30,0.0,119.0,3.5,15.0,119.0,102.12,80.47
2016,3,13,15,45,0.0,121.0,3.4,15.0,121.0,105.32,83.34
2016,3,13,16,0,0.0,123.0,3.3,15.0,123.0,109.4,87.0
2016,3,13,16,15,0.0,107.0,3.1,14.5,107.0,95.06,75.32
2016,3,13,16,30,0.0,91.0,2.9,14.0,91.0,80.57,63.33
2016,3,13,16,45,0.0,75.0,2.75,14.0,75.0,65.88,50.85
2016,3,13,17,0,0.0,59.0,2.6,14.0,59.0,50.93,37.97
2016,3,13,17,15,0.0,43.5,2.55,14.0,43.5,36.21,25.15
2016,3,13,17,30,0.0,28.0,2.5,14.0,28.0,23.11,13.65
2016,3,13,17,45,0.0,16.5,2.5,14.0,16.5,13.59,4.6
2016,3,13,18,0,0.0,5.0,2.5,14.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,2.45,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
