Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,100.5,30.5,1.8,10.5,43.0,23.74,11.93
2016,3,14,7,0,201.0,50.0,2.0,11.0,75.0,38.0,27.58
2016,3,14,7,15,278.5,66.5,2.1,11.0,119.0,49.94,39.0
2016,3,14,7,30,356.0,83.0,2.2,11.0,163.0,61.59,49.88
2016,3,14,7,45,403.0,97.5,2.3,11.5,210.0,71.3,58.68
2016,3,14,8,0,450.0,112.0,2.4,12.0,257.0,80.69,66.97
2016,3,14,8,15,527.5,106.5,2.45,12.0,304.0,78.39,64.81
2016,3,14,8,30,605.0,101.0,2.5,12.0,351.0,72.88,59.75
2016,3,14,8,45,515.0,139.5,2.55,12.5,370.0,95.79,79.69
2016,3,14,9,0,425.0,178.0,2.6,13.0,389.0,117.11,97.91
2016,3,14,9,15,335.5,215.0,2.6,13.0,390.5,142.76,119.82
2016,3,14,9,30,246.0,252.0,2.6,13.0,392.0,160.68,134.85
2016,3,14,9,45,347.0,247.5,2.6,13.5,460.0,158.96,132.76
2016,3,14,10,0,448.0,243.0,2.6,14.0,528.0,181.44,129.98
2016,3,14,10,15,420.5,265.0,2.6,14.0,542.5,225.25,161.31
2016,3,14,10,30,393.0,287.0,2.6,14.0,557.0,272.49,200.11
2016,3,14,10,45,501.0,256.5,2.6,14.0,613.5,304.46,223.59
2016,3,14,11,0,609.0,226.0,2.6,14.0,670.0,352.93,262.46
2016,3,14,11,15,621.0,228.5,2.6,14.0,690.0,400.1,303.59
2016,3,14,11,30,633.0,231.0,2.6,14.0,710.0,447.93,344.66
2016,3,14,11,45,582.0,253.5,2.6,14.5,697.5,481.11,373.39
2016,3,14,12,0,531.0,276.0,2.6,15.0,685.0,509.49,397.09
2016,3,14,12,15,527.5,277.5,2.6,15.0,684.0,542.69,424.38
2016,3,14,12,30,524.0,279.0,2.6,15.0,683.0,574.33,449.91
2016,3,14,12,45,593.0,249.5,2.65,15.0,702.5,624.96,490.3
2016,3,14,13,0,662.0,220.0,2.7,15.0,722.0,681.59,534.66
2016,3,14,13,15,598.5,237.5,2.75,15.0,684.5,682.43,535.82
2016,3,14,13,30,535.0,255.0,2.8,15.0,647.0,674.17,530.4
2016,3,14,13,45,510.5,255.0,2.85,15.0,619.5,678.39,534.76
2016,3,14,14,0,486.0,255.0,2.9,15.0,592.0,679.24,536.47
2016,3,14,14,15,634.0,198.5,2.9,15.0,618.0,771.63,608.69
2016,3,14,14,30,782.0,142.0,2.9,15.0,644.0,859.04,673.42
2016,3,14,14,45,765.0,138.5,2.95,15.0,606.0,857.47,673.27
2016,3,14,15,0,748.0,135.0,3.0,15.0,568.0,852.15,671.37
2016,3,14,15,15,725.0,130.5,2.95,14.5,524.5,836.67,662.87
2016,3,14,15,30,702.0,126.0,2.9,14.0,481.0,817.65,651.88
2016,3,14,15,45,671.5,120.0,2.9,14.0,433.5,786.8,631.25
2016,3,14,16,0,641.0,114.0,2.9,14.0,386.0,752.88,608.11
2016,3,14,16,15,598.5,107.0,2.65,13.5,336.0,704.34,573.19
2016,3,14,16,30,556.0,100.0,2.4,13.0,286.0,653.52,535.67
2016,3,14,16,45,493.5,90.5,2.15,12.5,235.0,576.4,476.42
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,506.39,420.63
2016,3,14,17,15,342.5,67.5,1.8,11.5,136.5,410.56,341.78
2016,3,14,17,30,254.0,54.0,1.7,11.0,89.0,318.5,261.93
2016,3,14,17,45,144.5,34.5,1.65,10.5,52.5,205.65,154.81
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,48.55,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,6.4,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,8.0,14.0,10.24,0.0
2016,3,15,6,45,188.5,28.5,1.15,8.5,50.5,22.09,11.67
2016,3,15,7,0,326.0,45.0,1.2,9.0,87.0,34.72,25.09
2016,3,15,7,15,416.0,56.0,1.25,9.5,135.5,44.87,34.79
2016,3,15,7,30,506.0,67.0,1.3,10.0,184.0,52.84,42.27
2016,3,15,7,45,574.5,72.5,1.4,11.0,236.5,56.08,45.17
2016,3,15,8,0,643.0,78.0,1.5,12.0,289.0,59.42,47.98
2016,3,15,8,15,682.0,83.5,1.6,12.5,340.0,62.47,50.52
2016,3,15,8,30,721.0,89.0,1.7,13.0,391.0,65.48,52.94
2016,3,15,8,45,753.5,91.5,1.8,13.5,439.5,72.45,58.82
2016,3,15,9,0,786.0,94.0,1.9,14.0,488.0,73.38,59.33
2016,3,15,9,15,805.5,97.5,1.95,14.5,532.0,74.86,60.33
2016,3,15,9,30,825.0,101.0,2.0,15.0,576.0,76.31,61.3
2016,3,15,9,45,841.0,102.5,2.15,15.5,614.0,76.87,61.5
2016,3,15,10,0,857.0,104.0,2.3,16.0,652.0,132.89,75.21
2016,3,15,10,15,867.5,106.0,2.35,16.0,684.0,190.2,112.55
2016,3,15,10,30,878.0,108.0,2.4,16.0,716.0,255.08,164.85
2016,3,15,10,45,781.0,153.0,2.5,16.5,708.0,305.82,213.11
2016,3,15,11,0,684.0,198.0,2.6,17.0,700.0,358.47,262.17
2016,3,15,11,15,669.5,211.0,2.65,17.0,711.0,407.53,305.38
2016,3,15,11,30,655.0,224.0,2.7,17.0,722.0,454.58,346.05
2016,3,15,11,45,782.5,167.5,2.75,17.5,769.0,511.88,392.34
2016,3,15,12,0,910.0,111.0,2.8,18.0,816.0,577.55,444.94
2016,3,15,12,15,760.5,180.5,2.85,18.0,770.0,599.85,464.07
2016,3,15,12,30,611.0,250.0,2.9,18.0,724.0,607.79,471.06
2016,3,15,12,45,621.0,240.5,2.95,18.0,718.0,640.77,497.63
2016,3,15,13,0,631.0,231.0,3.0,18.0,712.0,672.29,522.65
2016,3,15,13,15,770.0,167.0,3.0,18.0,742.0,746.23,580.24
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,811.64,629.18
2016,3,15,13,45,903.5,101.0,3.0,18.0,749.0,835.84,646.5
2016,3,15,14,0,898.0,99.0,3.0,18.0,726.0,856.53,661.77
2016,3,15,14,15,889.0,97.5,2.95,17.5,695.0,871.23,673.92
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,882.25,683.7
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,885.38,687.23
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,894.24,695.03
2016,3,15,15,15,837.5,88.5,2.7,16.5,547.0,885.68,690.45
2016,3,15,15,30,820.0,86.0,2.5,16.0,504.0,873.45,683.43
2016,3,15,15,45,796.5,82.0,2.4,16.0,456.5,850.4,668.27
2016,3,15,16,0,773.0,78.0,2.3,16.0,409.0,824.04,650.69
2016,3,15,16,15,738.0,73.5,2.0,15.5,358.0,783.71,622.18
2016,3,15,16,30,703.0,69.0,1.7,15.0,307.0,740.83,591.05
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.5,689.03,552.5
2016,3,15,17,0,606.0,57.0,1.2,14.0,204.0,630.32,506.93
2016,3,15,17,15,524.5,48.5,1.2,13.0,153.5,540.51,437.98
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,452.85,365.99
2016,3,15,17,45,304.5,28.0,1.2,11.5,62.5,320.66,244.25
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,172.21,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,65.55,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,5.97,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,11.95,0.0
2016,3,16,6,45,258.0,27.5,0.95,10.0,56.5,22.46,12.48
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,33.38,23.8
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,40.05,30.26
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,46.65,36.41
2016,3,16,7,45,634.0,65.5,1.6,12.5,249.0,50.95,40.31
2016,3,16,8,0,689.0,72.0,1.8,13.0,302.0,55.2,44.02
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.5,63.37,51.1
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,66.48,53.6
2016,3,16,8,45,789.0,86.0,2.1,14.5,454.0,68.63,55.21
2016,3,16,9,0,815.0,90.0,2.2,15.0,503.0,70.74,56.77
2016,3,16,9,15,834.0,93.0,2.25,15.5,547.0,71.98,57.56
2016,3,16,9,30,853.0,96.0,2.3,16.0,591.0,73.2,58.34
2016,3,16,9,45,867.0,98.5,2.35,16.5,630.0,78.44,62.59
2016,3,16,10,0,881.0,101.0,2.4,17.0,669.0,145.15,82.99
2016,3,16,10,15,891.0,102.5,2.4,17.0,700.5,202.64,120.88
2016,3,16,10,30,901.0,104.0,2.4,17.0,732.0,260.74,167.96
2016,3,16,10,45,908.0,105.5,2.45,17.5,757.0,318.48,218.17
2016,3,16,11,0,915.0,107.0,2.5,18.0,782.0,376.06,269.06
2016,3,16,11,15,919.5,108.0,2.5,18.5,798.5,431.96,318.04
2016,3,16,11,30,924.0,109.0,2.5,19.0,815.0,486.95,365.09
2016,3,16,11,45,926.0,109.0,2.55,19.5,823.5,538.84,408.54
2016,3,16,12,0,928.0,109.0,2.6,20.0,832.0,589.09,449.41
2016,3,16,12,15,928.0,109.0,2.6,20.0,832.0,636.35,487.57
2016,3,16,12,30,928.0,109.0,2.6,20.0,832.0,681.37,523.12
2016,3,16,12,45,931.5,105.5,2.6,20.0,825.5,723.14,555.6
2016,3,16,13,0,935.0,102.0,2.6,20.0,819.0,762.39,585.67
2016,3,16,13,15,930.5,101.0,2.6,20.0,802.0,795.43,609.74
2016,3,16,13,30,926.0,100.0,2.6,20.0,785.0,825.19,630.82
2016,3,16,13,45,919.5,98.5,2.6,20.0,761.0,849.44,648.12
2016,3,16,14,0,913.0,97.0,2.6,20.0,737.0,870.09,663.08
2016,3,16,14,15,903.0,95.5,2.55,20.0,705.0,884.14,673.23
2016,3,16,14,30,893.0,94.0,2.5,20.0,673.0,894.4,680.98
2016,3,16,14,45,879.5,91.5,2.5,20.0,635.0,896.67,683.86
2016,3,16,15,0,866.0,89.0,2.5,20.0,597.0,895.13,684.36
2016,3,16,15,15,847.5,86.5,2.35,19.5,553.5,895.05,686.05
2016,3,16,15,30,829.0,84.0,2.2,19.0,510.0,881.8,678.66
2016,3,16,15,45,804.5,80.5,2.05,19.0,461.5,858.3,662.96
2016,3,16,16,0,780.0,77.0,1.9,19.0,413.0,831.5,644.88
2016,3,16,16,15,745.5,72.5,1.65,18.5,362.0,791.41,617.28
2016,3,16,16,30,711.0,68.0,1.4,18.0,311.0,748.77,587.14
2016,3,16,16,45,660.5,62.0,1.2,17.5,258.5,694.58,547.94
2016,3,16,17,0,610.0,56.0,1.0,17.0,206.0,633.89,502.15
2016,3,16,17,15,530.5,48.0,1.0,16.0,156.0,546.09,436.16
2016,3,16,17,30,451.0,40.0,1.0,15.0,106.0,460.36,367.16
2016,3,16,17,45,314.0,28.0,1.0,14.5,65.0,328.54,249.65
2016,3,16,18,0,177.0,16.0,1.0,14.0,24.0,182.23,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,12.0,69.61,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,6.4,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,12.23,0.0
2016,3,17,6,45,309.0,27.0,1.05,13.0,62.0,22.04,12.37
2016,3,17,7,0,452.0,39.0,1.1,14.0,103.0,31.73,22.12
2016,3,17,7,15,535.0,47.5,1.15,14.5,154.0,38.11,28.2
2016,3,17,7,30,618.0,56.0,1.2,15.0,205.0,44.41,34.0
2016,3,17,7,45,669.5,62.0,1.3,15.5,258.5,48.46,37.62
2016,3,17,8,0,721.0,68.0,1.4,16.0,312.0,57.12,45.17
2016,3,17,8,15,756.5,72.5,1.45,16.5,364.0,60.02,47.52
2016,3,17,8,30,792.0,77.0,1.5,17.0,416.0,62.88,49.79
2016,3,17,8,45,817.0,80.5,1.6,18.0,465.0,64.81,51.1
2016,3,17,9,0,842.0,84.0,1.7,19.0,514.0,66.7,52.35
2016,3,17,9,15,860.0,86.5,1.65,19.0,558.5,67.75,53.09
2016,3,17,9,30,878.0,89.0,1.6,19.0,603.0,77.99,61.7
2016,3,17,9,45,891.0,91.5,1.6,19.5,641.5,87.89,59.68
2016,3,17,10,0,904.0,94.0,1.6,20.0,680.0,146.48,81.1
2016,3,17,10,15,913.0,95.5,1.55,20.5,712.0,205.04,119.73
2016,3,17,10,30,922.0,97.0,1.5,21.0,744.0,264.09,166.76
2016,3,17,10,45,928.0,98.5,1.45,21.5,768.5,322.63,216.59
2016,3,17,11,0,934.0,100.0,1.4,22.0,793.0,380.87,266.62
2016,3,17,11,15,938.0,101.0,1.3,22.0,809.5,437.46,314.98
2016,3,17,11,30,942.0,102.0,1.2,22.0,826.0,493.05,361.18
2016,3,17,11,45,943.5,102.5,1.2,22.5,834.5,545.84,403.54
2016,3,17,12,0,945.0,103.0,1.2,23.0,843.0,596.91,443.16
2016,3,17,12,15,944.5,103.0,1.2,23.0,842.5,644.49,479.89
2016,3,17,12,30,944.0,103.0,1.2,23.0,842.0,689.74,513.97
2016,3,17,12,45,941.5,102.5,1.2,23.0,833.5,730.7,544.26
2016,3,17,13,0,939.0,102.0,1.2,23.0,825.0,768.8,571.95
2016,3,17,13,15,934.5,101.0,1.2,23.0,808.5,801.92,594.64
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,831.73,614.62
2016,3,17,13,45,922.5,99.0,1.25,23.5,767.5,855.73,630.26
2016,3,17,14,0,915.0,98.0,1.3,24.0,743.0,876.09,643.63
2016,3,17,14,15,905.0,96.5,1.3,23.5,711.5,890.1,654.85
2016,3,17,14,30,895.0,95.0,1.3,23.0,680.0,900.33,663.85
2016,3,17,14,45,881.0,93.0,1.3,23.0,641.5,902.68,666.64
2016,3,17,15,0,867.0,91.0,1.3,23.0,603.0,910.81,673.49
2016,3,17,15,15,849.0,88.0,1.25,23.0,559.0,901.02,667.93
2016,3,17,15,30,831.0,85.0,1.2,23.0,515.0,887.51,660.22
2016,3,17,15,45,805.5,82.0,1.2,23.0,466.5,863.59,646.38
2016,3,17,16,0,780.0,79.0,1.2,23.0,418.0,836.37,630.23
2016,3,17,16,15,745.5,74.5,1.1,22.0,366.5,796.11,605.85
2016,3,17,16,30,711.0,70.0,1.0,21.0,315.0,753.28,578.91
2016,3,17,16,45,660.5,64.0,0.95,20.5,262.5,699.19,542.26
2016,3,17,17,0,610.0,58.0,0.9,20.0,210.0,638.27,498.75
2016,3,17,17,15,531.0,49.5,0.95,19.0,159.5,549.89,433.96
2016,3,17,17,30,452.0,41.0,1.0,18.0,109.0,463.53,365.99
2016,3,17,17,45,318.0,29.0,1.05,17.5,67.0,333.52,253.07
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,190.64,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,72.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.5,12.0,7.26,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,13.91,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.5,24.09,14.44
2016,3,18,7,0,440.0,42.0,2.0,13.0,107.0,34.11,24.35
2016,3,18,7,15,522.0,50.5,2.0,13.0,158.0,40.37,30.41
2016,3,18,7,30,604.0,59.0,2.0,13.0,209.0,46.57,36.22
2016,3,18,7,45,302.0,55.0,2.0,13.5,130.0,40.6,30.88
2016,3,18,8,0,0.0,51.0,2.0,14.0,51.0,42.19,32.22
2016,3,18,8,15,0.0,72.0,1.95,14.5,72.0,59.71,47.64
2016,3,18,8,30,0.0,93.0,1.9,15.0,93.0,76.26,61.94
2016,3,18,8,45,0.0,105.5,1.9,15.5,105.5,86.06,70.15
2016,3,18,9,0,0.0,118.0,1.9,16.0,118.0,95.78,78.19
2016,3,18,9,15,7.5,164.5,1.9,16.0,169.5,129.69,107.06
2016,3,18,9,30,15.0,211.0,1.9,16.0,221.0,161.91,134.02
2016,3,18,9,45,23.0,236.0,1.9,16.5,251.0,179.97,141.8
2016,3,18,10,0,31.0,261.0,1.9,17.0,281.0,190.17,148.37
2016,3,18,10,15,106.5,300.0,1.9,17.0,374.5,231.7,177.4
2016,3,18,10,30,182.0,339.0,1.9,17.0,468.0,275.4,208.33
2016,3,18,10,45,388.0,290.0,1.9,17.5,576.5,310.84,229.43
2016,3,18,11,0,594.0,241.0,1.9,18.0,685.0,369.19,271.46
2016,3,18,11,15,583.5,252.5,1.85,18.0,696.0,413.83,309.6
2016,3,18,11,30,573.0,264.0,1.8,18.0,707.0,457.02,345.71
2016,3,18,11,45,582.0,264.5,1.8,18.5,719.0,499.75,379.87
2016,3,18,12,0,591.0,265.0,1.8,19.0,731.0,542.29,413.01
2016,3,18,12,15,539.5,283.0,1.8,19.0,708.5,563.36,430.21
2016,3,18,12,30,488.0,301.0,1.8,19.0,686.0,579.06,442.84
2016,3,18,12,45,581.0,262.0,1.85,19.0,715.5,637.8,488.21
2016,3,18,13,0,674.0,223.0,1.9,19.0,745.0,703.64,537.93
2016,3,18,13,15,640.5,230.5,1.9,19.0,718.5,717.55,548.27
2016,3,18,13,30,607.0,238.0,1.9,19.0,692.0,726.94,555.64
2016,3,18,13,45,637.0,216.5,1.95,19.0,679.5,757.02,579.23
2016,3,18,14,0,667.0,195.0,2.0,19.0,667.0,785.04,601.19
2016,3,18,14,15,548.5,227.0,2.05,18.5,604.5,730.46,563.23
2016,3,18,14,30,430.0,259.0,2.1,18.0,542.0,676.15,524.87
2016,3,18,14,45,458.0,234.0,2.15,18.0,520.0,688.5,536.92
2016,3,18,15,0,486.0,209.0,2.2,18.0,498.0,698.31,546.74
2016,3,18,15,15,507.0,186.0,2.2,17.5,468.0,701.12,552.22
2016,3,18,15,30,528.0,163.0,2.2,17.0,438.0,700.81,555.62
2016,3,18,15,45,530.0,145.0,2.2,17.0,399.5,685.8,546.45
2016,3,18,16,0,532.0,127.0,2.2,17.0,361.0,667.76,534.78
2016,3,18,16,15,486.0,122.5,2.0,16.0,316.5,620.84,501.99
2016,3,18,16,30,440.0,118.0,1.8,15.0,272.0,572.96,467.52
2016,3,18,16,45,408.5,102.5,1.6,14.5,227.0,522.99,429.51
2016,3,18,17,0,377.0,87.0,1.4,14.0,182.0,472.24,389.3
2016,3,18,17,15,322.0,70.5,1.3,13.5,138.0,400.17,330.34
2016,3,18,17,30,267.0,54.0,1.2,13.0,94.0,329.59,269.86
2016,3,18,17,45,133.5,38.5,1.1,12.5,58.5,184.5,143.72
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,26.29,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,5.97,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,11.54,0.0
2016,3,19,6,45,15.0,33.5,1.35,11.5,36.0,26.99,17.2
2016,3,19,7,0,30.0,53.0,1.5,12.0,58.0,41.78,31.3
2016,3,19,7,15,43.5,75.0,1.55,12.5,85.0,57.91,46.13
2016,3,19,7,30,57.0,97.0,1.6,13.0,112.0,73.74,60.43
2016,3,19,7,45,69.0,118.5,1.65,13.5,140.5,88.97,73.88
2016,3,19,8,0,81.0,140.0,1.7,14.0,169.0,103.9,86.79
2016,3,19,8,15,167.5,159.5,1.75,14.5,229.5,114.31,95.49
2016,3,19,8,30,254.0,179.0,1.8,15.0,290.0,122.37,102.01
2016,3,19,8,45,310.5,191.0,1.85,16.0,342.0,129.63,107.54
2016,3,19,9,0,367.0,203.0,1.9,17.0,394.0,136.72,112.83
2016,3,19,9,15,368.0,222.0,1.9,17.0,427.5,146.64,120.9
2016,3,19,9,30,369.0,241.0,1.9,17.0,461.0,156.12,128.54
2016,3,19,9,45,476.0,221.5,1.95,17.5,523.5,146.61,108.04
2016,3,19,10,0,583.0,202.0,2.0,18.0,586.0,180.06,118.9
2016,3,19,10,15,720.0,156.5,2.0,18.0,653.0,210.24,133.27
2016,3,19,10,30,857.0,111.0,2.0,18.0,720.0,267.59,175.02
2016,3,19,10,45,720.5,179.0,2.05,18.5,703.0,321.25,226.35
2016,3,19,11,0,584.0,247.0,2.1,19.0,686.0,372.72,273.9
2016,3,19,11,15,730.0,182.0,2.1,19.0,742.0,420.47,312.19
2016,3,19,11,30,876.0,117.0,2.1,19.0,798.0,483.43,363.14
2016,3,19,11,45,670.0,215.0,2.15,19.0,739.0,507.65,386.27
2016,3,19,12,0,464.0,313.0,2.2,19.0,680.0,513.81,393.18
2016,3,19,12,15,485.5,304.5,2.2,19.0,689.0,551.27,422.87
2016,3,19,12,30,507.0,296.0,2.2,19.0,698.0,589.05,452.23
2016,3,19,12,45,523.5,280.5,2.2,19.5,692.0,617.46,473.67
2016,3,19,13,0,540.0,265.0,2.2,20.0,686.0,644.72,494.06
2016,3,19,13,15,462.0,295.5,2.2,19.5,650.5,641.63,492.38
2016,3,19,13,30,384.0,326.0,2.2,19.0,615.0,621.41,478.39
2016,3,19,13,45,390.0,310.5,2.2,19.0,596.0,630.6,486.61
2016,3,19,14,0,396.0,295.0,2.2,19.0,577.0,637.89,493.3
2016,3,19,14,15,460.5,259.0,2.15,19.0,573.5,689.02,532.4
2016,3,19,14,30,525.0,223.0,2.1,19.0,570.0,724.46,560.11
2016,3,19,14,45,579.5,190.5,2.1,19.0,553.5,752.34,582.7
2016,3,19,15,0,634.0,158.0,2.1,19.0,537.0,786.94,609.03
2016,3,19,15,15,594.5,156.5,2.1,18.5,491.5,758.16,590.95
2016,3,19,15,30,555.0,155.0,2.1,18.0,446.0,717.78,564.86
2016,3,19,15,45,588.5,130.5,2.15,18.0,413.0,733.25,578.42
2016,3,19,16,0,622.0,106.0,2.2,18.0,380.0,736.08,582.36
2016,3,19,16,15,583.0,101.5,2.15,17.5,334.0,693.19,553.2
2016,3,19,16,30,544.0,97.0,2.1,17.0,288.0,648.15,521.94
2016,3,19,16,45,509.0,85.0,2.05,16.5,241.5,596.36,484.31
2016,3,19,17,0,474.0,73.0,2.0,16.0,195.0,543.39,443.98
2016,3,19,17,15,415.0,60.5,1.85,15.0,149.0,469.11,384.96
2016,3,19,17,30,356.0,48.0,1.7,14.0,103.0,396.06,323.69
2016,3,19,17,45,178.0,37.5,1.6,13.5,65.0,234.78,184.34
2016,3,19,18,0,0.0,27.0,1.5,13.0,27.0,34.88,2.17
2016,3,19,18,15,0.0,13.5,1.45,12.5,13.5,11.52,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,7.26,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,14.04,0.0
2016,3,20,6,45,27.5,36.5,1.65,13.0,41.0,29.24,19.2
2016,3,20,7,0,55.0,56.0,1.9,14.0,65.0,43.3,32.43
2016,3,20,7,15,70.0,78.0,2.0,14.5,93.5,59.01,46.76
2016,3,20,7,30,85.0,100.0,2.1,15.0,122.0,74.3,60.47
2016,3,20,7,45,95.5,122.0,2.25,15.5,152.0,89.14,73.48
2016,3,20,8,0,106.0,144.0,2.4,16.0,182.0,103.55,85.85
2016,3,20,8,15,247.5,151.5,2.45,16.5,257.0,106.16,87.73
2016,3,20,8,30,389.0,159.0,2.5,17.0,332.0,107.09,88.1
2016,3,20,8,45,339.0,189.5,2.65,17.5,352.0,129.1,106.56
2016,3,20,9,0,289.0,220.0,2.8,18.0,372.0,145.01,119.54
2016,3,20,9,15,440.5,196.5,2.9,18.0,450.0,124.84,102.07
2016,3,20,9,30,592.0,173.0,3.0,18.0,528.0,110.62,89.74
2016,3,20,9,45,712.0,142.0,3.15,18.5,595.5,107.79,71.27
2016,3,20,10,0,832.0,111.0,3.3,19.0,663.0,153.65,87.44
2016,3,20,10,15,842.0,113.0,3.4,19.0,694.0,209.66,127.47
2016,3,20,10,30,852.0,115.0,3.5,19.0,725.0,266.47,174.76
2016,3,20,10,45,576.0,233.0,3.65,19.5,651.5,323.09,233.1
2016,3,20,11,0,300.0,351.0,3.8,20.0,578.0,355.64,268.4
2016,3,20,11,15,163.0,328.0,3.9,20.0,452.0,315.81,242.28
2016,3,20,11,30,26.0,305.0,4.0,20.0,326.0,254.78,197.3
2016,3,20,11,45,14.0,236.5,4.1,20.0,248.0,201.08,155.64
2016,3,20,12,0,2.0,168.0,4.2,20.0,170.0,140.52,107.83
2016,3,20,12,15,6.0,201.5,4.25,19.5,206.5,171.07,132.47
2016,3,20,12,30,10.0,235.0,4.3,19.0,243.0,202.54,157.73
2016,3,20,12,45,60.0,307.5,4.35,19.0,355.0,306.0,239.8
2016,3,20,13,0,110.0,380.0,4.4,19.0,467.0,413.52,323.4
2016,3,20,13,15,57.0,285.0,4.35,19.0,330.5,295.8,232.04
2016,3,20,13,30,4.0,190.0,4.3,19.0,194.0,164.17,127.44
2016,3,20,13,45,2.0,147.5,4.3,19.0,149.5,126.06,97.16
2016,3,20,14,0,0.0,105.0,4.3,19.0,105.0,87.79,66.3
2016,3,20,14,15,0.0,128.0,4.2,18.5,128.0,107.86,82.91
2016,3,20,14,30,0.0,151.0,4.1,18.0,151.0,128.69,100.14
2016,3,20,14,45,176.5,199.5,4.05,18.0,305.5,380.92,307.63
2016,3,20,15,0,353.0,248.0,4.0,18.0,460.0,604.36,482.79
2016,3,20,15,15,189.0,224.5,3.85,17.5,337.0,416.06,335.63
2016,3,20,15,30,25.0,201.0,3.7,17.0,214.0,207.41,166.23
2016,3,20,15,45,152.0,189.5,3.55,17.0,258.5,352.89,288.77
2016,3,20,16,0,279.0,178.0,3.4,17.0,303.0,481.07,393.55
2016,3,20,16,15,266.5,158.5,3.15,16.5,266.0,449.05,369.2
2016,3,20,16,30,254.0,139.0,2.9,16.0,229.0,415.69,343.99
2016,3,20,16,45,234.5,118.5,2.7,16.0,191.5,373.54,310.31
2016,3,20,17,0,215.0,98.0,2.5,16.0,154.0,330.51,274.95
2016,3,20,17,15,185.0,77.5,2.3,15.5,118.0,277.93,230.74
2016,3,20,17,30,155.0,57.0,2.1,15.0,82.0,225.1,184.75
2016,3,20,17,45,93.0,38.5,1.95,15.0,52.0,150.83,117.58
2016,3,20,18,0,31.0,20.0,1.8,15.0,22.0,55.24,13.5
2016,3,20,18,15,15.5,10.0,1.75,14.5,11.0,19.65,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,10.0,10.5,1.3,11.5,11.5,8.96,0.0
2016,3,21,6,30,20.0,21.0,1.5,12.0,23.0,17.21,3.11
2016,3,21,6,45,72.5,41.5,1.75,12.5,53.0,32.48,22.2
2016,3,21,7,0,125.0,62.0,2.0,13.0,83.0,46.77,35.69
2016,3,21,7,15,159.0,83.5,2.15,13.0,119.5,61.84,49.6
2016,3,21,7,30,193.0,105.0,2.3,13.0,156.0,76.46,62.89
2016,3,21,7,45,229.0,121.0,2.5,13.5,194.0,87.19,72.34
2016,3,21,8,0,265.0,137.0,2.7,14.0,232.0,97.59,81.28
2016,3,21,8,15,230.0,163.5,2.8,14.0,255.0,113.15,94.72
2016,3,21,8,30,195.0,190.0,2.9,14.0,278.0,133.2,111.88
2016,3,21,8,45,334.5,186.0,3.05,14.5,356.0,126.93,105.88
2016,3,21,9,0,474.0,182.0,3.2,15.0,434.0,118.5,98.1
2016,3,21,9,15,517.0,184.0,3.35,15.0,479.0,118.35,97.71
2016,3,21,9,30,560.0,186.0,3.5,15.0,524.0,118.3,97.42
2016,3,21,9,45,472.5,231.5,3.65,15.0,529.0,156.83,115.3
2016,3,21,10,0,385.0,277.0,3.8,15.0,534.0,218.3,158.38
2016,3,21,10,15,320.5,307.5,3.9,15.0,528.0,255.96,189.34
2016,3,21,10,30,256.0,338.0,4.0,15.0,522.0,287.09,217.53
2016,3,21,10,45,398.5,302.0,4.1,15.5,599.5,327.24,245.91
2016,3,21,11,0,541.0,266.0,4.2,16.0,677.0,376.61,283.91
2016,3,21,11,15,273.5,236.0,4.35,16.0,444.0,289.99,224.77
2016,3,21,11,30,6.0,206.0,4.5,16.0,211.0,171.63,134.53
2016,3,21,11,45,33.5,285.5,4.65,16.0,312.5,249.02,196.51
2016,3,21,12,0,61.0,365.0,4.8,16.0,414.0,332.52,262.39
2016,3,21,12,15,61.0,365.0,4.9,16.0,414.0,340.88,269.11
2016,3,21,12,30,61.0,365.0,5.0,16.0,414.0,349.06,275.89
2016,3,21,12,45,30.5,225.0,5.1,16.5,249.5,214.51,169.37
2016,3,21,13,0,0.0,85.0,5.2,17.0,85.0,70.93,52.72
2016,3,21,13,15,0.0,83.5,5.1,16.5,83.5,69.65,51.89
2016,3,21,13,30,0.0,82.0,5.0,16.0,82.0,68.37,51.0
2016,3,21,13,45,0.0,108.5,4.95,16.0,108.5,90.78,69.5
2016,3,21,14,0,0.0,135.0,4.9,16.0,135.0,113.78,88.44
2016,3,21,14,15,6.0,179.5,4.8,16.0,183.5,159.02,125.71
2016,3,21,14,30,12.0,224.0,4.7,16.0,232.0,207.06,165.01
2016,3,21,14,45,7.5,203.5,4.6,16.0,208.5,185.39,147.57
2016,3,21,15,0,3.0,183.0,4.5,16.0,185.0,163.31,129.78
2016,3,21,15,15,1.5,102.5,4.35,15.5,103.5,87.36,67.66
2016,3,21,15,30,0.0,22.0,4.2,15.0,22.0,18.18,9.77
2016,3,21,15,45,0.0,36.5,4.1,15.0,36.5,30.19,20.02
2016,3,21,16,0,0.0,51.0,4.0,15.0,51.0,42.21,30.32
2016,3,21,16,15,0.0,56.0,3.75,14.5,56.0,46.36,34.01
2016,3,21,16,30,0.0,61.0,3.5,14.0,61.0,50.52,37.73
2016,3,21,16,45,0.0,51.0,3.25,13.5,51.0,42.19,30.71
2016,3,21,17,0,0.0,41.0,3.0,13.0,41.0,33.87,23.58
2016,3,21,17,15,95.0,56.0,2.75,12.5,71.5,150.18,126.07
2016,3,21,17,30,190.0,71.0,2.5,12.0,102.0,280.03,233.2
2016,3,21,17,45,129.0,47.5,2.3,12.0,65.0,198.66,158.52
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,104.41,40.94
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,34.69,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,10.67,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,19.47,6.45
2016,3,22,6,45,317.5,37.5,1.65,10.0,81.0,30.59,21.0
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,40.38,30.4
2016,3,22,7,15,524.0,58.5,2.05,11.0,177.0,46.39,36.22
2016,3,22,7,30,602.0,67.0,2.2,11.0,229.0,52.35,41.78
2016,3,22,7,45,655.0,73.0,2.35,11.5,282.5,56.07,45.07
2016,3,22,8,0,708.0,79.0,2.5,12.0,336.0,59.77,48.22
2016,3,22,8,15,742.0,83.5,2.55,12.0,388.0,62.12,50.19
2016,3,22,8,30,776.0,88.0,2.6,12.0,440.0,70.34,57.34
2016,3,22,8,45,807.0,89.5,2.65,12.5,490.0,70.57,57.24
2016,3,22,9,0,838.0,91.0,2.7,13.0,540.0,70.9,57.23
2016,3,22,9,15,855.5,93.5,2.75,13.0,584.0,71.75,57.81
2016,3,22,9,30,873.0,96.0,2.8,13.0,628.0,72.58,58.38
2016,3,22,9,45,755.0,142.0,2.85,13.5,622.5,116.16,75.26
2016,3,22,10,0,637.0,188.0,2.9,14.0,617.0,183.58,120.15
2016,3,22,10,15,720.5,164.5,2.9,14.0,670.5,225.08,147.53
2016,3,22,10,30,804.0,141.0,2.9,14.0,724.0,281.52,192.3
2016,3,22,10,45,810.5,143.5,2.95,14.5,747.0,335.96,240.52
2016,3,22,11,0,817.0,146.0,3.0,15.0,770.0,390.45,288.89
2016,3,22,11,15,817.5,149.5,3.0,15.0,785.5,443.17,335.72
2016,3,22,11,30,818.0,153.0,3.0,15.0,801.0,494.88,380.67
2016,3,22,11,45,818.5,155.0,3.05,15.0,808.5,544.19,422.72
2016,3,22,12,0,819.0,157.0,3.1,15.0,816.0,592.05,462.59
2016,3,22,12,15,818.5,157.0,3.15,15.0,815.5,635.96,498.6
2016,3,22,12,30,818.0,157.0,3.2,15.0,815.0,677.85,532.33
2016,3,22,12,45,813.0,157.5,3.25,15.0,806.0,714.88,561.81
2016,3,22,13,0,808.0,158.0,3.3,15.0,797.0,749.16,588.82
2016,3,22,13,15,872.0,129.5,3.35,15.0,806.0,805.48,632.15
2016,3,22,13,30,936.0,101.0,3.4,15.0,815.0,854.27,667.58
2016,3,22,13,45,929.0,99.5,3.5,15.0,790.0,877.91,685.38
2016,3,22,14,0,922.0,98.0,3.6,15.0,765.0,897.88,700.91
2016,3,22,14,15,912.5,96.5,3.6,15.0,733.0,911.97,711.87
2016,3,22,14,30,903.0,95.0,3.6,15.0,701.0,922.26,720.34
2016,3,22,14,45,890.0,93.0,3.65,15.0,662.5,925.03,724.03
2016,3,22,15,0,877.0,91.0,3.7,15.0,624.0,924.0,725.24
2016,3,22,15,15,859.5,88.5,3.6,14.5,580.0,924.57,728.23
2016,3,22,15,30,842.0,86.0,3.5,14.0,536.0,911.57,721.6
2016,3,22,15,45,817.5,83.0,3.45,14.0,487.0,887.87,706.37
2016,3,22,16,0,793.0,80.0,3.4,14.0,438.0,860.85,688.67
2016,3,22,16,15,760.0,76.0,3.15,13.5,386.5,821.72,661.81
2016,3,22,16,30,727.0,72.0,2.9,13.0,335.0,779.97,632.37
2016,3,22,16,45,678.0,66.5,2.65,13.0,281.5,726.56,591.96
2016,3,22,17,0,629.0,61.0,2.4,13.0,228.0,666.35,544.84
2016,3,22,17,15,553.5,53.5,2.15,12.0,176.5,580.57,477.49
2016,3,22,17,30,478.0,46.0,1.9,11.0,125.0,496.37,407.66
2016,3,22,17,45,349.5,34.5,1.7,10.5,81.0,368.2,296.39
2016,3,22,18,0,221.0,23.0,1.5,10.0,37.0,235.9,117.29
2016,3,22,18,15,110.5,11.5,1.5,10.0,18.5,89.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.5,1.2,7.5,15.5,10.67,0.0
2016,3,23,6,30,88.0,25.0,1.4,8.0,31.0,19.71,8.11
2016,3,23,6,45,149.5,43.5,1.6,9.0,64.5,33.66,23.92
2016,3,23,7,0,211.0,62.0,1.8,10.0,98.0,47.33,36.79
2016,3,23,7,15,245.0,81.0,1.9,10.5,137.5,60.87,49.32
2016,3,23,7,30,279.0,100.0,2.0,11.0,177.0,74.01,61.22
2016,3,23,7,45,310.0,115.5,2.15,11.5,217.0,84.5,70.49
2016,3,23,8,0,341.0,131.0,2.3,12.0,257.0,94.67,79.27
2016,3,23,8,15,415.5,137.5,2.35,12.5,313.0,94.64,78.87
2016,3,23,8,30,490.0,144.0,2.4,13.0,369.0,98.23,81.63
2016,3,23,8,45,558.5,140.5,2.5,13.5,423.0,95.71,79.01
2016,3,23,9,0,627.0,137.0,2.6,14.0,477.0,91.5,74.96
2016,3,23,9,15,725.5,118.0,2.65,14.5,541.0,78.48,63.29
2016,3,23,9,30,824.0,99.0,2.7,15.0,605.0,73.51,58.69
2016,3,23,9,45,841.5,102.0,2.8,15.5,646.0,105.76,62.45
2016,3,23,10,0,859.0,105.0,2.9,16.0,687.0,163.4,93.37
2016,3,23,10,15,887.0,106.0,2.9,16.0,730.5,231.0,144.06
2016,3,23,10,30,915.0,107.0,2.9,16.0,774.0,292.81,195.85
2016,3,23,10,45,923.0,107.0,2.9,16.5,799.0,350.6,247.06
2016,3,23,11,0,931.0,107.0,2.9,17.0,824.0,408.25,298.19
2016,3,23,11,15,870.5,135.5,2.85,17.0,816.0,456.95,342.99
2016,3,23,11,30,810.0,164.0,2.8,17.0,808.0,503.18,383.81
2016,3,23,11,45,876.0,137.0,2.75,17.5,840.0,561.94,431.3
2016,3,23,12,0,942.0,110.0,2.7,18.0,872.0,623.46,479.84
2016,3,23,12,15,801.5,176.5,2.7,18.0,824.5,645.24,497.62
2016,3,23,12,30,661.0,243.0,2.7,18.0,777.0,654.65,505.02
2016,3,23,12,45,657.0,241.0,2.7,18.5,767.5,686.39,528.83
2016,3,23,13,0,653.0,239.0,2.7,19.0,758.0,715.71,550.25
2016,3,23,13,15,664.0,227.5,2.65,19.0,746.0,745.48,572.8
2016,3,23,13,30,675.0,216.0,2.6,19.0,734.0,773.1,593.6
2016,3,23,13,45,667.5,211.5,2.6,19.0,710.5,789.69,606.46
2016,3,23,14,0,660.0,207.0,2.6,19.0,687.0,803.06,617.1
2016,3,23,14,15,697.0,179.0,2.55,18.5,667.0,828.6,637.94
2016,3,23,14,30,734.0,151.0,2.5,18.0,647.0,850.61,655.13
2016,3,23,14,45,784.0,131.0,2.5,18.0,634.0,883.76,679.38
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,920.47,706.03
2016,3,23,15,15,762.5,114.0,2.4,17.5,554.5,867.09,670.79
2016,3,23,15,30,691.0,117.0,2.3,17.0,488.0,816.65,637.95
2016,3,23,15,45,719.5,106.0,2.2,17.0,461.5,833.12,651.16
2016,3,23,16,0,748.0,95.0,2.1,17.0,435.0,845.98,661.15
2016,3,23,16,15,712.5,89.5,1.85,16.5,383.0,803.48,631.56
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,758.65,600.08
2016,3,23,16,45,625.0,77.5,1.4,15.5,278.0,695.9,554.91
2016,3,23,17,0,573.0,71.0,1.2,15.0,225.0,632.21,507.34
2016,3,23,17,15,495.0,61.5,1.2,14.0,174.0,542.4,439.94
2016,3,23,17,30,417.0,52.0,1.2,13.0,123.0,454.18,369.62
2016,3,23,17,45,291.5,38.5,1.2,12.5,79.5,327.22,262.22
2016,3,23,18,0,166.0,25.0,1.2,12.0,36.0,197.74,108.39
2016,3,23,18,15,83.0,12.5,1.15,11.5,18.0,70.64,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
