Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,11.52,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,20.96,9.95
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,31.64,22.07
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,44.09,33.67
2016,3,24,7,15,475.0,64.5,2.05,12.5,176.5,50.68,39.88
2016,3,24,7,30,548.0,74.0,2.1,13.0,227.0,57.15,45.74
2016,3,24,7,45,591.0,83.0,2.2,13.5,278.0,62.8,50.69
2016,3,24,8,0,634.0,92.0,2.3,14.0,329.0,68.25,55.33
2016,3,24,8,15,669.5,98.0,2.35,14.5,380.0,71.23,57.69
2016,3,24,8,30,705.0,104.0,2.4,15.0,431.0,74.12,59.92
2016,3,24,8,45,714.5,114.5,2.45,15.5,476.0,79.58,64.36
2016,3,24,9,0,724.0,125.0,2.5,16.0,521.0,84.7,68.47
2016,3,24,9,15,744.5,129.5,2.55,16.5,564.5,85.86,69.13
2016,3,24,9,30,765.0,134.0,2.6,17.0,608.0,86.97,69.76
2016,3,24,9,45,763.5,145.5,2.65,17.5,642.5,125.48,78.26
2016,3,24,10,0,762.0,157.0,2.7,18.0,677.0,183.22,111.97
2016,3,24,10,15,774.0,159.5,2.7,18.0,708.0,237.41,152.79
2016,3,24,10,30,786.0,162.0,2.7,18.0,739.0,292.77,199.33
2016,3,24,10,45,806.5,157.0,2.7,18.5,765.5,351.47,249.47
2016,3,24,11,0,827.0,152.0,2.7,19.0,792.0,405.2,295.88
2016,3,24,11,15,832.5,153.5,2.7,19.0,808.5,458.98,342.47
2016,3,24,11,30,838.0,155.0,2.7,19.0,825.0,512.22,387.53
2016,3,24,11,45,837.0,157.5,2.75,19.0,832.5,562.16,429.12
2016,3,24,12,0,836.0,160.0,2.8,19.0,840.0,610.48,468.4
2016,3,24,12,15,836.5,160.5,2.8,19.0,840.0,656.2,504.66
2016,3,24,12,30,837.0,161.0,2.8,19.0,840.0,699.96,538.65
2016,3,24,12,45,858.0,147.5,2.85,19.5,837.5,743.23,571.19
2016,3,24,13,0,879.0,134.0,2.9,20.0,835.0,784.87,602.01
2016,3,24,13,15,874.5,132.5,2.9,20.0,818.5,816.64,625.14
2016,3,24,13,30,870.0,131.0,2.9,20.0,802.0,845.18,645.37
2016,3,24,13,45,866.5,127.5,2.9,20.0,778.5,869.14,662.5
2016,3,24,14,0,863.0,124.0,2.9,20.0,755.0,889.64,677.34
2016,3,24,14,15,853.0,122.0,2.9,19.5,723.5,902.48,688.4
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,911.56,697.11
2016,3,24,14,45,828.5,117.5,2.9,19.0,653.5,912.21,698.92
2016,3,24,15,0,814.0,115.0,2.9,19.0,615.0,909.04,698.32
2016,3,24,15,15,795.0,112.0,2.85,18.5,571.5,897.39,692.94
2016,3,24,15,30,776.0,109.0,2.8,18.0,528.0,882.07,685.13
2016,3,24,15,45,731.0,110.5,2.75,18.0,477.5,851.48,665.25
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,811.65,638.66
2016,3,24,16,15,650.0,105.5,2.5,17.5,375.5,767.79,608.92
2016,3,24,16,30,614.0,99.0,2.3,17.0,324.0,721.62,576.74
2016,3,24,16,45,567.5,89.5,2.15,16.5,273.0,660.66,532.74
2016,3,24,17,0,521.0,80.0,2.0,16.0,222.0,598.61,486.19
2016,3,24,17,15,448.0,68.5,1.9,15.0,171.5,511.32,418.74
2016,3,24,17,30,375.0,57.0,1.8,14.0,121.0,424.22,347.85
2016,3,24,17,45,284.0,40.5,1.7,13.5,79.5,322.58,259.7
2016,3,24,18,0,193.0,24.0,1.6,13.0,38.0,217.33,129.82
2016,3,24,18,15,96.5,12.0,1.6,12.5,19.0,80.14,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,112.0,14.5,1.0,9.5,23.5,12.38,0.0
2016,3,25,6,30,224.0,29.0,1.1,10.0,47.0,22.56,11.97
2016,3,25,6,45,326.0,43.5,1.25,10.5,91.5,35.41,25.53
2016,3,25,7,0,428.0,58.0,1.4,11.0,136.0,46.63,36.14
2016,3,25,7,15,499.0,67.0,1.5,11.0,187.0,52.73,42.0
2016,3,25,7,30,570.0,76.0,1.6,11.0,238.0,58.74,47.56
2016,3,25,7,45,611.5,84.5,1.7,11.5,289.5,63.97,52.14
2016,3,25,8,0,653.0,93.0,1.8,12.0,341.0,69.01,56.43
2016,3,25,8,15,687.0,98.5,1.9,12.5,391.5,71.61,58.46
2016,3,25,8,30,721.0,104.0,2.0,13.0,442.0,74.14,60.39
2016,3,25,8,45,756.0,104.5,2.15,14.0,491.5,73.28,59.2
2016,3,25,9,0,791.0,105.0,2.3,15.0,541.0,79.54,64.23
2016,3,25,9,15,606.0,173.5,2.3,15.5,523.0,112.31,92.18
2016,3,25,9,30,421.0,242.0,2.3,16.0,505.0,146.97,121.2
2016,3,25,9,45,640.0,177.5,2.35,16.5,604.0,141.83,93.66
2016,3,25,10,0,859.0,113.0,2.4,17.0,703.0,176.21,102.22
2016,3,25,10,15,868.5,115.0,2.4,17.0,734.0,233.84,146.54
2016,3,25,10,30,878.0,117.0,2.4,17.0,765.0,298.36,201.24
2016,3,25,10,45,882.5,119.5,2.4,17.5,788.0,354.89,251.0
2016,3,25,11,0,887.0,122.0,2.4,18.0,811.0,411.02,300.21
2016,3,25,11,15,891.5,122.5,2.4,18.0,827.5,465.11,347.47
2016,3,25,11,30,896.0,123.0,2.4,18.0,844.0,518.3,392.84
2016,3,25,11,45,899.0,123.0,2.45,18.5,852.0,569.24,434.62
2016,3,25,12,0,902.0,123.0,2.5,19.0,860.0,618.68,474.0
2016,3,25,12,15,902.0,123.0,2.5,19.0,859.5,664.6,510.41
2016,3,25,12,30,902.0,123.0,2.5,19.0,859.0,708.34,544.37
2016,3,25,12,45,910.5,116.5,2.55,19.5,853.0,749.92,575.44
2016,3,25,13,0,919.0,110.0,2.6,20.0,847.0,789.21,603.8
2016,3,25,13,15,915.0,109.0,2.6,20.0,830.5,821.59,626.49
2016,3,25,13,30,911.0,108.0,2.6,20.0,814.0,850.74,646.98
2016,3,25,13,45,907.5,105.5,2.65,20.0,790.5,875.47,664.87
2016,3,25,14,0,904.0,103.0,2.7,20.0,767.0,896.74,680.53
2016,3,25,14,15,895.0,101.0,2.7,19.5,735.0,910.16,691.92
2016,3,25,14,30,886.0,99.0,2.7,19.0,703.0,919.83,701.0
2016,3,25,14,45,875.5,96.0,2.7,19.0,665.0,923.27,704.72
2016,3,25,15,0,865.0,93.0,2.7,19.0,627.0,922.96,706.09
2016,3,25,15,15,848.0,90.0,2.65,18.5,583.5,923.19,708.95
2016,3,25,15,30,831.0,87.0,2.6,18.0,540.0,909.64,702.41
2016,3,25,15,45,805.0,84.5,2.6,18.0,491.0,884.77,687.19
2016,3,25,16,0,779.0,82.0,2.6,18.0,442.0,856.66,669.62
2016,3,25,16,15,747.0,78.0,2.45,17.5,390.5,818.12,644.39
2016,3,25,16,30,715.0,74.0,2.3,17.0,339.0,777.01,616.7
2016,3,25,16,45,659.5,69.5,2.2,16.5,285.0,718.94,575.86
2016,3,25,17,0,604.0,65.0,2.1,16.0,231.0,654.21,528.31
2016,3,25,17,15,532.0,57.0,1.95,15.0,180.0,570.55,464.37
2016,3,25,17,30,460.0,49.0,1.8,14.0,129.0,488.34,397.9
2016,3,25,17,45,333.5,37.0,1.7,13.5,84.5,360.51,290.13
2016,3,25,18,0,207.0,25.0,1.6,13.0,40.0,234.44,149.04
2016,3,25,18,15,103.5,12.5,1.6,12.5,20.0,85.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.5,26.5,11.1,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,21.29,11.47
2016,3,26,6,45,422.0,36.0,2.05,12.0,99.0,29.16,19.98
2016,3,26,7,0,529.0,46.0,2.3,13.0,145.0,36.93,27.28
2016,3,26,7,15,593.0,52.5,2.4,13.5,196.5,41.55,31.62
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,50.21,39.39
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,53.3,42.04
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,56.36,44.58
2016,3,26,8,15,772.0,72.0,2.8,15.5,404.0,58.84,46.53
2016,3,26,8,30,801.0,76.0,2.9,16.0,455.0,61.26,48.4
2016,3,26,8,45,821.5,79.0,3.0,16.5,502.5,62.77,49.46
2016,3,26,9,0,842.0,82.0,3.1,17.0,550.0,73.04,58.1
2016,3,26,9,15,858.0,84.5,3.1,17.0,593.0,74.75,59.39
2016,3,26,9,30,874.0,87.0,3.1,17.0,636.0,76.35,60.61
2016,3,26,9,45,881.5,91.0,3.15,17.5,672.5,121.79,69.16
2016,3,26,10,0,889.0,95.0,3.2,18.0,709.0,180.28,103.62
2016,3,26,10,15,897.0,96.5,3.15,18.5,739.5,237.8,148.05
2016,3,26,10,30,905.0,98.0,3.1,19.0,770.0,295.67,197.52
2016,3,26,10,45,907.5,101.0,3.1,19.5,792.5,353.11,248.29
2016,3,26,11,0,910.0,104.0,3.1,20.0,815.0,409.91,298.23
2016,3,26,11,15,913.5,104.5,3.05,20.0,830.5,464.4,345.87
2016,3,26,11,30,917.0,105.0,3.0,20.0,846.0,517.85,391.45
2016,3,26,11,45,920.5,104.0,3.0,20.0,853.5,568.83,434.03
2016,3,26,12,0,924.0,103.0,3.0,20.0,861.0,618.27,474.29
2016,3,26,12,15,923.5,103.0,3.0,20.0,860.0,664.34,511.02
2016,3,26,12,30,923.0,103.0,3.0,20.0,859.0,708.13,545.21
2016,3,26,12,45,914.5,105.5,3.0,20.5,848.5,746.11,573.33
2016,3,26,13,0,906.0,108.0,3.0,21.0,838.0,780.95,597.94
2016,3,26,13,15,847.5,132.5,2.95,21.0,804.5,801.87,612.5
2016,3,26,13,30,789.0,157.0,2.9,21.0,771.0,811.09,619.05
2016,3,26,13,45,773.0,159.0,2.9,21.0,745.0,828.03,631.49
2016,3,26,14,0,757.0,161.0,2.9,21.0,719.0,847.24,645.57
2016,3,26,14,15,746.5,158.0,2.9,20.5,689.0,857.33,654.67
2016,3,26,14,30,736.0,155.0,2.9,20.0,659.0,863.89,661.59
2016,3,26,14,45,719.5,150.5,2.9,20.0,621.0,859.78,660.03
2016,3,26,15,0,703.0,146.0,2.9,20.0,583.0,852.07,656.18
2016,3,26,15,15,676.5,142.0,2.85,19.5,538.5,832.1,644.75
2016,3,26,15,30,650.0,138.0,2.8,19.0,494.0,808.76,630.99
2016,3,26,15,45,636.5,125.0,2.8,19.0,447.5,784.15,615.36
2016,3,26,16,0,623.0,112.0,2.8,19.0,401.0,756.38,597.29
2016,3,26,16,15,603.0,102.0,2.7,18.5,355.5,723.34,575.61
2016,3,26,16,30,583.0,92.0,2.6,18.0,310.0,687.92,551.61
2016,3,26,16,45,550.5,84.5,2.55,17.5,265.5,642.28,519.27
2016,3,26,17,0,518.0,77.0,2.5,17.0,221.0,595.2,484.36
2016,3,26,17,15,444.5,67.0,2.4,16.0,172.0,509.06,417.64
2016,3,26,17,30,371.0,57.0,2.3,15.0,123.0,421.65,346.55
2016,3,26,17,45,261.5,42.5,2.2,14.5,81.0,308.11,249.23
2016,3,26,18,0,152.0,28.0,2.1,14.0,39.0,197.44,130.68
2016,3,26,18,15,76.0,14.0,2.05,13.5,19.5,67.26,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,132.0,15.0,2.35,11.5,27.0,12.18,0.0
2016,3,27,6,30,264.0,30.0,2.5,12.0,54.0,24.55,14.46
2016,3,27,6,45,371.5,42.0,2.65,12.5,100.0,33.94,24.18
2016,3,27,7,0,479.0,54.0,2.8,13.0,146.0,43.14,32.83
2016,3,27,7,15,547.5,62.0,2.8,13.0,198.0,48.65,38.05
2016,3,27,7,30,616.0,70.0,2.8,13.0,250.0,54.08,43.01
2016,3,27,7,45,661.5,75.5,2.85,13.5,303.5,57.31,45.79
2016,3,27,8,0,707.0,81.0,2.9,14.0,357.0,60.51,48.42
2016,3,27,8,15,739.5,86.0,2.95,14.0,408.5,68.95,55.74
2016,3,27,8,30,772.0,91.0,3.0,14.0,460.0,71.74,58.01
2016,3,27,8,45,565.0,157.0,3.05,14.5,442.0,105.08,86.8
2016,3,27,9,0,358.0,223.0,3.1,15.0,424.0,147.01,122.41
2016,3,27,9,15,598.0,167.0,3.2,15.0,532.5,106.88,87.58
2016,3,27,9,30,838.0,111.0,3.3,15.0,641.0,80.91,65.0
2016,3,27,9,45,683.5,173.5,3.4,15.5,622.5,147.81,95.57
2016,3,27,10,0,529.0,236.0,3.5,16.0,604.0,215.12,147.48
2016,3,27,10,15,706.5,177.5,3.55,16.0,692.0,246.67,164.8
2016,3,27,10,30,884.0,119.0,3.6,16.0,780.0,308.47,211.24
2016,3,27,10,45,771.0,175.5,3.7,16.5,765.0,358.65,260.0
2016,3,27,11,0,658.0,232.0,3.8,17.0,750.0,408.39,306.16
2016,3,27,11,15,780.5,179.0,3.8,17.0,805.0,463.55,351.96
2016,3,27,11,30,903.0,126.0,3.8,17.0,860.0,530.82,407.5
2016,3,27,11,45,783.5,187.5,3.85,17.0,828.5,566.96,439.13
2016,3,27,12,0,664.0,249.0,3.9,17.0,797.0,594.02,461.93
2016,3,27,12,15,668.0,246.0,3.85,17.0,797.0,633.85,493.91
2016,3,27,12,30,672.0,243.0,3.8,17.0,797.0,672.27,524.15
2016,3,27,12,45,795.5,181.0,3.8,17.0,830.0,738.22,576.33
2016,3,27,13,0,919.0,119.0,3.8,17.0,863.0,803.86,627.36
2016,3,27,13,15,915.5,118.0,3.8,17.0,846.5,836.72,650.91
2016,3,27,13,30,912.0,117.0,3.8,17.0,830.0,866.39,672.39
2016,3,27,13,45,836.5,141.0,3.8,17.0,779.5,866.34,672.9
2016,3,27,14,0,761.0,165.0,3.8,17.0,729.0,857.41,667.44
2016,3,27,14,15,818.5,139.5,3.8,16.5,723.0,898.45,699.03
2016,3,27,14,30,876.0,114.0,3.8,16.0,717.0,942.69,732.59
2016,3,27,14,45,657.0,175.5,3.8,16.0,614.0,831.41,654.29
2016,3,27,15,0,438.0,237.0,3.8,16.0,511.0,697.81,554.43
2016,3,27,15,15,596.5,169.0,3.75,15.5,514.0,788.33,628.67
2016,3,27,15,30,755.0,101.0,3.7,15.0,517.0,859.5,682.83
2016,3,27,15,45,625.5,124.0,3.7,15.0,447.5,774.31,621.65
2016,3,27,16,0,496.0,147.0,3.7,15.0,378.0,671.49,546.62
2016,3,27,16,15,415.5,141.5,3.5,14.5,320.0,590.16,485.35
2016,3,27,16,30,335.0,136.0,3.3,14.0,262.0,487.84,406.0
2016,3,27,16,45,286.0,124.0,3.15,13.5,220.0,428.96,359.55
2016,3,27,17,0,237.0,112.0,3.0,13.0,178.0,371.42,312.45
2016,3,27,17,15,203.0,91.0,2.85,12.5,139.0,314.3,264.69
2016,3,27,17,30,169.0,70.0,2.7,12.0,100.0,257.42,215.35
2016,3,27,17,45,107.0,49.5,2.55,11.5,66.0,179.37,145.94
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,85.69,56.72
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,28.79,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,16.0,3.15,8.5,31.5,13.01,0.0
2016,3,28,6,30,326.0,32.0,3.4,9.0,63.0,26.37,16.55
2016,3,28,6,45,445.0,41.0,3.7,9.5,112.5,33.27,23.96
2016,3,28,7,0,564.0,50.0,4.0,10.0,162.0,40.19,30.62
2016,3,28,7,15,628.5,57.0,4.15,10.0,216.0,45.14,35.35
2016,3,28,7,30,693.0,64.0,4.3,10.0,270.0,54.5,43.91
2016,3,28,7,45,739.0,68.0,4.45,10.5,325.5,57.11,46.14
2016,3,28,8,0,785.0,72.0,4.6,11.0,381.0,59.75,48.31
2016,3,28,8,15,813.5,75.5,4.6,11.0,433.5,61.79,49.99
2016,3,28,8,30,842.0,79.0,4.6,11.0,486.0,63.8,51.61
2016,3,28,8,45,681.0,130.5,4.6,11.5,481.0,88.94,73.6
2016,3,28,9,0,520.0,182.0,4.6,12.0,476.0,117.45,98.2
2016,3,28,9,15,717.0,135.5,4.6,12.0,574.0,88.07,72.22
2016,3,28,9,30,914.0,89.0,4.6,12.0,672.0,78.25,63.45
2016,3,28,9,45,612.0,201.5,4.6,12.5,601.5,163.96,111.38
2016,3,28,10,0,310.0,314.0,4.6,13.0,531.0,243.12,181.42
2016,3,28,10,15,543.5,238.0,4.6,13.0,638.5,259.69,184.6
2016,3,28,10,30,777.0,162.0,4.6,13.0,746.0,303.82,214.74
2016,3,28,10,45,781.0,165.5,4.65,13.0,767.5,363.03,267.94
2016,3,28,11,0,785.0,169.0,4.7,13.0,789.0,415.94,315.96
2016,3,28,11,15,784.0,174.0,4.65,13.0,803.5,467.52,362.08
2016,3,28,11,30,783.0,179.0,4.6,13.0,818.0,518.04,406.22
2016,3,28,11,45,780.5,182.5,4.6,13.5,824.5,565.37,446.04
2016,3,28,12,0,778.0,186.0,4.6,14.0,831.0,611.29,483.59
2016,3,28,12,15,777.0,186.5,4.55,14.0,830.0,654.74,519.05
2016,3,28,12,30,776.0,187.0,4.5,14.0,829.0,696.2,552.22
2016,3,28,12,45,846.5,156.5,4.5,14.0,850.0,755.67,599.58
2016,3,28,13,0,917.0,126.0,4.5,14.0,871.0,811.83,643.59
2016,3,28,13,15,912.0,125.0,4.4,14.0,853.5,843.55,666.2
2016,3,28,13,30,907.0,124.0,4.3,14.0,836.0,871.99,686.48
2016,3,28,13,45,901.0,121.5,4.25,14.0,811.0,894.74,703.04
2016,3,28,14,0,895.0,119.0,4.2,14.0,786.0,913.9,717.27
2016,3,28,14,15,885.0,117.0,4.1,14.0,753.0,936.36,733.75
2016,3,28,14,30,875.0,115.0,4.0,14.0,720.0,945.51,740.84
2016,3,28,14,45,862.5,112.0,3.9,14.0,681.0,947.38,743.0
2016,3,28,15,0,850.0,109.0,3.8,14.0,642.0,945.36,742.62
2016,3,28,15,15,793.5,108.5,3.65,13.5,579.0,900.97,713.13
2016,3,28,15,30,737.0,108.0,3.5,13.0,516.0,858.41,684.97
2016,3,28,15,45,555.5,141.0,3.4,13.0,433.0,729.22,590.96
2016,3,28,16,0,374.0,174.0,3.3,13.0,350.0,569.28,468.21
2016,3,28,16,15,348.5,160.0,3.0,12.5,309.5,530.6,440.02
2016,3,28,16,30,323.0,146.0,2.7,12.0,269.0,491.05,409.8
2016,3,28,16,45,469.5,107.5,2.4,12.0,256.5,593.16,492.66
2016,3,28,17,0,616.0,69.0,2.1,12.0,244.0,674.0,552.5
2016,3,28,17,15,544.5,60.5,1.95,11.5,191.5,589.15,485.16
2016,3,28,17,30,473.0,52.0,1.8,11.0,139.0,505.64,416.8
2016,3,28,17,45,362.0,40.0,1.65,10.5,93.5,388.75,317.64
2016,3,28,18,0,251.0,28.0,1.5,10.0,48.0,278.46,200.57
2016,3,28,18,15,125.5,14.0,1.5,9.5,24.0,103.72,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,16.5,0.95,8.5,32.0,13.35,0.0
2016,3,29,6,30,312.0,33.0,1.0,9.0,64.0,27.07,17.48
2016,3,29,6,45,428.0,42.5,1.1,9.5,113.0,34.34,25.04
2016,3,29,7,0,544.0,52.0,1.2,10.0,162.0,41.59,31.97
2016,3,29,7,15,607.5,59.0,1.35,10.5,215.5,46.44,36.52
2016,3,29,7,30,671.0,66.0,1.5,11.0,269.0,51.24,40.84
2016,3,29,7,45,722.5,69.0,1.65,11.5,324.5,57.63,46.44
2016,3,29,8,0,774.0,72.0,1.8,12.0,380.0,59.52,47.91
2016,3,29,8,15,802.5,75.5,1.8,12.5,432.5,61.54,49.46
2016,3,29,8,30,831.0,79.0,1.8,13.0,485.0,63.53,50.95
2016,3,29,8,45,854.5,81.5,1.85,13.5,534.5,64.7,51.71
2016,3,29,9,0,878.0,84.0,1.9,14.0,584.0,74.88,60.33
2016,3,29,9,15,893.5,86.0,1.9,14.0,628.0,76.24,61.32
2016,3,29,9,30,909.0,88.0,1.9,14.0,672.0,77.5,62.25
2016,3,29,9,45,920.5,90.0,1.9,14.5,710.5,135.51,75.8
2016,3,29,10,0,932.0,92.0,1.9,15.0,749.0,195.51,114.04
2016,3,29,10,15,940.5,93.5,1.9,15.0,780.5,255.55,162.34
2016,3,29,10,30,949.0,95.0,1.9,15.0,812.0,315.97,215.12
2016,3,29,10,45,954.0,96.5,1.95,15.5,835.5,375.46,267.99
2016,3,29,11,0,959.0,98.0,2.0,16.0,859.0,434.47,319.88
2016,3,29,11,15,962.0,98.5,2.05,16.0,875.0,491.16,369.45
2016,3,29,11,30,965.0,99.0,2.1,16.0,891.0,546.67,416.76
2016,3,29,11,45,965.5,100.0,2.2,16.0,898.0,599.85,461.21
2016,3,29,12,0,966.0,101.0,2.3,16.0,905.0,651.18,503.1
2016,3,29,12,15,965.5,101.0,2.35,16.0,904.0,698.96,541.15
2016,3,29,12,30,965.0,101.0,2.4,16.0,903.0,744.35,576.59
2016,3,29,12,45,960.5,101.5,2.45,16.5,893.0,784.76,606.63
2016,3,29,13,0,956.0,102.0,2.5,17.0,883.0,822.13,632.39
2016,3,29,13,15,951.5,101.5,2.5,16.5,865.0,855.34,656.91
2016,3,29,13,30,947.0,101.0,2.5,16.0,847.0,885.21,679.2
2016,3,29,13,45,937.0,101.0,2.55,16.0,821.0,907.48,695.51
2016,3,29,14,0,927.0,101.0,2.6,16.0,795.0,925.97,709.41
2016,3,29,14,15,917.5,99.5,2.55,16.0,762.0,939.51,719.2
2016,3,29,14,30,908.0,98.0,2.5,16.0,729.0,949.23,726.56
2016,3,29,14,45,891.5,97.5,2.5,16.0,689.0,949.81,728.34
2016,3,29,15,0,875.0,97.0,2.5,16.0,649.0,946.57,727.76
2016,3,29,15,15,858.0,94.5,2.45,15.5,604.5,947.43,731.1
2016,3,29,15,30,841.0,92.0,2.4,15.0,560.0,934.12,724.74
2016,3,29,15,45,815.5,89.0,2.35,15.0,510.0,908.59,708.67
2016,3,29,16,0,790.0,86.0,2.3,15.0,460.0,879.75,690.27
2016,3,29,16,15,758.0,81.5,2.1,14.5,407.5,839.95,663.68
2016,3,29,16,30,726.0,77.0,1.9,14.0,355.0,797.54,634.66
2016,3,29,16,45,681.0,71.0,1.7,13.5,301.5,746.13,598.11
2016,3,29,17,0,636.0,65.0,1.5,13.0,248.0,687.49,554.75
2016,3,29,17,15,567.0,57.5,1.4,12.0,195.5,605.58,493.36
2016,3,29,17,30,498.0,50.0,1.3,11.0,143.0,524.95,429.38
2016,3,29,17,45,385.0,39.0,1.25,10.5,97.0,406.74,330.93
2016,3,29,18,0,272.0,28.0,1.2,10.0,51.0,295.71,217.41
2016,3,29,18,15,136.0,14.0,1.2,9.5,25.5,111.63,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,14.41,0.0
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,28.66,19.05
2016,3,30,6,45,368.0,49.5,2.05,9.5,112.0,39.92,30.05
2016,3,30,7,0,463.0,62.0,2.3,10.0,159.0,49.26,38.87
2016,3,30,7,15,529.0,71.0,2.3,10.5,211.0,55.29,44.48
2016,3,30,7,30,595.0,80.0,2.3,11.0,263.0,61.2,49.78
2016,3,30,7,45,641.0,86.0,2.3,11.5,316.0,64.49,52.56
2016,3,30,8,0,687.0,92.0,2.3,12.0,369.0,67.73,55.21
2016,3,30,8,15,718.5,97.0,2.3,12.5,420.5,70.02,56.95
2016,3,30,8,30,750.0,102.0,2.3,13.0,472.0,72.23,58.6
2016,3,30,8,45,776.5,105.0,2.3,13.5,520.5,80.0,65.1
2016,3,30,9,0,803.0,108.0,2.3,14.0,569.0,80.86,65.51
2016,3,30,9,15,820.0,111.0,2.35,14.0,612.0,81.56,65.93
2016,3,30,9,30,837.0,114.0,2.4,14.0,655.0,85.28,68.98
2016,3,30,9,45,852.0,115.0,2.45,14.5,693.0,140.55,81.13
2016,3,30,10,0,867.0,116.0,2.5,15.0,731.0,197.57,118.46
2016,3,30,10,15,876.0,118.0,2.55,15.0,761.5,262.64,171.26
2016,3,30,10,30,885.0,120.0,2.6,15.0,792.0,320.23,221.75
2016,3,30,10,45,891.5,121.0,2.65,15.5,815.5,376.64,271.98
2016,3,30,11,0,898.0,122.0,2.7,16.0,839.0,432.79,321.49
2016,3,30,11,15,902.0,123.0,2.7,16.0,854.5,487.41,369.27
2016,3,30,11,30,906.0,124.0,2.7,16.0,870.0,541.09,415.05
2016,3,30,11,45,907.0,124.5,2.75,16.5,877.5,591.62,456.52
2016,3,30,12,0,908.0,125.0,2.8,17.0,885.0,640.47,495.46
2016,3,30,12,15,907.5,125.0,2.8,17.0,884.0,686.07,531.69
2016,3,30,12,30,907.0,125.0,2.8,17.0,883.0,729.44,565.45
2016,3,30,12,45,908.5,122.5,2.8,17.0,874.5,769.64,596.31
2016,3,30,13,0,910.0,120.0,2.8,17.0,866.0,807.25,623.93
2016,3,30,13,15,905.5,119.0,2.8,17.0,849.0,838.78,646.28
2016,3,30,13,30,901.0,118.0,2.8,17.0,832.0,867.07,666.4
2016,3,30,13,45,895.0,116.5,2.85,17.0,807.0,890.27,683.41
2016,3,30,14,0,889.0,115.0,2.9,17.0,782.0,909.96,698.16
2016,3,30,14,15,879.0,113.0,2.9,17.0,749.5,921.99,707.41
2016,3,30,14,30,869.0,111.0,2.9,17.0,717.0,940.59,721.43
2016,3,30,14,45,856.0,108.5,2.9,17.0,678.5,942.17,723.81
2016,3,30,15,0,843.0,106.0,2.9,17.0,640.0,939.91,723.88
2016,3,30,15,15,825.0,103.0,2.9,16.5,595.5,928.59,719.2
2016,3,30,15,30,807.0,100.0,2.9,16.0,551.0,913.61,712.11
2016,3,30,15,45,783.0,96.0,2.95,16.0,502.5,888.25,696.75
2016,3,30,16,0,759.0,92.0,3.0,16.0,454.0,859.63,678.96
2016,3,30,16,15,726.0,87.5,3.0,15.5,402.0,825.33,657.64
2016,3,30,16,30,693.0,83.0,3.0,15.0,350.0,783.0,629.8
2016,3,30,16,45,646.5,76.5,3.0,14.5,297.0,723.81,588.25
2016,3,30,17,0,600.0,70.0,3.0,14.0,244.0,663.62,544.17
2016,3,30,17,15,530.5,62.0,2.8,13.0,192.5,581.13,480.43
2016,3,30,17,30,461.0,54.0,2.6,12.0,141.0,499.88,414.29
2016,3,30,17,45,348.5,42.0,2.4,11.5,96.0,381.52,313.74
2016,3,30,18,0,236.0,30.0,2.2,11.0,51.0,270.22,202.95
2016,3,30,18,15,118.0,15.0,2.1,10.5,25.5,99.48,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,15.17,2.02
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,30.16,20.45
2016,3,31,6,45,364.0,53.0,1.9,10.5,116.5,40.63,30.62
2016,3,31,7,0,448.0,67.0,2.0,11.0,163.0,53.21,42.3
2016,3,31,7,15,224.0,70.5,1.95,11.0,118.5,51.15,40.69
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,60.57,49.22
2016,3,31,7,45,0.0,89.0,1.9,11.5,89.0,72.36,59.59
2016,3,31,8,0,0.0,104.0,1.9,12.0,104.0,84.04,69.68
2016,3,31,8,15,7.5,141.0,1.9,12.5,145.0,111.18,93.17
2016,3,31,8,30,15.0,178.0,1.9,13.0,186.0,137.36,115.38
2016,3,31,8,45,45.0,215.0,1.9,13.5,240.5,153.86,128.92
2016,3,31,9,0,75.0,252.0,1.9,14.0,295.0,175.85,146.94
2016,3,31,9,15,62.0,264.0,1.95,14.5,301.5,183.33,152.53
2016,3,31,9,30,49.0,276.0,2.0,15.0,308.0,191.53,158.74
2016,3,31,9,45,163.0,301.5,2.05,15.5,416.5,213.34,162.72
2016,3,31,10,0,277.0,327.0,2.1,16.0,525.0,250.58,185.16
2016,3,31,10,15,276.5,342.5,2.15,16.0,547.0,284.28,211.75
2016,3,31,10,30,276.0,358.0,2.2,16.0,569.0,318.41,239.73
2016,3,31,10,45,599.5,234.5,2.3,16.5,710.0,357.87,263.75
2016,3,31,11,0,923.0,111.0,2.4,17.0,851.0,437.86,323.7
2016,3,31,11,15,926.5,111.5,2.45,17.0,866.5,492.98,371.61
2016,3,31,11,30,930.0,112.0,2.5,17.0,882.0,547.02,417.55
2016,3,31,11,45,933.0,111.5,2.6,17.5,889.5,598.72,459.81
2016,3,31,12,0,936.0,111.0,2.7,18.0,897.0,648.82,499.64
2016,3,31,12,15,935.5,111.0,2.8,18.0,896.0,695.31,536.76
2016,3,31,12,30,935.0,111.0,2.9,18.0,895.0,739.48,571.45
2016,3,31,12,45,938.0,107.0,3.05,18.0,887.0,780.07,603.35
2016,3,31,13,0,941.0,103.0,3.2,18.0,879.0,818.0,631.3
2016,3,31,13,15,937.0,102.5,3.25,18.0,861.5,850.93,654.95
2016,3,31,13,30,933.0,102.0,3.3,18.0,844.0,880.58,676.37
2016,3,31,13,45,926.5,100.5,3.4,18.0,819.0,903.7,693.65
2016,3,31,14,0,920.0,99.0,3.5,18.0,794.0,923.19,708.59
2016,3,31,14,15,911.5,97.5,3.55,17.5,762.0,937.2,720.97
2016,3,31,14,30,903.0,96.0,3.6,17.0,730.0,947.46,730.99
2016,3,31,14,45,890.0,94.5,3.65,17.0,691.0,949.78,734.34
2016,3,31,15,0,877.0,93.0,3.7,17.0,652.0,948.33,735.29
2016,3,31,15,15,861.0,90.5,3.7,16.5,608.0,939.18,732.09
2016,3,31,15,30,845.0,88.0,3.7,16.0,564.0,937.11,734.08
2016,3,31,15,45,821.0,85.5,3.7,15.5,515.0,913.34,720.63
2016,3,31,16,0,797.0,83.0,3.7,15.0,466.0,886.29,704.82
2016,3,31,16,15,767.0,79.0,3.55,14.5,414.0,848.67,680.13
2016,3,31,16,30,737.0,75.0,3.4,14.0,362.0,808.44,652.97
2016,3,31,16,45,692.5,70.0,3.3,14.0,308.5,757.85,616.23
2016,3,31,17,0,648.0,65.0,3.2,14.0,255.0,700.57,573.03
2016,3,31,17,15,582.5,58.0,2.85,13.0,202.5,621.73,512.04
2016,3,31,17,30,517.0,51.0,2.5,12.0,150.0,543.95,448.65
2016,3,31,17,45,408.0,40.5,2.15,11.5,103.0,428.45,350.74
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,319.42,242.97
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,157.37,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,14.84,3.41
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,30.24,20.66
2016,4,1,6,45,429.0,48.0,2.55,10.5,124.0,38.59,28.85
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,46.77,36.55
2016,4,1,7,15,579.0,66.5,2.6,11.5,224.5,51.75,41.15
2016,4,1,7,30,639.0,74.0,2.6,12.0,277.0,56.65,45.49
2016,4,1,7,45,681.0,79.0,2.65,12.5,330.0,59.41,47.8
2016,4,1,8,0,723.0,84.0,2.7,13.0,383.0,62.15,50.0
2016,4,1,8,15,752.0,88.5,2.65,13.0,434.0,70.25,57.01
2016,4,1,8,30,781.0,93.0,2.6,13.0,485.0,72.56,58.85
2016,4,1,8,45,802.5,96.5,2.6,13.5,533.0,73.97,59.78
2016,4,1,9,0,824.0,100.0,2.6,14.0,581.0,75.33,60.66
2016,4,1,9,15,840.0,102.5,2.6,14.5,623.5,75.88,60.84
2016,4,1,9,30,856.0,105.0,2.6,15.0,666.0,87.15,58.56
2016,4,1,9,45,868.5,107.0,2.6,15.5,703.5,153.08,88.51
2016,4,1,10,0,881.0,109.0,2.6,16.0,741.0,210.44,127.45
2016,4,1,10,15,889.5,110.5,2.55,16.0,771.0,267.74,174.58
2016,4,1,10,30,898.0,112.0,2.5,16.0,801.0,325.45,225.3
2016,4,1,10,45,904.0,113.0,2.5,16.5,824.5,382.19,275.63
2016,4,1,11,0,910.0,114.0,2.5,17.0,848.0,438.6,324.98
2016,4,1,11,15,913.5,115.0,2.45,17.0,863.0,493.39,372.41
2016,4,1,11,30,917.0,116.0,2.4,17.0,878.0,547.14,417.66
2016,4,1,11,45,919.0,116.0,2.35,17.5,885.5,598.07,458.59
2016,4,1,12,0,921.0,116.0,2.3,18.0,893.0,647.35,496.88
2016,4,1,12,15,920.5,116.0,2.25,18.0,892.0,693.19,532.44
2016,4,1,12,30,920.0,116.0,2.2,18.0,891.0,736.75,565.43
2016,4,1,12,45,921.5,113.0,2.2,18.0,882.5,776.63,595.5
2016,4,1,13,0,923.0,110.0,2.2,18.0,874.0,813.86,621.71
2016,4,1,13,15,919.0,109.5,2.2,18.0,856.5,846.25,644.21
2016,4,1,13,30,915.0,109.0,2.2,18.0,839.0,875.43,664.52
2016,4,1,13,45,909.5,107.0,2.25,18.0,814.5,898.5,681.19
2016,4,1,14,0,904.0,105.0,2.3,18.0,790.0,918.01,695.62
2016,4,1,14,15,895.0,103.5,2.3,18.0,758.0,931.3,705.53
2016,4,1,14,30,886.0,102.0,2.3,18.0,726.0,940.86,713.14
2016,4,1,14,45,874.5,99.5,2.35,18.0,687.5,943.28,716.62
2016,4,1,15,0,863.0,97.0,2.4,18.0,649.0,941.95,717.81
2016,4,1,15,15,846.5,94.5,2.4,17.5,605.0,942.99,721.7
2016,4,1,15,30,830.0,92.0,2.4,17.0,561.0,929.79,715.93
2016,4,1,15,45,808.5,88.5,2.45,17.0,512.5,907.08,702.85
2016,4,1,16,0,787.0,85.0,2.5,17.0,464.0,881.09,687.42
2016,4,1,16,15,757.0,80.5,2.45,16.5,412.5,842.82,663.42
2016,4,1,16,30,727.0,76.0,2.4,16.0,361.0,801.96,637.01
2016,4,1,16,45,684.0,70.5,2.4,15.5,308.0,752.14,603.39
2016,4,1,17,0,641.0,65.0,2.4,15.0,255.0,695.51,563.11
2016,4,1,17,15,577.5,58.0,2.15,14.0,203.0,618.41,504.57
2016,4,1,17,30,514.0,51.0,1.9,13.0,151.0,542.32,443.64
2016,4,1,17,45,409.0,40.5,1.65,12.5,104.5,429.93,349.68
2016,4,1,18,0,304.0,30.0,1.4,12.0,58.0,323.78,247.64
2016,4,1,18,15,152.0,15.0,1.3,11.5,29.0,160.75,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,20.0,0.8,10.0,39.5,16.03,5.35
2016,4,2,6,30,326.0,40.0,0.8,10.0,79.0,32.69,22.99
2016,4,2,6,45,408.0,52.0,0.85,10.5,126.5,41.75,31.77
2016,4,2,7,0,490.0,64.0,0.9,11.0,174.0,50.56,40.02
2016,4,2,7,15,256.0,92.0,0.85,11.5,150.5,68.59,56.28
2016,4,2,7,30,22.0,120.0,0.8,12.0,127.0,93.15,77.98
2016,4,2,7,45,28.0,140.5,0.75,12.5,151.0,104.55,87.65
2016,4,2,8,0,34.0,161.0,0.7,13.0,175.0,118.5,99.35
2016,4,2,8,15,94.5,191.0,0.7,13.5,237.5,138.25,115.83
2016,4,2,8,30,155.0,221.0,0.7,14.0,300.0,150.73,125.79
2016,4,2,8,45,295.0,219.0,0.7,15.0,386.5,144.05,119.22
2016,4,2,9,0,435.0,217.0,0.7,16.0,473.0,135.43,111.17
2016,4,2,9,15,618.5,174.5,0.7,16.5,567.5,109.73,89.0
2016,4,2,9,30,802.0,132.0,0.7,17.0,662.0,106.64,71.96
2016,4,2,9,45,804.0,140.5,0.7,17.5,696.5,163.89,97.51
2016,4,2,10,0,806.0,149.0,0.7,18.0,731.0,221.55,137.23
2016,4,2,10,15,815.5,151.5,0.75,18.5,761.0,276.82,181.23
2016,4,2,10,30,825.0,154.0,0.8,19.0,791.0,332.89,228.33
2016,4,2,10,45,827.5,158.5,0.85,19.5,813.0,388.69,275.71
2016,4,2,11,0,830.0,163.0,0.9,20.0,835.0,444.11,321.96
2016,4,2,11,15,834.0,164.0,0.95,20.5,850.0,496.95,365.07
2016,4,2,11,30,838.0,165.0,1.0,21.0,865.0,549.06,406.29
2016,4,2,11,45,729.5,222.5,1.1,21.5,835.5,583.17,433.35
2016,4,2,12,0,621.0,280.0,1.2,22.0,806.0,607.78,452.06
2016,4,2,12,15,620.5,279.5,1.25,22.0,804.5,645.2,480.37
2016,4,2,12,30,620.0,279.0,1.3,22.0,803.0,681.02,506.93
2016,4,2,12,45,613.0,278.5,1.4,22.5,792.0,710.3,528.0
2016,4,2,13,0,606.0,278.0,1.5,23.0,781.0,737.05,547.07
2016,4,2,13,15,734.0,208.0,1.55,23.0,805.0,807.07,598.67
2016,4,2,13,30,862.0,138.0,1.6,23.0,829.0,871.16,643.36
2016,4,2,13,45,851.5,138.0,1.7,23.0,803.5,891.88,658.2
2016,4,2,14,0,841.0,138.0,1.8,23.0,778.0,908.94,671.24
2016,4,2,14,15,753.5,164.0,1.85,22.5,719.5,885.97,658.7
2016,4,2,14,30,666.0,190.0,1.9,22.0,661.0,851.64,638.83
2016,4,2,14,45,719.0,163.0,1.95,22.0,647.0,887.52,665.19
2016,4,2,15,0,772.0,136.0,2.0,22.0,633.0,919.53,688.32
2016,4,2,15,15,753.0,132.0,2.0,21.5,589.0,906.14,682.03
2016,4,2,15,30,734.0,128.0,2.0,21.0,545.0,889.28,673.91
2016,4,2,15,45,696.0,117.5,2.05,20.5,486.0,843.07,646.06
2016,4,2,16,0,658.0,107.0,2.1,20.0,427.0,793.79,615.62
2016,4,2,16,15,630.0,100.0,2.1,19.5,379.0,755.87,592.09
2016,4,2,16,30,602.0,93.0,2.1,19.0,331.0,715.77,566.18
2016,4,2,16,45,521.0,96.5,2.1,18.5,281.0,638.05,511.37
2016,4,2,17,0,440.0,100.0,2.1,18.0,231.0,555.99,451.18
2016,4,2,17,15,381.0,85.5,2.0,17.0,183.0,479.31,392.73
2016,4,2,17,30,322.0,71.0,1.9,16.0,135.0,404.35,332.07
2016,4,2,17,45,231.0,54.0,1.8,15.0,92.5,302.3,246.2
2016,4,2,18,0,140.0,37.0,1.7,14.0,50.0,188.3,144.28
2016,4,2,18,15,70.0,18.5,1.65,13.5,25.0,91.35,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
