Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,8.54,0.0
2016,4,3,6,15,174.0,26.5,1.15,9.5,46.0,20.55,9.53
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,33.17,23.5
2016,4,3,6,45,395.0,55.0,1.3,10.5,129.5,44.08,33.89
2016,4,3,7,0,487.0,67.0,1.4,11.0,178.0,52.86,42.09
2016,4,3,7,15,243.5,75.0,1.4,11.5,130.5,54.21,43.4
2016,4,3,7,30,0.0,83.0,1.4,12.0,83.0,67.42,55.14
2016,4,3,7,45,0.0,99.0,1.4,12.5,99.0,79.87,65.97
2016,4,3,8,0,0.0,115.0,1.4,13.0,115.0,92.2,76.5
2016,4,3,8,15,0.0,130.5,1.4,13.5,130.5,104.07,86.45
2016,4,3,8,30,0.0,146.0,1.4,14.0,146.0,115.82,96.16
2016,4,3,8,45,0.0,155.0,1.4,14.5,155.0,122.92,101.74
2016,4,3,9,0,0.0,164.0,1.4,15.0,164.0,129.93,107.21
2016,4,3,9,15,3.5,185.0,1.4,15.5,187.5,145.26,119.68
2016,4,3,9,30,7.0,206.0,1.4,16.0,211.0,160.91,126.38
2016,4,3,9,45,39.5,267.5,1.45,16.5,296.0,195.91,152.24
2016,4,3,10,0,72.0,329.0,1.5,17.0,381.0,244.67,188.15
2016,4,3,10,15,395.5,263.0,1.5,17.5,568.0,257.61,184.79
2016,4,3,10,30,719.0,197.0,1.5,18.0,755.0,330.92,233.02
2016,4,3,10,45,797.0,168.0,1.55,18.5,803.0,388.63,279.93
2016,4,3,11,0,875.0,139.0,1.6,19.0,851.0,446.86,327.72
2016,4,3,11,15,740.0,211.0,1.65,19.0,821.0,490.89,366.88
2016,4,3,11,30,605.0,283.0,1.7,19.0,791.0,525.42,396.3
2016,4,3,11,45,582.5,296.0,1.75,19.5,788.5,562.6,425.29
2016,4,3,12,0,560.0,309.0,1.8,20.0,786.0,596.99,451.27
2016,4,3,12,15,575.5,302.0,1.85,20.0,791.5,636.85,481.78
2016,4,3,12,30,591.0,295.0,1.9,20.0,797.0,676.27,511.52
2016,4,3,12,45,572.5,298.0,1.95,20.0,780.0,698.87,528.63
2016,4,3,13,0,554.0,301.0,2.0,20.0,763.0,718.35,543.42
2016,4,3,13,15,702.5,226.5,2.1,19.5,799.5,801.24,607.08
2016,4,3,13,30,851.0,152.0,2.2,19.0,836.0,878.31,664.17
2016,4,3,13,45,839.0,152.5,2.3,19.0,810.0,898.08,678.5
2016,4,3,14,0,827.0,153.0,2.4,19.0,784.0,914.11,691.01
2016,4,3,14,15,816.5,150.5,2.45,19.0,752.0,924.72,699.59
2016,4,3,14,30,806.0,148.0,2.5,19.0,720.0,931.58,705.85
2016,4,3,14,45,795.0,143.0,2.55,19.0,682.0,931.65,707.71
2016,4,3,15,0,784.0,138.0,2.6,19.0,644.0,935.21,712.19
2016,4,3,15,15,765.0,133.5,2.6,18.5,600.0,921.23,705.67
2016,4,3,15,30,746.0,129.0,2.6,18.0,556.0,903.71,696.93
2016,4,3,15,45,736.0,119.0,2.65,17.5,509.5,884.82,687.64
2016,4,3,16,0,726.0,109.0,2.7,17.0,463.0,862.56,675.84
2016,4,3,16,15,693.5,103.0,2.6,16.5,411.5,820.94,648.8
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,776.97,619.55
2016,4,3,16,45,627.5,87.5,2.45,15.5,308.5,725.76,584.32
2016,4,3,17,0,594.0,78.0,2.4,15.0,257.0,673.06,546.48
2016,4,3,17,15,528.0,69.0,2.15,14.0,205.0,591.59,484.48
2016,4,3,17,30,462.0,60.0,1.9,13.0,153.0,511.08,420.16
2016,4,3,17,45,362.0,47.5,1.65,12.5,107.0,400.99,328.17
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,296.53,231.39
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,147.82,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,11.95,0.0
2016,4,4,6,15,164.5,28.5,2.15,11.5,50.0,22.03,11.3
2016,4,4,6,30,329.0,43.0,2.3,12.0,86.0,35.01,24.97
2016,4,4,6,45,418.5,54.5,2.45,12.5,135.0,43.6,33.2
2016,4,4,7,0,508.0,66.0,2.6,13.0,184.0,51.99,40.98
2016,4,4,7,15,606.5,61.0,2.55,13.5,237.5,47.33,36.88
2016,4,4,7,30,705.0,56.0,2.5,14.0,291.0,47.44,36.91
2016,4,4,7,45,718.0,73.5,2.5,14.5,347.0,60.48,48.33
2016,4,4,8,0,731.0,91.0,2.5,15.0,403.0,66.74,53.6
2016,4,4,8,15,760.5,95.5,2.55,15.5,455.0,68.74,55.06
2016,4,4,8,30,790.0,100.0,2.6,16.0,507.0,77.33,62.24
2016,4,4,8,45,811.5,103.5,2.65,16.5,556.0,78.56,62.97
2016,4,4,9,0,833.0,107.0,2.7,17.0,605.0,79.74,63.67
2016,4,4,9,15,849.0,110.0,2.8,17.0,648.0,80.44,64.1
2016,4,4,9,30,865.0,113.0,2.9,17.0,691.0,103.46,64.33
2016,4,4,9,45,876.0,115.5,3.0,17.5,728.5,161.07,91.6
2016,4,4,10,0,887.0,118.0,3.1,18.0,766.0,227.81,139.96
2016,4,4,10,15,896.0,120.0,3.05,18.0,796.5,285.98,188.36
2016,4,4,10,30,905.0,122.0,3.0,18.0,827.0,344.62,239.81
2016,4,4,10,45,910.0,123.5,3.0,18.5,850.5,401.83,290.2
2016,4,4,11,0,915.0,125.0,3.0,19.0,874.0,458.61,339.41
2016,4,4,11,15,919.0,126.0,3.0,19.0,889.0,513.94,386.92
2016,4,4,11,30,923.0,127.0,3.0,19.0,904.0,568.29,432.37
2016,4,4,11,45,923.0,128.0,3.0,19.0,911.0,619.24,474.05
2016,4,4,12,0,923.0,129.0,3.0,19.0,918.0,668.4,513.26
2016,4,4,12,15,923.0,129.0,3.0,19.0,916.5,714.76,549.46
2016,4,4,12,30,923.0,129.0,3.0,19.0,915.0,758.88,583.23
2016,4,4,12,45,925.5,125.0,3.0,19.5,906.5,798.94,612.4
2016,4,4,13,0,928.0,121.0,3.0,20.0,898.0,836.35,637.57
2016,4,4,13,15,924.0,120.5,3.0,20.0,880.5,868.96,660.33
2016,4,4,13,30,920.0,120.0,3.0,20.0,863.0,898.34,680.88
2016,4,4,13,45,912.0,119.0,3.0,20.0,837.0,920.42,696.51
2016,4,4,14,0,904.0,118.0,3.0,20.0,811.0,938.87,709.82
2016,4,4,14,15,894.5,116.0,3.05,19.5,778.0,951.24,720.93
2016,4,4,14,30,885.0,114.0,3.1,19.0,745.0,959.83,729.75
2016,4,4,14,45,869.5,112.5,3.2,19.0,705.0,970.67,739.32
2016,4,4,15,0,854.0,111.0,3.3,19.0,665.0,966.86,739.03
2016,4,4,15,15,836.0,108.0,3.4,18.5,620.0,955.1,734.92
2016,4,4,15,30,818.0,105.0,3.5,18.0,575.0,939.65,728.31
2016,4,4,15,45,789.5,102.5,3.6,18.0,524.5,911.15,711.1
2016,4,4,16,0,761.0,100.0,3.7,18.0,474.0,885.98,696.15
2016,4,4,16,15,728.0,95.0,3.5,17.0,421.5,844.69,670.12
2016,4,4,16,30,695.0,90.0,3.3,16.0,369.0,801.04,641.77
2016,4,4,16,45,643.0,84.5,3.15,15.5,314.5,737.33,596.55
2016,4,4,17,0,591.0,79.0,3.0,15.0,260.0,672.69,549.07
2016,4,4,17,15,522.0,70.5,2.55,14.0,207.5,589.1,484.45
2016,4,4,17,30,453.0,62.0,2.1,13.0,155.0,506.49,417.64
2016,4,4,17,45,341.5,50.0,1.7,12.5,108.0,385.35,316.4
2016,4,4,18,0,230.0,38.0,1.3,12.0,61.0,276.9,217.32
2016,4,4,18,15,115.0,19.0,1.2,11.5,30.5,140.13,8.69
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,11.95,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,21.65,11.67
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,31.76,22.35
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,39.29,29.5
2016,4,5,7,0,582.0,59.0,1.7,13.0,197.0,46.65,36.26
2016,4,5,7,15,638.0,65.5,1.75,13.5,251.5,50.94,40.13
2016,4,5,7,30,694.0,72.0,1.8,14.0,306.0,55.17,43.8
2016,4,5,7,45,733.5,76.5,1.9,14.5,360.5,62.91,50.47
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,65.62,52.6
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,67.74,54.17
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,69.8,55.66
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,70.34,55.72
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,70.88,55.79
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.5,81.7,64.76
2016,4,5,9,30,901.0,98.0,2.2,19.0,704.0,109.25,65.85
2016,4,5,9,45,911.5,100.0,2.35,19.5,741.5,167.6,93.98
2016,4,5,10,0,922.0,102.0,2.5,20.0,779.0,226.99,136.55
2016,4,5,10,15,929.0,103.5,2.6,20.0,809.0,286.1,185.82
2016,4,5,10,30,936.0,105.0,2.7,20.0,839.0,345.4,237.81
2016,4,5,10,45,942.0,105.5,2.85,20.5,862.0,403.62,288.94
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,461.44,338.94
2016,4,5,11,15,951.0,107.0,3.05,21.0,900.0,517.66,387.03
2016,4,5,11,30,954.0,108.0,3.1,21.0,915.0,572.72,432.93
2016,4,5,11,45,955.5,108.0,3.2,21.5,921.5,624.78,474.65
2016,4,5,12,0,957.0,108.0,3.3,22.0,928.0,675.07,513.83
2016,4,5,12,15,956.5,108.0,3.25,22.0,926.5,722.07,550.04
2016,4,5,12,30,956.0,108.0,3.2,22.0,925.0,766.69,583.68
2016,4,5,12,45,953.5,107.5,3.2,22.5,915.5,806.83,611.98
2016,4,5,13,0,951.0,107.0,3.2,23.0,906.0,844.05,636.56
2016,4,5,13,15,947.0,106.0,3.15,23.0,888.0,876.5,658.68
2016,4,5,13,30,943.0,105.0,3.1,23.0,870.0,905.62,678.51
2016,4,5,13,45,937.0,103.5,3.05,23.0,844.5,929.06,694.52
2016,4,5,14,0,931.0,102.0,3.0,23.0,819.0,948.85,708.18
2016,4,5,14,15,922.5,100.5,2.9,23.0,786.5,962.67,717.56
2016,4,5,14,30,914.0,99.0,2.8,23.0,754.0,972.7,724.55
2016,4,5,14,45,901.5,97.0,2.7,23.0,714.5,974.6,726.3
2016,4,5,15,0,889.0,95.0,2.6,23.0,675.0,972.68,725.72
2016,4,5,15,15,873.0,92.5,2.45,22.5,630.0,963.09,721.11
2016,4,5,15,30,857.0,90.0,2.3,22.0,585.0,960.82,721.54
2016,4,5,15,45,835.5,87.0,2.2,22.0,535.5,938.22,707.44
2016,4,5,16,0,814.0,84.0,2.1,22.0,486.0,912.28,691.26
2016,4,5,16,15,784.5,80.0,1.85,21.5,433.5,874.4,666.5
2016,4,5,16,30,755.0,76.0,1.6,21.0,381.0,833.87,639.45
2016,4,5,16,45,713.0,71.0,1.4,20.5,326.5,778.27,601.62
2016,4,5,17,0,671.0,66.0,1.2,20.0,272.0,728.21,566.46
2016,4,5,17,15,608.5,59.0,1.15,19.0,218.5,650.62,512.08
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,573.97,455.13
2016,4,5,17,45,443.5,42.5,1.1,17.0,116.5,463.03,368.44
2016,4,5,18,0,341.0,33.0,1.1,16.0,68.0,357.67,276.76
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.0,182.77,37.74
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,6.4,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,11.71,0.0
2016,4,6,6,15,251.5,28.5,1.15,15.0,58.5,23.23,13.09
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,34.08,23.93
2016,4,6,6,45,480.5,51.5,1.25,17.0,148.5,41.11,30.51
2016,4,6,7,0,568.0,61.0,1.3,18.0,199.0,48.03,36.73
2016,4,6,7,15,624.0,68.0,1.35,18.5,253.0,52.62,40.78
2016,4,6,7,30,680.0,75.0,1.4,19.0,307.0,57.14,44.61
2016,4,6,7,45,718.0,80.0,1.5,20.0,361.5,59.9,46.72
2016,4,6,8,0,756.0,85.0,1.6,21.0,416.0,68.34,53.64
2016,4,6,8,15,783.5,89.5,1.65,21.5,467.5,70.71,55.36
2016,4,6,8,30,811.0,94.0,1.7,22.0,519.0,72.99,56.99
2016,4,6,8,45,830.0,97.5,1.8,22.5,567.0,74.35,57.84
2016,4,6,9,0,849.0,101.0,1.9,23.0,615.0,75.64,58.63
2016,4,6,9,15,864.0,104.0,1.95,23.5,658.0,76.46,59.03
2016,4,6,9,30,879.0,107.0,2.0,24.0,701.0,117.23,69.46
2016,4,6,9,45,887.5,110.0,2.05,24.5,737.5,174.81,98.03
2016,4,6,10,0,896.0,113.0,2.1,25.0,774.0,233.24,139.63
2016,4,6,10,15,903.0,115.0,2.05,25.5,804.0,291.31,186.67
2016,4,6,10,30,910.0,117.0,2.0,26.0,834.0,349.61,235.8
2016,4,6,10,45,912.0,120.0,1.95,26.5,855.5,406.89,284.2
2016,4,6,11,0,914.0,123.0,1.9,27.0,877.0,463.45,330.95
2016,4,6,11,15,916.5,124.0,1.8,27.0,891.5,517.88,375.21
2016,4,6,11,30,919.0,125.0,1.7,27.0,906.0,571.16,417.12
2016,4,6,11,45,918.0,126.5,1.65,27.5,911.5,621.54,454.9
2016,4,6,12,0,917.0,128.0,1.6,28.0,917.0,670.05,489.98
2016,4,6,12,15,916.0,128.0,1.55,28.0,915.0,715.29,522.67
2016,4,6,12,30,915.0,128.0,1.5,28.0,913.0,758.23,552.91
2016,4,6,12,45,903.5,132.0,1.45,28.5,900.5,794.4,576.63
2016,4,6,13,0,892.0,136.0,1.4,29.0,888.0,827.3,596.5
2016,4,6,13,15,887.0,135.0,1.3,29.0,870.0,857.61,614.91
2016,4,6,13,30,882.0,134.0,1.2,29.0,852.0,884.72,631.06
2016,4,6,13,45,874.0,132.5,1.15,29.0,826.0,915.5,650.12
2016,4,6,14,0,866.0,131.0,1.1,29.0,800.0,933.28,660.94
2016,4,6,14,15,699.0,187.5,1.05,29.0,713.5,868.94,620.47
2016,4,6,14,30,532.0,244.0,1.0,29.0,627.0,782.31,563.49
2016,4,6,14,45,467.5,252.5,0.95,29.0,576.0,743.73,538.68
2016,4,6,15,0,403.0,261.0,0.9,29.0,525.0,682.17,498.15
2016,4,6,15,15,551.0,194.0,0.85,29.0,528.5,779.08,567.35
2016,4,6,15,30,699.0,127.0,0.8,29.0,532.0,860.76,620.27
2016,4,6,15,45,590.5,144.0,0.8,29.5,466.5,778.36,566.54
2016,4,6,16,0,482.0,161.0,0.8,30.0,401.0,685.58,506.09
2016,4,6,16,15,361.5,161.5,0.75,29.0,330.5,549.38,414.72
2016,4,6,16,30,241.0,162.0,0.7,28.0,260.0,439.09,336.74
2016,4,6,16,45,216.5,143.0,0.7,27.5,222.0,393.99,305.7
2016,4,6,17,0,192.0,124.0,0.7,27.0,184.0,348.67,272.76
2016,4,6,17,15,168.0,102.0,0.75,26.0,147.5,281.41,222.67
2016,4,6,17,30,144.0,80.0,0.8,25.0,111.0,249.42,197.36
2016,4,6,17,45,106.5,59.0,0.85,24.5,78.0,173.98,136.1
2016,4,6,18,0,69.0,38.0,0.9,24.0,45.0,115.29,85.58
2016,4,6,18,15,34.5,19.0,0.85,23.5,22.5,55.34,13.08
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,6.83,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,13.16,0.0
2016,4,7,6,15,86.0,35.0,2.7,15.0,47.5,27.13,16.59
2016,4,7,6,30,172.0,54.0,2.9,15.0,79.0,41.33,30.37
2016,4,7,6,45,221.0,73.0,3.1,15.5,119.0,55.09,43.0
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,68.52,55.1
2016,4,7,7,15,322.0,103.5,3.4,16.0,202.0,74.29,60.32
2016,4,7,7,30,374.0,115.0,3.5,16.0,245.0,81.38,66.5
2016,4,7,7,45,441.0,123.0,3.6,16.5,300.0,86.1,70.35
2016,4,7,8,0,508.0,131.0,3.7,17.0,355.0,90.75,74.04
2016,4,7,8,15,462.5,161.5,3.65,17.0,384.0,107.85,88.58
2016,4,7,8,30,417.0,192.0,3.6,17.0,413.0,123.89,102.04
2016,4,7,8,45,508.0,181.5,3.6,17.5,474.5,116.68,95.35
2016,4,7,9,0,599.0,171.0,3.6,18.0,536.0,108.55,87.97
2016,4,7,9,15,602.0,185.5,3.55,18.0,574.0,114.53,92.82
2016,4,7,9,30,605.0,200.0,3.5,18.0,612.0,146.71,99.87
2016,4,7,9,45,716.0,168.0,3.45,18.5,681.0,179.68,110.92
2016,4,7,10,0,827.0,136.0,3.4,19.0,750.0,232.29,145.68
2016,4,7,10,15,726.0,191.5,3.35,19.0,746.0,292.42,200.12
2016,4,7,10,30,625.0,247.0,3.3,19.0,742.0,349.23,252.07
2016,4,7,10,45,592.5,271.0,3.3,19.0,751.0,398.64,295.24
2016,4,7,11,0,560.0,295.0,3.3,19.0,760.0,443.12,333.54
2016,4,7,11,15,566.5,300.0,3.25,19.0,777.0,488.71,371.16
2016,4,7,11,30,573.0,305.0,3.2,19.0,794.0,534.46,408.05
2016,4,7,11,45,580.5,299.5,3.15,19.0,798.5,572.75,438.79
2016,4,7,12,0,588.0,294.0,3.1,19.0,803.0,610.36,468.42
2016,4,7,12,15,529.0,319.0,3.05,19.0,776.0,628.27,482.24
2016,4,7,12,30,470.0,344.0,3.0,19.0,749.0,640.48,491.32
2016,4,7,12,45,499.0,330.5,3.0,19.0,756.5,680.05,521.53
2016,4,7,13,0,528.0,317.0,3.0,19.0,764.0,719.56,551.3
2016,4,7,13,15,415.5,350.5,3.0,19.0,698.0,685.61,525.56
2016,4,7,13,30,303.0,384.0,3.0,19.0,632.0,633.93,487.0
2016,4,7,13,45,191.0,372.5,3.0,19.0,527.5,527.53,408.16
2016,4,7,14,0,79.0,361.0,3.0,19.0,423.0,410.86,319.2
2016,4,7,14,15,157.5,350.0,3.0,18.5,466.5,497.35,388.47
2016,4,7,14,30,236.0,339.0,3.0,18.0,510.0,569.34,445.58
2016,4,7,14,45,281.0,311.0,3.0,18.0,503.5,611.8,478.89
2016,4,7,15,0,326.0,283.0,3.0,18.0,497.0,633.93,497.77
2016,4,7,15,15,259.0,272.5,2.95,17.5,435.5,566.24,447.88
2016,4,7,15,30,192.0,262.0,2.9,17.0,374.0,475.8,380.25
2016,4,7,15,45,139.0,237.5,2.85,17.0,315.0,401.76,323.2
2016,4,7,16,0,86.0,213.0,2.8,17.0,256.0,306.59,248.07
2016,4,7,16,15,46.5,177.0,2.65,16.5,200.0,229.62,186.32
2016,4,7,16,30,7.0,141.0,2.5,16.0,144.0,137.52,110.17
2016,4,7,16,45,3.5,121.5,2.4,16.0,123.0,116.48,92.94
2016,4,7,17,0,0.0,102.0,2.3,16.0,102.0,95.29,75.18
2016,4,7,17,15,0.0,81.5,2.15,15.5,81.5,75.69,58.77
2016,4,7,17,30,0.0,61.0,2.0,15.0,61.0,55.48,41.52
2016,4,7,17,45,0.0,43.0,1.85,15.0,43.0,37.7,26.05
2016,4,7,18,0,0.0,25.0,1.7,15.0,25.0,20.64,11.12
2016,4,7,18,15,0.0,12.5,1.6,14.5,12.5,10.29,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.5,18.0,14.83,6.77
2016,4,8,6,30,0.0,30.0,1.4,14.0,30.0,24.77,16.13
2016,4,8,6,45,0.0,44.5,1.6,14.5,44.5,36.82,27.11
2016,4,8,7,0,0.0,59.0,1.8,15.0,59.0,48.52,37.66
2016,4,8,7,15,0.0,75.0,1.8,15.0,75.0,61.14,48.94
2016,4,8,7,30,0.0,91.0,1.8,15.0,91.0,73.64,59.93
2016,4,8,7,45,0.0,63.0,1.8,15.5,63.0,52.2,40.76
2016,4,8,8,0,0.0,35.0,1.8,16.0,35.0,28.92,20.03
2016,4,8,8,15,9.0,114.5,1.8,16.0,119.5,93.01,76.04
2016,4,8,8,30,18.0,194.0,1.8,16.0,204.0,149.03,123.72
2016,4,8,8,45,53.0,234.0,1.85,16.5,266.0,165.67,137.04
2016,4,8,9,0,88.0,274.0,1.9,17.0,328.0,188.86,155.74
2016,4,8,9,15,51.0,255.0,1.9,17.0,287.0,179.31,147.31
2016,4,8,9,30,14.0,236.0,1.9,17.0,246.0,182.62,142.88
2016,4,8,9,45,25.5,272.0,1.9,17.0,291.0,211.51,164.73
2016,4,8,10,0,37.0,308.0,1.9,17.0,336.0,229.31,177.73
2016,4,8,10,15,32.5,310.5,1.95,17.0,335.5,236.96,183.77
2016,4,8,10,30,28.0,313.0,2.0,17.0,335.0,243.8,189.26
2016,4,8,10,45,34.0,333.5,2.05,17.0,361.0,265.99,206.4
2016,4,8,11,0,40.0,354.0,2.1,17.0,387.0,289.52,224.54
2016,4,8,11,15,27.0,313.0,2.15,17.0,335.5,260.58,202.42
2016,4,8,11,30,14.0,272.0,2.2,17.0,284.0,229.49,178.47
2016,4,8,11,45,16.0,286.0,2.25,17.5,300.0,243.98,189.55
2016,4,8,12,0,18.0,300.0,2.3,18.0,316.0,258.92,200.81
2016,4,8,12,15,17.0,295.5,2.3,18.0,311.0,257.08,199.41
2016,4,8,12,30,16.0,291.0,2.3,18.0,306.0,254.97,197.87
2016,4,8,12,45,14.5,277.0,2.3,18.0,290.0,244.15,189.6
2016,4,8,13,0,13.0,263.0,2.3,18.0,274.0,232.85,180.97
2016,4,8,13,15,6.5,197.5,2.35,18.0,203.0,172.32,133.54
2016,4,8,13,30,0.0,132.0,2.4,18.0,132.0,110.97,84.67
2016,4,8,13,45,0.0,127.5,2.45,18.0,127.5,107.21,81.84
2016,4,8,14,0,0.0,123.0,2.5,18.0,123.0,103.42,78.9
2016,4,8,14,15,0.0,135.5,2.5,17.5,135.5,114.43,88.1
2016,4,8,14,30,0.0,148.0,2.5,17.0,148.0,125.74,97.59
2016,4,8,14,45,0.0,139.5,2.5,17.0,139.5,118.48,91.89
2016,4,8,15,0,0.0,131.0,2.5,17.0,131.0,111.16,86.16
2016,4,8,15,15,0.0,93.5,2.5,17.0,93.5,77.84,59.06
2016,4,8,15,30,0.0,56.0,2.5,17.0,56.0,46.46,33.23
2016,4,8,15,45,0.0,56.5,2.5,17.0,56.5,46.84,33.69
2016,4,8,16,0,0.0,57.0,2.5,17.0,57.0,47.23,34.14
2016,4,8,16,15,0.0,66.5,2.45,16.5,66.5,55.13,40.98
2016,4,8,16,30,0.0,76.0,2.4,16.0,76.0,63.06,47.88
2016,4,8,16,45,0.0,64.5,2.35,16.0,64.5,53.44,39.88
2016,4,8,17,0,0.0,53.0,2.3,16.0,53.0,43.85,31.8
2016,4,8,17,15,0.0,42.5,2.15,15.5,42.5,35.12,24.4
2016,4,8,17,30,0.0,32.0,2.0,15.0,32.0,26.4,16.89
2016,4,8,17,45,0.0,22.0,1.9,15.0,22.0,18.12,9.64
2016,4,8,18,0,0.0,12.0,1.8,15.0,12.0,9.86,2.4
2016,4,8,18,15,0.0,6.0,1.75,14.5,6.0,4.92,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,13.0,0.5,0.41,0.0
2016,4,9,6,30,0.0,1.0,1.9,13.0,1.0,0.82,0.0
2016,4,9,6,45,0.0,2.0,2.05,13.5,2.0,1.64,0.0
2016,4,9,7,0,0.0,3.0,2.2,14.0,3.0,2.46,0.0
2016,4,9,7,15,0.0,4.0,2.2,14.0,4.0,3.29,0.0
2016,4,9,7,30,0.0,5.0,2.2,14.0,5.0,4.11,0.0
2016,4,9,7,45,2.0,77.5,2.25,14.5,78.5,64.24,51.64
2016,4,9,8,0,4.0,150.0,2.3,15.0,152.0,117.13,97.54
2016,4,9,8,15,2.0,94.0,2.25,15.0,95.0,77.59,62.76
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,31.46,22.17
2016,4,9,8,45,0.0,93.5,2.2,15.5,93.5,77.65,62.38
2016,4,9,9,0,0.0,149.0,2.2,16.0,149.0,119.59,98.02
2016,4,9,9,15,10.0,201.0,2.15,16.0,208.0,156.81,129.21
2016,4,9,9,30,20.0,253.0,2.1,16.0,267.0,194.49,152.81
2016,4,9,9,45,10.0,195.0,2.1,16.5,202.0,156.44,121.88
2016,4,9,10,0,0.0,137.0,2.1,17.0,137.0,112.35,86.49
2016,4,9,10,15,6.0,195.0,2.1,17.0,200.0,158.74,123.43
2016,4,9,10,30,12.0,253.0,2.1,17.0,263.0,205.42,159.99
2016,4,9,10,45,9.0,225.0,2.1,17.0,232.5,185.25,143.96
2016,4,9,11,0,6.0,197.0,2.1,17.0,202.0,163.64,126.88
2016,4,9,11,15,5.5,189.5,2.05,17.0,194.5,158.42,122.73
2016,4,9,11,30,5.0,182.0,2.0,17.0,187.0,152.98,118.37
2016,4,9,11,45,5.5,185.5,1.95,17.0,191.0,156.87,121.46
2016,4,9,12,0,6.0,189.0,1.9,17.0,195.0,160.84,124.6
2016,4,9,12,15,10.5,234.5,1.85,17.0,244.5,202.38,157.43
2016,4,9,12,30,15.0,280.0,1.8,17.0,294.0,245.11,190.74
2016,4,9,12,45,54.0,346.5,1.8,17.0,393.5,340.9,265.11
2016,4,9,13,0,93.0,413.0,1.8,17.0,493.0,438.34,338.76
2016,4,9,13,15,60.5,369.0,1.8,17.0,421.0,380.3,294.59
2016,4,9,13,30,28.0,325.0,1.8,17.0,349.0,318.03,247.21
2016,4,9,13,45,21.5,294.5,1.8,17.0,312.5,274.24,214.03
2016,4,9,14,0,15.0,264.0,1.8,17.0,276.0,242.79,189.91
2016,4,9,14,15,8.5,219.5,1.8,16.5,226.5,197.63,154.95
2016,4,9,14,30,2.0,175.0,1.8,16.0,177.0,151.93,118.89
2016,4,9,14,45,1.0,166.5,1.85,16.0,167.5,143.92,112.77
2016,4,9,15,0,0.0,158.0,1.9,16.0,158.0,135.85,106.47
2016,4,9,15,15,0.0,125.5,1.9,16.0,125.5,106.52,82.83
2016,4,9,15,30,0.0,93.0,1.9,16.0,93.0,77.44,59.11
2016,4,9,15,45,0.0,84.0,1.9,16.0,84.0,69.8,52.99
2016,4,9,16,0,0.0,75.0,1.9,16.0,75.0,62.25,46.86
2016,4,9,16,15,0.0,71.5,1.7,15.5,71.5,59.31,44.65
2016,4,9,16,30,0.0,68.0,1.5,15.0,68.0,56.37,42.42
2016,4,9,16,45,0.0,58.0,1.35,15.0,58.0,48.02,35.45
2016,4,9,17,0,0.0,48.0,1.2,15.0,48.0,39.69,28.41
2016,4,9,17,15,0.0,38.5,1.05,14.5,38.5,31.79,21.7
2016,4,9,17,30,0.0,29.0,0.9,14.0,29.0,23.91,14.88
2016,4,9,17,45,0.0,21.0,0.8,14.0,21.0,17.29,9.04
2016,4,9,18,0,0.0,13.0,0.7,14.0,13.0,10.68,3.16
2016,4,9,18,15,0.0,6.5,0.65,13.5,6.5,5.33,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.5,12.5,2.0,1.71,0.0
2016,4,10,6,0,0.0,4.0,1.6,13.0,4.0,3.28,0.0
2016,4,10,6,15,0.0,10.5,1.65,13.0,10.5,8.62,1.71
2016,4,10,6,30,0.0,17.0,1.7,13.0,17.0,13.98,6.75
2016,4,10,6,45,0.0,25.0,1.8,13.0,25.0,20.6,12.84
2016,4,10,7,0,0.0,33.0,1.9,13.0,33.0,27.22,18.91
2016,4,10,7,15,0.0,42.0,1.9,13.0,42.0,34.7,25.67
2016,4,10,7,30,0.0,51.0,1.9,13.0,51.0,42.19,32.35
2016,4,10,7,45,0.0,46.5,1.95,13.5,46.5,38.46,28.85
2016,4,10,8,0,0.0,42.0,2.0,14.0,42.0,34.74,25.38
2016,4,10,8,15,0.0,43.5,2.0,14.0,43.5,36.0,26.41
2016,4,10,8,30,0.0,45.0,2.0,14.0,45.0,37.27,27.43
2016,4,10,8,45,0.0,51.0,2.05,14.0,51.0,42.29,31.75
2016,4,10,9,0,0.0,57.0,2.1,14.0,57.0,47.32,36.05
2016,4,10,9,15,0.0,65.0,2.15,14.0,65.0,54.03,41.8
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,60.75,45.31
2016,4,10,9,45,0.0,97.0,2.25,14.5,97.0,80.75,61.66
2016,4,10,10,0,0.0,121.0,2.3,15.0,121.0,99.86,77.07
2016,4,10,10,15,0.0,107.0,2.35,15.0,107.0,88.85,67.91
2016,4,10,10,30,0.0,93.0,2.4,15.0,93.0,77.58,58.59
2016,4,10,10,45,0.0,90.5,2.45,15.0,90.5,75.54,56.87
2016,4,10,11,0,0.0,88.0,2.5,15.0,88.0,73.5,55.14
2016,4,10,11,15,0.0,84.0,2.55,15.0,84.0,70.21,52.4
2016,4,10,11,30,0.0,80.0,2.6,15.0,80.0,66.88,49.64
2016,4,10,11,45,0.0,85.5,2.7,15.0,85.5,71.47,53.38
2016,4,10,12,0,0.0,91.0,2.8,15.0,91.0,76.06,57.12
2016,4,10,12,15,0.0,104.5,2.85,15.0,104.5,87.35,66.34
2016,4,10,12,30,0.0,118.0,2.9,15.0,118.0,98.71,75.6
2016,4,10,12,45,0.0,129.0,2.95,15.0,129.0,108.06,83.23
2016,4,10,13,0,0.0,140.0,3.0,15.0,140.0,117.51,90.94
2016,4,10,13,15,0.0,113.5,3.05,15.0,113.5,95.14,72.79
2016,4,10,13,30,0.0,87.0,3.1,15.0,87.0,72.68,54.5
2016,4,10,13,45,0.0,77.0,3.15,15.0,77.0,64.25,47.65
2016,4,10,14,0,0.0,67.0,3.2,15.0,67.0,55.85,40.78
2016,4,10,14,15,0.0,54.0,3.15,15.0,54.0,44.95,31.83
2016,4,10,14,30,0.0,41.0,3.1,15.0,41.0,34.08,22.85
2016,4,10,14,45,0.0,97.5,3.1,15.0,97.5,81.37,62.2
2016,4,10,15,0,0.0,154.0,3.1,15.0,154.0,132.13,104.09
2016,4,10,15,15,0.0,125.5,3.0,14.5,125.5,106.5,83.37
2016,4,10,15,30,0.0,97.0,2.9,14.0,97.0,81.0,62.58
2016,4,10,15,45,0.0,106.0,2.85,14.0,106.0,89.43,69.85
2016,4,10,16,0,0.0,115.0,2.8,14.0,115.0,98.58,77.74
2016,4,10,16,15,0.0,96.0,2.65,13.5,96.0,81.22,63.51
2016,4,10,16,30,0.0,77.0,2.5,13.0,77.0,63.89,49.14
2016,4,10,16,45,0.0,66.0,2.45,13.0,66.0,54.7,41.44
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,45.52,33.64
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,36.36,25.81
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,27.23,17.87
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,19.36,10.9
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,11.51,3.92
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,5.74,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,10.24,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,18.87,4.85
2016,4,11,6,15,170.5,43.0,1.05,11.5,67.0,33.27,23.07
2016,4,11,6,30,266.0,62.0,1.2,12.0,106.0,46.74,35.86
2016,4,11,6,45,347.5,75.0,1.35,12.5,154.0,55.98,44.52
2016,4,11,7,0,429.0,88.0,1.5,13.0,202.0,65.03,52.74
2016,4,11,7,15,223.0,109.5,1.55,13.0,170.0,79.82,65.93
2016,4,11,7,30,17.0,131.0,1.6,13.0,138.0,101.87,85.29
2016,4,11,7,45,84.0,163.0,1.65,13.5,201.0,120.03,100.75
2016,4,11,8,0,151.0,195.0,1.7,14.0,264.0,135.57,113.67
2016,4,11,8,15,118.5,215.5,1.7,14.5,274.0,147.18,123.01
2016,4,11,8,30,86.0,236.0,1.7,15.0,284.0,166.19,138.51
2016,4,11,8,45,172.0,256.5,1.75,15.5,361.5,170.85,141.73
2016,4,11,9,0,258.0,277.0,1.8,16.0,439.0,172.14,142.14
2016,4,11,9,15,153.5,287.0,1.8,16.0,385.0,186.39,153.67
2016,4,11,9,30,49.0,297.0,1.8,16.0,331.0,209.81,163.68
2016,4,11,9,45,73.5,327.0,1.85,16.5,381.0,238.64,184.01
2016,4,11,10,0,98.0,357.0,1.9,17.0,431.0,271.24,207.58
2016,4,11,10,15,73.5,355.0,1.9,17.0,412.0,276.19,212.44
2016,4,11,10,30,49.0,353.0,1.9,17.0,393.0,277.53,214.47
2016,4,11,10,45,50.5,361.5,1.9,17.0,403.5,292.03,225.78
2016,4,11,11,0,52.0,370.0,1.9,17.0,414.0,306.81,237.24
2016,4,11,11,15,52.0,376.0,1.9,17.0,420.5,319.39,247.01
2016,4,11,11,30,52.0,382.0,1.9,17.0,427.0,332.05,256.79
2016,4,11,11,45,52.0,385.0,1.95,17.5,430.5,342.49,264.43
2016,4,11,12,0,52.0,388.0,2.0,18.0,434.0,352.91,272.03
2016,4,11,12,15,41.0,367.0,2.0,18.0,403.5,336.07,259.35
2016,4,11,12,30,30.0,346.0,2.0,18.0,373.0,317.09,245.03
2016,4,11,12,45,29.5,341.0,2.05,18.0,367.5,318.06,246.1
2016,4,11,13,0,29.0,336.0,2.1,18.0,362.0,318.69,246.87
2016,4,11,13,15,28.5,329.5,2.1,18.0,354.5,317.65,246.32
2016,4,11,13,30,28.0,323.0,2.1,18.0,347.0,316.27,245.57
2016,4,11,13,45,27.5,314.0,2.1,18.0,337.0,312.19,242.79
2016,4,11,14,0,27.0,305.0,2.1,18.0,327.0,307.76,239.79
2016,4,11,14,15,26.5,293.0,2.1,17.5,313.5,299.99,234.71
2016,4,11,14,30,26.0,281.0,2.1,17.0,300.0,273.99,215.49
2016,4,11,14,45,399.5,207.0,2.15,17.0,475.0,634.75,500.97
2016,4,11,15,0,773.0,133.0,2.2,17.0,650.0,926.06,709.59
2016,4,11,15,15,755.0,129.5,2.15,17.0,607.0,919.72,703.37
2016,4,11,15,30,737.0,126.0,2.1,17.0,564.0,903.51,693.67
2016,4,11,15,45,712.5,121.5,2.1,17.0,516.0,876.53,677.18
2016,4,11,16,0,688.0,117.0,2.1,17.0,468.0,846.61,658.59
2016,4,11,16,15,656.0,111.0,2.05,16.5,417.5,804.98,632.19
2016,4,11,16,30,624.0,105.0,2.0,16.0,367.0,761.13,603.67
2016,4,11,16,45,584.5,96.5,1.95,16.0,316.0,705.44,564.5
2016,4,11,17,0,545.0,88.0,1.9,16.0,265.0,648.59,523.27
2016,4,11,17,15,483.5,78.5,1.7,15.5,214.5,570.39,464.1
2016,4,11,17,30,422.0,69.0,1.5,15.0,164.0,488.46,399.57
2016,4,11,17,45,340.5,55.5,1.35,14.5,119.0,393.87,322.23
2016,4,11,18,0,259.0,42.0,1.2,14.0,74.0,304.23,244.08
2016,4,11,18,15,143.5,25.5,1.15,13.5,41.5,182.46,113.61
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,27.7,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,12.5,1.75,10.5,15.5,10.67,0.0
2016,4,12,6,0,88.0,25.0,2.0,11.0,31.0,19.67,6.92
2016,4,12,6,15,181.0,43.5,2.15,11.0,70.0,33.14,23.13
2016,4,12,6,30,274.0,62.0,2.3,11.0,109.0,46.73,36.03
2016,4,12,6,45,349.5,75.5,2.45,11.5,156.5,56.29,44.99
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,65.63,53.5
2016,4,12,7,15,212.5,53.5,2.55,12.0,111.0,38.5,29.18
2016,4,12,7,30,0.0,18.0,2.5,12.0,18.0,14.83,7.78
2016,4,12,7,45,0.0,31.0,2.5,12.5,31.0,25.6,17.42
2016,4,12,8,0,0.0,44.0,2.5,13.0,44.0,36.4,26.96
2016,4,12,8,15,0.0,95.0,2.5,13.0,95.0,78.42,64.02
2016,4,12,8,30,0.0,146.0,2.5,13.0,146.0,116.5,97.01
2016,4,12,8,45,0.0,141.5,2.5,13.5,141.5,113.83,94.15
2016,4,12,9,0,0.0,137.0,2.5,14.0,137.0,110.93,91.21
2016,4,12,9,15,0.0,122.5,2.55,14.0,122.5,100.32,81.84
2016,4,12,9,30,0.0,108.0,2.6,14.0,108.0,89.37,68.98
2016,4,12,9,45,4.5,167.0,2.65,14.5,171.0,135.44,106.24
2016,4,12,10,0,9.0,226.0,2.7,15.0,234.0,181.03,142.34
2016,4,12,10,15,7.5,212.5,2.75,15.0,219.0,172.52,135.32
2016,4,12,10,30,6.0,199.0,2.8,15.0,204.0,163.21,127.81
2016,4,12,10,45,4.5,183.0,2.9,15.0,187.0,151.28,118.19
2016,4,12,11,0,3.0,167.0,3.0,15.0,170.0,138.74,108.07
2016,4,12,11,15,4.5,180.0,3.05,15.0,184.0,150.48,117.49
2016,4,12,11,30,6.0,193.0,3.1,15.0,198.0,162.51,127.11
2016,4,12,11,45,8.0,216.5,3.2,15.0,224.0,183.68,144.05
2016,4,12,12,0,10.0,240.0,3.3,15.0,250.0,205.36,161.33
2016,4,12,12,15,5.5,196.0,3.3,15.0,201.5,167.23,130.85
2016,4,12,12,30,1.0,152.0,3.3,15.0,153.0,127.93,99.22
2016,4,12,12,45,1.5,156.5,3.35,15.0,158.0,132.4,102.95
2016,4,12,13,0,2.0,161.0,3.4,15.0,163.0,136.95,106.71
2016,4,12,13,15,8.5,220.0,3.4,15.0,227.5,193.55,152.49
2016,4,12,13,30,15.0,279.0,3.4,15.0,292.0,252.4,199.47
2016,4,12,13,45,14.5,271.0,3.45,15.5,283.5,246.76,194.77
2016,4,12,14,0,14.0,263.0,3.5,16.0,275.0,240.97,190.14
2016,4,12,14,15,53.5,302.5,3.55,15.5,343.0,334.79,266.17
2016,4,12,14,30,93.0,342.0,3.6,15.0,411.0,419.97,334.34
2016,4,12,14,45,47.5,259.5,3.65,15.0,295.0,294.41,235.46
2016,4,12,15,0,2.0,177.0,3.7,15.0,179.0,155.42,122.9
2016,4,12,15,15,7.0,191.0,3.7,15.0,195.5,175.08,139.69
2016,4,12,15,30,12.0,205.0,3.7,15.0,212.0,196.19,157.47
2016,4,12,15,45,66.5,214.0,3.7,15.0,248.5,281.56,229.43
2016,4,12,16,0,121.0,223.0,3.7,15.0,285.0,372.69,304.75
2016,4,12,16,15,88.0,196.0,3.6,14.5,238.5,292.67,240.72
2016,4,12,16,30,55.0,169.0,3.5,14.0,192.0,232.83,191.96
2016,4,12,16,45,44.5,148.0,3.45,14.0,165.0,202.24,166.94
2016,4,12,17,0,34.0,127.0,3.4,14.0,138.0,171.53,141.29
2016,4,12,17,15,24.5,104.5,3.15,13.5,111.5,139.26,114.08
2016,4,12,17,30,15.0,82.0,2.9,13.0,85.0,94.75,75.93
2016,4,12,17,45,7.5,60.0,2.65,12.5,61.5,65.88,50.64
2016,4,12,18,0,0.0,38.0,2.4,12.0,38.0,35.75,24.13
2016,4,12,18,15,0.0,21.0,2.35,11.5,21.0,17.35,6.22
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.41,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,11.95,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,21.88,9.65
2016,4,13,6,15,187.0,46.5,2.1,11.5,74.5,35.37,25.13
2016,4,13,6,30,287.0,65.0,2.3,12.0,115.0,48.94,37.9
2016,4,13,6,45,387.5,74.5,2.55,12.5,166.5,55.76,44.37
2016,4,13,7,0,488.0,84.0,2.8,13.0,218.0,64.96,52.7
2016,4,13,7,15,541.5,93.0,2.8,13.0,271.0,70.3,57.47
2016,4,13,7,30,595.0,102.0,2.8,13.0,324.0,75.47,61.97
2016,4,13,7,45,640.0,106.5,2.85,13.5,377.5,77.04,63.06
2016,4,13,8,0,685.0,111.0,2.9,14.0,431.0,78.65,64.14
2016,4,13,8,15,712.5,116.5,2.9,14.5,481.5,80.68,65.56
2016,4,13,8,30,740.0,122.0,2.9,15.0,532.0,82.6,66.88
