Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,45,759.5,127.0,2.9,15.5,578.5,83.95,67.71
2016,4,13,9,0,779.0,132.0,2.9,16.0,625.0,85.19,68.45
2016,4,13,9,15,794.5,135.0,2.85,16.0,667.0,93.96,75.78
2016,4,13,9,30,810.0,138.0,2.8,16.0,709.0,146.49,88.02
2016,4,13,9,45,837.5,132.5,2.8,16.5,748.5,197.84,119.28
2016,4,13,10,0,865.0,127.0,2.8,17.0,788.0,252.29,161.6
2016,4,13,10,15,873.0,129.0,2.8,17.0,817.5,315.94,216.16
2016,4,13,10,30,881.0,131.0,2.8,17.0,847.0,372.68,266.47
2016,4,13,10,45,883.5,133.5,2.85,17.5,868.0,427.87,314.97
2016,4,13,11,0,886.0,136.0,2.9,18.0,889.0,482.4,361.84
2016,4,13,11,15,889.0,137.0,2.9,18.0,903.0,535.28,406.74
2016,4,13,11,30,892.0,138.0,2.9,18.0,917.0,587.14,449.61
2016,4,13,11,45,893.5,138.0,2.95,18.0,923.0,636.14,489.39
2016,4,13,12,0,895.0,138.0,3.0,18.0,929.0,683.54,527.0
2016,4,13,12,15,894.5,138.0,3.05,18.0,927.0,727.77,561.49
2016,4,13,12,30,894.0,138.0,3.1,18.0,925.0,769.81,593.74
2016,4,13,12,45,889.5,138.5,3.15,18.0,914.5,806.88,621.53
2016,4,13,13,0,885.0,139.0,3.2,18.0,904.0,841.13,645.98
2016,4,13,13,15,881.0,138.0,3.2,18.0,886.0,871.48,667.39
2016,4,13,13,30,877.0,137.0,3.2,18.0,868.0,898.72,686.68
2016,4,13,13,45,864.0,138.5,3.25,18.0,841.5,928.01,707.79
2016,4,13,14,0,851.0,140.0,3.3,18.0,815.0,943.56,719.53
2016,4,13,14,15,841.5,138.0,3.3,17.5,783.0,954.94,729.7
2016,4,13,14,30,832.0,136.0,3.3,17.0,751.0,962.61,737.54
2016,4,13,14,45,712.5,167.5,3.3,17.0,674.5,904.54,698.55
2016,4,13,15,0,593.0,199.0,3.3,17.0,598.0,833.18,649.83
2016,4,13,15,15,448.5,226.0,3.2,16.5,516.5,722.29,569.42
2016,4,13,15,30,304.0,253.0,3.1,16.0,435.0,597.02,475.9
2016,4,13,15,45,503.0,188.0,3.05,16.0,460.0,742.18,591.44
2016,4,13,16,0,702.0,123.0,3.0,16.0,485.0,869.78,685.63
2016,4,13,16,15,670.5,117.0,2.9,15.5,434.0,828.29,657.34
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,784.48,628.25
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,725.12,585.68
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,664.6,541.04
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,585.59,481.38
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,504.86,417.73
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,396.81,328.39
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,295.07,239.6
2016,4,13,18,15,116.5,30.0,1.4,11.5,45.0,156.37,106.55
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,9.39,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.0,15.0,1.65,10.5,20.5,12.8,0.0
2016,4,14,6,0,148.0,30.0,1.8,11.0,41.0,23.15,11.55
2016,4,14,6,15,266.0,45.0,2.0,11.0,85.0,34.52,24.56
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,45.75,35.28
2016,4,14,6,45,461.0,71.0,2.4,11.5,180.5,56.04,44.83
2016,4,14,7,0,538.0,82.0,2.6,12.0,232.0,63.52,51.63
2016,4,14,7,15,609.5,76.0,2.7,12.0,279.5,57.57,46.31
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,57.39,46.06
2016,4,14,7,45,740.0,69.0,2.9,12.5,385.5,56.3,44.86
2016,4,14,8,0,799.0,68.0,3.0,13.0,444.0,55.55,43.94
2016,4,14,8,15,638.0,129.0,3.05,13.5,450.0,87.89,72.15
2016,4,14,8,30,477.0,190.0,3.1,14.0,456.0,121.97,101.34
2016,4,14,8,45,524.0,190.0,3.15,14.5,505.0,120.41,99.44
2016,4,14,9,0,571.0,190.0,3.2,15.0,554.0,118.97,97.74
2016,4,14,9,15,646.5,177.0,3.25,15.0,614.5,109.4,89.3
2016,4,14,9,30,722.0,164.0,3.3,15.0,675.0,150.17,93.43
2016,4,14,9,45,791.5,150.0,3.4,15.5,736.0,206.2,128.39
2016,4,14,10,0,861.0,136.0,3.5,16.0,797.0,260.7,169.48
2016,4,14,10,15,868.5,138.0,3.55,16.0,826.0,317.87,219.47
2016,4,14,10,30,876.0,140.0,3.6,16.0,855.0,375.48,270.94
2016,4,14,10,45,720.5,222.5,3.7,16.5,820.5,425.65,318.62
2016,4,14,11,0,565.0,305.0,3.8,17.0,786.0,466.47,355.61
2016,4,14,11,15,718.5,231.0,3.85,17.0,853.0,523.67,402.1
2016,4,14,11,30,872.0,157.0,3.9,17.0,920.0,594.64,459.54
2016,4,14,11,45,856.0,168.0,3.95,17.0,922.0,642.96,498.86
2016,4,14,12,0,840.0,179.0,4.0,17.0,924.0,688.44,535.1
2016,4,14,12,15,839.0,178.5,4.1,17.0,921.5,731.64,569.28
2016,4,14,12,30,838.0,178.0,4.2,17.0,919.0,772.68,601.29
2016,4,14,12,45,861.0,161.5,4.35,17.0,915.0,815.48,635.04
2016,4,14,13,0,884.0,145.0,4.5,17.0,911.0,847.7,659.79
2016,4,14,13,15,879.5,144.0,4.55,16.5,893.0,877.68,683.14
2016,4,14,13,30,875.0,143.0,4.6,16.0,875.0,914.99,711.86
2016,4,14,13,45,857.0,147.5,4.65,16.0,847.0,932.82,725.43
2016,4,14,14,0,839.0,152.0,4.7,16.0,819.0,946.69,736.48
2016,4,14,14,15,829.0,150.0,4.7,16.0,787.0,957.48,745.15
2016,4,14,14,30,819.0,148.0,4.7,16.0,755.0,964.54,751.38
2016,4,14,14,45,800.5,147.0,4.7,16.0,715.0,960.74,750.11
2016,4,14,15,0,782.0,146.0,4.7,16.0,675.0,961.0,751.97
2016,4,14,15,15,764.0,142.0,4.65,15.5,630.5,947.54,745.23
2016,4,14,15,30,746.0,138.0,4.6,15.0,586.0,930.6,736.15
2016,4,14,15,45,733.5,128.5,4.6,15.0,539.5,909.19,722.88
2016,4,14,16,0,721.0,119.0,4.6,15.0,493.0,884.5,707.2
2016,4,14,16,15,689.0,113.0,4.5,14.5,441.0,842.28,679.01
2016,4,14,16,30,657.0,107.0,4.4,14.0,389.0,797.73,648.64
2016,4,14,16,45,620.5,98.5,4.3,14.0,336.5,744.01,609.33
2016,4,14,17,0,584.0,90.0,4.2,14.0,284.0,688.9,567.89
2016,4,14,17,15,523.0,81.0,3.9,13.5,231.5,610.44,507.11
2016,4,14,17,30,462.0,72.0,3.6,13.0,179.0,532.56,444.38
2016,4,14,17,45,369.5,59.5,3.35,12.5,131.5,424.4,354.35
2016,4,14,18,0,277.0,47.0,3.1,12.0,84.0,326.38,268.19
2016,4,14,18,15,156.5,29.5,2.95,11.5,48.5,204.25,145.11
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,36.1,0.0
2016,4,14,18,45,18.0,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,14.5,1.6,8.0,23.5,12.38,0.0
2016,4,15,6,0,227.0,29.0,1.7,9.0,47.0,22.56,11.97
2016,4,15,6,15,343.5,41.0,2.05,9.5,92.0,33.3,23.75
2016,4,15,6,30,460.0,53.0,2.4,10.0,137.0,42.55,32.61
2016,4,15,6,45,532.5,62.0,2.8,10.5,190.0,48.88,38.6
2016,4,15,7,0,605.0,71.0,3.2,11.0,243.0,55.08,44.25
2016,4,15,7,15,654.0,77.5,3.4,11.5,297.5,59.02,47.7
2016,4,15,7,30,703.0,84.0,3.6,12.0,352.0,62.87,50.95
2016,4,15,7,45,732.0,90.5,3.8,12.5,405.5,66.37,53.8
2016,4,15,8,0,761.0,97.0,4.0,13.0,459.0,69.69,56.45
2016,4,15,8,15,786.5,101.5,4.0,13.5,510.5,78.26,63.68
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,80.17,65.0
2016,4,15,8,45,827.0,111.0,4.0,14.5,609.0,82.13,66.38
2016,4,15,9,0,842.0,116.0,4.0,15.0,656.0,83.95,67.63
2016,4,15,9,15,856.5,119.0,3.95,15.5,698.5,90.41,72.87
2016,4,15,9,30,871.0,122.0,3.9,16.0,741.0,147.21,84.71
2016,4,15,9,45,885.0,122.5,3.9,16.5,778.5,204.16,122.16
2016,4,15,10,0,899.0,123.0,3.9,17.0,816.0,270.11,175.07
2016,4,15,10,15,907.0,124.5,3.9,17.0,846.0,327.98,225.74
2016,4,15,10,30,915.0,126.0,3.9,17.0,876.0,386.15,277.75
2016,4,15,10,45,922.0,126.0,3.95,17.5,898.5,443.01,327.92
2016,4,15,11,0,929.0,126.0,4.0,18.0,921.0,499.57,376.74
2016,4,15,11,15,931.5,127.0,4.05,18.0,935.0,554.16,423.51
2016,4,15,11,30,934.0,128.0,4.1,18.0,949.0,607.59,468.14
2016,4,15,11,45,938.5,126.0,4.2,18.5,956.0,658.53,508.99
2016,4,15,12,0,943.0,124.0,4.3,19.0,963.0,707.95,547.6
2016,4,15,12,15,942.0,123.5,4.35,19.0,960.0,753.1,583.12
2016,4,15,12,30,941.0,123.0,4.4,19.0,957.0,795.86,616.26
2016,4,15,12,45,943.0,120.0,4.45,19.0,947.5,836.15,645.84
2016,4,15,13,0,945.0,117.0,4.5,19.0,938.0,873.76,672.92
2016,4,15,13,15,940.0,116.0,4.55,19.0,919.0,904.54,695.2
2016,4,15,13,30,935.0,115.0,4.6,19.0,900.0,931.95,715.21
2016,4,15,13,45,931.5,111.5,4.65,19.0,874.0,954.74,732.12
2016,4,15,14,0,928.0,108.0,4.7,19.0,848.0,973.92,746.68
2016,4,15,14,15,918.5,106.5,4.7,19.0,814.5,985.92,756.03
2016,4,15,14,30,909.0,105.0,4.7,19.0,781.0,994.13,762.96
2016,4,15,14,45,896.0,103.0,4.7,19.0,740.5,994.63,764.75
2016,4,15,15,0,883.0,101.0,4.7,19.0,700.0,991.35,764.13
2016,4,15,15,15,867.5,98.0,4.55,19.0,655.0,980.77,757.32
2016,4,15,15,30,852.0,95.0,4.4,19.0,610.0,978.06,756.19
2016,4,15,15,45,830.0,92.0,4.25,19.0,560.0,954.03,740.62
2016,4,15,16,0,808.0,89.0,4.1,19.0,510.0,926.74,722.92
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.5,889.87,698.78
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,850.37,672.38
2016,4,15,16,45,716.5,75.5,3.25,17.5,351.5,798.29,636.42
2016,4,15,17,0,680.0,70.0,3.0,17.0,298.0,751.35,603.2
2016,4,15,17,15,625.0,63.5,2.75,16.0,244.5,679.58,550.82
2016,4,15,17,30,570.0,57.0,2.5,15.0,191.0,608.36,496.29
2016,4,15,17,45,488.5,47.5,2.25,14.5,142.0,512.21,418.3
2016,4,15,18,0,407.0,38.0,2.0,14.0,93.0,420.01,339.17
2016,4,15,18,15,265.5,25.5,1.9,13.5,55.0,284.4,205.93
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,100.3,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.5,25.0,12.38,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,23.81,13.45
2016,4,16,6,15,361.5,41.0,1.4,10.5,95.5,33.24,23.69
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,42.47,32.47
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,48.78,38.32
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,54.96,43.81
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.5,58.88,47.2
2016,4,16,7,30,700.0,84.0,1.7,14.0,354.0,62.71,50.39
2016,4,16,7,45,732.5,89.0,1.7,15.0,407.5,65.19,52.22
2016,4,16,8,0,765.0,94.0,1.7,16.0,461.0,73.91,59.43
2016,4,16,8,15,789.5,98.0,1.75,16.5,512.0,75.61,60.57
2016,4,16,8,30,814.0,102.0,1.8,17.0,563.0,77.24,61.65
2016,4,16,8,45,833.0,105.0,1.85,18.0,610.5,78.01,61.87
2016,4,16,9,0,852.0,108.0,1.9,19.0,658.0,78.74,62.06
2016,4,16,9,15,865.5,111.0,1.95,19.5,700.0,88.79,59.48
2016,4,16,9,30,879.0,114.0,2.0,20.0,742.0,155.39,88.64
2016,4,16,9,45,892.5,114.5,2.1,20.5,779.0,211.87,125.47
2016,4,16,10,0,906.0,115.0,2.2,21.0,816.0,269.64,171.17
2016,4,16,10,15,913.0,116.5,2.25,21.0,845.5,327.45,220.83
2016,4,16,10,30,920.0,118.0,2.3,21.0,875.0,385.43,271.51
2016,4,16,10,45,924.5,119.5,2.35,21.5,896.5,442.43,320.45
2016,4,16,11,0,929.0,121.0,2.4,22.0,918.0,498.9,367.76
2016,4,16,11,15,932.0,121.5,2.45,22.0,932.0,553.19,412.83
2016,4,16,11,30,935.0,122.0,2.5,22.0,946.0,606.33,455.8
2016,4,16,11,45,938.0,121.0,2.55,22.5,952.5,656.98,494.88
2016,4,16,12,0,941.0,120.0,2.6,23.0,959.0,706.01,531.65
2016,4,16,12,15,940.0,119.5,2.6,23.0,956.5,750.88,565.32
2016,4,16,12,30,939.0,119.0,2.6,23.0,954.0,793.36,596.6
2016,4,16,12,45,938.5,117.5,2.65,23.0,944.0,832.78,624.11
2016,4,16,13,0,938.0,116.0,2.7,23.0,934.0,869.43,649.36
2016,4,16,13,15,934.0,115.0,2.65,23.0,915.5,900.68,670.2
2016,4,16,13,30,930.0,114.0,2.6,23.0,897.0,928.66,688.81
2016,4,16,13,45,922.5,113.5,2.6,23.0,871.0,950.61,703.9
2016,4,16,14,0,915.0,113.0,2.6,23.0,845.0,968.96,716.75
2016,4,16,14,15,906.5,111.0,2.55,23.0,812.0,981.16,725.24
2016,4,16,14,30,898.0,109.0,2.5,23.0,779.0,989.61,731.45
2016,4,16,14,45,886.5,106.5,2.45,23.0,740.0,990.89,733.14
2016,4,16,15,0,875.0,104.0,2.4,23.0,701.0,988.42,732.6
2016,4,16,15,15,860.0,101.0,2.3,22.5,656.0,989.88,735.73
2016,4,16,15,30,845.0,98.0,2.2,22.0,611.0,976.19,728.93
2016,4,16,15,45,827.0,94.0,2.1,22.0,562.5,954.81,715.84
2016,4,16,16,0,809.0,90.0,2.0,22.0,514.0,930.13,700.61
2016,4,16,16,15,782.0,86.0,1.8,21.5,461.5,893.65,677.51
2016,4,16,16,30,755.0,82.0,1.6,21.0,409.0,854.54,652.28
2016,4,16,16,45,718.0,76.5,1.45,21.0,355.0,801.86,616.43
2016,4,16,17,0,681.0,71.0,1.3,21.0,301.0,754.46,583.4
2016,4,16,17,15,627.5,64.5,1.25,20.0,248.0,683.89,535.51
2016,4,16,17,30,574.0,58.0,1.2,19.0,195.0,613.78,485.27
2016,4,16,17,45,479.5,49.5,1.15,18.0,144.5,507.87,404.71
2016,4,16,18,0,385.0,41.0,1.1,17.0,94.0,406.43,322.61
2016,4,16,18,15,253.5,27.5,1.1,16.5,56.0,277.74,201.45
2016,4,16,18,30,122.0,14.0,1.1,16.0,18.0,99.84,0.0
2016,4,16,18,45,61.0,7.0,1.1,15.5,9.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,114.0,15.5,0.8,13.5,25.5,12.1,0.0
2016,4,17,6,0,228.0,31.0,0.8,14.0,51.0,24.06,13.81
2016,4,17,6,15,329.5,44.5,0.85,14.5,95.5,36.02,25.78
2016,4,17,6,30,431.0,58.0,0.9,15.0,140.0,46.35,35.39
2016,4,17,6,45,493.5,68.5,0.95,16.0,191.0,53.64,42.0
2016,4,17,7,0,556.0,79.0,1.0,17.0,242.0,60.71,48.16
2016,4,17,7,15,603.0,86.5,1.0,17.5,295.0,65.08,51.85
2016,4,17,7,30,650.0,94.0,1.0,18.0,348.0,69.32,55.31
2016,4,17,7,45,682.0,101.0,1.05,18.5,400.5,72.87,58.09
2016,4,17,8,0,714.0,108.0,1.1,19.0,453.0,76.24,60.67
2016,4,17,8,15,739.5,113.0,1.15,19.5,503.0,78.0,61.85
2016,4,17,8,30,765.0,118.0,1.2,20.0,553.0,79.67,62.93
2016,4,17,8,45,783.0,122.5,1.3,21.0,599.5,88.9,70.28
2016,4,17,9,0,801.0,127.0,1.4,22.0,646.0,90.11,70.8
2016,4,17,9,15,815.5,130.0,1.45,22.5,687.5,102.48,68.02
2016,4,17,9,30,830.0,133.0,1.5,23.0,729.0,156.91,89.61
2016,4,17,9,45,848.0,132.0,1.6,23.5,766.5,211.12,124.95
2016,4,17,10,0,866.0,131.0,1.7,24.0,804.0,267.34,168.83
2016,4,17,10,15,873.5,132.5,1.75,24.0,833.0,330.12,221.29
2016,4,17,10,30,881.0,134.0,1.8,24.0,862.0,386.22,269.37
2016,4,17,10,45,890.5,133.0,1.85,24.5,885.0,441.48,315.77
2016,4,17,11,0,900.0,132.0,1.9,25.0,908.0,496.71,361.02
2016,4,17,11,15,903.0,132.5,1.9,25.0,921.5,549.59,403.85
2016,4,17,11,30,906.0,133.0,1.9,25.0,935.0,601.39,444.63
2016,4,17,11,45,909.0,132.5,1.9,25.5,941.5,651.16,481.86
2016,4,17,12,0,912.0,132.0,1.9,26.0,948.0,699.4,516.83
2016,4,17,12,15,911.5,131.5,1.85,26.0,945.5,743.52,548.67
2016,4,17,12,30,911.0,131.0,1.8,26.0,943.0,785.38,578.18
2016,4,17,12,45,909.0,130.0,1.75,26.5,933.0,823.23,602.15
2016,4,17,13,0,907.0,129.0,1.7,27.0,923.0,858.31,623.41
2016,4,17,13,15,903.0,128.0,1.6,27.0,904.5,888.79,642.15
2016,4,17,13,30,899.0,127.0,1.5,27.0,886.0,916.09,658.69
2016,4,17,13,45,894.5,124.5,1.4,27.0,861.0,938.2,671.8
2016,4,17,14,0,890.0,122.0,1.3,27.0,836.0,956.83,682.69
2016,4,17,14,15,881.0,120.0,1.25,27.0,803.0,968.22,689.84
2016,4,17,14,30,872.0,118.0,1.2,27.0,770.0,975.94,694.9
2016,4,17,14,45,865.0,113.0,1.15,27.0,732.5,978.68,697.02
2016,4,17,15,0,858.0,108.0,1.1,27.0,695.0,989.43,704.32
2016,4,17,15,15,842.5,105.0,1.1,27.0,650.5,978.8,699.26
2016,4,17,15,30,827.0,102.0,1.1,27.0,606.0,964.57,692.34
2016,4,17,15,45,812.0,96.5,1.1,27.0,558.0,944.33,681.72
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,920.76,669.02
2016,4,17,16,15,770.5,87.0,1.1,26.0,458.5,884.8,650.74
2016,4,17,16,30,744.0,83.0,1.1,25.0,407.0,846.25,630.3
2016,4,17,16,45,709.0,77.0,1.1,24.5,354.0,801.09,603.39
2016,4,17,17,0,674.0,71.0,1.1,24.0,301.0,748.78,570.46
2016,4,17,17,15,621.5,64.5,1.1,22.5,248.0,679.19,525.69
2016,4,17,17,30,569.0,58.0,1.1,21.0,195.0,610.03,478.23
2016,4,17,17,45,487.5,49.0,1.1,20.0,145.5,514.33,406.48
2016,4,17,18,0,406.0,40.0,1.1,19.0,96.0,422.45,332.79
2016,4,17,18,15,276.0,27.0,1.1,18.5,57.5,294.33,215.24
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,150.36,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,12.57,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,25.42,15.11
2016,4,18,6,15,384.5,43.0,0.6,16.5,103.5,34.81,24.59
2016,4,18,6,30,488.0,55.0,0.6,17.0,150.0,43.99,33.08
2016,4,18,6,45,558.0,62.5,0.65,17.5,203.0,49.08,37.76
2016,4,18,7,0,628.0,70.0,0.7,18.0,256.0,54.13,42.2
2016,4,18,7,15,673.0,76.0,0.7,18.5,310.5,57.72,45.22
2016,4,18,7,30,718.0,82.0,0.7,19.0,365.0,61.24,48.07
2016,4,18,7,45,749.5,87.0,0.7,19.5,418.5,69.67,55.09
2016,4,18,8,0,781.0,92.0,0.7,20.0,472.0,72.38,57.09
2016,4,18,8,15,804.0,96.0,0.8,20.5,523.0,74.12,58.26
2016,4,18,8,30,827.0,100.0,0.9,21.0,574.0,75.79,59.36
2016,4,18,8,45,844.0,103.5,1.0,22.0,621.0,76.92,59.88
2016,4,18,9,0,861.0,107.0,1.1,23.0,668.0,77.97,60.34
2016,4,18,9,15,873.5,109.5,1.2,23.5,709.5,94.47,58.56
2016,4,18,9,30,886.0,112.0,1.3,24.0,751.0,161.14,89.82
2016,4,18,9,45,899.0,112.0,1.45,24.5,787.5,217.52,127.1
2016,4,18,10,0,912.0,112.0,1.6,25.0,824.0,275.11,172.38
2016,4,18,10,15,918.5,113.5,1.65,25.0,853.0,332.95,221.27
2016,4,18,10,30,925.0,115.0,1.7,25.0,882.0,390.89,270.87
2016,4,18,10,45,929.5,116.0,1.75,25.5,903.0,447.61,318.44
2016,4,18,11,0,934.0,117.0,1.8,26.0,924.0,503.78,364.3
2016,4,18,11,15,936.0,117.5,1.8,26.0,937.5,557.59,407.64
2016,4,18,11,30,938.0,118.0,1.8,26.0,951.0,610.14,448.74
2016,4,18,11,45,938.5,118.5,1.8,26.5,956.5,660.36,486.01
2016,4,18,12,0,939.0,119.0,1.8,27.0,962.0,708.78,520.82
2016,4,18,12,15,938.0,119.0,1.75,27.0,959.0,753.77,552.96
2016,4,18,12,30,937.0,119.0,1.7,27.0,956.0,796.41,582.69
2016,4,18,12,45,930.5,120.0,1.65,27.5,944.0,833.16,605.12
2016,4,18,13,0,924.0,121.0,1.6,28.0,932.0,866.84,625.22
2016,4,18,13,15,919.0,120.5,1.55,28.0,913.5,897.21,644.25
2016,4,18,13,30,914.0,120.0,1.5,28.0,895.0,924.32,661.13
2016,4,18,13,45,904.0,120.5,1.45,28.0,867.5,944.55,673.66
2016,4,18,14,0,894.0,121.0,1.4,28.0,840.0,961.17,684.03
2016,4,18,14,15,884.5,119.0,1.4,27.5,807.5,972.05,693.05
2016,4,18,14,30,875.0,117.0,1.4,27.0,775.0,979.24,699.99
2016,4,18,14,45,855.0,118.0,1.4,27.0,734.0,987.79,706.64
2016,4,18,15,0,835.0,119.0,1.4,27.0,693.0,980.98,703.8
2016,4,18,15,15,818.5,116.0,1.35,27.0,648.5,969.33,697.45
2016,4,18,15,30,802.0,113.0,1.3,27.0,604.0,954.1,689.01
2016,4,18,15,45,768.0,105.0,1.3,27.0,544.5,912.33,664.4
2016,4,18,16,0,734.0,97.0,1.3,27.0,485.0,867.44,637.7
2016,4,18,16,15,705.5,99.5,1.3,26.0,442.5,844.75,627.73
2016,4,18,16,30,677.0,102.0,1.3,25.0,400.0,814.08,611.79
2016,4,18,16,45,630.5,97.0,1.35,24.5,346.0,754.72,574.94
2016,4,18,17,0,584.0,92.0,1.4,24.0,292.0,694.25,535.94
2016,4,18,17,15,527.0,82.5,1.3,22.5,240.0,618.45,484.51
2016,4,18,17,30,470.0,73.0,1.2,21.0,188.0,543.22,430.62
2016,4,18,17,45,384.0,61.0,1.2,20.0,140.0,439.01,351.09
2016,4,18,18,0,298.0,49.0,1.2,19.0,92.0,345.54,275.12
2016,4,18,18,15,149.0,33.5,1.2,18.0,55.0,204.65,151.25
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,17.95,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.5,0.55,14.5,28.5,13.62,0.0
2016,4,19,6,0,225.0,35.0,0.5,15.0,57.0,27.04,16.8
2016,4,19,6,15,323.5,48.5,0.5,15.5,101.5,37.22,26.86
2016,4,19,6,30,422.0,62.0,0.5,16.0,146.0,49.39,38.01
2016,4,19,6,45,501.0,69.5,0.55,16.5,198.5,54.2,42.45
2016,4,19,7,0,580.0,77.0,0.6,17.0,251.0,59.03,46.69
2016,4,19,7,15,626.0,84.0,0.55,17.5,304.5,63.11,50.12
2016,4,19,7,30,672.0,91.0,0.5,18.0,358.0,67.08,53.33
2016,4,19,7,45,714.5,93.5,0.5,18.5,412.5,67.71,53.59
2016,4,19,8,0,757.0,96.0,0.5,19.0,467.0,74.88,59.45
2016,4,19,8,15,781.0,100.0,0.4,19.5,517.5,76.5,60.48
2016,4,19,8,30,805.0,104.0,0.3,20.0,568.0,78.04,61.44
2016,4,19,8,45,823.0,107.0,0.25,21.0,614.5,78.73,61.56
2016,4,19,9,0,841.0,110.0,0.2,22.0,661.0,79.36,61.64
2016,4,19,9,15,854.5,113.0,0.3,23.0,703.0,99.02,60.57
2016,4,19,9,30,868.0,116.0,0.4,24.0,745.0,155.46,85.0
2016,4,19,9,45,869.5,122.5,0.55,25.0,778.5,214.04,124.63
2016,4,19,10,0,871.0,129.0,0.7,26.0,812.0,272.84,170.61
2016,4,19,10,15,771.5,185.5,0.8,26.0,806.5,332.11,222.89
2016,4,19,10,30,672.0,242.0,0.9,26.0,801.0,387.42,270.97
2016,4,19,10,45,774.5,195.0,1.0,26.5,854.5,438.82,310.78
2016,4,19,11,0,877.0,148.0,1.1,27.0,908.0,501.41,358.91
2016,4,19,11,15,879.5,149.0,1.2,27.0,921.5,554.53,401.07
2016,4,19,11,30,882.0,150.0,1.3,27.0,935.0,605.37,440.62
2016,4,19,11,45,715.0,246.0,1.4,27.0,885.5,632.43,461.12
2016,4,19,12,0,548.0,342.0,1.5,27.0,836.0,644.24,469.57
2016,4,19,12,15,418.5,388.0,1.55,27.0,765.0,626.46,457.39
2016,4,19,12,30,289.0,434.0,1.6,27.0,694.0,595.12,435.11
2016,4,19,12,45,349.0,405.0,1.65,27.0,715.0,638.57,467.49
2016,4,19,13,0,409.0,376.0,1.7,27.0,736.0,692.28,505.99
2016,4,19,13,15,306.0,398.5,1.75,26.5,665.0,640.83,470.64
2016,4,19,13,30,203.0,421.0,1.8,26.0,594.0,577.45,426.76
2016,4,19,13,45,175.5,408.0,1.9,26.0,554.5,553.79,411.25
2016,4,19,14,0,148.0,395.0,2.0,26.0,515.0,527.51,393.34
2016,4,19,14,15,113.5,370.5,2.0,25.5,460.5,480.33,360.51
2016,4,19,14,30,79.0,346.0,2.0,25.0,406.0,410.92,311.03
2016,4,19,14,45,57.0,311.5,2.05,25.0,353.5,359.13,273.4
2016,4,19,15,0,35.0,277.0,2.1,25.0,301.0,305.59,233.6
2016,4,19,15,15,43.5,267.0,2.15,24.0,295.0,308.3,237.84
2016,4,19,15,30,52.0,257.0,2.2,23.0,289.0,311.14,242.04
2016,4,19,15,45,163.5,238.5,2.3,22.5,328.0,426.66,335.38
2016,4,19,16,0,275.0,220.0,2.4,22.0,367.0,540.76,425.42
2016,4,19,16,15,171.0,199.5,2.45,21.0,288.0,396.37,316.15
2016,4,19,16,30,67.0,179.0,2.5,20.0,209.0,255.26,204.94
2016,4,19,16,45,59.0,158.0,2.6,19.5,182.0,226.86,183.42
2016,4,19,17,0,51.0,137.0,2.7,19.0,155.0,198.24,160.82
2016,4,19,17,15,246.5,108.0,2.6,18.5,171.5,375.15,310.2
2016,4,19,17,30,442.0,79.0,2.5,18.0,188.0,522.47,427.47
2016,4,19,17,45,376.0,64.5,2.45,17.5,141.5,437.83,357.99
2016,4,19,18,0,310.0,50.0,2.4,17.0,95.0,356.61,289.0
2016,4,19,18,15,196.5,33.0,2.15,16.5,57.5,239.16,181.49
2016,4,19,18,30,83.0,16.0,1.9,16.0,20.0,105.9,0.0
2016,4,19,18,45,41.5,8.0,1.7,15.5,10.0,35.27,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,150.0,17.0,0.95,12.5,32.0,13.75,0.0
2016,4,20,6,0,300.0,34.0,0.9,13.0,64.0,27.9,17.89
2016,4,20,6,15,400.5,45.0,1.0,13.5,111.0,36.35,26.37
2016,4,20,6,30,501.0,56.0,1.1,14.0,158.0,44.64,34.14
2016,4,20,6,45,572.5,63.0,1.25,15.0,212.0,49.36,38.42
2016,4,20,7,0,644.0,70.0,1.4,16.0,266.0,54.05,42.48
2016,4,20,7,15,687.0,75.5,1.35,16.5,320.0,57.29,45.2
2016,4,20,7,30,730.0,81.0,1.3,17.0,374.0,60.46,47.76
2016,4,20,7,45,763.0,85.0,1.3,18.0,428.0,68.08,54.04
2016,4,20,8,0,796.0,89.0,1.3,19.0,482.0,70.14,55.39
2016,4,20,8,15,817.5,92.5,1.35,19.5,532.5,71.61,56.34
2016,4,20,8,30,839.0,96.0,1.4,20.0,583.0,73.01,57.22
2016,4,20,8,45,854.5,99.0,1.5,20.5,629.0,73.88,57.67
2016,4,20,9,0,870.0,102.0,1.6,21.0,675.0,85.0,66.77
2016,4,20,9,15,881.5,104.5,1.65,21.0,716.0,108.36,66.6
2016,4,20,9,30,893.0,107.0,1.7,21.0,757.0,164.95,92.48
2016,4,20,9,45,904.0,107.5,1.8,21.5,792.5,221.54,131.65
2016,4,20,10,0,915.0,108.0,1.9,22.0,828.0,279.12,178.14
2016,4,20,10,15,921.0,110.0,1.95,22.0,856.5,337.11,228.07
2016,4,20,10,30,927.0,112.0,2.0,22.0,885.0,395.16,278.51
2016,4,20,10,45,922.0,118.5,2.05,22.5,904.0,451.88,326.84
2016,4,20,11,0,917.0,125.0,2.1,23.0,923.0,507.16,372.66
2016,4,20,11,15,919.0,126.0,2.15,23.0,936.5,560.41,416.28
2016,4,20,11,30,921.0,127.0,2.2,23.0,950.0,612.47,457.8
2016,4,20,11,45,910.5,134.5,2.3,23.5,952.0,660.57,494.57
2016,4,20,12,0,900.0,142.0,2.4,24.0,954.0,706.14,528.45
2016,4,20,12,15,898.5,142.0,2.45,24.0,951.0,749.42,560.82
2016,4,20,12,30,897.0,142.0,2.5,24.0,948.0,790.43,591.01
2016,4,20,12,45,896.5,139.5,2.55,24.0,938.0,827.67,617.25
2016,4,20,13,0,896.0,137.0,2.6,24.0,928.0,862.22,640.97
2016,4,20,13,15,891.0,136.0,2.65,23.5,909.0,891.46,662.43
2016,4,20,13,30,886.0,135.0,2.7,23.0,890.0,917.49,681.9
2016,4,20,13,45,878.5,134.0,2.75,23.0,864.0,937.97,696.5
2016,4,20,14,0,871.0,133.0,2.8,23.0,838.0,954.97,708.95
2016,4,20,14,15,794.5,158.5,2.85,22.5,782.5,942.78,703.48
2016,4,20,14,30,718.0,184.0,2.9,22.0,727.0,922.08,692.58
2016,4,20,14,45,704.5,179.5,2.95,22.0,689.5,918.61,692.13
2016,4,20,15,0,691.0,175.0,3.0,22.0,652.0,911.69,689.31
2016,4,20,15,15,725.5,145.5,3.0,21.5,618.0,920.65,698.51
2016,4,20,15,30,760.0,116.0,3.0,21.0,584.0,918.14,699.9
2016,4,20,15,45,752.0,113.0,3.0,21.0,545.5,914.41,699.35
2016,4,20,16,0,744.0,110.0,3.0,21.0,507.0,901.61,692.65
2016,4,20,16,15,712.0,98.5,2.9,20.5,447.5,851.4,660.34
2016,4,20,16,30,680.0,87.0,2.8,20.0,388.0,798.65,625.83
2016,4,20,16,45,614.5,91.5,2.7,19.5,337.5,734.07,581.77
2016,4,20,17,0,549.0,96.0,2.6,19.0,287.0,668.06,535.25
2016,4,20,17,15,526.5,82.5,2.3,18.0,241.0,619.24,499.94
2016,4,20,17,30,504.0,69.0,2.0,17.0,195.0,569.4,461.79
2016,4,20,17,45,426.0,58.0,1.7,16.0,146.5,475.41,387.06
2016,4,20,18,0,348.0,47.0,1.4,15.0,98.0,384.88,311.65
2016,4,20,18,15,174.0,34.5,1.3,14.5,60.0,224.23,171.84
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,24.8,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,78.0,20.0,0.3,13.5,28.5,15.89,0.39
2016,4,21,6,0,156.0,40.0,0.4,14.0,57.0,31.02,20.67
2016,4,21,6,15,232.5,57.5,0.5,14.5,98.0,43.36,32.46
2016,4,21,6,30,309.0,75.0,0.6,15.0,139.0,55.85,43.91
2016,4,21,6,45,361.0,90.0,0.75,15.5,186.0,66.05,53.08
2016,4,21,7,0,413.0,105.0,0.9,16.0,233.0,75.91,61.7
2016,4,21,7,15,483.5,105.5,1.0,16.0,281.5,75.87,61.58
2016,4,21,7,30,554.0,106.0,1.1,16.0,330.0,76.41,61.9
2016,4,21,7,45,474.0,143.0,1.25,16.5,353.0,97.65,80.02
2016,4,21,8,0,394.0,180.0,1.4,17.0,376.0,117.91,96.95
2016,4,21,8,15,372.0,207.0,1.5,17.0,407.0,138.71,114.29
2016,4,21,8,30,350.0,234.0,1.6,17.0,438.0,152.35,125.42
2016,4,21,8,45,318.5,262.5,1.75,17.5,460.0,165.77,136.06
2016,4,21,9,0,287.0,291.0,1.9,18.0,482.0,178.28,145.85
2016,4,21,9,15,189.0,314.5,2.0,18.0,443.5,209.24,159.83
2016,4,21,9,30,91.0,338.0,2.1,18.0,405.0,242.14,185.36
2016,4,21,9,45,179.0,355.0,2.25,18.5,494.0,266.16,199.09
2016,4,21,10,0,267.0,372.0,2.4,19.0,583.0,302.16,223.34
2016,4,21,10,15,177.0,385.5,2.45,19.0,527.5,319.46,240.96
2016,4,21,10,30,87.0,399.0,2.5,19.0,472.0,324.32,247.9
2016,4,21,10,45,217.5,402.5,2.55,19.5,591.0,381.91,289.53
2016,4,21,11,0,348.0,406.0,2.6,20.0,710.0,456.16,344.45
2016,4,21,11,15,422.5,381.0,2.65,20.0,755.5,500.04,378.58
2016,4,21,11,30,497.0,356.0,2.7,20.0,801.0,555.72,421.61
2016,4,21,11,45,509.5,348.0,2.75,20.0,807.0,592.27,450.16
2016,4,21,12,0,522.0,340.0,2.8,20.0,813.0,628.69,478.32
2016,4,21,12,15,522.0,339.0,2.85,20.0,811.0,661.65,503.41
2016,4,21,12,30,522.0,338.0,2.9,20.0,809.0,693.23,527.19
2016,4,21,12,45,261.0,189.5,3.0,20.0,425.0,388.71,303.93
2016,4,21,13,0,0.0,41.0,3.1,20.0,41.0,34.23,22.08
2016,4,21,13,15,0.0,40.0,3.2,20.0,40.0,33.38,21.54
2016,4,21,13,30,0.0,39.0,3.3,20.0,39.0,32.52,20.87
2016,4,21,13,45,13.5,177.5,3.4,20.5,189.0,162.89,125.79
2016,4,21,14,0,27.0,316.0,3.5,21.0,339.0,318.69,246.74
2016,4,21,14,15,27.0,303.5,3.55,20.5,325.5,310.9,241.25
2016,4,21,14,30,27.0,291.0,3.6,20.0,312.0,302.72,235.96
2016,4,21,14,45,440.0,197.0,3.65,20.0,503.5,670.19,526.73
2016,4,21,15,0,853.0,103.0,3.7,20.0,695.0,972.14,742.96
2016,4,21,15,15,838.0,100.5,3.7,19.5,651.5,973.74,744.78
2016,4,21,15,30,823.0,98.0,3.7,19.0,608.0,960.25,738.8
2016,4,21,15,45,802.5,95.0,3.7,19.0,560.0,937.33,725.02
2016,4,21,16,0,782.0,92.0,3.7,19.0,512.0,911.27,709.05
2016,4,21,16,15,755.5,88.0,3.6,18.5,461.0,875.21,686.55
2016,4,21,16,30,729.0,84.0,3.5,18.0,410.0,836.62,661.9
2016,4,21,16,45,691.5,79.5,3.4,18.0,357.0,791.09,630.33
2016,4,21,17,0,654.0,75.0,3.3,18.0,304.0,738.68,592.83
2016,4,21,17,15,601.0,68.5,3.0,17.5,252.0,668.78,540.99
2016,4,21,17,30,548.0,62.0,2.7,17.0,200.0,599.35,487.41
2016,4,21,17,45,471.0,53.0,2.4,16.5,151.5,507.54,413.77
2016,4,21,18,0,394.0,44.0,2.1,16.0,103.0,419.13,339.39
2016,4,21,18,15,197.0,34.5,1.95,15.5,64.0,241.16,186.5
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,30.83,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,2.9,13.5,16.0,13.2,0.91
2016,4,22,6,0,0.0,32.0,3.2,14.0,32.0,26.15,16.6
2016,4,22,6,15,6.5,53.0,3.3,14.0,54.5,42.37,31.64
2016,4,22,6,30,13.0,74.0,3.4,14.0,77.0,58.4,46.34
2016,4,22,6,45,21.5,95.0,3.5,14.0,101.0,72.59,59.21
2016,4,22,7,0,30.0,116.0,3.6,14.0,125.0,87.51,72.51
2016,4,22,7,15,36.5,137.5,3.65,14.0,151.0,102.43,85.57
2016,4,22,7,30,43.0,159.0,3.7,14.0,177.0,117.06,98.17
2016,4,22,7,45,21.5,139.0,3.75,14.5,148.0,105.85,87.87
2016,4,22,8,0,0.0,119.0,3.8,15.0,119.0,96.31,79.12
2016,4,22,8,15,0.0,86.5,3.9,15.0,86.5,71.89,57.6
2016,4,22,8,30,0.0,54.0,4.0,15.0,54.0,44.79,33.76
2016,4,22,8,45,0.0,42.5,4.1,15.0,42.5,35.25,25.31
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,25.71,16.89
2016,4,22,9,15,0.0,94.0,4.45,15.0,94.5,78.34,59.7
2016,4,22,9,30,0.0,157.0,4.7,15.0,158.0,127.15,99.63
2016,4,22,9,45,0.0,115.0,4.95,15.5,115.5,95.1,73.02
2016,4,22,10,0,0.0,73.0,5.2,16.0,73.0,60.88,44.72
2016,4,22,10,15,1.5,118.5,5.3,16.0,120.0,98.55,75.46
2016,4,22,10,30,3.0,164.0,5.4,16.0,167.0,135.49,105.32
2016,4,22,10,45,1.5,105.5,5.5,16.5,107.0,88.39,66.86
2016,4,22,11,0,0.0,47.0,5.6,17.0,47.0,39.24,26.61
2016,4,22,11,15,0.0,91.0,5.6,16.5,91.0,76.0,56.73
2016,4,22,11,30,0.0,135.0,5.6,16.0,135.0,112.29,86.31
2016,4,22,11,45,6.5,200.5,5.65,16.0,206.5,170.2,133.05
2016,4,22,12,0,13.0,266.0,5.7,16.0,278.0,229.22,180.2
2016,4,22,12,15,10.5,235.0,5.65,15.5,244.5,203.49,159.97
2016,4,22,12,30,8.0,204.0,5.6,15.0,211.0,176.9,138.99
2016,4,22,12,45,123.5,321.0,5.6,15.0,430.5,383.79,306.15
2016,4,22,13,0,239.0,438.0,5.6,15.0,650.0,593.84,469.38
2016,4,22,13,15,132.5,383.5,5.45,14.5,501.0,469.48,372.67
2016,4,22,13,30,26.0,329.0,5.3,14.0,352.0,320.74,254.76
2016,4,22,13,45,236.0,326.0,5.2,14.0,519.0,544.12,436.07
2016,4,22,14,0,446.0,323.0,5.1,14.0,686.0,765.64,607.56
2016,4,22,14,15,432.0,315.5,4.9,14.0,656.5,761.78,603.59
2016,4,22,14,30,418.0,308.0,4.7,14.0,627.0,755.16,598.75
2016,4,22,14,45,608.0,221.5,4.55,14.0,659.0,869.6,688.87
2016,4,22,15,0,798.0,135.0,4.4,14.0,691.0,967.16,759.36
2016,4,22,15,15,783.0,131.5,4.4,14.0,648.0,956.11,752.54
2016,4,22,15,30,768.0,128.0,4.4,14.0,605.0,948.95,749.48
2016,4,22,15,45,764.5,117.5,4.45,14.0,561.0,934.32,741.55
2016,4,22,16,0,761.0,107.0,4.5,14.0,517.0,916.19,731.15
2016,4,22,16,15,734.0,102.5,4.4,14.0,466.0,879.67,706.05
2016,4,22,16,30,707.0,98.0,4.3,14.0,415.0,840.75,679.0
2016,4,22,16,45,679.0,90.0,4.2,14.0,363.5,794.24,645.75
2016,4,22,17,0,651.0,82.0,4.1,14.0,312.0,746.02,610.62
2016,4,22,17,15,597.0,75.0,3.7,13.5,259.0,674.42,556.15
2016,4,22,17,30,543.0,68.0,3.3,13.0,206.0,603.18,499.9
2016,4,22,17,45,451.5,59.5,2.9,12.5,156.0,499.44,415.21
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,397.92,328.92
2016,4,22,18,15,232.5,36.5,2.25,11.5,66.5,271.66,215.34
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,136.97,22.54
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,45.5,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.5,1.7,11.5,35.5,15.91,3.74
2016,4,23,6,0,264.0,41.0,1.9,12.0,71.0,31.59,21.58
2016,4,23,6,15,360.0,53.0,2.0,12.0,117.0,40.6,30.42
2016,4,23,6,30,456.0,65.0,2.1,12.0,163.0,51.5,40.6
2016,4,23,6,45,515.0,74.5,2.25,12.5,214.0,57.79,46.37
2016,4,23,7,0,574.0,84.0,2.4,13.0,265.0,63.89,51.78
2016,4,23,7,15,618.5,90.5,2.4,13.0,318.0,67.37,54.8
2016,4,23,7,30,663.0,97.0,2.4,13.0,371.0,70.76,57.65
2016,4,23,7,45,700.5,101.0,2.4,13.5,424.0,72.2,58.62
2016,4,23,8,0,738.0,105.0,2.4,14.0,477.0,73.64,59.55
