Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,761.0,109.0,2.45,14.5,526.5,74.81,60.25
2016,4,23,8,30,784.0,113.0,2.5,15.0,576.0,83.34,67.34
2016,4,23,8,45,804.5,115.0,2.6,15.5,622.5,83.13,66.81
2016,4,23,9,0,825.0,117.0,2.7,16.0,669.0,82.93,66.32
2016,4,23,9,15,838.0,119.5,2.75,16.0,709.5,113.96,68.89
2016,4,23,9,30,851.0,122.0,2.8,16.0,750.0,169.0,97.92
2016,4,23,9,45,870.5,118.5,2.85,16.5,787.0,231.27,143.88
2016,4,23,10,0,890.0,115.0,2.9,17.0,824.0,286.36,189.68
2016,4,23,10,15,896.5,116.5,2.95,17.0,852.0,342.61,239.57
2016,4,23,10,30,903.0,118.0,3.0,17.0,880.0,398.98,289.89
2016,4,23,10,45,906.0,120.0,3.1,17.5,900.5,454.21,338.19
2016,4,23,11,0,909.0,122.0,3.2,18.0,921.0,508.79,384.73
2016,4,23,11,15,912.0,122.5,3.2,18.0,934.0,561.43,429.02
2016,4,23,11,30,915.0,123.0,3.2,18.0,947.0,612.98,471.25
2016,4,23,11,45,914.5,124.0,3.2,18.0,952.0,661.5,510.1
2016,4,23,12,0,914.0,125.0,3.2,18.0,957.0,708.22,546.64
2016,4,23,12,15,913.0,124.5,3.2,18.0,954.0,751.39,579.83
2016,4,23,12,30,912.0,124.0,3.2,18.0,951.0,792.27,610.57
2016,4,23,12,45,906.0,125.5,3.25,18.5,939.5,828.51,635.12
2016,4,23,13,0,900.0,127.0,3.3,19.0,928.0,861.83,657.53
2016,4,23,13,15,895.5,126.5,3.35,19.0,909.5,891.56,678.66
2016,4,23,13,30,891.0,126.0,3.4,19.0,891.0,918.14,697.68
2016,4,23,13,45,878.0,128.0,3.5,19.0,863.5,936.18,711.28
2016,4,23,14,0,865.0,130.0,3.6,19.0,836.0,950.63,722.62
2016,4,23,14,15,855.5,128.0,3.65,18.5,803.5,972.68,740.44
2016,4,23,14,30,846.0,126.0,3.7,18.0,771.0,979.58,748.0
2016,4,23,14,45,828.0,126.0,3.8,18.0,731.0,976.72,748.08
2016,4,23,15,0,810.0,126.0,3.9,18.0,691.0,970.14,745.79
2016,4,23,15,15,793.5,123.0,3.85,17.5,647.5,958.07,740.3
2016,4,23,15,30,777.0,120.0,3.8,17.0,604.0,942.53,732.51
2016,4,23,15,45,747.5,118.5,3.8,17.0,554.5,919.55,718.46
2016,4,23,16,0,718.0,117.0,3.8,17.0,505.0,887.34,697.81
2016,4,23,16,15,689.0,112.0,3.75,16.5,454.5,848.65,673.31
2016,4,23,16,30,660.0,107.0,3.7,16.0,404.0,807.68,646.69
2016,4,23,16,45,615.5,101.5,3.65,15.5,351.5,749.46,606.47
2016,4,23,17,0,571.0,96.0,3.6,15.0,299.0,690.16,564.22
2016,4,23,17,15,515.5,87.5,3.35,14.5,248.0,616.77,508.7
2016,4,23,17,30,460.0,79.0,3.1,14.0,197.0,538.89,447.48
2016,4,23,17,45,370.0,68.0,2.85,13.5,149.0,438.24,365.32
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,343.03,283.56
2016,4,23,18,15,176.5,39.5,2.45,12.5,63.5,233.64,185.19
2016,4,23,18,30,73.0,22.0,2.3,12.0,26.0,100.52,26.72
2016,4,23,18,45,36.5,11.0,2.15,12.0,13.0,34.53,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,30.5,22.5,2.55,11.5,26.0,18.22,6.27
2016,4,24,6,0,61.0,45.0,2.9,12.0,52.0,34.95,24.57
2016,4,24,6,15,104.5,67.5,2.9,12.0,87.5,51.27,39.89
2016,4,24,6,30,148.0,90.0,2.9,12.0,123.0,67.3,54.7
2016,4,24,6,45,182.5,112.0,2.95,12.5,163.0,80.86,66.95
2016,4,24,7,0,217.0,134.0,3.0,13.0,203.0,95.18,79.57
2016,4,24,7,15,238.0,156.5,2.95,13.0,245.0,109.17,91.78
2016,4,24,7,30,259.0,179.0,2.9,13.0,287.0,122.61,103.3
2016,4,24,7,45,308.0,185.5,2.9,13.0,330.5,126.65,106.48
2016,4,24,8,0,357.0,192.0,2.9,13.0,374.0,130.5,109.46
2016,4,24,8,15,280.5,228.0,2.9,13.5,379.5,148.76,124.63
2016,4,24,8,30,204.0,264.0,2.9,14.0,385.0,175.29,146.62
2016,4,24,8,45,305.5,264.5,2.95,14.5,462.0,166.2,138.17
2016,4,24,9,0,407.0,265.0,3.0,15.0,539.0,155.5,128.52
2016,4,24,9,15,460.0,261.0,3.0,15.5,588.0,173.96,125.74
2016,4,24,9,30,513.0,257.0,3.0,16.0,637.0,210.94,144.99
2016,4,24,9,45,691.0,195.5,3.05,16.5,733.0,236.82,155.99
2016,4,24,10,0,869.0,134.0,3.1,17.0,829.0,289.31,193.12
2016,4,24,10,15,877.0,135.5,3.1,17.5,857.5,351.68,247.09
2016,4,24,10,30,885.0,137.0,3.1,18.0,886.0,407.71,296.15
2016,4,24,10,45,890.0,138.0,3.1,18.5,907.0,462.31,343.35
2016,4,24,11,0,895.0,139.0,3.1,19.0,928.0,516.47,388.92
2016,4,24,11,15,898.0,140.0,3.25,19.0,941.5,568.97,433.06
2016,4,24,11,30,901.0,141.0,3.4,19.0,955.0,620.45,475.34
2016,4,24,11,45,899.0,143.5,3.6,19.0,959.5,668.76,514.46
2016,4,24,12,0,897.0,146.0,3.8,19.0,964.0,715.25,551.43
2016,4,24,12,15,896.0,146.0,3.95,19.0,961.5,758.51,585.26
2016,4,24,12,30,895.0,146.0,4.1,19.0,959.0,799.57,616.98
2016,4,24,12,45,882.0,152.5,4.35,19.0,946.0,834.23,643.07
2016,4,24,13,0,869.0,159.0,4.6,19.0,933.0,876.16,674.55
2016,4,24,13,15,657.5,253.0,4.7,18.5,832.0,824.14,637.19
2016,4,24,13,30,446.0,347.0,4.8,18.0,731.0,749.89,581.46
2016,4,24,13,45,389.5,359.5,4.95,18.0,687.5,717.75,558.96
2016,4,24,14,0,333.0,372.0,5.1,18.0,644.0,695.03,542.46
2016,4,24,14,15,461.5,307.5,5.15,17.5,669.0,783.39,613.53
2016,4,24,14,30,590.0,243.0,5.2,17.0,694.0,856.22,672.84
2016,4,24,14,45,530.0,249.0,5.3,16.5,639.0,817.16,645.91
2016,4,24,15,0,470.0,255.0,5.4,16.0,584.0,774.61,616.49
2016,4,24,15,15,424.5,251.5,5.35,15.5,535.0,733.37,587.42
2016,4,24,15,30,379.0,248.0,5.3,15.0,486.0,668.87,540.7
2016,4,24,15,45,313.0,239.0,5.3,15.0,425.5,597.73,486.32
2016,4,24,16,0,247.0,230.0,5.3,15.0,365.0,526.02,430.4
2016,4,24,16,15,376.0,198.0,5.2,14.5,380.0,615.86,507.15
2016,4,24,16,30,505.0,166.0,5.1,14.0,395.0,721.73,594.17
2016,4,24,16,45,482.0,149.0,5.0,13.5,346.0,674.09,559.08
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,625.11,522.72
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,548.84,462.04
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,474.02,400.58
2016,4,24,17,45,289.0,84.5,4.2,12.0,148.0,393.75,332.0
2016,4,24,18,0,232.0,65.0,4.0,12.0,102.0,301.07,251.41
2016,4,24,18,15,142.0,44.0,3.9,11.5,64.0,198.52,158.88
2016,4,24,18,30,52.0,23.0,3.8,11.0,26.0,76.32,26.31
2016,4,24,18,45,26.0,11.5,3.75,11.0,13.0,27.74,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.0,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,78.0,10.0,2.0,7.0,12.0,8.54,0.0
2016,4,25,5,45,235.0,23.0,2.3,8.0,48.0,18.77,7.71
2016,4,25,6,0,392.0,36.0,2.6,9.0,84.0,29.4,20.17
2016,4,25,6,15,483.0,45.0,2.9,9.5,133.0,36.22,26.9
2016,4,25,6,30,574.0,54.0,3.2,10.0,182.0,42.95,33.27
2016,4,25,6,45,633.5,60.0,3.55,10.5,236.0,47.01,37.04
2016,4,25,7,0,693.0,66.0,3.9,11.0,290.0,55.59,44.72
2016,4,25,7,15,732.0,71.0,4.0,11.5,344.5,58.89,47.5
2016,4,25,7,30,771.0,76.0,4.1,12.0,399.0,62.11,50.15
2016,4,25,7,45,798.5,80.0,4.2,12.5,453.0,64.34,51.86
2016,4,25,8,0,826.0,84.0,4.3,13.0,507.0,66.5,53.48
2016,4,25,8,15,847.0,87.0,4.3,13.0,558.0,67.77,54.41
2016,4,25,8,30,868.0,90.0,4.3,13.0,609.0,78.37,63.52
2016,4,25,8,45,884.5,92.5,4.3,13.5,656.0,79.86,64.5
2016,4,25,9,0,901.0,95.0,4.3,14.0,703.0,81.22,65.37
2016,4,25,9,15,913.0,97.5,4.35,14.0,745.0,120.7,70.6
2016,4,25,9,30,925.0,100.0,4.4,14.0,787.0,178.82,103.04
2016,4,25,9,45,934.0,101.5,4.45,14.5,823.0,237.14,147.51
2016,4,25,10,0,943.0,103.0,4.5,15.0,859.0,296.25,198.27
2016,4,25,10,15,949.0,104.0,4.55,15.0,887.5,354.72,251.19
2016,4,25,10,30,955.0,105.0,4.6,15.0,916.0,413.18,304.42
2016,4,25,10,45,959.5,106.0,4.65,15.5,937.5,470.82,355.65
2016,4,25,11,0,964.0,107.0,4.7,16.0,959.0,527.85,405.08
2016,4,25,11,15,966.5,107.5,4.7,16.0,972.5,582.67,452.11
2016,4,25,11,30,969.0,108.0,4.7,16.0,986.0,636.24,496.9
2016,4,25,11,45,968.0,109.0,4.75,16.5,990.5,686.6,537.27
2016,4,25,12,0,967.0,110.0,4.8,17.0,995.0,734.99,575.06
2016,4,25,12,15,966.0,110.0,4.7,17.0,992.0,780.38,610.13
2016,4,25,12,30,965.0,110.0,4.6,17.0,989.0,823.37,641.69
2016,4,25,12,45,952.5,115.5,4.6,17.0,975.0,859.61,667.64
2016,4,25,13,0,940.0,121.0,4.6,17.0,961.0,892.48,691.17
2016,4,25,13,15,935.5,120.0,4.5,17.0,942.0,922.76,712.09
2016,4,25,13,30,931.0,119.0,4.4,17.0,923.0,949.73,730.62
2016,4,25,13,45,924.0,118.0,4.3,17.0,896.5,971.03,745.28
2016,4,25,14,0,917.0,117.0,4.2,17.0,870.0,988.74,757.78
2016,4,25,14,15,908.0,115.5,4.15,17.0,836.5,1000.4,766.52
2016,4,25,14,30,899.0,114.0,4.1,17.0,803.0,1008.34,772.9
2016,4,25,14,45,887.0,112.0,4.05,17.0,763.5,1009.11,774.52
2016,4,25,15,0,875.0,110.0,4.0,17.0,724.0,1006.19,773.82
2016,4,25,15,15,859.5,107.0,3.95,16.5,679.0,1007.14,777.47
2016,4,25,15,30,844.0,104.0,3.9,16.0,634.0,992.41,770.34
2016,4,25,15,45,824.5,100.5,3.9,16.0,585.0,969.63,756.63
2016,4,25,16,0,805.0,97.0,3.9,16.0,536.0,943.6,740.65
2016,4,25,16,15,778.5,93.0,3.75,15.5,484.0,907.08,717.5
2016,4,25,16,30,752.0,89.0,3.6,15.0,432.0,867.94,692.14
2016,4,25,16,45,715.0,84.0,3.5,15.0,378.0,822.09,660.32
2016,4,25,17,0,678.0,79.0,3.4,15.0,324.0,768.7,622.06
2016,4,25,17,15,626.5,72.5,3.15,14.0,270.0,699.25,571.8
2016,4,25,17,30,575.0,66.0,2.9,13.0,216.0,630.05,519.46
2016,4,25,17,45,492.5,57.5,2.65,12.5,165.5,532.94,441.44
2016,4,25,18,0,410.0,49.0,2.4,12.0,115.0,439.19,362.59
2016,4,25,18,15,288.0,36.0,2.25,11.5,74.0,314.91,253.47
2016,4,25,18,30,166.0,23.0,2.1,11.0,33.0,186.27,85.91
2016,4,25,18,45,83.0,11.5,2.0,10.5,16.5,67.12,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,9.39,0.0
2016,4,26,5,45,93.0,28.0,1.3,9.5,39.5,21.95,10.71
2016,4,26,6,0,186.0,45.0,1.4,10.0,68.0,34.21,24.4
2016,4,26,6,15,241.5,62.5,1.45,10.5,107.5,46.83,36.32
2016,4,26,6,30,297.0,80.0,1.5,11.0,147.0,59.05,47.62
2016,4,26,6,45,328.0,98.0,1.55,11.5,190.0,71.02,58.44
2016,4,26,7,0,359.0,116.0,1.6,12.0,233.0,82.48,68.54
2016,4,26,7,15,401.0,125.5,1.65,12.5,277.5,87.9,73.07
2016,4,26,7,30,443.0,135.0,1.7,13.0,322.0,93.12,77.31
2016,4,26,7,45,585.0,122.5,1.75,14.0,403.0,85.34,69.95
2016,4,26,8,0,727.0,110.0,1.8,15.0,484.0,76.39,61.65
2016,4,26,8,15,581.5,164.5,1.8,15.0,482.5,108.58,89.32
2016,4,26,8,30,436.0,219.0,1.8,15.0,481.0,135.83,112.31
2016,4,26,8,45,553.0,194.5,1.8,15.5,552.5,121.08,99.17
2016,4,26,9,0,670.0,170.0,1.8,16.0,624.0,103.04,83.4
2016,4,26,9,15,601.0,211.0,1.8,16.0,637.0,155.39,105.26
2016,4,26,9,30,532.0,252.0,1.8,16.0,650.0,213.79,145.62
2016,4,26,9,45,495.0,281.0,1.8,16.5,664.5,261.67,183.27
2016,4,26,10,0,458.0,310.0,1.8,17.0,679.0,306.23,220.75
2016,4,26,10,15,508.5,307.0,1.9,17.0,729.0,353.19,258.36
2016,4,26,10,30,559.0,304.0,2.0,17.0,779.0,405.63,300.88
2016,4,26,10,45,523.0,326.0,2.1,17.5,779.5,444.84,334.17
2016,4,26,11,0,487.0,348.0,2.2,18.0,780.0,480.55,363.66
2016,4,26,11,15,491.5,349.5,2.3,18.0,791.0,519.25,395.0
2016,4,26,11,30,496.0,351.0,2.4,18.0,802.0,557.94,425.74
2016,4,26,11,45,470.0,365.0,2.55,18.0,794.0,587.09,448.9
2016,4,26,12,0,444.0,379.0,2.7,18.0,786.0,613.52,469.56
2016,4,26,12,15,437.0,380.5,2.8,18.0,780.5,640.79,490.61
2016,4,26,12,30,430.0,382.0,2.9,18.0,775.0,666.39,510.19
2016,4,26,12,45,445.5,371.5,3.05,18.0,774.5,697.83,534.52
2016,4,26,13,0,461.0,361.0,3.2,18.0,774.0,728.39,558.11
2016,4,26,13,15,622.0,276.0,3.3,18.0,821.5,816.38,625.78
2016,4,26,13,30,783.0,191.0,3.4,18.0,869.0,899.29,687.65
2016,4,26,13,45,787.0,181.5,3.5,18.0,846.0,920.91,703.34
2016,4,26,14,0,791.0,172.0,3.6,18.0,823.0,939.34,717.44
2016,4,26,14,15,781.0,169.0,3.65,17.5,791.5,947.55,725.72
2016,4,26,14,30,771.0,166.0,3.7,17.0,760.0,960.29,737.42
2016,4,26,14,45,765.0,159.5,3.75,17.0,723.5,961.89,740.15
2016,4,26,15,0,759.0,153.0,3.8,17.0,687.0,959.98,740.7
2016,4,26,15,15,741.5,148.5,3.8,16.5,644.0,945.48,733.7
2016,4,26,15,30,724.0,144.0,3.8,16.0,601.0,927.64,724.5
2016,4,26,15,45,709.0,136.5,3.8,16.0,555.0,905.57,710.97
2016,4,26,16,0,694.0,129.0,3.8,16.0,509.0,880.47,695.26
2016,4,26,16,15,664.5,123.0,3.75,15.5,459.0,840.14,669.35
2016,4,26,16,30,635.0,117.0,3.7,15.0,409.0,797.57,641.37
2016,4,26,16,45,605.0,108.0,3.65,14.5,358.0,749.04,608.23
2016,4,26,17,0,575.0,99.0,3.6,14.0,307.0,699.01,572.93
2016,4,26,17,15,521.0,90.0,3.4,13.5,256.0,626.1,517.96
2016,4,26,17,30,467.0,81.0,3.2,13.0,205.0,548.43,457.15
2016,4,26,17,45,389.5,69.5,3.0,12.5,157.0,456.96,382.55
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,369.89,307.99
2016,4,26,18,15,208.0,41.5,2.65,11.5,70.5,259.83,209.94
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,130.74,66.98
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,46.61,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,43.0,12.0,2.1,11.0,13.0,10.24,0.0
2016,4,27,5,45,173.5,27.0,2.35,11.5,47.5,20.91,10.39
2016,4,27,6,0,304.0,42.0,2.6,12.0,82.0,32.41,22.67
2016,4,27,6,15,392.5,53.0,2.65,12.0,128.5,42.27,32.06
2016,4,27,6,30,481.0,64.0,2.7,12.0,175.0,50.26,39.59
2016,4,27,6,45,240.5,81.5,2.75,12.5,137.0,61.48,49.71
2016,4,27,7,0,0.0,99.0,2.8,13.0,99.0,78.9,65.13
2016,4,27,7,15,77.0,138.0,2.85,13.0,170.5,103.84,87.05
2016,4,27,7,30,154.0,177.0,2.9,13.0,242.0,124.84,105.2
2016,4,27,7,45,77.0,142.5,3.0,13.5,175.0,104.12,86.54
2016,4,27,8,0,0.0,108.0,3.1,14.0,108.0,88.34,72.34
2016,4,27,8,15,45.0,187.0,3.3,14.0,214.5,138.12,115.28
2016,4,27,8,30,90.0,266.0,3.5,14.0,321.0,184.32,154.35
2016,4,27,8,45,95.5,288.5,3.7,14.5,350.5,197.48,164.7
2016,4,27,9,0,101.0,311.0,3.9,15.0,380.0,210.22,174.68
2016,4,27,9,15,52.0,243.5,4.0,15.0,279.0,179.01,140.1
2016,4,27,9,30,3.0,176.0,4.1,15.0,178.0,141.9,111.25
2016,4,27,9,45,7.5,211.0,4.25,15.0,217.0,169.65,133.36
2016,4,27,10,0,12.0,246.0,4.4,15.0,256.0,198.08,155.84
2016,4,27,10,15,91.0,334.5,4.5,15.0,412.5,275.99,215.21
2016,4,27,10,30,170.0,423.0,4.6,15.0,569.0,362.58,281.6
2016,4,27,10,45,85.0,249.0,4.7,15.0,322.0,226.77,177.4
2016,4,27,11,0,0.0,75.0,4.8,15.0,75.0,62.74,46.1
2016,4,27,11,15,13.5,215.0,4.85,14.5,227.0,183.7,144.6
2016,4,27,11,30,27.0,355.0,4.9,14.0,379.0,301.5,238.43
2016,4,27,11,45,133.0,406.5,4.95,14.0,528.5,413.52,327.05
2016,4,27,12,0,239.0,458.0,5.0,14.0,678.0,538.55,424.41
2016,4,27,12,15,555.5,311.5,5.0,14.0,820.5,670.01,530.14
2016,4,27,12,30,872.0,165.0,5.0,14.0,963.0,811.13,641.84
2016,4,27,12,45,853.5,175.5,5.0,14.5,949.5,845.84,666.47
2016,4,27,13,0,835.0,186.0,5.0,15.0,936.0,876.99,687.99
2016,4,27,13,15,482.5,307.5,4.95,14.5,739.0,724.76,571.69
2016,4,27,13,30,130.0,429.0,4.9,14.0,542.0,523.09,412.75
2016,4,27,13,45,129.0,418.5,4.9,14.0,527.5,523.69,414.6
2016,4,27,14,0,128.0,408.0,4.9,14.0,513.0,523.32,415.03
2016,4,27,14,15,127.0,392.0,4.85,14.0,493.5,516.32,410.4
2016,4,27,14,30,126.0,376.0,4.8,14.0,474.0,508.22,404.99
2016,4,27,14,45,125.5,357.5,4.8,14.0,450.5,496.82,397.25
2016,4,27,15,0,125.0,339.0,4.8,14.0,427.0,484.34,388.71
2016,4,27,15,15,436.5,243.0,4.7,14.0,523.5,737.45,592.82
2016,4,27,15,30,748.0,147.0,4.6,14.0,620.0,955.89,757.18
2016,4,27,15,45,717.0,144.5,4.55,14.0,569.5,923.66,734.02
2016,4,27,16,0,686.0,142.0,4.5,14.0,519.0,888.47,710.39
2016,4,27,16,15,653.5,135.5,4.35,13.5,467.0,844.57,680.71
2016,4,27,16,30,621.0,129.0,4.2,13.0,415.0,798.41,648.92
2016,4,27,16,45,480.0,128.0,4.05,13.0,333.0,646.62,534.37
2016,4,27,17,0,339.0,127.0,3.9,13.0,251.0,508.16,424.8
2016,4,27,17,15,278.0,117.5,3.7,12.5,208.5,416.34,351.51
2016,4,27,17,30,217.0,108.0,3.5,12.0,166.0,349.76,295.83
2016,4,27,17,45,177.0,87.0,3.3,12.0,127.5,286.21,241.23
2016,4,27,18,0,137.0,66.0,3.1,12.0,89.0,223.95,186.23
2016,4,27,18,15,80.0,45.0,3.0,11.5,57.0,134.51,107.27
2016,4,27,18,30,23.0,24.0,2.9,11.0,25.0,45.68,22.0
2016,4,27,18,45,11.5,12.0,2.8,11.0,12.5,18.2,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.8,9.5,8.0,5.97,0.0
2016,4,28,5,30,69.0,14.0,2.1,10.0,16.0,11.95,0.0
2016,4,28,5,45,199.0,28.5,2.4,10.5,51.5,22.1,11.84
2016,4,28,6,0,329.0,43.0,2.7,11.0,87.0,34.94,25.05
2016,4,28,6,15,416.5,53.0,2.75,11.5,134.0,42.27,32.17
2016,4,28,6,30,504.0,63.0,2.8,12.0,181.0,49.48,38.9
2016,4,28,6,45,559.5,71.0,2.85,12.5,232.5,54.69,43.64
2016,4,28,7,0,615.0,79.0,2.9,13.0,284.0,59.77,48.09
2016,4,28,7,15,655.5,85.0,2.9,13.5,337.0,63.06,50.82
2016,4,28,7,30,696.0,91.0,2.9,14.0,390.0,66.26,53.38
2016,4,28,7,45,729.5,94.5,2.9,14.5,442.5,67.54,54.22
2016,4,28,8,0,763.0,98.0,2.9,15.0,495.0,75.3,60.71
2016,4,28,8,15,785.0,101.5,2.9,15.5,544.5,76.48,61.39
2016,4,28,8,30,807.0,105.0,2.9,16.0,594.0,77.58,62.03
2016,4,28,8,45,826.0,107.0,2.9,16.5,640.0,77.58,61.72
2016,4,28,9,0,845.0,109.0,2.9,17.0,686.0,77.57,61.41
2016,4,28,9,15,857.5,111.5,2.9,17.5,727.0,133.51,78.22
2016,4,28,9,30,870.0,114.0,2.9,18.0,768.0,188.53,110.39
2016,4,28,9,45,890.5,110.0,2.95,18.5,805.5,242.41,151.09
2016,4,28,10,0,911.0,106.0,3.0,19.0,843.0,298.18,197.97
2016,4,28,10,15,917.5,107.5,3.05,19.0,871.5,355.12,248.37
2016,4,28,10,30,924.0,109.0,3.1,19.0,900.0,412.14,298.88
2016,4,28,10,45,927.0,111.0,3.15,19.5,920.5,467.95,347.05
2016,4,28,11,0,930.0,113.0,3.2,20.0,941.0,523.07,393.33
2016,4,28,11,15,933.0,113.5,3.25,20.0,954.5,576.21,437.56
2016,4,28,11,30,936.0,114.0,3.3,20.0,968.0,628.22,479.75
2016,4,28,11,45,935.0,115.5,3.35,20.5,973.5,677.2,517.65
2016,4,28,12,0,934.0,117.0,3.4,21.0,979.0,724.33,553.13
2016,4,28,12,15,934.0,117.0,3.5,21.0,976.5,768.88,587.26
2016,4,28,12,30,934.0,117.0,3.6,21.0,974.0,811.22,618.42
2016,4,28,12,45,934.0,115.0,3.7,21.0,964.0,849.39,645.49
2016,4,28,13,0,934.0,113.0,3.8,21.0,954.0,884.83,670.65
2016,4,28,13,15,930.5,112.5,3.85,21.0,936.0,915.77,692.47
2016,4,28,13,30,927.0,112.0,3.9,21.0,918.0,943.53,712.17
2016,4,28,13,45,920.5,111.5,3.95,21.0,892.5,965.25,727.85
2016,4,28,14,0,914.0,111.0,4.0,21.0,867.0,983.45,741.3
2016,4,28,14,15,906.0,109.0,4.0,20.5,834.5,995.1,751.61
2016,4,28,14,30,898.0,107.0,4.0,20.0,802.0,1003.06,759.65
2016,4,28,14,45,885.0,106.5,4.05,20.0,763.0,1004.1,762.06
2016,4,28,15,0,872.0,106.0,4.1,20.0,724.0,1001.53,762.22
2016,4,28,15,15,858.0,103.0,4.1,19.5,680.0,991.58,758.63
2016,4,28,15,30,844.0,100.0,4.1,19.0,636.0,990.09,761.1
2016,4,28,15,45,820.0,99.0,4.1,19.0,586.5,965.7,746.24
2016,4,28,16,0,796.0,98.0,4.1,19.0,537.0,938.16,729.31
2016,4,28,16,15,771.0,94.0,4.05,18.0,486.0,903.08,709.3
2016,4,28,16,30,746.0,90.0,4.0,17.0,435.0,865.38,686.97
2016,4,28,16,45,703.0,86.5,3.95,16.5,380.5,815.81,653.98
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,758.95,614.55
2016,4,28,17,15,609.5,76.5,3.75,15.0,273.5,690.63,565.57
2016,4,28,17,30,559.0,70.0,3.6,14.0,221.0,622.5,514.44
2016,4,28,17,45,470.0,62.0,3.5,13.5,170.0,520.57,432.97
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,422.07,350.63
2016,4,28,18,15,268.0,40.0,3.2,12.5,78.0,302.54,246.05
2016,4,28,18,30,155.0,26.0,3.0,12.0,37.0,187.33,114.5
2016,4,28,18,45,77.5,13.0,2.85,11.5,18.5,64.79,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.73,0.0
2016,4,29,5,45,83.0,35.5,2.45,11.0,47.0,27.37,16.42
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,43.86,32.94
2016,4,29,6,15,246.5,76.0,2.55,11.0,126.5,57.08,45.46
2016,4,29,6,30,327.0,94.0,2.6,11.0,172.0,69.05,56.62
2016,4,29,6,45,396.5,105.5,2.65,11.5,223.0,76.59,63.43
2016,4,29,7,0,466.0,117.0,2.7,12.0,274.0,83.94,69.85
2016,4,29,7,15,511.0,126.5,2.7,12.0,325.5,89.51,74.64
2016,4,29,7,30,556.0,136.0,2.7,12.0,377.0,94.88,79.17
2016,4,29,7,45,595.0,142.0,2.75,12.5,428.5,99.08,82.43
2016,4,29,8,0,634.0,148.0,2.8,13.0,480.0,100.6,83.33
2016,4,29,8,15,659.0,153.5,2.8,13.0,528.0,101.49,83.82
2016,4,29,8,30,684.0,159.0,2.8,13.0,576.0,102.28,84.24
2016,4,29,8,45,705.5,163.0,2.85,13.5,621.0,101.97,83.56
2016,4,29,9,0,727.0,167.0,2.9,14.0,666.0,101.61,82.87
2016,4,29,9,15,742.0,170.5,2.9,14.0,705.5,145.75,91.88
2016,4,29,9,30,757.0,174.0,2.9,14.0,745.0,197.23,123.67
2016,4,29,9,45,791.0,163.5,2.95,14.5,784.0,252.96,166.1
2016,4,29,10,0,825.0,153.0,3.0,15.0,823.0,303.34,208.38
2016,4,29,10,15,832.5,154.5,3.0,15.0,850.5,357.43,256.52
2016,4,29,10,30,840.0,156.0,3.0,15.0,878.0,411.95,304.97
2016,4,29,10,45,847.0,156.0,3.0,15.5,898.5,465.41,351.2
2016,4,29,11,0,854.0,156.0,3.0,16.0,919.0,518.78,396.09
2016,4,29,11,15,857.5,157.0,3.15,16.0,932.5,570.77,439.82
2016,4,29,11,30,861.0,158.0,3.3,16.0,946.0,621.92,481.87
2016,4,29,11,45,861.0,159.5,3.5,16.5,951.0,670.25,520.08
2016,4,29,12,0,861.0,161.0,3.7,17.0,956.0,717.0,556.23
2016,4,29,12,15,861.0,160.5,3.8,17.0,954.0,760.29,589.87
2016,4,29,12,30,861.0,160.0,3.9,17.0,952.0,801.48,621.46
2016,4,29,12,45,864.5,156.0,4.05,17.5,943.5,839.98,649.16
2016,4,29,13,0,868.0,152.0,4.2,18.0,935.0,865.89,667.03
2016,4,29,13,15,864.0,151.0,4.2,17.5,917.5,905.8,696.72
2016,4,29,13,30,860.0,150.0,4.2,17.0,900.0,932.42,717.04
2016,4,29,13,45,851.5,150.0,4.25,17.0,874.5,952.67,732.02
2016,4,29,14,0,843.0,150.0,4.3,17.0,849.0,969.4,744.73
2016,4,29,14,15,834.0,147.5,4.3,17.0,817.0,979.52,752.73
2016,4,29,14,30,825.0,145.0,4.3,17.0,785.0,985.99,758.42
2016,4,29,14,45,811.5,142.5,4.35,17.0,746.5,984.4,759.01
2016,4,29,15,0,798.0,140.0,4.4,17.0,708.0,979.15,757.42
2016,4,29,15,15,781.5,136.5,4.35,16.5,664.5,966.24,751.19
2016,4,29,15,30,765.0,133.0,4.3,16.0,621.0,957.64,748.15
2016,4,29,15,45,737.5,131.0,4.25,16.0,572.0,929.37,729.92
2016,4,29,16,0,710.0,129.0,4.2,16.0,523.0,898.19,709.64
2016,4,29,16,15,681.5,123.5,4.1,15.5,472.5,859.16,684.53
2016,4,29,16,30,653.0,118.0,4.0,15.0,422.0,817.81,657.33
2016,4,29,16,45,613.5,111.0,3.95,15.0,369.5,762.2,617.85
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,705.31,576.46
2016,4,29,17,15,521.0,95.5,3.7,14.5,265.5,633.59,522.75
2016,4,29,17,30,468.0,87.0,3.5,14.0,214.0,558.37,464.25
2016,4,29,17,45,390.5,75.0,3.3,13.5,165.5,466.02,389.45
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,377.95,314.46
2016,4,29,18,15,209.0,46.0,2.95,12.5,77.0,266.96,216.93
2016,4,29,18,30,105.0,29.0,2.8,12.0,37.0,141.75,90.17
2016,4,29,18,45,52.5,14.5,2.7,11.5,18.5,48.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,6.83,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,12.47,0.0
2016,4,30,5,45,231.0,30.0,2.8,12.0,57.5,23.31,13.38
2016,4,30,6,0,355.0,44.0,3.0,13.0,95.0,35.68,25.6
2016,4,30,6,15,440.0,54.5,3.25,13.5,143.5,43.44,32.99
2016,4,30,6,30,525.0,65.0,3.5,14.0,192.0,51.04,39.99
2016,4,30,6,45,582.0,72.5,3.75,14.5,244.5,55.85,44.31
2016,4,30,7,0,639.0,80.0,4.0,15.0,297.0,60.55,48.38
2016,4,30,7,15,678.5,86.0,4.15,15.5,351.0,63.85,51.08
2016,4,30,7,30,718.0,92.0,4.3,16.0,405.0,67.03,53.61
2016,4,30,7,45,747.5,96.5,4.5,16.5,457.5,68.94,54.98
2016,4,30,8,0,777.0,101.0,4.7,17.0,510.0,77.47,62.09
2016,4,30,8,15,798.0,104.5,4.7,17.5,559.5,78.56,62.7
2016,4,30,8,30,819.0,108.0,4.7,18.0,609.0,79.58,63.25
2016,4,30,8,45,835.0,111.0,4.7,18.5,655.0,80.1,63.38
2016,4,30,9,0,851.0,114.0,4.7,19.0,701.0,80.55,63.46
2016,4,30,9,15,863.0,116.5,4.7,19.0,741.0,131.88,74.58
2016,4,30,9,30,875.0,119.0,4.7,19.0,781.0,197.01,116.37
2016,4,30,9,45,892.0,116.5,4.75,19.5,817.5,251.49,158.36
2016,4,30,10,0,909.0,114.0,4.8,20.0,854.0,307.51,205.98
2016,4,30,10,15,915.0,115.5,4.8,20.0,882.0,364.15,256.42
2016,4,30,10,30,921.0,117.0,4.8,20.0,910.0,420.82,306.89
2016,4,30,10,45,925.5,117.5,4.8,20.5,930.5,476.01,354.79
2016,4,30,11,0,930.0,118.0,4.8,21.0,951.0,530.63,400.93
2016,4,30,11,15,932.0,118.5,4.75,21.0,963.5,583.17,444.86
2016,4,30,11,30,934.0,119.0,4.7,21.0,976.0,634.49,486.64
2016,4,30,11,45,935.0,119.0,4.7,21.5,981.0,683.38,524.68
2016,4,30,12,0,936.0,119.0,4.7,22.0,986.0,730.56,560.39
2016,4,30,12,15,935.0,119.0,4.65,22.0,982.5,774.38,593.68
2016,4,30,12,30,934.0,119.0,4.6,22.0,979.0,815.91,623.73
2016,4,30,12,45,931.5,118.5,4.55,22.0,968.0,853.32,649.71
2016,4,30,13,0,929.0,118.0,4.5,22.0,957.0,887.93,673.6
2016,4,30,13,15,924.5,117.0,4.45,22.0,938.5,917.38,693.84
2016,4,30,13,30,920.0,116.0,4.4,22.0,920.0,943.58,712.01
2016,4,30,13,45,915.0,113.5,4.35,22.5,894.0,964.48,725.23
2016,4,30,14,0,910.0,111.0,4.3,23.0,868.0,981.85,736.11
2016,4,30,14,15,902.0,109.5,4.2,23.0,835.5,993.82,744.58
2016,4,30,14,30,894.0,108.0,4.1,23.0,803.0,1002.16,750.76
2016,4,30,14,45,884.0,105.5,4.05,23.0,764.5,1003.8,752.91
2016,4,30,15,0,874.0,103.0,4.0,23.0,726.0,1001.81,752.82
2016,4,30,15,15,860.0,100.0,3.9,23.0,682.0,991.66,747.08
2016,4,30,15,30,846.0,97.0,3.8,23.0,638.0,989.91,747.24
2016,4,30,15,45,829.5,93.5,3.7,23.0,590.0,969.77,734.95
2016,4,30,16,0,813.0,90.0,3.6,23.0,542.0,946.42,720.64
2016,4,30,16,15,788.5,86.0,3.4,22.5,491.0,911.54,699.04
2016,4,30,16,30,764.0,82.0,3.2,22.0,440.0,874.08,675.39
2016,4,30,16,45,733.5,77.0,3.0,21.5,387.5,827.33,644.67
2016,4,30,17,0,703.0,72.0,2.8,21.0,335.0,778.84,611.92
2016,4,30,17,15,656.5,66.5,2.6,20.0,282.0,720.22,571.68
2016,4,30,17,30,610.0,61.0,2.4,19.0,229.0,655.97,525.34
2016,4,30,17,45,542.0,53.0,2.2,18.5,178.5,570.57,459.48
2016,4,30,18,0,474.0,45.0,2.0,18.0,128.0,487.92,392.51
2016,4,30,18,15,361.0,34.5,1.95,17.5,85.5,370.68,294.69
2016,4,30,18,30,248.0,24.0,1.9,17.0,43.0,258.36,171.01
2016,4,30,18,45,124.0,12.0,1.85,16.5,21.5,96.36,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.0,0.55,12.5,11.5,6.83,0.0
2016,5,1,5,30,138.0,16.0,0.4,13.0,23.0,12.98,0.0
2016,5,1,5,45,268.0,28.5,0.3,13.5,61.0,23.17,13.5
2016,5,1,6,0,398.0,41.0,0.2,14.0,99.0,33.16,23.48
2016,5,1,6,15,479.5,49.5,0.3,14.5,147.5,39.4,29.42
2016,5,1,6,30,561.0,58.0,0.4,15.0,196.0,45.56,35.07
2016,5,1,6,45,614.0,64.5,0.5,15.5,248.0,49.84,38.87
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,54.03,42.46
2016,5,1,7,15,704.0,76.0,0.65,16.5,353.5,62.03,49.28
2016,5,1,7,30,741.0,81.0,0.7,17.0,407.0,65.05,51.64
2016,5,1,7,45,768.0,85.0,0.8,18.0,458.5,67.09,53.02
2016,5,1,8,0,795.0,89.0,0.9,19.0,510.0,69.06,54.3
2016,5,1,8,15,815.0,92.5,0.85,19.5,559.5,70.48,55.2
2016,5,1,8,30,835.0,96.0,0.8,20.0,609.0,71.8,56.03
2016,5,1,8,45,850.0,98.5,0.8,21.0,654.0,82.62,64.74
2016,5,1,9,0,865.0,101.0,0.8,22.0,699.0,83.76,65.24
2016,5,1,9,15,876.0,103.5,0.75,22.5,739.5,137.5,76.41
2016,5,1,9,30,887.0,106.0,0.7,23.0,780.0,193.1,109.64
2016,5,1,9,45,893.5,109.0,0.7,23.5,813.5,249.38,152.07
2016,5,1,10,0,900.0,112.0,0.7,24.0,847.0,306.2,198.53
2016,5,1,10,15,906.5,113.0,0.8,24.0,874.5,362.04,246.0
2016,5,1,10,30,913.0,114.0,0.9,24.0,902.0,417.96,293.4
2016,5,1,10,45,916.0,116.0,1.0,24.5,922.5,472.98,338.68
2016,5,1,11,0,919.0,118.0,1.1,25.0,943.0,527.33,382.15
2016,5,1,11,15,921.5,118.5,1.25,25.0,955.5,579.47,423.89
2016,5,1,11,30,924.0,119.0,1.4,25.0,968.0,630.46,463.79
2016,5,1,11,45,923.0,120.5,1.55,25.0,972.5,678.69,500.85
2016,5,1,12,0,922.0,122.0,1.7,25.0,977.0,725.1,535.88
2016,5,1,12,15,921.0,122.0,1.8,25.0,974.0,768.31,567.73
2016,5,1,12,30,920.0,122.0,1.9,25.0,971.0,809.26,596.74
2016,5,1,12,45,917.0,122.0,2.05,25.0,960.0,846.18,622.47
2016,5,1,13,0,914.0,122.0,2.2,25.0,949.0,880.32,646.39
2016,5,1,13,15,910.0,121.0,2.3,25.0,931.0,909.76,666.82
2016,5,1,13,30,906.0,120.0,2.4,25.0,913.0,936.02,685.28
2016,5,1,13,45,897.5,120.0,2.55,25.0,887.0,955.85,700.11
2016,5,1,14,0,889.0,120.0,2.7,25.0,861.0,972.19,712.83
2016,5,1,14,15,880.5,118.5,2.75,24.5,829.0,983.46,722.96
2016,5,1,14,30,872.0,117.0,2.8,24.0,797.0,991.16,730.98
2016,5,1,14,45,858.0,116.0,2.85,24.0,758.0,990.41,732.22
2016,5,1,15,0,844.0,115.0,2.9,24.0,719.0,998.56,739.59
2016,5,1,15,15,829.5,112.5,2.9,23.5,675.5,988.65,736.11
2016,5,1,15,30,815.0,110.0,2.9,23.0,632.0,975.27,730.57
2016,5,1,15,45,791.5,108.0,2.95,23.0,583.5,950.12,716.19
2016,5,1,16,0,768.0,106.0,3.0,23.0,535.0,921.89,699.7
2016,5,1,16,15,742.0,101.5,2.9,22.5,484.0,891.92,682.1
2016,5,1,16,30,716.0,97.0,2.8,22.0,433.0,853.46,658.3
2016,5,1,16,45,675.0,92.5,2.75,21.5,380.0,798.65,622.74
2016,5,1,17,0,634.0,88.0,2.7,21.0,327.0,742.69,585.33
2016,5,1,17,15,584.5,81.0,2.45,20.0,274.5,675.05,537.85
2016,5,1,17,30,535.0,74.0,2.2,19.0,222.0,607.6,488.5
2016,5,1,17,45,457.0,65.0,1.95,18.5,172.5,514.19,415.95
2016,5,1,18,0,379.0,56.0,1.7,18.0,123.0,420.41,340.08
2016,5,1,18,15,272.5,42.0,1.6,17.0,82.0,308.43,246.5
2016,5,1,18,30,166.0,28.0,1.5,16.0,41.0,202.56,138.04
2016,5,1,18,45,83.0,14.0,1.45,15.5,20.5,69.67,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,9.0,1.05,11.5,11.0,7.68,0.0
2016,5,2,5,30,73.0,18.0,1.2,12.0,22.0,14.34,0.0
2016,5,2,5,45,184.0,34.5,1.35,12.5,58.0,26.54,16.51
2016,5,2,6,0,295.0,51.0,1.5,13.0,94.0,38.95,28.6
2016,5,2,6,15,270.5,71.5,1.5,13.5,123.5,53.25,41.76
2016,5,2,6,30,246.0,92.0,1.5,14.0,153.0,68.33,55.38
2016,5,2,6,45,292.0,105.0,1.55,14.5,194.0,77.49,63.48
2016,5,2,7,0,338.0,118.0,1.6,15.0,235.0,83.07,68.21
2016,5,2,7,15,491.5,112.5,1.5,15.5,313.5,79.79,65.03
2016,5,2,7,30,645.0,107.0,1.4,16.0,392.0,76.49,61.83
2016,5,2,7,45,673.5,113.5,1.35,16.5,443.0,79.25,63.89
2016,5,2,8,0,702.0,120.0,1.3,17.0,494.0,81.83,65.76
2016,5,2,8,15,724.5,124.5,1.25,17.5,542.0,82.86,66.28
2016,5,2,8,30,747.0,129.0,1.2,18.0,590.0,83.78,66.72
2016,5,2,8,45,763.5,133.0,1.2,18.5,634.0,84.19,66.74
2016,5,2,9,0,780.0,137.0,1.2,19.0,678.0,95.36,75.86
2016,5,2,9,15,793.0,140.0,1.2,19.5,717.5,146.05,86.22
2016,5,2,9,30,806.0,143.0,1.2,20.0,757.0,198.6,118.81
2016,5,2,9,45,828.5,138.5,1.25,21.0,794.0,249.7,157.23
2016,5,2,10,0,851.0,134.0,1.3,22.0,831.0,303.23,200.95
2016,5,2,10,15,858.0,135.5,1.25,22.5,858.0,363.55,251.35
2016,5,2,10,30,865.0,137.0,1.2,23.0,885.0,417.55,296.43
2016,5,2,10,45,868.0,139.0,1.15,23.5,905.0,470.21,339.4
2016,5,2,11,0,871.0,141.0,1.1,24.0,925.0,522.27,380.42
2016,5,2,11,15,874.0,142.0,1.1,24.0,937.5,572.87,420.01
2016,5,2,11,30,877.0,143.0,1.1,24.0,950.0,622.49,457.69
2016,5,2,11,45,874.0,145.5,1.1,24.5,954.0,668.32,490.7
2016,5,2,12,0,871.0,148.0,1.1,25.0,958.0,712.33,521.41
2016,5,2,12,15,870.0,148.0,1.2,25.0,955.0,753.85,551.8
2016,5,2,12,30,869.0,148.0,1.3,25.0,952.0,793.29,580.32
2016,5,2,12,45,861.5,150.0,1.4,25.0,940.0,826.92,603.39
2016,5,2,13,0,854.0,152.0,1.5,25.0,928.0,867.97,631.31
2016,5,2,13,15,849.0,151.0,1.6,25.0,909.5,896.23,650.83
2016,5,2,13,30,844.0,150.0,1.7,25.0,891.0,921.33,668.51
2016,5,2,13,45,832.5,151.0,1.85,25.0,864.0,939.2,682.24
2016,5,2,14,0,821.0,152.0,2.0,25.0,837.0,953.51,693.86
2016,5,2,14,15,811.0,150.0,2.1,24.5,805.0,962.62,703.08
2016,5,2,14,30,801.0,148.0,2.2,24.0,773.0,968.16,710.21
2016,5,2,14,45,780.0,149.0,2.35,24.0,733.5,962.42,709.27
2016,5,2,15,0,759.0,150.0,2.5,24.0,694.0,960.94,711.3
2016,5,2,15,15,742.0,146.0,2.55,23.5,651.0,947.17,705.66
2016,5,2,15,30,725.0,142.0,2.6,23.0,608.0,930.12,697.96
2016,5,2,15,45,685.0,137.0,2.7,22.5,551.0,885.71,671.99
2016,5,2,16,0,645.0,132.0,2.8,22.0,494.0,838.68,643.78
2016,5,2,16,15,536.5,145.5,2.8,21.0,427.5,733.31,573.54
2016,5,2,16,30,428.0,159.0,2.8,20.0,361.0,641.0,509.27
2016,5,2,16,45,350.5,150.0,2.85,19.5,302.5,529.74,427.81
2016,5,2,17,0,273.0,141.0,2.9,19.0,244.0,444.07,362.41
2016,5,2,17,15,230.0,127.0,2.85,18.0,205.0,385.76,317.66
2016,5,2,17,30,187.0,113.0,2.8,17.0,166.0,329.33,272.59
2016,5,2,17,45,149.5,92.0,2.75,16.5,128.5,251.85,208.77
2016,5,2,18,0,112.0,71.0,2.7,16.0,91.0,193.41,158.62
2016,5,2,18,15,68.0,49.5,2.55,15.5,60.5,129.67,102.7
2016,5,2,18,30,24.0,28.0,2.4,15.0,30.0,52.35,32.94
2016,5,2,18,45,12.0,14.0,2.25,14.5,15.0,20.3,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.55,12.0,4.5,3.84,0.0
2016,5,3,5,30,0.0,9.0,0.6,12.0,9.0,7.4,0.0
2016,5,3,5,45,0.0,23.5,0.65,12.5,23.5,19.4,10.73
2016,5,3,6,0,0.0,38.0,0.7,13.0,38.0,31.29,21.97
2016,5,3,6,15,0.0,57.0,0.6,13.0,57.0,46.14,35.62
2016,5,3,6,30,0.0,76.0,0.5,13.0,76.0,60.81,48.96
2016,5,3,6,45,0.5,96.0,0.45,13.5,96.5,76.04,62.44
2016,5,3,7,0,1.0,116.0,0.4,14.0,117.0,91.14,75.47
