Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,136.0,145.0,0.4,14.5,206.0,105.51,87.6
2016,5,3,7,30,271.0,174.0,0.4,15.0,295.0,119.6,99.23
2016,5,3,7,45,200.5,203.5,0.45,15.5,299.0,141.64,117.43
2016,5,3,8,0,130.0,233.0,0.5,16.0,303.0,157.19,129.84
2016,5,3,8,15,88.5,244.0,0.6,16.5,294.0,171.76,141.34
2016,5,3,8,30,47.0,255.0,0.7,17.0,285.0,178.35,146.13
2016,5,3,8,45,115.0,289.5,0.85,17.5,368.5,186.86,152.57
2016,5,3,9,0,183.0,324.0,1.0,18.0,452.0,206.3,167.89
2016,5,3,9,15,299.0,316.5,1.05,18.5,539.0,216.31,157.52
2016,5,3,9,30,415.0,309.0,1.1,19.0,626.0,241.6,168.8
2016,5,3,9,45,320.0,352.5,1.2,19.5,603.5,289.5,209.1
2016,5,3,10,0,225.0,396.0,1.3,20.0,581.0,328.53,242.86
2016,5,3,10,15,154.0,404.0,1.25,20.0,532.5,331.91,248.43
2016,5,3,10,30,83.0,412.0,1.2,20.0,484.0,336.51,254.0
2016,5,3,10,45,129.0,432.0,1.2,20.5,547.0,372.38,279.86
2016,5,3,11,0,175.0,452.0,1.2,21.0,610.0,423.18,316.55
2016,5,3,11,15,367.0,399.5,1.15,21.0,736.5,500.39,372.87
2016,5,3,11,30,559.0,347.0,1.1,21.0,863.0,598.75,443.94
2016,5,3,11,45,435.5,396.0,1.1,21.5,799.5,595.06,440.29
2016,5,3,12,0,312.0,445.0,1.1,22.0,736.0,581.46,429.53
2016,5,3,12,15,408.0,409.0,1.1,22.0,788.0,645.72,476.43
2016,5,3,12,30,504.0,373.0,1.1,22.0,840.0,720.53,529.09
2016,5,3,12,45,512.5,364.0,1.1,22.0,834.5,750.18,549.34
2016,5,3,13,0,521.0,355.0,1.1,22.0,829.0,778.29,568.86
2016,5,3,13,15,526.0,343.0,1.2,22.0,813.5,798.91,584.59
2016,5,3,13,30,531.0,331.0,1.3,22.0,798.0,817.24,598.89
2016,5,3,13,45,550.5,310.0,1.4,22.0,782.0,837.91,615.24
2016,5,3,14,0,570.0,289.0,1.5,22.0,766.0,856.22,630.09
2016,5,3,14,15,501.5,299.5,1.6,21.5,707.5,818.99,607.15
2016,5,3,14,30,433.0,310.0,1.7,21.0,649.0,777.35,581.13
2016,5,3,14,45,497.5,268.5,1.8,21.0,640.0,810.48,608.42
2016,5,3,15,0,562.0,227.0,1.9,21.0,631.0,840.24,632.83
2016,5,3,15,15,378.5,260.0,2.0,20.5,525.0,678.01,519.53
2016,5,3,15,30,195.0,293.0,2.1,20.0,419.0,516.29,401.34
2016,5,3,15,45,189.5,270.0,2.25,19.5,385.0,489.83,385.25
2016,5,3,16,0,184.0,247.0,2.4,19.0,351.0,462.07,366.93
2016,5,3,16,15,169.0,224.0,2.45,18.5,312.5,423.76,339.55
2016,5,3,16,30,154.0,201.0,2.5,18.0,274.0,384.61,310.94
2016,5,3,16,45,230.5,169.5,2.55,18.0,264.5,441.3,358.99
2016,5,3,17,0,307.0,138.0,2.6,18.0,255.0,471.52,385.91
2016,5,3,17,15,256.0,126.5,2.5,17.5,214.0,408.44,336.17
2016,5,3,17,30,205.0,115.0,2.4,17.0,173.0,347.89,287.35
2016,5,3,17,45,171.0,93.5,2.3,16.5,135.0,288.92,238.86
2016,5,3,18,0,137.0,72.0,2.2,16.0,97.0,230.79,189.41
2016,5,3,18,15,87.5,50.5,2.0,15.5,64.5,145.97,116.52
2016,5,3,18,30,38.0,29.0,1.8,15.0,32.0,76.89,52.14
2016,5,3,18,45,19.0,14.5,1.6,14.5,16.0,25.62,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,11.54,0.0
2016,5,4,5,45,19.5,35.5,2.1,12.5,38.5,28.45,18.44
2016,5,4,6,0,39.0,57.0,2.2,13.0,63.0,44.45,33.51
2016,5,4,6,15,63.0,80.0,2.2,13.0,94.0,61.14,48.88
2016,5,4,6,30,87.0,103.0,2.2,13.0,125.0,75.96,62.4
2016,5,4,6,45,119.5,121.5,2.2,13.5,159.0,88.92,73.86
2016,5,4,7,0,152.0,140.0,2.2,14.0,193.0,101.62,84.82
2016,5,4,7,15,153.0,163.5,2.15,14.0,224.5,116.53,97.64
2016,5,4,7,30,154.0,187.0,2.1,14.0,256.0,130.93,109.82
2016,5,4,7,45,244.0,199.0,2.1,14.0,323.5,133.12,111.32
2016,5,4,8,0,334.0,211.0,2.1,14.0,391.0,140.46,117.26
2016,5,4,8,15,349.0,230.0,2.0,14.5,433.5,150.24,124.97
2016,5,4,8,30,364.0,249.0,1.9,15.0,476.0,159.51,132.16
2016,5,4,8,45,307.5,283.0,1.8,15.5,484.5,174.66,144.21
2016,5,4,9,0,251.0,317.0,1.7,16.0,493.0,191.71,157.67
2016,5,4,9,15,278.5,331.0,1.6,16.0,536.5,223.14,165.4
2016,5,4,9,30,306.0,345.0,1.5,16.0,580.0,258.18,188.69
2016,5,4,9,45,346.0,349.5,1.4,16.5,626.0,293.93,214.11
2016,5,4,10,0,386.0,354.0,1.3,17.0,672.0,334.25,244.47
2016,5,4,10,15,365.5,377.5,1.3,17.0,686.5,371.82,275.8
2016,5,4,10,30,345.0,401.0,1.3,17.0,701.0,407.88,305.45
2016,5,4,10,45,362.5,400.0,1.3,17.5,722.0,442.51,332.36
2016,5,4,11,0,380.0,399.0,1.3,18.0,743.0,478.66,360.0
2016,5,4,11,15,316.0,428.0,1.4,18.0,717.0,494.33,373.31
2016,5,4,11,30,252.0,457.0,1.5,18.0,691.0,504.48,381.8
2016,5,4,11,45,314.0,437.5,1.65,18.5,730.0,552.08,417.63
2016,5,4,12,0,376.0,418.0,1.8,19.0,769.0,603.86,456.05
2016,5,4,12,15,350.0,429.0,1.85,19.0,755.0,621.04,468.61
2016,5,4,12,30,324.0,440.0,1.9,19.0,741.0,635.69,479.38
2016,5,4,12,45,355.0,420.0,2.0,19.5,746.5,666.41,502.08
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,697.11,524.56
2016,5,4,13,15,409.0,381.0,2.15,20.0,747.0,731.86,550.13
2016,5,4,13,30,432.0,362.0,2.2,20.0,742.0,757.49,569.49
2016,5,4,13,45,361.5,378.0,2.3,20.5,690.0,714.97,538.76
2016,5,4,14,0,291.0,394.0,2.4,21.0,638.0,681.14,513.92
2016,5,4,14,15,362.5,352.0,2.5,21.0,644.5,721.04,546.04
2016,5,4,14,30,434.0,310.0,2.6,21.0,651.0,778.68,589.59
2016,5,4,14,45,499.0,269.0,2.75,21.0,642.5,812.87,617.23
2016,5,4,15,0,564.0,228.0,2.9,21.0,634.0,843.74,642.94
2016,5,4,15,15,465.0,245.0,2.95,20.5,566.5,770.65,592.23
2016,5,4,15,30,366.0,262.0,3.0,20.0,499.0,674.17,524.41
2016,5,4,15,45,352.5,243.0,3.05,19.5,457.5,643.11,505.14
2016,5,4,16,0,339.0,224.0,3.1,19.0,416.0,610.22,483.72
2016,5,4,16,15,356.5,198.0,3.15,18.5,383.0,597.5,478.0
2016,5,4,16,30,374.0,172.0,3.2,18.0,350.0,604.52,486.46
2016,5,4,16,45,363.5,152.0,3.3,17.5,308.5,567.19,460.86
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,528.25,433.47
2016,5,4,17,15,292.5,123.5,3.3,16.5,224.5,437.1,362.35
2016,5,4,17,30,232.0,115.0,3.2,16.0,182.0,371.34,309.0
2016,5,4,17,45,193.0,94.5,3.15,15.5,142.0,308.8,257.28
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,247.61,204.91
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,158.96,128.28
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,86.56,60.84
2016,5,4,18,45,23.0,15.5,2.55,14.0,17.5,39.37,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.4,12.0,4.5,3.84,0.0
2016,5,5,5,30,0.0,9.0,1.6,12.0,9.0,7.39,0.0
2016,5,5,5,45,0.0,22.5,1.85,12.5,22.5,18.56,10.18
2016,5,5,6,0,0.0,36.0,2.1,13.0,36.0,29.76,20.65
2016,5,5,6,15,0.0,53.0,2.15,13.0,53.0,43.34,33.12
2016,5,5,6,30,0.0,70.0,2.2,13.0,70.0,56.67,45.26
2016,5,5,6,45,0.0,88.5,2.3,13.5,88.5,70.94,57.95
2016,5,5,7,0,0.0,107.0,2.4,14.0,107.0,85.09,70.28
2016,5,5,7,15,11.0,135.5,2.4,14.5,140.5,106.04,88.33
2016,5,5,7,30,22.0,164.0,2.4,15.0,174.0,126.61,105.71
2016,5,5,7,45,23.0,182.5,2.45,15.5,194.0,140.29,116.89
2016,5,5,8,0,24.0,201.0,2.5,16.0,214.0,153.84,127.81
2016,5,5,8,15,62.0,240.0,2.5,16.0,277.5,169.34,140.5
2016,5,5,8,30,100.0,279.0,2.5,16.0,341.0,192.01,159.09
2016,5,5,8,45,178.0,298.5,2.55,16.5,419.0,192.48,158.7
2016,5,5,9,0,256.0,318.0,2.6,17.0,497.0,193.26,149.42
2016,5,5,9,15,192.0,342.0,2.6,17.0,481.0,235.81,178.16
2016,5,5,9,30,128.0,366.0,2.6,17.0,465.0,257.72,196.05
2016,5,5,9,45,281.5,348.0,2.6,17.5,577.0,280.97,207.23
2016,5,5,10,0,435.0,330.0,2.6,18.0,689.0,323.71,235.84
2016,5,5,10,15,289.5,381.0,2.6,18.0,623.5,350.84,263.38
2016,5,5,10,30,144.0,432.0,2.6,18.0,558.0,363.19,277.26
2016,5,5,10,45,105.0,426.5,2.6,18.5,519.5,367.21,281.01
2016,5,5,11,0,66.0,421.0,2.6,19.0,481.0,356.67,273.18
2016,5,5,11,15,70.5,431.5,2.6,19.0,496.5,376.31,288.23
2016,5,5,11,30,75.0,442.0,2.6,19.0,512.0,396.73,303.69
2016,5,5,11,45,176.5,449.5,2.6,19.0,615.0,476.36,364.16
2016,5,5,12,0,278.0,457.0,2.6,19.0,718.0,568.87,433.16
2016,5,5,12,15,288.0,446.5,2.6,19.0,716.0,591.16,449.73
2016,5,5,12,30,298.0,436.0,2.6,19.0,714.0,612.95,466.29
2016,5,5,12,45,180.0,429.0,2.65,19.0,597.0,526.89,402.58
2016,5,5,13,0,62.0,422.0,2.7,19.0,480.0,425.73,326.18
2016,5,5,13,15,32.5,290.5,2.7,19.0,321.0,286.61,221.64
2016,5,5,13,30,3.0,159.0,2.7,19.0,162.0,137.05,104.76
2016,5,5,13,45,167.5,271.0,2.7,19.0,412.0,429.85,336.9
2016,5,5,14,0,332.0,383.0,2.7,19.0,662.0,709.06,542.37
2016,5,5,14,15,333.5,366.0,2.65,18.5,637.0,707.77,541.44
2016,5,5,14,30,335.0,349.0,2.6,18.0,612.0,704.44,541.21
2016,5,5,14,45,173.5,290.5,2.6,18.0,426.5,471.38,368.99
2016,5,5,15,0,12.0,232.0,2.6,18.0,241.0,216.63,169.41
2016,5,5,15,15,6.0,161.0,2.6,17.5,165.5,144.66,113.08
2016,5,5,15,30,0.0,90.0,2.6,17.0,90.0,74.92,56.52
2016,5,5,15,45,0.0,115.0,2.65,17.0,115.0,97.23,75.14
2016,5,5,16,0,0.0,140.0,2.7,17.0,140.0,121.42,95.23
2016,5,5,16,15,0.0,109.0,2.6,16.5,109.0,92.64,71.93
2016,5,5,16,30,0.0,78.0,2.5,16.0,78.0,64.75,49.04
2016,5,5,16,45,0.0,85.0,2.45,16.0,85.0,71.24,54.69
2016,5,5,17,0,0.0,92.0,2.4,16.0,92.0,79.34,61.67
2016,5,5,17,15,0.0,77.5,2.15,15.5,77.5,66.15,50.77
2016,5,5,17,30,0.0,63.0,1.9,15.0,63.0,52.84,39.58
2016,5,5,17,45,0.0,49.5,1.65,15.0,49.5,40.96,29.37
2016,5,5,18,0,0.0,36.0,1.4,15.0,36.0,29.74,19.6
2016,5,5,18,15,0.0,24.5,1.25,14.5,24.5,20.2,11.23
2016,5,5,18,30,0.0,13.0,1.1,14.0,13.0,10.69,2.58
2016,5,5,18,45,0.0,6.5,1.0,13.5,6.5,5.34,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.35,12.0,3.0,2.56,0.0
2016,5,6,5,30,0.0,6.0,1.5,12.0,6.0,4.92,0.0
2016,5,6,5,45,0.0,14.0,1.65,12.0,14.0,11.51,4.24
2016,5,6,6,0,0.0,22.0,1.8,12.0,22.0,18.12,10.46
2016,5,6,6,15,0.0,32.5,1.75,12.0,32.5,26.82,18.5
2016,5,6,6,30,0.0,43.0,1.7,12.0,43.0,35.53,26.5
2016,5,6,6,45,0.0,54.0,1.7,12.5,54.0,44.69,34.71
2016,5,6,7,0,0.0,65.0,1.7,13.0,65.0,53.86,42.79
2016,5,6,7,15,0.0,83.5,1.7,13.0,83.5,68.79,55.95
2016,5,6,7,30,0.0,102.0,1.7,13.0,102.0,83.17,68.44
2016,5,6,7,45,16.5,156.0,1.7,13.5,165.0,122.66,102.47
2016,5,6,8,0,33.0,210.0,1.7,14.0,228.0,150.93,126.13
2016,5,6,8,15,16.5,167.5,1.75,14.0,176.5,132.51,109.92
2016,5,6,8,30,0.0,125.0,1.8,14.0,125.0,101.97,83.42
2016,5,6,8,45,7.0,180.5,1.85,14.5,185.5,142.79,117.93
2016,5,6,9,0,14.0,236.0,1.9,15.0,246.0,181.85,143.51
2016,5,6,9,15,10.5,220.5,1.95,15.0,228.0,173.84,136.45
2016,5,6,9,30,7.0,205.0,2.0,15.0,210.0,164.27,128.63
2016,5,6,9,45,3.5,160.5,2.05,15.5,163.0,131.43,101.97
2016,5,6,10,0,0.0,116.0,2.1,16.0,116.0,96.07,73.26
2016,5,6,10,15,0.0,84.0,2.1,16.0,84.0,70.21,52.16
2016,5,6,10,30,0.0,52.0,2.1,16.0,52.0,43.42,30.2
2016,5,6,10,45,0.0,42.5,2.15,16.5,42.5,35.5,23.61
2016,5,6,11,0,0.0,33.0,2.2,17.0,33.0,27.57,17.03
2016,5,6,11,15,4.0,113.5,2.15,17.0,117.0,96.69,73.26
2016,5,6,11,30,8.0,194.0,2.1,17.0,201.0,165.27,127.92
2016,5,6,11,45,10.0,224.5,2.1,17.0,234.0,192.44,149.18
2016,5,6,12,0,12.0,255.0,2.1,17.0,267.0,220.16,170.85
2016,5,6,12,15,13.0,269.0,2.05,17.0,282.0,234.1,181.64
2016,5,6,12,30,14.0,283.0,2.0,17.0,297.0,248.34,192.69
2016,5,6,12,45,15.0,290.5,2.0,17.0,305.5,257.37,199.76
2016,5,6,13,0,16.0,298.0,2.0,17.0,314.0,266.6,207.02
2016,5,6,13,15,8.0,218.5,1.95,17.0,226.5,192.31,149.15
2016,5,6,13,30,0.0,139.0,1.9,17.0,139.0,117.16,89.56
2016,5,6,13,45,0.0,129.5,1.85,17.0,129.5,109.1,83.31
2016,5,6,14,0,0.0,120.0,1.8,17.0,120.0,100.97,76.88
2016,5,6,14,15,0.5,137.5,1.8,16.5,138.0,116.69,89.89
2016,5,6,14,30,1.0,155.0,1.8,16.0,156.0,132.79,103.21
2016,5,6,14,45,0.5,151.0,1.8,16.0,151.5,129.03,100.32
2016,5,6,15,0,0.0,147.0,1.8,16.0,147.0,125.27,97.48
2016,5,6,15,15,0.0,106.5,1.7,16.0,106.5,89.28,68.36
2016,5,6,15,30,0.0,66.0,1.6,16.0,66.0,54.85,40.17
2016,5,6,15,45,6.0,129.5,1.55,16.0,133.0,116.62,91.63
2016,5,6,16,0,12.0,193.0,1.5,16.0,200.0,186.63,148.94
2016,5,6,16,15,6.0,130.0,1.35,15.5,133.5,118.77,93.86
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,55.56,41.46
2016,5,6,16,45,0.0,42.0,1.1,15.0,42.0,34.73,24.02
2016,5,6,17,0,0.0,17.0,1.0,15.0,17.0,14.01,6.39
2016,5,6,17,15,0.0,14.5,0.85,15.0,14.5,11.94,4.64
2016,5,6,17,30,0.0,12.0,0.7,15.0,12.0,9.87,2.86
2016,5,6,17,45,0.0,9.5,0.55,15.0,9.5,7.8,1.06
2016,5,6,18,0,0.0,7.0,0.4,15.0,7.0,5.74,0.0
2016,5,6,18,15,0.0,4.5,0.45,14.5,4.5,3.69,0.0
2016,5,6,18,30,0.0,2.0,0.5,14.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.55,13.5,1.0,0.82,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.15,10.5,6.0,5.12,0.0
2016,5,7,5,30,0.0,12.0,1.4,11.0,12.0,9.87,0.18
2016,5,7,5,45,0.0,28.0,1.65,12.0,28.0,23.14,14.29
2016,5,7,6,0,0.0,44.0,1.9,13.0,44.0,35.94,26.16
2016,5,7,6,15,0.0,64.0,1.95,13.0,64.0,51.41,40.34
2016,5,7,6,30,0.0,84.0,2.0,13.0,84.0,66.7,54.21
2016,5,7,6,45,4.5,104.0,2.1,13.0,106.0,81.88,67.78
2016,5,7,7,0,9.0,124.0,2.2,13.0,128.0,96.96,81.01
2016,5,7,7,15,23.5,149.5,2.25,13.5,160.5,115.64,97.02
2016,5,7,7,30,38.0,175.0,2.3,14.0,193.0,128.02,107.27
2016,5,7,7,45,157.0,200.5,2.35,14.5,285.0,139.57,116.65
2016,5,7,8,0,276.0,226.0,2.4,15.0,377.0,147.75,123.03
2016,5,7,8,15,297.0,244.5,2.4,15.0,420.0,157.04,130.53
2016,5,7,8,30,318.0,263.0,2.4,15.0,463.0,165.85,137.58
2016,5,7,8,45,182.5,279.5,2.4,15.5,396.0,183.22,151.52
2016,5,7,9,0,47.0,296.0,2.4,16.0,329.0,204.28,160.42
2016,5,7,9,15,71.5,328.5,2.35,16.5,382.0,232.56,179.95
2016,5,7,9,30,96.0,361.0,2.3,17.0,435.0,264.48,202.49
2016,5,7,9,45,48.5,258.0,2.3,17.5,295.5,202.56,155.55
2016,5,7,10,0,1.0,155.0,2.3,18.0,156.0,127.14,97.48
2016,5,7,10,15,7.5,216.5,2.25,18.0,223.5,177.28,137.09
2016,5,7,10,30,14.0,278.0,2.2,18.0,291.0,227.87,176.3
2016,5,7,10,45,7.0,184.0,2.2,18.5,190.5,153.99,118.1
2016,5,7,11,0,0.0,90.0,2.2,19.0,90.0,75.15,55.28
2016,5,7,11,15,12.5,223.5,2.15,19.0,235.5,190.41,146.71
2016,5,7,11,30,25.0,357.0,2.1,19.0,381.0,302.94,232.94
2016,5,7,11,45,19.0,311.0,2.05,19.0,329.0,268.4,206.22
2016,5,7,12,0,13.0,265.0,2.0,19.0,277.0,229.1,176.15
2016,5,7,12,15,11.0,239.0,1.95,19.0,250.0,207.71,159.74
2016,5,7,12,30,9.0,213.0,1.9,19.0,223.0,185.62,142.64
2016,5,7,12,45,18.5,286.0,1.9,19.5,304.0,256.36,197.34
2016,5,7,13,0,28.0,359.0,1.9,20.0,385.0,340.3,260.45
2016,5,7,13,15,29.5,357.5,1.9,19.5,384.5,345.59,264.82
2016,5,7,13,30,31.0,356.0,1.9,19.0,384.0,350.87,269.6
2016,5,7,13,45,57.0,376.5,1.95,19.0,426.0,400.3,307.81
2016,5,7,14,0,83.0,397.0,2.0,19.0,468.0,452.27,347.38
2016,5,7,14,15,49.0,330.0,2.0,19.0,371.5,358.22,276.78
2016,5,7,14,30,15.0,263.0,2.0,19.0,275.0,245.27,190.25
2016,5,7,14,45,7.5,200.5,2.05,19.0,206.5,181.0,140.5
2016,5,7,15,0,0.0,138.0,2.1,19.0,138.0,117.16,89.78
2016,5,7,15,15,3.5,167.5,2.1,18.5,170.0,148.13,115.36
2016,5,7,15,30,7.0,197.0,2.1,18.0,202.0,181.05,142.36
2016,5,7,15,45,22.0,210.5,2.1,18.0,224.0,211.87,167.98
2016,5,7,16,0,37.0,224.0,2.1,18.0,246.0,264.93,211.08
2016,5,7,16,15,18.5,177.0,2.05,17.5,188.0,179.07,142.63
2016,5,7,16,30,0.0,130.0,2.0,17.0,130.0,114.35,89.82
2016,5,7,16,45,0.0,100.0,1.95,17.0,100.0,85.75,66.5
2016,5,7,17,0,0.0,70.0,1.9,17.0,70.0,58.04,43.51
2016,5,7,17,15,0.0,59.5,1.8,16.5,59.5,49.27,36.31
2016,5,7,17,30,0.0,49.0,1.7,16.0,49.0,40.52,28.98
2016,5,7,17,45,0.0,38.5,1.65,16.0,38.5,31.8,21.48
2016,5,7,18,0,0.0,28.0,1.6,16.0,28.0,23.09,13.91
2016,5,7,18,15,0.0,19.0,1.45,15.5,19.0,15.64,7.41
2016,5,7,18,30,0.0,10.0,1.3,15.0,10.0,8.21,0.78
2016,5,7,18,45,0.0,5.0,1.2,14.5,5.0,4.1,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,16.0,1.15,13.5,16.0,13.16,5.69
2016,5,8,6,0,0.0,25.0,1.3,14.0,25.0,20.6,12.59
2016,5,8,6,15,0.0,35.5,1.35,14.0,35.5,29.31,20.58
2016,5,8,6,30,0.0,46.0,1.4,14.0,46.0,38.03,28.51
2016,5,8,6,45,0.0,57.5,1.45,14.5,57.5,47.61,37.02
2016,5,8,7,0,0.0,69.0,1.5,15.0,69.0,57.2,45.39
2016,5,8,7,15,11.0,118.0,1.45,15.5,123.5,94.2,77.61
2016,5,8,7,30,22.0,167.0,1.4,16.0,178.0,128.83,107.03
2016,5,8,7,45,20.5,182.5,1.4,16.5,193.0,140.52,116.33
2016,5,8,8,0,19.0,198.0,1.4,17.0,208.0,152.07,125.46
2016,5,8,8,15,41.0,234.0,1.4,17.0,259.0,165.92,136.65
2016,5,8,8,30,63.0,270.0,1.4,17.0,310.0,186.95,153.71
2016,5,8,8,45,128.0,299.5,1.45,17.5,388.0,192.0,157.13
2016,5,8,9,0,193.0,329.0,1.5,18.0,466.0,212.89,163.36
2016,5,8,9,15,182.0,350.0,1.55,18.0,485.0,241.02,180.78
2016,5,8,9,30,171.0,371.0,1.6,18.0,504.0,268.48,200.86
2016,5,8,9,45,187.5,387.5,1.7,18.5,539.0,298.58,222.89
2016,5,8,10,0,204.0,404.0,1.8,19.0,574.0,330.97,247.33
2016,5,8,10,15,211.5,417.5,1.9,19.0,599.0,360.99,271.04
2016,5,8,10,30,219.0,431.0,2.0,19.0,624.0,392.16,295.65
2016,5,8,10,45,141.5,426.0,2.1,19.5,552.0,375.72,285.09
2016,5,8,11,0,64.0,421.0,2.2,20.0,480.0,356.33,271.26
2016,5,8,11,15,66.5,424.5,2.3,20.0,486.5,369.62,281.67
2016,5,8,11,30,69.0,428.0,2.4,20.0,493.0,383.16,292.11
2016,5,8,11,45,69.5,430.0,2.5,20.5,496.0,394.51,300.31
2016,5,8,12,0,70.0,432.0,2.6,21.0,499.0,405.83,308.46
2016,5,8,12,15,455.0,297.0,2.65,21.0,723.5,594.81,454.54
2016,5,8,12,30,840.0,162.0,2.7,21.0,948.0,797.45,604.36
2016,5,8,12,45,842.5,158.0,2.8,21.0,938.5,833.91,629.22
2016,5,8,13,0,845.0,154.0,2.9,21.0,929.0,867.91,653.22
2016,5,8,13,15,840.5,153.0,2.9,20.5,911.5,896.02,673.82
2016,5,8,13,30,836.0,152.0,2.9,20.0,894.0,921.04,692.46
2016,5,8,13,45,827.0,152.0,2.95,20.0,868.5,939.71,705.98
2016,5,8,14,0,818.0,152.0,3.0,20.0,843.0,954.96,717.37
2016,5,8,14,15,809.0,149.5,3.0,20.0,812.0,964.18,724.47
2016,5,8,14,30,800.0,147.0,3.0,20.0,781.0,969.88,729.41
2016,5,8,14,45,794.0,141.0,3.0,20.0,745.0,971.33,731.68
2016,5,8,15,0,788.0,135.0,3.0,20.0,709.0,969.27,731.78
2016,5,8,15,15,773.0,131.5,2.95,19.5,666.5,957.48,726.44
2016,5,8,15,30,758.0,128.0,2.9,19.0,624.0,942.34,718.99
2016,5,8,15,45,739.5,123.5,2.9,19.0,578.0,926.53,710.21
2016,5,8,16,0,721.0,119.0,2.9,19.0,532.0,900.96,694.69
2016,5,8,16,15,695.0,114.0,2.85,18.5,483.0,864.64,672.5
2016,5,8,16,30,669.0,109.0,2.8,18.0,434.0,826.07,648.41
2016,5,8,16,45,640.5,101.5,2.8,18.0,384.0,779.98,617.48
2016,5,8,17,0,612.0,94.0,2.8,18.0,334.0,732.37,584.68
2016,5,8,17,15,565.5,86.5,2.75,17.5,283.0,667.13,538.41
2016,5,8,17,30,519.0,79.0,2.7,17.0,232.0,601.99,490.4
2016,5,8,17,45,461.5,68.5,2.65,16.5,185.0,524.48,430.44
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,448.94,369.12
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.0,342.08,279.27
2016,5,8,18,30,215.0,34.0,2.3,15.0,54.0,248.37,191.34
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.0,123.17,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,13.5,1.9,11.0,18.0,11.52,0.0
2016,5,9,5,30,118.0,27.0,2.0,11.0,36.0,20.82,8.5
2016,5,9,5,45,228.0,42.0,2.1,11.5,75.0,32.19,22.27
2016,5,9,6,0,338.0,57.0,2.2,12.0,114.0,43.4,32.93
2016,5,9,6,15,412.0,68.0,2.2,12.0,161.5,51.35,40.48
2016,5,9,6,30,486.0,79.0,2.2,12.0,209.0,61.19,49.52
2016,5,9,6,45,243.0,77.5,2.25,12.5,142.5,55.27,44.17
2016,5,9,7,0,0.0,76.0,2.3,13.0,76.0,62.7,50.64
2016,5,9,7,15,0.0,94.0,2.3,13.0,94.0,76.75,62.96
2016,5,9,7,30,0.0,112.0,2.3,13.0,112.0,90.63,74.97
2016,5,9,7,45,0.0,123.0,2.3,13.5,123.0,99.28,82.11
2016,5,9,8,0,0.0,134.0,2.3,14.0,134.0,107.86,89.11
2016,5,9,8,15,3.0,163.0,2.3,14.5,165.0,129.25,107.04
2016,5,9,8,30,6.0,192.0,2.3,15.0,196.0,150.15,124.27
2016,5,9,8,45,11.0,219.0,2.35,15.5,227.0,169.29,139.8
2016,5,9,9,0,16.0,246.0,2.4,16.0,258.0,188.95,148.59
2016,5,9,9,15,17.5,261.5,2.4,16.0,275.0,202.87,158.86
2016,5,9,9,30,19.0,277.0,2.4,16.0,292.0,217.09,169.58
2016,5,9,9,45,39.5,325.5,2.45,16.5,358.0,243.94,189.17
2016,5,9,10,0,60.0,374.0,2.5,17.0,424.0,286.72,221.22
2016,5,9,10,15,61.0,385.0,2.55,17.5,437.5,303.14,233.49
2016,5,9,10,30,62.0,396.0,2.6,18.0,451.0,319.86,246.04
2016,5,9,10,45,482.0,261.0,2.65,18.5,699.5,397.71,301.51
2016,5,9,11,0,902.0,126.0,2.7,19.0,948.0,537.27,406.37
2016,5,9,11,15,904.5,126.5,2.75,19.0,960.5,588.01,447.61
2016,5,9,11,30,907.0,127.0,2.8,19.0,973.0,637.66,487.44
2016,5,9,11,45,908.0,127.0,2.85,19.5,978.0,684.71,523.42
2016,5,9,12,0,909.0,127.0,2.9,20.0,983.0,730.15,557.27
2016,5,9,12,15,908.5,127.0,2.95,20.0,980.0,772.7,589.36
2016,5,9,12,30,908.0,127.0,3.0,20.0,977.0,813.12,618.37
2016,5,9,12,45,904.0,127.0,3.05,20.0,966.0,848.39,643.03
2016,5,9,13,0,900.0,127.0,3.1,20.0,955.0,880.88,665.77
2016,5,9,13,15,896.5,126.0,3.15,20.0,937.5,909.98,686.21
2016,5,9,13,30,893.0,125.0,3.2,20.0,920.0,936.0,704.62
2016,5,9,13,45,886.5,124.0,3.25,20.0,894.5,956.07,719.09
2016,5,9,14,0,880.0,123.0,3.3,20.0,869.0,972.74,731.45
2016,5,9,14,15,872.5,121.5,3.3,20.0,837.5,984.5,740.29
2016,5,9,14,30,865.0,120.0,3.3,20.0,806.0,992.79,746.97
2016,5,9,14,45,854.5,117.5,3.35,20.0,768.5,993.55,749.16
2016,5,9,15,0,844.0,115.0,3.4,20.0,731.0,1003.37,757.72
2016,5,9,15,15,830.5,112.5,3.35,19.5,688.5,994.19,754.19
2016,5,9,15,30,817.0,110.0,3.3,19.0,646.0,981.59,748.61
2016,5,9,15,45,799.5,106.0,3.3,19.0,599.0,959.86,735.81
2016,5,9,16,0,782.0,102.0,3.3,19.0,552.0,935.01,720.92
2016,5,9,16,15,758.5,98.0,3.2,18.5,502.5,901.31,700.4
2016,5,9,16,30,735.0,94.0,3.1,18.0,453.0,871.2,682.22
2016,5,9,16,45,703.0,89.0,3.05,17.5,401.0,823.79,651.49
2016,5,9,17,0,671.0,84.0,3.0,17.0,349.0,774.91,618.95
2016,5,9,17,15,627.0,78.0,2.85,16.5,297.0,712.6,574.71
2016,5,9,17,30,583.0,72.0,2.7,16.0,245.0,650.21,528.77
2016,5,9,17,45,512.5,64.5,2.55,15.5,195.0,563.54,461.91
2016,5,9,18,0,442.0,57.0,2.4,15.0,145.0,479.36,393.98
2016,5,9,18,15,343.0,45.5,2.1,14.5,102.0,371.6,303.64
2016,5,9,18,30,244.0,34.0,1.8,14.0,59.0,269.35,209.5
2016,5,9,18,45,122.0,17.0,1.55,13.5,29.5,133.95,10.33
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,11.95,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.59,9.71
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,32.58,22.68
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,43.44,33.0
2016,5,10,6,15,423.5,68.0,2.05,12.5,165.0,51.4,40.46
2016,5,10,6,30,497.0,79.0,2.0,13.0,213.0,61.16,49.3
2016,5,10,6,45,248.5,71.0,1.95,13.5,138.0,50.83,40.03
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,52.19,41.1
2016,5,10,7,15,0.0,81.0,1.85,14.5,81.0,66.98,53.98
2016,5,10,7,30,0.0,99.0,1.8,15.0,99.0,81.04,66.0
2016,5,10,7,45,0.0,118.0,1.75,15.5,118.0,95.65,78.3
2016,5,10,8,0,0.0,137.0,1.7,16.0,137.0,110.06,90.25
2016,5,10,8,15,4.0,169.0,1.55,16.5,171.5,133.5,109.68
2016,5,10,8,30,8.0,201.0,1.4,17.0,206.0,156.33,128.24
2016,5,10,8,45,20.5,241.5,1.3,17.5,256.0,184.26,150.71
2016,5,10,9,0,33.0,282.0,1.2,18.0,306.0,197.18,152.92
2016,5,10,9,15,48.5,314.5,1.2,18.5,351.5,223.79,171.66
2016,5,10,9,30,64.0,347.0,1.2,19.0,397.0,252.97,192.38
2016,5,10,9,45,171.5,369.5,1.25,20.0,511.5,286.34,212.45
2016,5,10,10,0,279.0,392.0,1.3,21.0,626.0,333.35,244.0
2016,5,10,10,15,555.0,278.5,1.35,21.5,761.5,367.05,263.8
2016,5,10,10,30,831.0,165.0,1.4,22.0,897.0,432.97,311.48
2016,5,10,10,45,838.0,165.5,1.45,22.5,917.5,485.66,354.43
2016,5,10,11,0,845.0,166.0,1.5,23.0,938.0,538.31,396.17
2016,5,10,11,15,848.0,166.5,1.55,23.0,950.5,588.55,435.77
2016,5,10,11,30,851.0,167.0,1.6,23.0,963.0,637.93,473.71
2016,5,10,11,45,854.5,165.5,1.7,23.5,968.5,685.01,508.52
2016,5,10,12,0,858.0,164.0,1.8,24.0,974.0,730.78,541.57
2016,5,10,12,15,857.0,164.0,1.9,24.0,970.5,772.98,572.52
2016,5,10,12,30,856.0,164.0,2.0,24.0,967.0,813.09,601.6
2016,5,10,12,45,863.0,157.0,2.15,24.5,959.0,841.12,620.66
2016,5,10,13,0,870.0,150.0,2.3,25.0,951.0,876.28,644.13
2016,5,10,13,15,865.5,148.5,2.4,25.0,932.5,903.7,663.23
2016,5,10,13,30,861.0,147.0,2.5,25.0,914.0,928.05,680.45
2016,5,10,13,45,854.0,145.5,2.6,25.0,888.5,959.42,702.39
2016,5,10,14,0,847.0,144.0,2.7,25.0,863.0,975.43,714.32
2016,5,10,14,15,838.5,142.0,2.75,24.5,831.5,985.97,723.93
2016,5,10,14,30,830.0,140.0,2.8,24.0,800.0,992.96,731.45
2016,5,10,14,45,819.5,136.5,2.9,24.0,762.5,992.79,733.49
2016,5,10,15,0,809.0,133.0,3.0,24.0,725.0,989.05,733.36
2016,5,10,15,15,794.0,130.0,3.05,23.5,682.5,977.84,729.43
2016,5,10,15,30,779.0,127.0,3.1,23.0,640.0,963.24,723.35
2016,5,10,15,45,762.5,122.0,3.2,23.0,593.5,941.62,711.53
2016,5,10,16,0,746.0,117.0,3.3,23.0,547.0,924.14,702.53
2016,5,10,16,15,721.0,112.0,3.35,22.5,497.5,888.51,681.83
2016,5,10,16,30,696.0,107.0,3.4,22.0,448.0,850.53,659.17
2016,5,10,16,45,667.0,100.5,3.45,21.5,397.0,804.75,630.32
2016,5,10,17,0,638.0,94.0,3.5,21.0,346.0,757.39,599.44
2016,5,10,17,15,592.5,86.5,3.45,20.0,294.5,692.42,554.92
2016,5,10,17,30,547.0,79.0,3.4,19.0,243.0,627.44,508.46
2016,5,10,17,45,485.0,70.0,3.35,18.0,194.5,546.96,447.49
2016,5,10,18,0,423.0,61.0,3.3,17.0,146.0,468.42,384.87
2016,5,10,18,15,327.5,48.5,3.1,16.5,103.0,359.98,294.07
2016,5,10,18,30,232.0,36.0,2.9,16.0,60.0,263.69,205.68
2016,5,10,18,45,116.0,18.0,2.7,15.5,30.0,132.56,26.21
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,13.0,1.65,11.5,21.0,11.1,0.0
2016,5,11,5,30,200.0,26.0,1.9,12.0,42.0,20.23,9.21
2016,5,11,5,45,309.0,38.0,2.15,12.5,83.0,30.77,21.09
2016,5,11,6,0,418.0,50.0,2.4,13.0,124.0,40.07,29.91
2016,5,11,6,15,489.5,59.0,2.35,13.5,172.5,46.46,35.92
2016,5,11,6,30,561.0,68.0,2.3,14.0,221.0,52.7,41.59
2016,5,11,6,45,280.5,82.0,2.25,14.5,158.5,58.61,46.78
2016,5,11,7,0,0.0,96.0,2.2,15.0,96.0,77.58,63.36
2016,5,11,7,15,0.0,114.0,2.1,15.5,114.0,91.37,75.1
2016,5,11,7,30,0.0,132.0,2.0,16.0,132.0,105.03,86.53
2016,5,11,7,45,5.0,159.0,1.95,16.5,162.0,124.82,103.04
2016,5,11,8,0,10.0,186.0,1.9,17.0,192.0,144.25,118.97
2016,5,11,8,15,15.0,208.0,1.85,17.5,217.0,160.08,131.62
2016,5,11,8,30,20.0,230.0,1.8,18.0,242.0,175.7,143.95
2016,5,11,8,45,23.5,251.0,1.75,18.5,266.5,190.45,155.39
2016,5,11,9,0,27.0,272.0,1.7,19.0,291.0,191.65,148.35
2016,5,11,9,15,78.5,322.0,1.65,19.5,382.0,231.23,175.99
2016,5,11,9,30,130.0,372.0,1.6,20.0,473.0,264.27,197.82
2016,5,11,9,45,178.0,388.0,1.6,20.5,533.0,298.5,221.41
2016,5,11,10,0,226.0,404.0,1.6,21.0,593.0,338.59,250.16
2016,5,11,10,15,413.0,351.5,1.6,21.0,710.5,367.64,268.66
2016,5,11,10,30,600.0,299.0,1.6,21.0,828.0,436.38,319.18
2016,5,11,10,45,741.0,222.0,1.6,21.5,889.5,481.13,353.86
2016,5,11,11,0,882.0,145.0,1.6,22.0,951.0,542.85,401.53
2016,5,11,11,15,884.5,145.5,1.65,22.0,963.5,592.75,441.22
2016,5,11,11,30,887.0,146.0,1.7,22.0,976.0,641.63,479.18
2016,5,11,11,45,889.5,145.5,1.8,22.5,981.5,688.59,514.2
2016,5,11,12,0,892.0,145.0,1.9,23.0,987.0,734.13,547.36
2016,5,11,12,15,891.0,144.5,1.95,23.0,983.5,775.51,577.64
2016,5,11,12,30,890.0,144.0,2.0,23.0,980.0,814.77,605.4
2016,5,11,12,45,895.5,138.0,2.05,23.5,971.0,852.36,629.67
2016,5,11,13,0,901.0,132.0,2.1,24.0,962.0,887.53,652.18
2016,5,11,13,15,896.5,130.5,2.15,24.0,943.5,915.39,671.09
2016,5,11,13,30,892.0,129.0,2.2,24.0,925.0,940.08,688.06
2016,5,11,13,45,887.0,127.0,2.3,24.0,900.0,960.58,702.9
2016,5,11,14,0,882.0,125.0,2.4,24.0,875.0,977.7,715.71
2016,5,11,14,15,873.5,123.0,2.45,24.0,842.5,988.02,723.77
2016,5,11,14,30,865.0,121.0,2.5,24.0,810.0,994.78,729.74
2016,5,11,14,45,853.5,119.0,2.55,24.0,772.0,995.05,731.67
2016,5,11,15,0,842.0,117.0,2.6,24.0,734.0,1004.54,739.86
2016,5,11,15,15,827.5,114.0,2.6,23.5,691.0,993.75,735.78
2016,5,11,15,30,813.0,111.0,2.6,23.0,648.0,979.52,729.73
2016,5,11,15,45,794.5,107.5,2.6,23.0,601.0,957.38,717.06
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,932.16,702.38
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,898.02,682.45
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,867.69,664.92
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.0,820.2,634.93
2016,5,11,17,0,665.0,85.0,2.4,21.0,350.0,771.23,603.18
2016,5,11,17,15,620.5,79.0,2.25,20.0,298.5,708.59,560.79
2016,5,11,17,30,576.0,73.0,2.1,19.0,247.0,645.9,516.64
2016,5,11,17,45,513.5,64.5,1.95,18.5,197.5,564.96,455.52
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,486.2,393.26
2016,5,11,18,15,356.5,45.0,1.6,17.0,104.5,382.2,308.61
2016,5,11,18,30,262.0,34.0,1.4,16.0,61.0,284.85,221.9
2016,5,11,18,45,131.0,17.0,1.25,15.5,30.5,141.41,42.32
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.5,1.4,11.5,20.0,12.38,0.0
2016,5,12,5,30,141.0,29.0,1.7,12.0,40.0,22.36,11.23
2016,5,12,5,45,232.5,44.5,2.0,12.5,79.0,34.01,23.95
2016,5,12,6,0,324.0,60.0,2.3,13.0,118.0,45.45,34.69
2016,5,12,6,15,394.5,71.5,2.3,13.0,165.0,53.66,42.42
2016,5,12,6,30,465.0,83.0,2.3,13.0,212.0,61.69,49.79
2016,5,12,6,45,232.5,80.5,2.35,13.5,145.0,57.09,45.6
2016,5,12,7,0,0.0,78.0,2.4,14.0,78.0,64.29,51.83
2016,5,12,7,15,0.0,103.5,2.4,14.5,103.5,83.84,68.8
2016,5,12,7,30,0.0,129.0,2.4,15.0,129.0,102.95,85.09
2016,5,12,7,45,1.5,149.0,2.4,15.5,149.5,117.92,97.54
2016,5,12,8,0,3.0,169.0,2.4,16.0,170.0,132.7,109.66
2016,5,12,8,15,13.0,202.5,2.35,16.5,210.5,156.48,129.23
2016,5,12,8,30,23.0,236.0,2.3,17.0,251.0,179.67,147.98
2016,5,12,8,45,57.0,280.5,2.3,17.5,321.0,193.74,158.93
2016,5,12,9,0,91.0,325.0,2.3,18.0,391.0,222.94,172.59
2016,5,12,9,15,146.0,349.0,2.25,18.5,460.5,239.31,180.57
2016,5,12,9,30,201.0,373.0,2.2,19.0,530.0,276.55,205.49
2016,5,12,9,45,515.5,260.0,2.2,19.5,686.5,273.47,190.52
2016,5,12,10,0,830.0,147.0,2.2,20.0,843.0,323.11,221.3
2016,5,12,10,15,837.0,148.5,2.15,20.0,869.5,376.37,267.62
2016,5,12,10,30,844.0,150.0,2.1,20.0,896.0,429.98,313.66
2016,5,12,10,45,846.5,153.0,2.1,20.5,915.0,482.82,357.59
2016,5,12,11,0,849.0,156.0,2.1,21.0,934.0,535.18,399.77
2016,5,12,11,15,851.5,156.5,2.1,21.5,946.5,585.03,438.78
2016,5,12,11,30,854.0,157.0,2.1,22.0,959.0,630.71,473.66
2016,5,12,11,45,853.5,158.5,2.1,22.5,963.0,680.63,510.23
2016,5,12,12,0,853.0,160.0,2.1,23.0,967.0,725.77,542.46
2016,5,12,12,15,852.5,160.0,2.1,23.0,964.5,767.9,572.93
2016,5,12,12,30,852.0,160.0,2.1,23.0,962.0,808.0,601.44
2016,5,12,12,45,834.5,169.0,2.15,23.5,947.5,840.11,622.36
2016,5,12,13,0,817.0,178.0,2.2,24.0,933.0,868.89,640.8
2016,5,12,13,15,812.5,176.5,2.25,24.0,915.5,896.04,659.41
2016,5,12,13,30,808.0,175.0,2.3,24.0,898.0,920.14,676.08
2016,5,12,13,45,806.5,170.0,2.4,24.0,874.5,940.52,690.87
2016,5,12,14,0,805.0,165.0,2.5,24.0,851.0,957.66,703.7
2016,5,12,14,15,795.5,162.5,2.55,23.5,819.5,966.26,712.01
2016,5,12,14,30,786.0,160.0,2.6,23.0,788.0,971.35,718.28
2016,5,12,14,45,780.0,154.0,2.7,23.0,752.5,972.82,721.42
2016,5,12,15,0,774.0,148.0,2.8,23.0,717.0,970.84,722.43
2016,5,12,15,15,758.0,144.5,2.8,22.5,674.5,965.89,722.17
2016,5,12,15,30,742.0,141.0,2.8,22.0,632.0,950.18,714.84
2016,5,12,15,45,728.0,134.0,2.85,22.0,587.0,929.17,703.07
2016,5,12,16,0,714.0,127.0,2.9,22.0,542.0,905.16,689.25
2016,5,12,16,15,688.0,122.0,2.9,21.0,492.5,868.91,669.04
2016,5,12,16,30,662.0,117.0,2.9,20.0,443.0,830.39,646.82
2016,5,12,16,45,632.5,109.0,2.95,19.5,393.0,782.85,616.56
2016,5,12,17,0,603.0,101.0,3.0,19.0,343.0,733.8,584.28
2016,5,12,17,15,557.0,93.5,3.0,18.0,292.0,669.07,539.8
2016,5,12,17,30,511.0,86.0,3.0,17.0,241.0,604.31,493.33
2016,5,12,17,45,447.0,76.0,3.05,16.5,192.5,515.93,425.2
2016,5,12,18,0,383.0,66.0,3.1,16.0,144.0,438.46,362.62
2016,5,12,18,15,293.0,52.0,3.0,15.0,102.0,338.22,278.31
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,244.68,193.99
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,125.76,47.82
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.5,12.8,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,43.0,23.13,12.25
2016,5,13,5,45,256.0,44.5,2.55,11.5,84.0,34.09,24.17
2016,5,13,6,0,363.0,59.0,2.7,12.0,125.0,44.91,34.38
2016,5,13,6,15,433.5,69.5,2.75,12.0,173.0,52.47,41.54
2016,5,13,6,30,504.0,80.0,2.8,12.0,221.0,61.72,50.01
2016,5,13,6,45,256.5,104.5,2.9,12.5,176.5,76.9,63.48
2016,5,13,7,0,9.0,129.0,3.0,13.0,132.0,100.76,84.36
2016,5,13,7,15,4.5,112.5,3.0,13.5,114.0,90.43,74.85
2016,5,13,7,30,0.0,96.0,3.0,14.0,96.0,78.85,64.3
2016,5,13,7,45,0.0,95.5,3.0,14.5,95.5,78.84,63.95
2016,5,13,8,0,0.0,95.0,3.0,15.0,95.0,78.71,63.49
2016,5,13,8,15,0.0,120.0,3.0,15.0,120.0,98.02,80.01
2016,5,13,8,30,0.0,145.0,3.0,15.0,145.0,116.91,95.97
2016,5,13,8,45,0.0,142.5,3.0,15.5,142.5,115.38,94.2
