Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,0.0,140.0,3.0,16.0,140.0,113.88,88.41
2016,5,13,9,15,3.0,171.5,3.0,16.5,174.0,138.29,107.68
2016,5,13,9,30,6.0,203.0,3.0,17.0,208.0,163.04,126.91
2016,5,13,9,45,8.0,216.5,3.05,17.5,223.5,174.82,135.71
2016,5,13,10,0,10.0,230.0,3.1,18.0,239.0,186.96,144.82
2016,5,13,10,15,11.0,244.0,3.15,18.0,254.0,199.52,154.56
2016,5,13,10,30,12.0,258.0,3.2,18.0,269.0,212.35,164.51
2016,5,13,10,45,24.0,320.5,3.3,18.5,343.0,259.66,200.8
2016,5,13,11,0,36.0,383.0,3.4,19.0,417.0,316.18,243.66
2016,5,13,11,15,40.5,397.5,3.5,19.0,436.0,336.29,258.96
2016,5,13,11,30,45.0,412.0,3.6,19.0,455.0,357.4,275.12
2016,5,13,11,45,88.0,444.0,3.75,19.0,527.5,417.87,321.45
2016,5,13,12,0,131.0,476.0,3.9,19.0,600.0,484.94,372.32
2016,5,13,12,15,135.5,470.5,3.95,19.0,598.5,499.01,383.08
2016,5,13,12,30,140.0,465.0,4.0,19.0,597.0,512.77,393.84
2016,5,13,12,45,520.5,297.5,4.1,19.0,780.5,704.48,544.14
2016,5,13,13,0,901.0,130.0,4.2,19.0,964.0,887.0,679.48
2016,5,13,13,15,897.5,129.0,4.25,19.0,946.0,916.04,699.18
2016,5,13,13,30,894.0,128.0,4.3,19.0,928.0,942.01,717.85
2016,5,13,13,45,890.0,125.5,4.4,19.0,904.0,962.91,733.45
2016,5,13,14,0,886.0,123.0,4.5,19.0,880.0,980.45,747.16
2016,5,13,14,15,878.5,121.5,4.5,18.5,848.5,992.2,757.66
2016,5,13,14,30,871.0,120.0,4.5,18.0,817.0,1000.47,765.99
2016,5,13,14,45,863.5,116.5,4.5,18.0,780.0,1003.11,769.14
2016,5,13,15,0,856.0,113.0,4.5,18.0,743.0,1002.23,770.06
2016,5,13,15,15,842.5,110.5,4.4,17.5,700.5,1005.5,774.64
2016,5,13,15,30,829.0,108.0,4.3,17.0,658.0,992.83,768.41
2016,5,13,15,45,817.0,102.5,4.25,17.0,612.0,974.72,757.57
2016,5,13,16,0,805.0,97.0,4.2,17.0,566.0,953.37,744.54
2016,5,13,16,15,782.5,93.5,4.1,16.5,516.5,921.01,724.75
2016,5,13,16,30,760.0,90.0,4.0,16.0,467.0,886.07,702.9
2016,5,13,16,45,737.0,84.0,3.95,15.5,416.0,845.21,676.57
2016,5,13,17,0,714.0,78.0,3.9,15.0,365.0,802.33,648.07
2016,5,13,17,15,673.0,72.5,3.75,14.5,313.0,748.26,609.71
2016,5,13,17,30,632.0,67.0,3.6,14.0,261.0,688.06,565.24
2016,5,13,17,45,579.0,59.5,3.45,14.0,211.0,614.97,507.73
2016,5,13,18,0,526.0,52.0,3.3,14.0,161.0,543.4,448.84
2016,5,13,18,15,433.0,42.5,3.0,13.5,116.0,439.8,361.91
2016,5,13,18,30,340.0,33.0,2.7,13.0,71.0,342.5,273.97
2016,5,13,18,45,170.0,16.5,2.45,12.5,35.5,176.4,81.34
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,105.5,14.5,1.4,12.0,23.5,12.38,0.0
2016,5,14,5,30,211.0,29.0,1.6,12.0,47.0,22.52,12.05
2016,5,14,5,45,324.0,39.5,1.85,12.5,88.5,31.91,22.23
2016,5,14,6,0,437.0,50.0,2.1,13.0,130.0,39.95,29.88
2016,5,14,6,15,505.5,58.0,2.15,13.5,179.0,45.54,35.14
2016,5,14,6,30,574.0,66.0,2.2,14.0,228.0,51.04,40.12
2016,5,14,6,45,615.5,74.0,2.25,14.5,279.0,56.16,44.6
2016,5,14,7,0,657.0,82.0,2.3,15.0,330.0,61.08,48.77
2016,5,14,7,15,431.0,138.5,2.3,15.5,311.0,95.22,78.47
2016,5,14,7,30,205.0,195.0,2.3,16.0,292.0,136.59,113.74
2016,5,14,7,45,124.0,209.5,2.3,16.5,270.0,144.25,119.6
2016,5,14,8,0,43.0,224.0,2.3,17.0,248.0,159.46,131.84
2016,5,14,8,15,188.5,245.0,2.25,17.0,364.5,165.35,136.34
2016,5,14,8,30,334.0,266.0,2.2,17.0,481.0,167.19,137.45
2016,5,14,8,45,356.0,280.5,2.15,17.5,524.0,173.39,141.96
2016,5,14,9,0,378.0,295.0,2.1,18.0,567.0,194.46,144.01
2016,5,14,9,15,353.0,321.5,2.15,18.5,586.5,233.82,168.11
2016,5,14,9,30,328.0,348.0,2.2,19.0,606.0,271.31,195.99
2016,5,14,9,45,336.5,362.0,2.25,19.5,636.5,307.13,223.4
2016,5,14,10,0,345.0,376.0,2.3,20.0,667.0,344.36,252.8
2016,5,14,10,15,623.5,248.5,2.35,20.0,793.5,369.71,267.99
2016,5,14,10,30,902.0,121.0,2.4,20.0,920.0,438.94,320.39
2016,5,14,10,45,906.5,121.5,2.5,20.5,940.0,492.03,365.15
2016,5,14,11,0,911.0,122.0,2.6,21.0,960.0,544.58,408.29
2016,5,14,11,15,913.0,122.5,2.65,21.0,972.0,595.06,449.34
2016,5,14,11,30,915.0,123.0,2.7,21.0,984.0,644.39,488.45
2016,5,14,11,45,755.5,223.5,2.8,21.5,937.0,671.98,507.92
2016,5,14,12,0,596.0,324.0,2.9,22.0,890.0,686.9,516.88
2016,5,14,12,15,576.5,341.0,2.95,22.0,887.0,722.06,542.59
2016,5,14,12,30,557.0,358.0,3.0,22.0,884.0,754.9,566.08
2016,5,14,12,45,719.0,250.0,3.1,22.0,921.5,824.65,619.77
2016,5,14,13,0,881.0,142.0,3.2,22.0,959.0,881.05,661.38
2016,5,14,13,15,877.0,141.0,3.25,22.0,941.0,909.31,680.92
2016,5,14,13,30,873.0,140.0,3.3,22.0,923.0,934.55,698.67
2016,5,14,13,45,867.5,138.0,3.4,22.0,898.0,954.31,713.19
2016,5,14,14,0,862.0,136.0,3.5,22.0,873.0,970.75,725.64
2016,5,14,14,15,853.5,134.0,3.55,21.5,841.0,980.9,735.11
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,1000.69,751.33
2016,5,14,14,45,832.0,130.5,3.7,21.0,771.0,1000.17,752.86
2016,5,14,15,0,819.0,129.0,3.8,21.0,733.0,996.09,752.3
2016,5,14,15,15,804.0,126.0,3.8,20.5,690.5,984.83,747.77
2016,5,14,15,30,789.0,123.0,3.8,20.0,648.0,970.18,741.07
2016,5,14,15,45,769.5,119.5,3.85,20.0,601.0,947.16,727.54
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,928.03,716.75
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,892.97,695.13
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,855.57,671.64
2016,5,14,16,45,664.0,102.5,3.65,18.5,403.5,805.54,638.77
2016,5,14,17,0,628.0,98.0,3.6,18.0,352.0,754.17,604.09
2016,5,14,17,15,583.0,91.0,3.4,17.5,301.0,690.45,558.37
2016,5,14,17,30,538.0,84.0,3.2,17.0,250.0,626.63,511.04
2016,5,14,17,45,471.5,75.0,3.05,16.5,201.0,542.32,445.9
2016,5,14,18,0,405.0,66.0,2.9,16.0,152.0,456.5,376.79
2016,5,14,18,15,313.5,53.5,2.6,15.5,109.0,356.39,292.56
2016,5,14,18,30,222.0,41.0,2.3,15.0,66.0,263.33,209.25
2016,5,14,18,45,111.0,20.5,2.05,14.5,33.0,137.08,68.83
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,13.13,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,25.36,14.49
2016,5,15,5,45,251.5,46.5,2.4,13.5,86.0,35.53,25.3
2016,5,15,6,0,359.0,60.0,2.6,14.0,127.0,45.57,34.73
2016,5,15,6,15,430.0,70.0,2.55,14.5,174.5,52.75,41.4
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,61.5,49.23
2016,5,15,6,45,250.5,99.0,2.45,15.5,170.0,73.24,59.5
2016,5,15,7,0,0.0,118.0,2.4,16.0,118.0,93.31,76.84
2016,5,15,7,15,17.5,149.5,2.35,16.5,158.0,116.19,96.29
2016,5,15,7,30,35.0,181.0,2.3,17.0,198.0,132.05,109.36
2016,5,15,7,45,25.0,188.5,2.25,17.5,201.5,144.97,119.74
2016,5,15,8,0,15.0,196.0,2.2,18.0,205.0,151.15,124.29
2016,5,15,8,15,182.5,229.5,2.15,18.0,347.0,156.98,128.77
2016,5,15,8,30,350.0,263.0,2.1,18.0,489.0,165.85,135.78
2016,5,15,8,45,586.0,192.5,2.1,18.5,601.5,114.92,92.53
2016,5,15,9,0,822.0,122.0,2.1,19.0,714.0,110.82,67.11
2016,5,15,9,15,833.5,124.5,2.1,19.5,752.5,162.73,92.78
2016,5,15,9,30,845.0,127.0,2.1,20.0,791.0,216.24,130.68
2016,5,15,9,45,870.5,119.0,2.15,20.5,828.5,275.39,177.94
2016,5,15,10,0,896.0,111.0,2.2,21.0,866.0,328.25,222.76
2016,5,15,10,15,902.0,112.5,2.3,21.0,893.0,382.95,270.73
2016,5,15,10,30,908.0,114.0,2.4,21.0,920.0,437.69,318.26
2016,5,15,10,45,911.0,116.0,2.5,21.5,940.0,491.28,363.33
2016,5,15,11,0,914.0,118.0,2.6,22.0,960.0,544.22,406.59
2016,5,15,11,15,917.0,118.5,2.75,22.0,972.5,595.26,448.21
2016,5,15,11,30,920.0,119.0,2.9,22.0,985.0,645.23,488.06
2016,5,15,11,45,918.5,121.0,3.1,22.5,989.5,692.23,524.07
2016,5,15,12,0,917.0,123.0,3.3,23.0,994.0,737.47,557.96
2016,5,15,12,15,917.0,122.5,3.45,23.0,991.5,779.87,590.14
2016,5,15,12,30,917.0,122.0,3.6,23.0,989.0,820.17,618.97
2016,5,15,12,45,920.5,118.0,3.75,23.0,980.0,857.96,645.74
2016,5,15,13,0,924.0,114.0,3.9,23.0,971.0,893.26,670.8
2016,5,15,13,15,920.5,113.0,4.0,22.5,953.5,922.49,692.84
2016,5,15,13,30,917.0,112.0,4.1,22.0,936.0,948.6,712.93
2016,5,15,13,45,911.5,111.5,4.2,22.0,911.5,970.11,728.66
2016,5,15,14,0,906.0,111.0,4.3,22.0,887.0,988.25,742.27
2016,5,15,14,15,899.0,109.5,4.3,21.5,856.0,1000.48,752.91
2016,5,15,14,30,892.0,108.0,4.3,21.0,825.0,1009.19,761.39
2016,5,15,14,45,883.0,105.5,4.3,21.0,787.5,1011.28,764.12
2016,5,15,15,0,874.0,103.0,4.3,21.0,750.0,1009.82,764.64
2016,5,15,15,15,861.5,101.0,4.3,20.5,707.5,1001.92,762.42
2016,5,15,15,30,849.0,99.0,4.3,20.0,665.0,990.66,758.05
2016,5,15,15,45,832.0,96.0,4.35,20.0,618.0,982.45,754.76
2016,5,15,16,0,815.0,93.0,4.4,20.0,571.0,959.01,740.88
2016,5,15,16,15,793.0,89.5,4.35,19.5,521.0,927.03,721.91
2016,5,15,16,30,771.0,86.0,4.3,19.0,471.0,892.45,700.84
2016,5,15,16,45,737.0,83.0,4.25,18.5,418.5,844.61,669.72
2016,5,15,17,0,703.0,80.0,4.2,18.0,366.0,801.2,641.13
2016,5,15,17,15,661.5,74.5,4.0,17.5,314.0,741.06,598.43
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,680.71,554.13
2016,5,15,17,45,552.5,63.0,3.65,16.5,211.5,597.51,490.32
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,516.57,425.44
2016,5,15,18,15,393.0,47.0,3.2,15.5,116.5,414.27,340.13
2016,5,15,18,30,301.0,37.0,2.9,15.0,72.0,317.92,254.45
2016,5,15,18,45,166.5,23.0,2.65,14.5,40.5,182.63,101.71
2016,5,15,19,0,32.0,9.0,2.4,14.0,9.0,29.0,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,87.0,15.5,1.7,12.5,23.5,12.06,0.0
2016,5,16,5,30,174.0,31.0,1.8,13.0,47.0,23.92,13.58
2016,5,16,5,45,268.0,45.0,1.95,13.5,87.0,34.46,24.43
2016,5,16,6,0,362.0,59.0,2.1,14.0,127.0,44.84,34.12
2016,5,16,6,15,430.5,69.0,2.05,14.5,174.0,53.92,42.45
2016,5,16,6,30,499.0,79.0,2.0,15.0,221.0,60.59,48.43
2016,5,16,6,45,547.5,86.5,2.0,15.5,271.5,64.92,52.15
2016,5,16,7,0,596.0,94.0,2.0,16.0,322.0,69.12,55.63
2016,5,16,7,15,631.5,100.5,2.05,16.5,373.0,72.29,58.12
2016,5,16,7,30,667.0,107.0,2.1,17.0,424.0,75.31,60.44
2016,5,16,7,45,697.5,110.5,2.15,17.5,474.0,76.1,60.78
2016,5,16,8,0,728.0,114.0,2.2,18.0,524.0,76.85,61.1
2016,5,16,8,15,748.0,118.0,2.25,18.5,571.5,85.47,68.14
2016,5,16,8,30,768.0,122.0,2.3,19.0,619.0,86.36,68.55
2016,5,16,8,45,787.5,123.5,2.4,19.5,663.0,85.53,67.52
2016,5,16,9,0,807.0,125.0,2.5,20.0,707.0,113.31,68.55
2016,5,16,9,15,819.0,127.0,2.55,20.5,745.5,164.08,93.9
2016,5,16,9,30,831.0,129.0,2.6,21.0,784.0,216.49,131.14
2016,5,16,9,45,852.0,124.0,2.65,21.5,820.0,275.58,178.54
2016,5,16,10,0,873.0,119.0,2.7,22.0,856.0,328.14,223.17
2016,5,16,10,15,879.5,120.5,2.75,22.5,883.0,381.78,269.56
2016,5,16,10,30,886.0,122.0,2.8,23.0,910.0,435.52,315.39
2016,5,16,10,45,890.5,123.0,2.9,23.5,929.5,487.96,359.28
2016,5,16,11,0,895.0,124.0,3.0,24.0,949.0,539.9,401.56
2016,5,16,11,15,898.0,124.5,3.05,24.0,962.0,590.0,441.98
2016,5,16,11,30,901.0,125.0,3.1,24.0,975.0,639.09,480.63
2016,5,16,11,45,902.5,125.5,3.2,24.5,980.0,686.03,515.99
2016,5,16,12,0,904.0,126.0,3.3,25.0,985.0,731.48,549.41
2016,5,16,12,15,903.5,125.5,3.4,25.0,983.0,772.99,580.49
2016,5,16,12,30,903.0,125.0,3.5,25.0,981.0,812.39,608.35
2016,5,16,12,45,903.0,123.5,3.6,25.0,971.5,849.02,633.89
2016,5,16,13,0,903.0,122.0,3.7,25.0,962.0,883.12,657.69
2016,5,16,13,15,899.5,121.0,3.75,25.0,944.5,911.88,677.63
2016,5,16,13,30,896.0,120.0,3.8,25.0,927.0,937.59,695.59
2016,5,16,13,45,895.0,116.5,3.85,25.0,903.5,960.02,711.45
2016,5,16,14,0,894.0,113.0,3.9,25.0,880.0,979.17,725.25
2016,5,16,14,15,886.5,111.5,3.9,24.5,849.0,990.72,735.26
2016,5,16,14,30,879.0,110.0,3.9,24.0,818.0,998.78,743.17
2016,5,16,14,45,869.0,108.5,3.95,24.0,780.5,1000.86,746.15
2016,5,16,15,0,859.0,107.0,4.0,24.0,743.0,999.47,747.01
2016,5,16,15,15,846.0,104.5,3.95,23.5,701.0,990.52,743.78
2016,5,16,15,30,833.0,102.0,3.9,23.0,659.0,990.49,746.79
2016,5,16,15,45,812.0,100.5,3.9,23.0,611.5,968.08,733.5
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,942.66,718.3
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,910.47,699.12
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,875.73,677.94
2016,5,16,16,45,711.0,88.5,3.65,21.5,414.0,832.75,650.75
2016,5,16,17,0,676.0,85.0,3.6,21.0,362.0,782.92,617.91
2016,5,16,17,15,634.0,79.0,3.45,20.0,310.5,722.28,576.72
2016,5,16,17,30,592.0,73.0,3.3,19.0,259.0,661.47,533.75
2016,5,16,17,45,530.5,66.0,3.2,18.5,209.5,582.8,474.19
2016,5,16,18,0,469.0,59.0,3.1,18.0,160.0,506.06,413.38
2016,5,16,18,15,378.5,48.5,2.9,17.0,116.0,404.78,330.57
2016,5,16,18,30,288.0,38.0,2.7,16.0,72.0,309.38,247.2
2016,5,16,18,45,159.5,23.5,2.5,15.5,41.0,179.48,106.05
2016,5,16,19,0,31.0,9.0,2.3,15.0,10.0,28.36,0.0
2016,5,16,19,15,15.5,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,15.0,1.2,12.5,26.0,11.72,0.0
2016,5,17,5,30,243.0,30.0,1.4,13.0,52.0,24.54,14.28
2016,5,17,5,45,349.0,40.5,1.65,14.0,95.0,32.68,22.87
2016,5,17,6,0,455.0,51.0,1.9,15.0,138.0,40.69,30.35
2016,5,17,6,15,522.5,59.0,1.95,15.5,187.0,46.29,35.54
2016,5,17,6,30,590.0,67.0,2.0,16.0,236.0,51.78,40.45
2016,5,17,6,45,641.5,72.0,2.1,17.0,289.5,54.75,42.89
2016,5,17,7,0,693.0,77.0,2.2,18.0,343.0,57.7,45.21
2016,5,17,7,15,726.5,81.5,2.35,18.5,395.5,65.52,51.78
2016,5,17,7,30,760.0,86.0,2.5,19.0,448.0,68.0,53.64
2016,5,17,7,45,787.5,88.5,2.7,20.0,500.5,68.87,53.97
2016,5,17,8,0,815.0,91.0,2.9,21.0,553.0,69.73,54.3
2016,5,17,8,15,833.5,94.0,2.95,21.5,601.5,70.73,54.85
2016,5,17,8,30,852.0,97.0,3.0,22.0,650.0,81.86,63.96
2016,5,17,8,45,867.0,99.5,3.1,23.0,695.0,83.04,64.5
2016,5,17,9,0,882.0,102.0,3.2,24.0,740.0,115.32,66.8
2016,5,17,9,15,893.0,104.0,3.25,24.5,779.5,169.18,93.42
2016,5,17,9,30,904.0,106.0,3.3,25.0,819.0,224.43,132.34
2016,5,17,9,45,911.0,108.0,3.35,25.5,852.5,279.97,177.28
2016,5,17,10,0,918.0,110.0,3.4,26.0,886.0,336.06,224.89
2016,5,17,10,15,924.0,111.0,3.35,26.0,913.0,391.5,272.83
2016,5,17,10,30,930.0,112.0,3.3,26.0,940.0,446.95,320.21
2016,5,17,10,45,933.5,113.5,3.25,26.5,960.0,501.43,365.14
2016,5,17,11,0,937.0,115.0,3.2,27.0,980.0,555.27,408.14
2016,5,17,11,15,939.0,115.5,3.15,27.0,992.0,606.74,448.91
2016,5,17,11,30,941.0,116.0,3.1,27.0,1004.0,657.02,487.64
2016,5,17,11,45,941.0,116.5,3.05,27.5,1008.5,704.64,522.4
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,750.54,554.9
2016,5,17,12,15,940.0,116.5,2.95,28.0,1010.0,792.99,585.28
2016,5,17,12,30,939.0,116.0,2.9,28.0,1007.0,833.2,611.85
2016,5,17,12,45,938.5,114.5,2.85,28.0,996.5,870.48,636.28
2016,5,17,13,0,938.0,113.0,2.8,28.0,986.0,905.1,658.78
2016,5,17,13,15,934.0,112.0,2.75,28.0,967.5,934.25,677.61
2016,5,17,13,30,930.0,111.0,2.7,28.0,949.0,960.2,694.37
2016,5,17,13,45,923.5,110.5,2.7,28.5,923.5,981.03,706.87
2016,5,17,14,0,917.0,110.0,2.7,29.0,898.0,998.41,717.25
2016,5,17,14,15,909.0,108.5,2.7,28.5,866.0,1009.8,726.8
2016,5,17,14,30,901.0,107.0,2.7,28.0,834.0,1017.61,734.3
2016,5,17,14,45,890.5,105.5,2.7,28.0,795.5,1019.36,736.65
2016,5,17,15,0,880.0,104.0,2.7,28.0,757.0,1017.56,736.95
2016,5,17,15,15,867.0,101.5,2.7,27.5,714.0,1008.61,734.29
2016,5,17,15,30,854.0,99.0,2.7,27.0,671.0,996.26,729.6
2016,5,17,15,45,838.0,95.5,2.7,27.0,624.0,988.43,726.54
2016,5,17,16,0,822.0,92.0,2.7,27.0,577.0,965.32,713.5
2016,5,17,16,15,799.5,88.5,2.65,26.5,527.0,932.78,695.19
2016,5,17,16,30,777.0,85.0,2.6,26.0,477.0,897.64,674.95
2016,5,17,16,45,748.0,81.0,2.55,25.5,425.0,853.27,647.98
2016,5,17,17,0,719.0,77.0,2.5,25.0,373.0,807.11,619.1
2016,5,17,17,15,679.0,72.0,2.35,24.0,320.5,754.1,584.86
2016,5,17,17,30,639.0,67.0,2.2,23.0,268.0,695.34,545.03
2016,5,17,17,45,578.0,60.5,2.1,22.5,217.5,616.51,487.71
2016,5,17,18,0,517.0,54.0,2.0,22.0,167.0,539.65,429.13
2016,5,17,18,15,429.5,45.0,1.85,21.0,122.0,441.12,351.35
2016,5,17,18,30,342.0,36.0,1.7,20.0,77.0,348.17,272.94
2016,5,17,18,45,205.0,23.0,1.6,19.0,44.5,216.32,132.89
2016,5,17,19,0,68.0,10.0,1.5,18.0,12.0,53.94,0.0
2016,5,17,19,15,34.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,13.5,26.0,12.46,0.0
2016,5,18,5,30,207.0,32.0,2.2,14.0,52.0,24.75,14.53
2016,5,18,5,45,308.0,44.5,2.45,15.0,93.5,34.24,24.13
2016,5,18,6,0,409.0,57.0,2.7,16.0,135.0,45.44,34.39
2016,5,18,6,15,476.0,65.5,2.6,16.5,183.0,51.19,39.7
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,56.82,44.71
2016,5,18,6,45,592.5,80.5,2.45,17.5,282.5,60.61,47.95
2016,5,18,7,0,642.0,87.0,2.4,18.0,334.0,64.32,50.99
2016,5,18,7,15,675.5,92.5,2.3,19.0,385.5,67.01,52.96
2016,5,18,7,30,709.0,98.0,2.2,20.0,437.0,69.59,54.77
2016,5,18,7,45,735.5,102.0,2.1,21.0,487.5,70.95,55.51
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,79.2,62.09
2016,5,18,8,15,781.0,109.5,1.95,22.5,585.5,80.09,62.49
2016,5,18,8,30,800.0,113.0,1.9,23.0,633.0,80.88,62.83
2016,5,18,8,45,815.5,115.5,1.9,24.0,676.5,80.88,62.39
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,112.82,64.99
2016,5,18,9,15,842.0,120.5,1.95,25.5,758.5,164.98,91.34
2016,5,18,9,30,853.0,123.0,2.0,26.0,797.0,227.37,135.77
2016,5,18,9,45,865.5,122.0,2.1,26.5,830.5,279.62,177.38
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,332.93,221.97
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.5,386.57,267.33
2016,5,18,10,30,890.0,124.0,2.4,28.0,917.0,440.26,312.08
2016,5,18,10,45,892.0,126.0,2.5,28.5,936.0,492.36,354.66
2016,5,18,11,0,894.0,128.0,2.6,29.0,955.0,543.75,395.46
2016,5,18,11,15,896.5,129.0,2.65,29.0,967.0,593.81,434.81
2016,5,18,11,30,899.0,130.0,2.7,29.0,979.0,642.85,472.39
2016,5,18,11,45,897.0,132.0,2.8,29.0,983.0,688.54,506.93
2016,5,18,12,0,895.0,134.0,2.9,29.0,987.0,732.5,539.55
2016,5,18,12,15,894.5,133.5,2.95,29.0,984.0,773.73,569.51
2016,5,18,12,30,894.0,133.0,3.0,29.0,981.0,812.89,596.53
2016,5,18,12,45,891.0,133.0,3.05,29.0,970.5,848.18,620.33
2016,5,18,13,0,888.0,133.0,3.1,29.0,960.0,880.84,642.37
2016,5,18,13,15,884.0,132.0,3.15,29.0,942.5,908.95,661.41
2016,5,18,13,30,880.0,131.0,3.2,29.0,925.0,934.01,678.53
2016,5,18,13,45,877.5,127.5,3.25,29.0,901.0,954.95,693.05
2016,5,18,14,0,875.0,124.0,3.3,29.0,877.0,972.6,705.57
2016,5,18,14,15,867.5,122.5,3.3,28.5,846.0,984.07,715.29
2016,5,18,14,30,860.0,121.0,3.3,28.0,815.0,992.1,723.0
2016,5,18,14,45,852.5,117.0,3.35,28.0,779.0,994.05,725.86
2016,5,18,15,0,845.0,113.0,3.4,28.0,743.0,992.49,726.63
2016,5,18,15,15,832.0,110.5,3.4,27.5,701.0,996.22,732.16
2016,5,18,15,30,819.0,108.0,3.4,27.0,659.0,984.03,727.3
2016,5,18,15,45,799.0,106.0,3.4,26.5,612.0,962.12,716.14
2016,5,18,16,0,779.0,104.0,3.4,26.0,565.0,937.19,702.97
2016,5,18,16,15,756.0,100.5,3.3,25.0,516.0,904.65,685.18
2016,5,18,16,30,733.0,97.0,3.2,24.0,467.0,875.72,669.63
2016,5,18,16,45,701.0,92.5,3.1,23.5,415.5,829.02,639.9
2016,5,18,17,0,669.0,88.0,3.0,23.0,364.0,780.85,608.53
2016,5,18,17,15,627.5,82.0,2.9,22.0,313.0,720.83,568.67
2016,5,18,17,30,586.0,76.0,2.8,21.0,262.0,660.58,527.01
2016,5,18,17,45,534.5,67.0,2.75,20.0,213.0,588.05,474.12
2016,5,18,18,0,483.0,58.0,2.7,19.0,164.0,516.96,419.48
2016,5,18,18,15,396.0,48.0,2.65,18.0,120.0,418.56,340.2
2016,5,18,18,30,309.0,38.0,2.6,17.0,76.0,325.72,260.42
2016,5,18,18,45,184.5,24.5,2.6,16.5,44.0,200.93,130.1
2016,5,18,19,0,60.0,11.0,2.6,16.0,12.0,49.5,0.0
2016,5,18,19,15,30.0,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,91.5,18.5,4.25,12.0,27.0,14.36,0.0
2016,5,19,5,30,183.0,37.0,4.4,12.0,54.0,28.45,17.85
2016,5,19,5,45,284.0,50.5,4.55,12.0,96.0,38.57,28.25
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,48.55,37.73
2016,5,19,6,15,453.0,73.5,4.75,12.5,186.5,57.6,46.09
2016,5,19,6,30,521.0,83.0,4.8,13.0,235.0,63.77,51.66
2016,5,19,6,45,473.0,101.5,4.9,13.5,260.0,73.47,60.18
2016,5,19,7,0,425.0,120.0,5.0,14.0,285.0,84.22,69.45
2016,5,19,7,15,583.5,99.0,4.85,14.0,359.5,70.39,57.02
2016,5,19,7,30,742.0,78.0,4.7,14.0,434.0,61.79,49.25
2016,5,19,7,45,747.0,96.0,4.55,14.5,488.0,73.52,59.27
2016,5,19,8,0,752.0,114.0,4.4,15.0,542.0,77.04,62.01
2016,5,19,8,15,573.0,184.0,4.35,15.5,526.0,117.22,96.38
2016,5,19,8,30,394.0,254.0,4.3,16.0,510.0,161.7,133.76
2016,5,19,8,45,389.5,275.5,4.3,16.5,543.5,171.14,141.03
2016,5,19,9,0,385.0,297.0,4.3,17.0,577.0,199.62,147.57
2016,5,19,9,15,625.0,212.5,4.3,17.0,695.0,190.47,123.81
2016,5,19,9,30,865.0,128.0,4.3,17.0,813.0,233.46,145.66
2016,5,19,9,45,870.0,133.5,4.3,17.5,847.0,288.63,191.84
2016,5,19,10,0,875.0,139.0,4.3,18.0,881.0,344.19,240.41
2016,5,19,10,15,883.0,140.5,4.25,18.0,909.0,398.52,288.73
2016,5,19,10,30,891.0,142.0,4.2,18.0,937.0,453.13,336.74
2016,5,19,10,45,901.5,140.0,4.2,18.5,960.0,506.66,382.33
2016,5,19,11,0,912.0,138.0,4.2,19.0,983.0,560.22,426.73
2016,5,19,11,15,914.5,139.0,4.2,19.0,995.5,611.31,468.86
2016,5,19,11,30,917.0,140.0,4.2,19.0,1008.0,661.35,509.11
2016,5,19,11,45,917.5,141.0,4.25,19.5,1013.0,708.9,545.66
2016,5,19,12,0,918.0,142.0,4.3,20.0,1018.0,754.9,580.13
2016,5,19,12,15,917.0,141.5,4.3,20.0,1015.0,796.9,611.96
2016,5,19,12,30,916.0,141.0,4.3,20.0,1012.0,836.76,640.67
2016,5,19,12,45,920.5,136.0,4.35,20.0,1003.0,874.99,667.69
2016,5,19,13,0,925.0,131.0,4.4,20.0,994.0,910.75,692.96
2016,5,19,13,15,921.5,130.0,4.45,19.5,976.0,940.39,715.49
2016,5,19,13,30,918.0,129.0,4.5,19.0,958.0,966.91,736.04
2016,5,19,13,45,914.5,126.5,4.55,19.0,933.5,988.78,752.08
2016,5,19,14,0,911.0,124.0,4.6,19.0,909.0,1007.24,765.95
2016,5,19,14,15,726.0,202.5,4.7,19.0,813.5,949.98,728.05
2016,5,19,14,30,541.0,281.0,4.8,19.0,718.0,857.71,661.99
2016,5,19,14,45,705.5,200.0,4.9,19.0,743.0,957.81,738.52
2016,5,19,15,0,870.0,119.0,5.0,19.0,768.0,1024.54,786.76
2016,5,19,15,15,820.5,122.0,4.9,18.5,706.0,998.18,770.33
2016,5,19,15,30,771.0,125.0,4.8,18.0,644.0,955.36,742.88
2016,5,19,15,45,570.0,177.5,4.75,17.5,546.5,820.48,648.92
2016,5,19,16,0,369.0,230.0,4.7,17.0,449.0,647.24,519.15
2016,5,19,16,15,530.0,164.0,4.7,16.5,449.0,752.63,606.29
2016,5,19,16,30,691.0,98.0,4.7,16.0,449.0,836.01,671.12
2016,5,19,16,45,582.5,110.5,4.75,15.5,384.5,738.1,600.65
2016,5,19,17,0,474.0,123.0,4.8,15.0,320.0,631.37,521.77
2016,5,19,17,15,419.5,118.0,4.7,14.5,275.0,566.81,472.96
2016,5,19,17,30,365.0,113.0,4.6,14.0,230.0,503.65,422.8
2016,5,19,17,45,316.5,98.0,4.6,13.5,186.0,434.53,366.7
2016,5,19,18,0,268.0,83.0,4.6,13.0,142.0,349.75,295.96
2016,5,19,18,15,208.5,65.0,4.55,12.5,104.0,273.15,229.17
2016,5,19,18,30,149.0,47.0,4.5,12.0,66.0,199.9,163.09
2016,5,19,18,45,74.5,29.0,4.45,12.0,38.5,116.23,77.02
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,9.39,0.0
2016,5,19,19,15,0.0,5.5,4.45,12.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,15.46,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,29.9,19.28
2016,5,20,5,45,278.0,51.5,4.4,11.5,97.5,39.27,28.96
2016,5,20,6,0,389.0,64.0,4.5,12.0,140.0,48.56,37.76
2016,5,20,6,15,459.0,73.5,4.5,12.0,189.0,57.56,46.16
2016,5,20,6,30,529.0,83.0,4.5,12.0,238.0,63.76,51.86
2016,5,20,6,45,583.0,89.0,4.5,12.5,290.5,66.92,54.56
2016,5,20,7,0,637.0,95.0,4.5,13.0,343.0,70.05,57.12
2016,5,20,7,15,672.5,100.5,4.5,13.0,395.0,72.53,59.15
2016,5,20,7,30,708.0,106.0,4.5,13.0,447.0,74.92,61.06
2016,5,20,7,45,739.5,108.5,4.5,13.5,499.0,75.15,60.93
2016,5,20,8,0,771.0,111.0,4.5,14.0,551.0,82.77,67.26
2016,5,20,8,15,490.5,202.5,4.5,14.5,491.0,126.44,104.71
2016,5,20,8,30,210.0,294.0,4.5,15.0,431.0,190.85,159.01
2016,5,20,8,45,262.5,305.5,4.5,15.5,489.0,183.69,152.15
2016,5,20,9,0,315.0,317.0,4.5,16.0,547.0,206.5,155.18
2016,5,20,9,15,325.5,333.5,4.55,16.0,582.0,240.98,176.87
2016,5,20,9,30,336.0,350.0,4.6,16.0,617.0,277.22,203.81
2016,5,20,9,45,616.5,236.5,4.7,16.0,750.5,284.15,199.45
2016,5,20,10,0,897.0,123.0,4.8,16.0,884.0,341.45,240.01
2016,5,20,10,15,903.0,124.5,4.8,16.0,911.0,396.03,289.41
2016,5,20,10,30,909.0,126.0,4.8,16.0,938.0,450.65,338.35
2016,5,20,10,45,725.5,240.0,4.85,16.5,897.5,493.83,378.03
2016,5,20,11,0,542.0,354.0,4.9,17.0,857.0,531.0,409.44
2016,5,20,11,15,730.5,243.0,4.9,17.0,930.0,587.68,455.98
2016,5,20,11,30,919.0,132.0,4.9,17.0,1003.0,657.36,512.95
2016,5,20,11,45,630.5,289.0,4.95,17.0,888.0,644.14,502.07
2016,5,20,12,0,342.0,446.0,5.0,17.0,773.0,608.07,471.96
2016,5,20,12,15,349.5,437.5,4.95,17.0,771.0,632.35,491.09
2016,5,20,12,30,357.0,429.0,4.9,17.0,769.0,655.91,509.29
2016,5,20,12,45,328.0,438.0,4.9,17.0,748.0,664.13,515.32
2016,5,20,13,0,299.0,447.0,4.9,17.0,727.0,669.6,519.26
2016,5,20,13,15,175.0,424.5,4.9,16.5,588.0,548.0,427.99
2016,5,20,13,30,51.0,402.0,4.9,16.0,449.0,412.14,322.93
2016,5,20,13,45,33.5,342.5,4.9,16.0,373.0,344.87,271.39
2016,5,20,14,0,16.0,283.0,4.9,16.0,297.0,260.67,205.41
2016,5,20,14,15,15.5,273.5,4.9,16.0,286.5,253.26,200.02
2016,5,20,14,30,15.0,264.0,4.9,16.0,276.0,245.71,194.37
2016,5,20,14,45,76.0,308.0,4.9,16.0,365.5,371.55,296.4
2016,5,20,15,0,137.0,352.0,4.9,16.0,455.0,508.19,404.09
2016,5,20,15,15,482.0,233.5,4.85,15.5,564.5,777.44,619.45
2016,5,20,15,30,827.0,115.0,4.8,15.0,674.0,1000.87,785.52
2016,5,20,15,45,806.5,113.0,4.75,15.0,626.5,978.48,769.61
2016,5,20,16,0,786.0,111.0,4.7,15.0,579.0,953.02,753.27
2016,5,20,16,15,762.0,107.0,4.6,14.5,528.5,918.83,731.61
2016,5,20,16,30,738.0,103.0,4.5,14.0,478.0,889.02,712.97
2016,5,20,16,45,701.5,99.5,4.4,14.0,425.5,839.22,677.86
2016,5,20,17,0,665.0,96.0,4.3,14.0,373.0,788.03,641.2
2016,5,20,17,15,621.5,89.5,4.15,13.5,321.0,725.54,595.95
2016,5,20,17,30,578.0,83.0,4.0,13.0,269.0,662.82,549.27
2016,5,20,17,45,516.0,75.0,3.85,13.0,219.0,582.48,485.8
2016,5,20,18,0,454.0,67.0,3.7,13.0,169.0,503.89,421.33
2016,5,20,18,15,364.0,56.0,3.45,12.5,124.5,399.5,333.74
2016,5,20,18,30,274.0,45.0,3.2,12.0,80.0,307.13,251.54
2016,5,20,18,45,153.5,29.5,3.0,12.0,47.5,191.03,133.07
2016,5,20,19,0,33.0,14.0,2.8,12.0,15.0,34.07,0.0
2016,5,20,19,15,16.5,7.0,2.8,11.5,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,1.65,11.0,13.5,11.13,0.0
2016,5,21,5,30,0.0,27.0,1.8,11.0,27.0,22.23,13.03
2016,5,21,5,45,2.0,46.5,2.0,11.5,47.0,37.38,27.37
2016,5,21,6,0,4.0,66.0,2.2,12.0,67.0,52.34,41.17
2016,5,21,6,15,13.0,86.5,2.25,12.0,90.0,67.91,55.43
2016,5,21,6,30,22.0,107.0,2.3,12.0,113.0,81.16,67.39
2016,5,21,6,45,29.5,127.0,2.4,12.5,137.0,95.27,79.74
2016,5,21,7,0,37.0,147.0,2.5,13.0,161.0,109.13,91.62
2016,5,21,7,15,162.5,168.0,2.55,13.5,244.5,120.08,100.74
2016,5,21,7,30,288.0,189.0,2.6,14.0,328.0,128.17,107.23
2016,5,21,7,45,253.5,217.5,2.7,14.5,350.0,143.1,119.52
2016,5,21,8,0,219.0,246.0,2.8,15.0,372.0,166.0,138.43
2016,5,21,8,15,109.5,184.5,2.85,15.0,247.5,130.09,107.37
2016,5,21,8,30,0.0,123.0,2.9,15.0,123.0,100.62,81.86
2016,5,21,8,45,26.5,217.0,3.0,15.5,236.5,157.55,129.96
2016,5,21,9,0,53.0,311.0,3.1,16.0,350.0,216.38,169.33
2016,5,21,9,15,34.5,288.5,3.15,15.5,314.5,209.67,163.79
2016,5,21,9,30,16.0,266.0,3.2,15.0,279.0,210.16,164.97
2016,5,21,9,45,66.0,338.0,3.25,15.0,394.0,259.67,201.9
2016,5,21,10,0,116.0,410.0,3.3,15.0,509.0,315.04,243.57
2016,5,21,10,15,219.5,412.0,3.3,15.0,606.0,365.58,280.71
2016,5,21,10,30,323.0,414.0,3.3,15.0,703.0,416.88,319.73
2016,5,21,10,45,171.5,370.5,3.3,15.0,524.5,355.0,275.74
2016,5,21,11,0,20.0,327.0,3.3,15.0,346.0,273.8,214.1
2016,5,21,11,15,146.0,395.0,3.25,15.0,533.5,389.29,304.15
2016,5,21,11,30,272.0,463.0,3.2,15.0,721.0,525.46,407.61
2016,5,21,11,45,141.5,352.5,3.2,15.0,487.5,381.72,298.74
2016,5,21,12,0,11.0,242.0,3.2,15.0,254.0,209.06,163.26
2016,5,21,12,15,27.0,328.5,3.2,15.0,355.5,297.64,233.41
2016,5,21,12,30,43.0,415.0,3.2,15.0,457.0,389.05,303.73
2016,5,21,12,45,28.0,341.5,3.2,15.0,369.0,319.49,250.05
2016,5,21,13,0,13.0,268.0,3.2,15.0,281.0,238.26,186.78
2016,5,21,13,15,13.5,270.0,3.2,15.0,283.0,241.92,190.04
2016,5,21,13,30,14.0,272.0,3.2,15.0,285.0,245.63,193.15
2016,5,21,13,45,16.5,286.5,3.2,15.0,301.0,262.49,206.7
2016,5,21,14,0,19.0,301.0,3.2,15.0,317.0,279.95,220.69
2016,5,21,14,15,13.0,255.0,3.15,15.0,266.0,233.8,184.44
2016,5,21,14,30,7.0,209.0,3.1,15.0,215.0,187.09,147.42
2016,5,21,14,45,18.0,250.0,3.1,15.0,264.0,237.26,188.31
2016,5,21,15,0,29.0,291.0,3.1,15.0,313.0,310.84,247.03
2016,5,21,15,15,111.5,300.0,3.05,15.0,377.0,430.97,343.91
2016,5,21,15,30,194.0,309.0,3.0,15.0,441.0,531.55,423.62
2016,5,21,15,45,185.0,286.5,2.95,15.0,405.0,502.19,401.78
2016,5,21,16,0,176.0,264.0,2.9,15.0,369.0,471.64,379.56
2016,5,21,16,15,166.0,241.0,2.85,15.0,333.5,438.4,355.0
2016,5,21,16,30,156.0,218.0,2.8,15.0,298.0,404.24,329.4
2016,5,21,16,45,84.0,181.5,2.75,15.0,224.0,271.54,222.58
2016,5,21,17,0,12.0,145.0,2.7,15.0,150.0,146.07,117.82
2016,5,21,17,15,6.5,126.0,2.55,14.5,129.0,123.49,99.46
2016,5,21,17,30,1.0,107.0,2.4,14.0,108.0,100.94,80.58
2016,5,21,17,45,226.0,86.0,2.3,14.0,137.5,318.57,269.15
2016,5,21,18,0,451.0,65.0,2.2,14.0,167.0,499.55,414.32
2016,5,21,18,15,368.0,54.0,1.95,13.0,123.5,403.83,334.06
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,311.71,254.1
2016,5,21,18,45,172.0,28.0,1.45,11.5,47.5,201.95,143.72
2016,5,21,19,0,59.0,13.0,1.2,11.0,15.0,50.69,0.0
2016,5,21,19,15,29.5,6.5,1.15,11.0,7.5,5.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,11.0,29.0,14.74,0.0
2016,5,22,5,30,205.0,38.0,1.6,11.0,58.0,29.23,19.01
2016,5,22,5,45,302.5,50.5,1.85,11.5,100.0,38.61,28.48
2016,5,22,6,0,400.0,63.0,2.1,12.0,142.0,47.87,37.21
2016,5,22,6,15,202.0,81.5,2.1,12.5,122.0,61.06,49.22
2016,5,22,6,30,4.0,100.0,2.1,13.0,102.0,78.62,64.87
2016,5,22,6,45,10.0,119.0,2.1,13.5,123.0,93.02,77.44
2016,5,22,7,0,16.0,138.0,2.1,14.0,144.0,107.34,89.67
2016,5,22,7,15,120.0,168.5,2.05,14.0,225.5,119.85,100.28
2016,5,22,7,30,224.0,199.0,2.0,14.0,307.0,133.01,111.32
2016,5,22,7,45,164.5,224.0,1.95,14.5,308.0,152.86,127.72
2016,5,22,8,0,105.0,249.0,1.9,15.0,309.0,174.39,145.26
2016,5,22,8,15,63.5,244.5,1.9,15.5,282.0,172.76,143.11
2016,5,22,8,30,22.0,240.0,1.9,16.0,255.0,182.67,150.73
2016,5,22,8,45,19.0,244.0,1.95,16.5,257.5,186.35,153.09
2016,5,22,9,0,16.0,248.0,2.0,17.0,260.0,191.7,149.65
2016,5,22,9,15,161.0,303.0,2.05,17.0,431.0,220.5,165.76
2016,5,22,9,30,306.0,358.0,2.1,17.0,602.0,277.35,203.03
2016,5,22,9,45,254.0,386.0,2.15,17.5,593.5,305.98,227.46
2016,5,22,10,0,202.0,414.0,2.2,18.0,585.0,342.04,257.52
2016,5,22,10,15,205.0,424.0,2.25,18.0,603.0,368.15,278.42
2016,5,22,10,30,208.0,434.0,2.3,18.0,621.0,394.75,299.66
2016,5,22,10,45,551.5,283.0,2.4,18.5,792.0,446.32,337.0
2016,5,22,11,0,895.0,132.0,2.5,19.0,963.0,549.44,415.45
2016,5,22,11,15,897.0,132.5,2.6,19.0,975.0,598.75,455.5
2016,5,22,11,30,899.0,133.0,2.7,19.0,987.0,646.98,494.09
2016,5,22,11,45,897.5,135.0,2.85,19.0,991.0,692.81,530.26
2016,5,22,12,0,896.0,137.0,3.0,19.0,995.0,737.0,564.53
2016,5,22,12,15,895.5,137.0,3.1,19.0,992.5,778.56,596.16
2016,5,22,12,30,895.0,137.0,3.2,19.0,990.0,818.12,624.82
2016,5,22,12,45,889.5,138.5,3.3,19.0,978.5,852.64,649.37
2016,5,22,13,0,884.0,140.0,3.4,19.0,967.0,884.46,672.07
2016,5,22,13,15,879.5,139.0,3.5,18.5,949.5,912.11,693.26
2016,5,22,13,30,875.0,138.0,3.6,18.0,932.0,936.71,712.52
2016,5,22,13,45,866.5,138.0,3.7,18.0,906.5,955.38,726.51
2016,5,22,14,0,858.0,138.0,3.8,18.0,881.0,970.72,738.39
2016,5,22,14,15,849.5,136.5,3.85,18.0,850.0,981.23,746.8
2016,5,22,14,30,841.0,135.0,3.9,18.0,819.0,1001.74,762.27
2016,5,22,14,45,710.5,184.0,3.95,18.0,743.5,946.02,725.29
2016,5,22,15,0,580.0,233.0,4.0,18.0,668.0,868.72,672.15
2016,5,22,15,15,421.5,266.5,3.95,17.5,573.5,751.89,587.45
2016,5,22,15,30,263.0,300.0,3.9,17.0,479.0,613.39,484.14
2016,5,22,15,45,507.5,209.0,3.9,16.5,523.5,784.01,620.9
2016,5,22,16,0,752.0,118.0,3.9,16.0,568.0,934.14,732.62
2016,5,22,16,15,546.0,156.0,3.8,15.5,468.5,758.96,607.06
2016,5,22,16,30,340.0,194.0,3.7,15.0,369.0,576.12,468.72
2016,5,22,16,45,487.5,140.5,3.6,15.0,362.0,673.39,549.04
2016,5,22,17,0,635.0,87.0,3.5,15.0,355.0,748.2,606.38
2016,5,22,17,15,601.0,85.0,3.35,14.5,311.5,701.29,572.37
2016,5,22,17,30,567.0,83.0,3.2,14.0,268.0,653.5,537.4
2016,5,22,17,45,514.5,74.0,3.1,14.0,219.5,580.56,480.51
2016,5,22,18,0,462.0,65.0,3.0,14.0,171.0,509.0,422.52
2016,5,22,18,15,380.5,54.0,2.65,13.5,126.5,414.07,343.37
2016,5,22,18,30,299.0,43.0,2.3,13.0,82.0,322.03,262.88
2016,5,22,18,45,188.5,28.5,2.0,12.5,49.5,214.79,155.7
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,64.35,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,30.57,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
