Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,28.5,18.0,2.15,12.0,21.0,14.71,0.0
2016,5,23,5,30,57.0,36.0,2.3,12.0,42.0,28.43,18.32
2016,5,23,5,45,94.5,56.0,2.5,12.5,72.0,43.23,32.42
2016,5,23,6,0,132.0,76.0,2.7,13.0,102.0,57.78,45.84
2016,5,23,6,15,158.0,96.5,2.75,13.0,137.0,72.32,59.13
2016,5,23,6,30,184.0,117.0,2.8,13.0,172.0,84.19,69.83
2016,5,23,6,45,215.0,133.5,2.85,13.5,209.5,94.91,79.12
2016,5,23,7,0,246.0,150.0,2.9,14.0,247.0,105.28,87.9
2016,5,23,7,15,254.5,172.0,2.9,14.5,284.5,118.27,98.79
2016,5,23,7,30,263.0,194.0,2.9,15.0,322.0,130.67,108.99
2016,5,23,7,45,347.0,199.0,2.9,15.5,386.5,134.02,111.27
2016,5,23,8,0,431.0,204.0,2.9,16.0,451.0,128.8,106.22
2016,5,23,8,15,586.5,170.0,2.9,16.0,537.0,107.36,87.56
2016,5,23,8,30,742.0,136.0,2.9,16.0,623.0,85.7,68.76
2016,5,23,8,45,759.0,139.0,2.95,16.5,666.0,94.4,75.9
2016,5,23,9,0,776.0,142.0,3.0,17.0,709.0,130.0,80.21
2016,5,23,9,15,788.0,145.0,3.0,17.0,747.0,179.37,107.69
2016,5,23,9,30,800.0,148.0,3.0,17.0,785.0,230.44,145.77
2016,5,23,9,45,816.0,146.0,3.05,17.5,819.0,280.65,187.43
2016,5,23,10,0,832.0,144.0,3.1,18.0,853.0,332.53,232.35
2016,5,23,10,15,838.5,145.5,3.15,18.0,879.0,385.0,278.82
2016,5,23,10,30,845.0,147.0,3.2,18.0,905.0,440.82,327.28
2016,5,23,10,45,850.0,148.0,3.25,18.0,924.5,491.21,370.75
2016,5,23,11,0,855.0,149.0,3.3,18.0,944.0,541.25,412.92
2016,5,23,11,15,857.5,150.0,3.3,18.0,956.0,589.38,452.5
2016,5,23,11,30,860.0,151.0,3.3,18.0,968.0,636.59,490.36
2016,5,23,11,45,865.0,148.0,3.35,18.0,974.0,681.5,525.89
2016,5,23,12,0,870.0,145.0,3.4,18.0,980.0,725.24,559.84
2016,5,23,12,15,869.5,145.0,3.45,18.0,977.5,765.85,590.83
2016,5,23,12,30,869.0,145.0,3.5,18.0,975.0,804.54,619.22
2016,5,23,12,45,837.5,165.0,3.55,18.0,957.5,843.01,646.53
2016,5,23,13,0,806.0,185.0,3.6,18.0,940.0,869.3,665.25
2016,5,23,13,15,661.5,268.0,3.55,18.0,880.0,857.67,654.8
2016,5,23,13,30,517.0,351.0,3.5,18.0,820.0,828.69,631.23
2016,5,23,13,45,533.5,325.5,3.5,18.0,798.5,842.29,642.74
2016,5,23,14,0,550.0,300.0,3.5,18.0,777.0,853.16,652.14
2016,5,23,14,15,659.5,235.0,3.45,17.5,786.5,918.14,702.67
2016,5,23,14,30,769.0,170.0,3.4,17.0,796.0,966.95,738.3
2016,5,23,14,45,762.0,164.0,3.35,17.0,761.0,967.37,739.09
2016,5,23,15,0,755.0,158.0,3.3,17.0,726.0,972.76,743.87
2016,5,23,15,15,740.0,154.0,3.2,17.0,684.5,960.75,736.42
2016,5,23,15,30,725.0,150.0,3.1,17.0,643.0,945.56,727.02
2016,5,23,15,45,710.5,143.5,3.05,17.0,599.0,924.89,714.31
2016,5,23,16,0,696.0,137.0,3.0,17.0,555.0,901.31,699.63
2016,5,23,16,15,671.0,131.5,2.95,16.5,506.5,865.73,677.72
2016,5,23,16,30,646.0,126.0,2.9,16.0,458.0,827.9,653.95
2016,5,23,16,45,622.0,117.0,2.9,16.0,409.5,784.89,625.08
2016,5,23,17,0,598.0,108.0,2.9,16.0,361.0,740.19,594.36
2016,5,23,17,15,555.5,100.0,2.8,15.5,311.0,678.21,550.35
2016,5,23,17,30,513.0,92.0,2.7,15.0,261.0,616.05,504.8
2016,5,23,17,45,464.5,81.0,2.6,15.0,213.5,538.83,444.78
2016,5,23,18,0,416.0,70.0,2.5,15.0,166.0,471.56,390.4
2016,5,23,18,15,336.0,58.0,2.35,14.5,123.0,380.13,314.51
2016,5,23,18,30,256.0,46.0,2.2,14.0,80.0,294.38,239.58
2016,5,23,18,45,157.5,30.0,2.1,14.0,48.5,195.08,142.38
2016,5,23,19,0,59.0,14.0,2.0,14.0,17.0,67.16,0.0
2016,5,23,19,15,29.5,7.0,2.0,13.5,8.5,24.6,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.5,2.35,12.0,30.0,14.36,0.0
2016,5,24,5,30,222.0,37.0,2.5,12.0,60.0,28.51,18.47
2016,5,24,5,45,322.0,48.0,2.7,12.5,102.0,36.83,26.83
2016,5,24,6,0,422.0,59.0,2.9,13.0,144.0,46.84,36.16
2016,5,24,6,15,307.5,87.0,2.9,13.0,158.5,63.72,51.51
2016,5,24,6,30,193.0,115.0,2.9,13.0,173.0,83.01,68.79
2016,5,24,6,45,215.5,133.5,2.95,13.5,209.5,94.91,79.13
2016,5,24,7,0,238.0,152.0,3.0,14.0,246.0,106.4,88.88
2016,5,24,7,15,248.0,174.0,3.0,14.0,283.5,119.36,99.93
2016,5,24,7,30,258.0,196.0,3.0,14.0,321.0,131.74,110.33
2016,5,24,7,45,249.0,220.5,3.05,14.5,352.5,144.63,120.84
2016,5,24,8,0,240.0,245.0,3.1,15.0,384.0,156.79,130.6
2016,5,24,8,15,515.5,181.0,3.1,15.5,510.5,114.12,93.5
2016,5,24,8,30,791.0,117.0,3.1,16.0,637.0,82.98,66.41
2016,5,24,8,45,807.0,119.5,3.15,16.5,680.5,82.86,66.03
2016,5,24,9,0,823.0,122.0,3.2,17.0,724.0,121.08,71.37
2016,5,24,9,15,834.5,124.5,3.2,17.0,763.0,172.55,100.23
2016,5,24,9,30,846.0,127.0,3.2,17.0,802.0,225.61,140.06
2016,5,24,9,45,847.0,134.0,3.25,17.5,833.0,280.59,186.39
2016,5,24,10,0,848.0,141.0,3.3,18.0,864.0,335.73,234.55
2016,5,24,10,15,855.0,142.5,3.35,18.0,891.0,393.75,285.36
2016,5,24,10,30,862.0,144.0,3.4,18.0,918.0,446.16,331.35
2016,5,24,10,45,868.0,144.5,3.45,18.0,938.0,497.49,375.66
2016,5,24,11,0,874.0,145.0,3.5,18.0,958.0,548.52,418.69
2016,5,24,11,15,877.0,146.0,3.5,18.0,971.0,597.77,459.19
2016,5,24,11,30,880.0,147.0,3.5,18.0,984.0,646.11,497.96
2016,5,24,11,45,883.0,146.0,3.55,18.5,989.5,691.97,533.18
2016,5,24,12,0,886.0,145.0,3.6,19.0,995.0,736.53,566.57
2016,5,24,12,15,885.5,145.0,3.6,19.0,992.5,777.79,597.72
2016,5,24,12,30,885.0,145.0,3.6,19.0,990.0,817.09,626.1
2016,5,24,12,45,677.5,264.5,3.65,19.0,907.5,805.66,615.05
2016,5,24,13,0,470.0,384.0,3.7,19.0,825.0,766.79,583.54
2016,5,24,13,15,484.5,363.0,3.7,18.5,810.0,786.48,600.31
2016,5,24,13,30,499.0,342.0,3.7,18.0,795.0,804.04,615.27
2016,5,24,13,45,677.0,242.0,3.7,18.0,839.5,900.37,688.71
2016,5,24,14,0,855.0,142.0,3.7,18.0,884.0,971.84,738.87
2016,5,24,14,15,847.0,140.0,3.7,18.0,853.0,995.77,755.65
2016,5,24,14,30,839.0,138.0,3.7,18.0,822.0,1003.16,761.66
2016,5,24,14,45,832.0,133.0,3.7,18.0,786.0,1004.79,764.03
2016,5,24,15,0,825.0,128.0,3.7,18.0,750.0,1002.88,764.2
2016,5,24,15,15,811.5,125.0,3.65,18.0,708.0,993.17,758.86
2016,5,24,15,30,798.0,122.0,3.6,18.0,666.0,980.11,751.41
2016,5,24,15,45,784.0,116.5,3.6,18.0,620.5,960.42,739.83
2016,5,24,16,0,770.0,111.0,3.6,18.0,575.0,937.62,726.16
2016,5,24,16,15,747.5,107.0,3.55,17.5,526.0,905.18,706.68
2016,5,24,16,30,725.0,103.0,3.5,17.0,477.0,876.96,690.04
2016,5,24,16,45,699.5,97.0,3.45,16.5,427.0,834.79,662.95
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,790.89,634.03
2016,5,24,17,15,633.5,85.0,3.3,15.5,325.5,731.71,592.56
2016,5,24,17,30,593.0,79.0,3.2,15.0,274.0,672.22,549.5
2016,5,24,17,45,539.5,71.0,3.15,15.0,225.0,599.01,493.2
2016,5,24,18,0,486.0,63.0,3.1,15.0,176.0,527.21,435.69
2016,5,24,18,15,403.5,53.0,2.95,14.5,131.5,431.87,357.22
2016,5,24,18,30,321.0,43.0,2.8,14.0,87.0,341.42,278.94
2016,5,24,18,45,199.5,29.5,2.65,13.5,53.0,223.54,166.55
2016,5,24,19,0,78.0,16.0,2.5,13.0,19.0,95.5,0.0
2016,5,24,19,15,39.0,8.0,2.45,12.5,9.5,31.48,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,2.25,12.0,9.0,7.4,0.0
2016,5,25,5,30,0.0,18.0,2.4,12.0,18.0,14.83,6.94
2016,5,25,5,45,0.0,30.5,2.55,12.5,30.5,25.18,16.6
2016,5,25,6,0,0.0,43.0,2.7,13.0,43.0,35.56,26.15
2016,5,25,6,15,0.0,57.5,2.7,13.0,57.5,47.34,36.91
2016,5,25,6,30,0.0,72.0,2.7,13.0,72.0,58.85,47.28
2016,5,25,6,45,0.0,86.5,2.7,13.5,86.5,70.26,57.31
2016,5,25,7,0,0.0,101.0,2.7,14.0,101.0,81.6,67.07
2016,5,25,7,15,0.0,116.5,2.7,14.0,116.5,93.57,77.38
2016,5,25,7,30,0.0,132.0,2.7,14.0,132.0,105.45,87.47
2016,5,25,7,45,65.0,192.5,2.75,14.5,230.0,141.01,117.72
2016,5,25,8,0,130.0,253.0,2.8,15.0,328.0,168.15,140.22
2016,5,25,8,15,102.5,270.0,2.9,15.5,332.5,187.11,155.5
2016,5,25,8,30,75.0,287.0,3.0,16.0,337.0,196.8,162.86
2016,5,25,8,45,229.0,293.0,3.1,16.5,458.5,176.46,145.14
2016,5,25,9,0,383.0,299.0,3.2,17.0,580.0,203.82,149.48
2016,5,25,9,15,606.5,216.0,3.25,17.0,688.0,194.62,127.1
2016,5,25,9,30,830.0,133.0,3.3,17.0,796.0,227.35,142.13
2016,5,25,9,45,852.0,127.5,3.35,17.5,831.5,285.69,190.3
2016,5,25,10,0,874.0,122.0,3.4,18.0,867.0,337.86,235.56
2016,5,25,10,15,880.0,123.5,3.45,18.0,893.5,390.85,282.82
2016,5,25,10,30,886.0,125.0,3.5,18.0,920.0,443.9,329.59
2016,5,25,10,45,889.5,126.5,3.55,18.0,939.5,495.71,374.5
2016,5,25,11,0,893.0,128.0,3.6,18.0,959.0,546.94,417.87
2016,5,25,11,15,895.5,128.5,3.6,18.0,971.5,596.19,458.53
2016,5,25,11,30,898.0,129.0,3.6,18.0,984.0,644.42,497.37
2016,5,25,11,45,901.5,127.5,3.6,18.0,989.5,690.64,533.82
2016,5,25,12,0,905.0,126.0,3.6,18.0,995.0,735.51,568.48
2016,5,25,12,15,904.5,126.0,3.6,18.0,992.5,777.08,600.03
2016,5,25,12,30,904.0,126.0,3.6,18.0,990.0,816.63,628.13
2016,5,25,12,45,894.0,131.0,3.65,18.0,978.0,850.43,652.11
2016,5,25,13,0,884.0,136.0,3.7,18.0,966.0,881.35,674.09
2016,5,25,13,15,880.0,135.0,3.75,18.0,948.5,909.28,694.01
2016,5,25,13,30,876.0,134.0,3.8,18.0,931.0,934.21,711.92
2016,5,25,13,45,875.0,129.5,3.85,18.5,908.0,955.52,726.06
2016,5,25,14,0,874.0,125.0,3.9,19.0,885.0,973.58,738.04
2016,5,25,14,15,866.5,123.0,3.95,18.5,854.0,984.51,748.1
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,992.0,756.05
2016,5,25,14,45,853.5,116.5,4.05,18.0,787.5,995.42,759.97
2016,5,25,15,0,848.0,112.0,4.1,18.0,752.0,995.37,761.7
2016,5,25,15,15,835.5,109.5,4.1,18.0,710.5,999.6,766.27
2016,5,25,15,30,823.0,107.0,4.1,18.0,669.0,987.99,760.02
2016,5,25,15,45,809.0,103.0,4.1,18.0,624.0,969.79,749.4
2016,5,25,16,0,795.0,99.0,4.1,18.0,579.0,948.5,736.7
2016,5,25,16,15,774.0,95.5,4.05,17.5,530.5,917.91,718.48
2016,5,25,16,30,753.0,92.0,4.0,17.0,482.0,884.76,698.26
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,842.25,670.86
2016,5,25,17,0,699.0,83.0,3.9,16.0,381.0,803.89,645.94
2016,5,25,17,15,661.0,78.0,3.8,15.5,330.0,747.84,606.72
2016,5,25,17,30,623.0,73.0,3.7,15.0,279.0,691.36,565.92
2016,5,25,17,45,564.5,67.0,3.6,15.0,229.5,615.69,507.51
2016,5,25,18,0,506.0,61.0,3.5,15.0,180.0,541.67,448.1
2016,5,25,18,15,424.5,52.0,3.35,14.5,135.0,447.73,370.74
2016,5,25,18,30,343.0,43.0,3.2,14.0,90.0,358.43,293.57
2016,5,25,18,45,209.0,30.0,3.05,13.5,55.0,230.85,174.18
2016,5,25,19,0,75.0,17.0,2.9,13.0,20.0,84.65,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.0,30.99,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,12.0,30.0,15.47,1.33
2016,5,26,5,30,187.0,40.0,2.8,12.0,60.0,30.64,20.4
2016,5,26,5,45,279.5,53.5,2.9,12.5,101.5,40.67,30.24
2016,5,26,6,0,372.0,67.0,3.0,13.0,143.0,50.54,39.46
2016,5,26,6,15,436.5,76.5,3.0,13.5,190.0,57.21,45.62
2016,5,26,6,30,501.0,86.0,3.0,14.0,237.0,65.57,53.06
2016,5,26,6,45,549.5,93.5,3.0,14.5,287.5,69.72,56.59
2016,5,26,7,0,598.0,101.0,3.0,15.0,338.0,73.74,59.89
2016,5,26,7,15,632.0,107.0,2.95,15.5,388.5,76.35,61.87
2016,5,26,7,30,666.0,113.0,2.9,16.0,439.0,78.83,63.7
2016,5,26,7,45,695.0,116.5,2.9,16.5,488.5,79.44,63.87
2016,5,26,8,0,724.0,120.0,2.9,17.0,538.0,80.01,64.02
2016,5,26,8,15,744.0,124.0,2.85,17.5,585.0,80.68,64.26
2016,5,26,8,30,764.0,128.0,2.8,18.0,632.0,89.61,71.56
2016,5,26,8,45,781.5,130.5,2.8,18.5,675.0,89.2,70.87
2016,5,26,9,0,799.0,133.0,2.8,19.0,718.0,127.99,76.38
2016,5,26,9,15,811.0,135.5,2.75,19.0,756.5,178.14,104.61
2016,5,26,9,30,823.0,138.0,2.7,19.0,795.0,229.96,143.24
2016,5,26,9,45,825.0,144.5,2.7,19.5,826.0,283.56,187.9
2016,5,26,10,0,827.0,151.0,2.7,20.0,857.0,337.44,234.31
2016,5,26,10,15,834.0,153.0,2.7,20.5,884.0,390.06,279.68
2016,5,26,10,30,841.0,155.0,2.7,21.0,911.0,443.05,324.57
2016,5,26,10,45,846.0,156.0,2.7,21.5,930.5,494.61,367.29
2016,5,26,11,0,851.0,157.0,2.7,22.0,950.0,545.91,408.54
2016,5,26,11,15,854.0,158.0,2.7,22.0,963.0,593.62,446.82
2016,5,26,11,30,857.0,159.0,2.7,22.0,976.0,640.95,483.8
2016,5,26,11,45,859.0,159.0,2.75,22.5,981.0,685.96,517.44
2016,5,26,12,0,861.0,159.0,2.8,23.0,986.0,729.7,549.33
2016,5,26,12,15,860.5,158.5,2.85,23.0,984.0,769.8,579.06
2016,5,26,12,30,860.0,158.0,2.9,23.0,982.0,808.01,606.63
2016,5,26,12,45,868.5,150.5,2.95,23.0,975.0,845.8,632.7
2016,5,26,13,0,877.0,143.0,3.0,23.0,968.0,881.42,657.21
2016,5,26,13,15,873.5,142.0,3.05,23.0,951.0,909.76,676.79
2016,5,26,13,30,870.0,141.0,3.1,23.0,934.0,935.15,694.49
2016,5,26,13,45,866.0,138.5,3.15,23.0,910.5,955.61,709.0
2016,5,26,14,0,862.0,136.0,3.2,23.0,887.0,972.84,721.5
2016,5,26,14,15,854.5,134.5,3.25,23.0,856.5,984.35,730.35
2016,5,26,14,30,847.0,133.0,3.3,23.0,826.0,1005.76,745.99
2016,5,26,14,45,836.0,131.0,3.4,23.0,789.5,1006.69,748.48
2016,5,26,15,0,825.0,129.0,3.5,23.0,753.0,1004.13,748.96
2016,5,26,15,15,812.0,126.0,3.5,22.5,711.5,994.97,745.9
2016,5,26,15,30,799.0,123.0,3.5,22.0,670.0,982.47,740.75
2016,5,26,15,45,780.5,120.0,3.55,22.0,624.0,961.16,728.61
2016,5,26,16,0,762.0,117.0,3.6,22.0,578.0,936.82,714.43
2016,5,26,16,15,739.5,112.5,3.55,21.0,529.0,910.89,701.16
2016,5,26,16,30,717.0,108.0,3.5,20.0,480.0,875.92,681.29
2016,5,26,16,45,686.0,103.0,3.5,19.5,429.5,829.93,652.11
2016,5,26,17,0,655.0,98.0,3.5,19.0,379.0,782.41,621.11
2016,5,26,17,15,614.5,92.0,3.4,18.5,328.0,723.64,580.32
2016,5,26,17,30,574.0,86.0,3.3,18.0,277.0,664.47,537.9
2016,5,26,17,45,512.5,78.5,3.25,17.5,227.5,585.24,478.42
2016,5,26,18,0,451.0,71.0,3.2,17.0,178.0,507.63,417.63
2016,5,26,18,15,369.0,59.5,3.05,16.0,133.5,408.59,337.31
2016,5,26,18,30,287.0,48.0,2.9,15.0,89.0,320.57,261.64
2016,5,26,18,45,172.0,33.0,2.75,14.5,54.5,209.75,158.48
2016,5,26,19,0,57.0,18.0,2.6,14.0,20.0,74.77,0.0
2016,5,26,19,15,28.5,9.0,2.6,13.5,10.0,25.74,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.0,20.5,2.2,12.0,31.0,15.85,2.08
2016,5,27,5,30,186.0,41.0,2.2,12.0,62.0,31.38,21.1
2016,5,27,5,45,282.5,54.5,2.25,12.5,104.0,41.41,30.92
2016,5,27,6,0,379.0,68.0,2.3,13.0,146.0,51.29,40.15
2016,5,27,6,15,444.0,78.0,2.25,13.5,194.0,58.32,46.61
2016,5,27,6,30,509.0,88.0,2.2,14.0,242.0,67.2,54.51
2016,5,27,6,45,563.0,93.5,2.15,14.5,293.5,69.81,56.66
2016,5,27,7,0,617.0,99.0,2.1,15.0,345.0,72.42,58.72
2016,5,27,7,15,651.0,105.0,2.0,15.5,396.0,75.11,60.77
2016,5,27,7,30,685.0,111.0,1.9,16.0,447.0,77.68,62.67
2016,5,27,7,45,715.0,114.0,1.8,17.0,497.5,78.05,62.52
2016,5,27,8,0,745.0,117.0,1.7,18.0,548.0,78.42,62.37
2016,5,27,8,15,764.5,121.0,1.6,18.5,595.0,87.15,69.49
2016,5,27,8,30,784.0,125.0,1.5,19.0,642.0,87.96,69.81
2016,5,27,8,45,801.5,127.0,1.4,19.5,686.0,87.34,68.94
2016,5,27,9,0,819.0,129.0,1.3,20.0,730.0,127.41,74.64
2016,5,27,9,15,830.5,131.0,1.25,20.5,768.0,178.23,102.8
2016,5,27,9,30,842.0,133.0,1.2,21.0,806.0,230.64,141.07
2016,5,27,9,45,855.5,132.0,1.2,22.0,840.0,290.28,188.72
2016,5,27,10,0,869.0,131.0,1.2,23.0,874.0,343.0,232.44
2016,5,27,10,15,875.5,132.5,1.2,23.5,900.5,395.9,276.93
2016,5,27,10,30,882.0,134.0,1.2,24.0,927.0,448.92,320.62
2016,5,27,10,45,888.0,133.5,1.3,25.0,947.0,500.34,361.7
2016,5,27,11,0,894.0,133.0,1.4,26.0,967.0,551.4,401.17
2016,5,27,11,15,896.5,133.5,1.55,26.5,979.5,600.69,439.21
2016,5,27,11,30,899.0,134.0,1.7,27.0,992.0,648.97,475.5
2016,5,27,11,45,901.5,133.5,1.85,27.5,997.0,695.35,509.57
2016,5,27,12,0,904.0,133.0,2.0,28.0,1002.0,740.37,541.91
2016,5,27,12,15,903.0,133.0,2.15,28.0,999.5,781.65,572.18
2016,5,27,12,30,902.0,133.0,2.3,28.0,997.0,820.88,599.48
2016,5,27,12,45,899.0,132.5,2.45,28.0,986.0,855.82,623.56
2016,5,27,13,0,896.0,132.0,2.6,28.0,975.0,888.13,645.96
2016,5,27,13,15,892.0,131.5,2.7,28.0,957.5,916.76,665.61
2016,5,27,13,30,888.0,131.0,2.8,28.0,940.0,942.38,683.39
2016,5,27,13,45,880.5,130.5,2.95,28.0,915.0,961.63,697.54
2016,5,27,14,0,873.0,130.0,3.1,28.0,890.0,977.54,709.69
2016,5,27,14,15,865.0,128.0,3.15,27.5,859.5,988.11,719.19
2016,5,27,14,30,857.0,126.0,3.2,27.0,829.0,995.24,726.67
2016,5,27,14,45,845.5,124.5,3.3,27.0,791.5,995.98,729.1
2016,5,27,15,0,834.0,123.0,3.4,27.0,754.0,1006.49,738.16
2016,5,27,15,15,820.5,120.5,3.4,26.5,712.5,997.38,735.11
2016,5,27,15,30,807.0,118.0,3.4,26.0,671.0,984.92,730.11
2016,5,27,15,45,789.5,114.5,3.45,26.0,625.5,964.01,718.48
2016,5,27,16,0,772.0,111.0,3.5,26.0,580.0,940.06,704.85
2016,5,27,16,15,750.0,107.0,3.45,25.5,531.5,908.19,686.46
2016,5,27,16,30,728.0,103.0,3.4,25.0,483.0,880.39,670.71
2016,5,27,16,45,698.0,98.5,3.35,24.5,432.0,835.86,642.93
2016,5,27,17,0,668.0,94.0,3.3,24.0,381.0,789.76,613.47
2016,5,27,17,15,628.5,88.0,3.15,23.0,330.5,731.68,575.08
2016,5,27,17,30,589.0,82.0,3.0,22.0,280.0,673.21,535.0
2016,5,27,17,45,534.0,74.5,2.85,21.5,230.5,599.38,480.58
2016,5,27,18,0,479.0,67.0,2.7,21.0,181.0,526.93,424.91
2016,5,27,18,15,399.0,56.5,2.35,20.0,136.5,433.0,350.09
2016,5,27,18,30,319.0,46.0,2.0,19.0,92.0,341.37,273.55
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.0,232.11,174.29
2016,5,27,19,0,94.0,18.0,1.4,17.0,22.0,111.92,0.0
2016,5,27,19,15,47.0,9.0,1.3,16.5,11.0,37.49,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,0.8,14.5,32.0,14.36,1.74
2016,5,28,5,30,237.0,37.0,0.9,15.0,64.0,28.53,18.5
2016,5,28,5,45,328.5,49.0,1.05,16.0,106.0,37.56,27.17
2016,5,28,6,0,420.0,61.0,1.2,17.0,148.0,48.34,36.93
2016,5,28,6,15,482.0,69.5,1.3,17.5,196.0,53.98,42.06
2016,5,28,6,30,544.0,78.0,1.4,18.0,244.0,59.48,46.88
2016,5,28,6,45,590.0,84.5,1.55,18.5,294.5,63.15,49.94
2016,5,28,7,0,636.0,91.0,1.7,19.0,345.0,66.71,52.82
2016,5,28,7,15,669.0,96.5,1.75,19.5,396.0,69.29,54.76
2016,5,28,7,30,702.0,102.0,1.8,20.0,447.0,71.75,56.57
2016,5,28,7,45,728.0,106.5,1.85,21.0,497.0,73.31,57.48
2016,5,28,8,0,754.0,111.0,1.9,22.0,547.0,82.1,64.48
2016,5,28,8,15,773.0,114.5,1.9,22.5,594.0,82.84,64.75
2016,5,28,8,30,792.0,118.0,1.9,23.0,641.0,83.48,64.96
2016,5,28,8,45,807.0,121.0,1.9,24.0,684.5,83.63,64.63
2016,5,28,9,0,822.0,124.0,1.9,25.0,728.0,125.06,71.05
2016,5,28,9,15,778.0,154.5,1.9,25.5,750.5,187.52,110.19
2016,5,28,9,30,734.0,185.0,1.9,26.0,773.0,237.38,148.28
2016,5,28,9,45,797.5,159.5,1.95,26.5,822.0,287.95,186.6
2016,5,28,10,0,861.0,134.0,2.0,27.0,871.0,342.93,230.37
2016,5,28,10,15,868.0,135.5,2.0,27.0,898.0,395.55,274.94
2016,5,28,10,30,875.0,137.0,2.0,27.0,925.0,448.35,319.04
2016,5,28,10,45,878.5,139.0,2.05,27.5,944.5,499.91,360.71
2016,5,28,11,0,882.0,141.0,2.1,28.0,964.0,550.94,400.72
2016,5,28,11,15,884.5,142.0,2.1,28.0,977.0,600.06,438.82
2016,5,28,11,30,887.0,143.0,2.1,28.0,990.0,648.21,475.17
2016,5,28,11,45,887.5,144.0,2.15,28.5,995.0,693.96,508.2
2016,5,28,12,0,888.0,145.0,2.2,29.0,1000.0,738.29,539.36
2016,5,28,12,15,887.5,145.0,2.25,29.0,997.5,779.52,568.85
2016,5,28,12,30,887.0,145.0,2.3,29.0,995.0,818.81,595.72
2016,5,28,12,45,875.0,151.0,2.4,29.0,982.5,851.46,617.84
2016,5,28,13,0,863.0,157.0,2.5,29.0,970.0,881.21,638.11
2016,5,28,13,15,858.5,156.0,2.55,29.0,952.5,908.61,656.51
2016,5,28,13,30,854.0,155.0,2.6,29.0,935.0,945.92,681.38
2016,5,28,13,45,846.5,154.5,2.7,29.0,910.0,965.56,695.21
2016,5,28,14,0,839.0,154.0,2.8,29.0,885.0,981.85,707.16
2016,5,28,14,15,830.5,151.5,2.85,28.5,854.5,991.71,716.15
2016,5,28,14,30,822.0,149.0,2.9,28.0,824.0,998.07,723.11
2016,5,28,14,45,810.0,147.0,3.0,28.0,787.0,997.98,725.09
2016,5,28,15,0,798.0,145.0,3.1,28.0,750.0,994.42,724.98
2016,5,28,15,15,714.0,164.5,3.15,27.5,683.5,946.58,696.9
2016,5,28,15,30,630.0,184.0,3.2,27.0,617.0,887.44,661.01
2016,5,28,15,45,594.5,179.0,3.25,27.0,566.0,847.69,636.41
2016,5,28,16,0,559.0,174.0,3.3,27.0,515.0,795.86,602.92
2016,5,28,16,15,628.5,137.0,3.3,26.5,490.0,830.42,630.39
2016,5,28,16,30,698.0,100.0,3.3,26.0,465.0,846.97,644.89
2016,5,28,16,45,679.5,92.0,3.3,25.5,417.0,809.38,621.73
2016,5,28,17,0,661.0,84.0,3.3,25.0,369.0,769.82,596.98
2016,5,28,17,15,586.0,91.0,3.05,24.0,319.5,696.43,546.85
2016,5,28,17,30,511.0,98.0,2.8,23.0,270.0,614.88,489.05
2016,5,28,17,45,474.5,85.5,2.6,22.0,224.5,554.33,445.1
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,494.55,399.5
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,403.64,326.87
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,318.18,254.87
2016,5,28,18,45,178.0,34.0,1.55,18.0,56.0,215.03,162.14
2016,5,28,19,0,76.0,18.0,1.3,17.0,22.0,87.74,0.0
2016,5,28,19,15,38.0,9.0,1.3,16.5,11.0,31.81,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,19.0,2.25,12.5,32.5,14.75,2.37
2016,5,29,5,30,241.0,38.0,2.3,13.0,65.0,29.29,19.33
2016,5,29,5,45,334.5,49.5,2.4,14.0,107.5,37.95,27.73
2016,5,29,6,0,428.0,61.0,2.5,15.0,150.0,48.35,37.24
2016,5,29,6,15,491.0,69.5,2.45,15.5,198.5,54.01,42.43
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,59.53,47.31
2016,5,29,6,45,600.0,84.5,2.35,16.5,298.0,63.22,50.42
2016,5,29,7,0,646.0,91.0,2.3,17.0,349.0,66.8,53.33
2016,5,29,7,15,679.0,96.5,2.25,17.5,400.5,69.39,55.3
2016,5,29,7,30,712.0,102.0,2.2,18.0,452.0,71.86,57.14
2016,5,29,7,45,737.0,106.0,2.15,18.5,502.0,73.1,57.89
2016,5,29,8,0,762.0,110.0,2.1,19.0,552.0,81.5,64.76
2016,5,29,8,15,781.0,113.5,2.1,19.5,599.0,82.28,65.07
2016,5,29,8,30,800.0,117.0,2.1,20.0,646.0,82.95,65.32
2016,5,29,8,45,815.0,120.0,2.1,21.0,689.5,83.14,65.03
2016,5,29,9,0,830.0,123.0,2.1,22.0,733.0,125.51,71.88
2016,5,29,9,15,841.0,125.5,2.15,22.5,771.5,177.05,100.78
2016,5,29,9,30,852.0,128.0,2.2,23.0,810.0,238.53,146.27
2016,5,29,9,45,861.5,129.0,2.3,23.5,843.0,290.71,188.91
2016,5,29,10,0,871.0,130.0,2.4,24.0,876.0,343.69,233.92
2016,5,29,10,15,877.0,131.5,2.45,24.0,902.5,396.41,279.45
2016,5,29,10,30,883.0,133.0,2.5,24.0,929.0,449.2,324.47
2016,5,29,10,45,886.5,135.0,2.65,24.5,948.5,501.09,367.41
2016,5,29,11,0,890.0,137.0,2.8,25.0,968.0,552.43,408.77
2016,5,29,11,15,892.5,137.5,2.85,25.0,980.5,601.49,447.9
2016,5,29,11,30,895.0,138.0,2.9,25.0,993.0,649.57,485.32
2016,5,29,11,45,894.0,139.5,2.95,25.5,997.5,694.95,518.92
2016,5,29,12,0,893.0,141.0,3.0,26.0,1002.0,738.78,550.54
2016,5,29,12,15,893.0,141.0,3.0,26.0,1000.0,780.46,580.84
2016,5,29,12,30,893.0,141.0,3.0,26.0,998.0,820.25,608.31
2016,5,29,12,45,881.5,147.5,3.05,26.0,986.0,853.85,631.19
2016,5,29,13,0,870.0,154.0,3.1,26.0,974.0,884.59,652.17
2016,5,29,13,15,866.0,153.0,3.15,26.0,957.0,912.56,671.33
2016,5,29,13,30,862.0,152.0,3.2,26.0,940.0,937.59,688.59
2016,5,29,13,45,856.5,150.5,3.25,26.0,916.0,970.87,711.38
2016,5,29,14,0,851.0,149.0,3.3,26.0,892.0,988.2,723.67
2016,5,29,14,15,843.0,147.0,3.3,26.0,861.5,999.2,731.7
2016,5,29,14,30,835.0,145.0,3.3,26.0,831.0,1006.71,737.64
2016,5,29,14,45,826.0,141.5,3.3,26.0,795.0,1008.14,739.78
2016,5,29,15,0,817.0,138.0,3.3,26.0,759.0,1006.07,739.83
2016,5,29,15,15,803.5,135.0,3.25,25.5,717.5,996.55,736.22
2016,5,29,15,30,790.0,132.0,3.2,25.0,676.0,983.68,730.55
2016,5,29,15,45,774.5,127.5,3.15,25.0,630.5,963.87,718.92
2016,5,29,16,0,759.0,123.0,3.1,25.0,585.0,948.29,710.25
2016,5,29,16,15,736.0,118.5,3.05,24.5,536.5,915.39,691.19
2016,5,29,16,30,713.0,114.0,3.0,24.0,488.0,880.08,670.34
2016,5,29,16,45,686.0,107.5,2.95,23.5,437.5,836.2,643.15
2016,5,29,17,0,659.0,101.0,2.9,23.0,387.0,790.62,614.14
2016,5,29,17,15,618.5,94.5,2.75,22.0,335.5,731.14,574.78
2016,5,29,17,30,578.0,88.0,2.6,21.0,284.0,671.26,533.73
2016,5,29,17,45,524.0,79.5,2.5,20.5,234.5,597.23,479.49
2016,5,29,18,0,470.0,71.0,2.4,20.0,185.0,524.48,423.89
2016,5,29,18,15,388.5,60.0,2.25,19.0,140.0,424.91,345.19
2016,5,29,18,30,307.0,49.0,2.1,18.0,95.0,336.97,271.67
2016,5,29,18,45,196.0,34.5,2.0,17.0,59.5,228.53,174.6
2016,5,29,19,0,85.0,20.0,1.9,16.0,24.0,98.44,6.14
2016,5,29,19,15,42.5,10.0,2.0,15.5,12.0,35.56,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,30.0,9.0,1.5,11.0,9.0,7.68,0.0
2016,5,30,5,15,152.0,23.5,1.65,11.5,39.0,18.25,4.73
2016,5,30,5,30,274.0,38.0,1.8,12.0,69.0,29.4,19.55
2016,5,30,5,45,368.0,48.0,1.95,13.0,112.0,38.62,28.46
2016,5,30,6,0,462.0,58.0,2.1,14.0,155.0,46.0,35.33
2016,5,30,6,15,524.0,66.0,2.05,14.5,204.0,51.39,40.29
2016,5,30,6,30,586.0,74.0,2.0,15.0,253.0,56.66,44.96
2016,5,30,6,45,630.5,79.5,2.0,16.0,304.5,59.75,47.46
2016,5,30,7,0,675.0,85.0,2.0,17.0,356.0,62.78,49.8
2016,5,30,7,15,707.0,90.0,2.0,17.5,407.5,65.21,51.66
2016,5,30,7,30,739.0,95.0,2.0,18.0,459.0,73.9,58.9
2016,5,30,7,45,763.5,99.0,2.0,19.0,509.5,75.52,59.84
2016,5,30,8,0,788.0,103.0,2.0,20.0,560.0,77.04,60.69
2016,5,30,8,15,806.0,106.0,2.0,20.5,607.5,77.68,60.91
2016,5,30,8,30,824.0,109.0,2.0,21.0,655.0,78.24,61.07
2016,5,30,8,45,838.0,112.0,2.05,22.0,698.5,78.62,60.98
2016,5,30,9,0,852.0,115.0,2.1,23.0,742.0,122.49,68.4
2016,5,30,9,15,863.0,117.0,2.1,23.5,780.5,184.49,105.25
2016,5,30,9,30,874.0,119.0,2.1,24.0,819.0,237.48,143.91
2016,5,30,9,45,880.0,122.0,2.15,24.5,851.5,291.11,187.71
2016,5,30,10,0,886.0,125.0,2.2,25.0,884.0,345.2,233.49
2016,5,30,10,15,892.0,126.5,2.25,25.5,910.5,398.63,278.83
2016,5,30,10,30,898.0,128.0,2.3,26.0,937.0,452.12,323.44
2016,5,30,10,45,902.0,129.0,2.35,26.5,957.0,504.25,365.94
2016,5,30,11,0,906.0,130.0,2.4,27.0,977.0,555.84,406.77
2016,5,30,11,15,908.5,130.5,2.4,27.0,989.5,605.55,445.69
2016,5,30,11,30,911.0,131.0,2.4,27.0,1002.0,654.24,482.81
2016,5,30,11,45,911.5,131.5,2.45,27.5,1006.5,700.45,516.48
2016,5,30,12,0,912.0,132.0,2.5,28.0,1011.0,745.16,548.21
2016,5,30,12,15,911.0,132.0,2.5,28.0,1008.5,786.67,577.85
2016,5,30,12,30,910.0,132.0,2.5,28.0,1006.0,826.16,604.29
2016,5,30,12,45,904.5,133.5,2.55,28.5,995.0,860.97,626.33
2016,5,30,13,0,899.0,135.0,2.6,29.0,984.0,893.07,646.5
2016,5,30,13,15,895.5,134.0,2.65,29.0,966.5,921.87,665.76
2016,5,30,13,30,892.0,133.0,2.7,29.0,949.0,947.66,683.15
2016,5,30,13,45,887.0,131.5,2.8,29.5,925.0,968.48,696.44
2016,5,30,14,0,882.0,130.0,2.9,30.0,901.0,986.01,707.73
2016,5,30,14,15,874.5,128.0,2.95,29.5,870.0,997.27,717.58
2016,5,30,14,30,867.0,126.0,3.0,29.0,839.0,1005.08,725.45
2016,5,30,14,45,858.5,123.0,3.1,29.0,803.0,1007.41,728.95
2016,5,30,15,0,850.0,120.0,3.2,29.0,767.0,1019.29,738.81
2016,5,30,15,15,837.0,117.5,3.25,28.5,725.0,1010.78,736.63
2016,5,30,15,30,824.0,115.0,3.3,28.0,683.0,998.9,732.51
2016,5,30,15,45,809.0,111.0,3.4,28.0,637.5,979.94,722.73
2016,5,30,16,0,794.0,107.0,3.5,28.0,592.0,957.87,710.89
2016,5,30,16,15,772.5,103.0,3.45,27.0,543.0,926.36,694.41
2016,5,30,16,30,751.0,99.0,3.4,26.0,494.0,892.27,675.91
2016,5,30,16,45,725.0,94.0,3.4,25.5,443.5,856.54,654.85
2016,5,30,17,0,699.0,89.0,3.4,25.0,393.0,813.12,627.83
2016,5,30,17,15,661.0,83.5,3.15,24.0,341.5,756.46,590.44
2016,5,30,17,30,623.0,78.0,2.9,23.0,290.0,699.29,551.43
2016,5,30,17,45,571.5,70.5,2.7,22.5,240.5,627.65,499.2
2016,5,30,18,0,520.0,63.0,2.5,22.0,191.0,557.23,445.73
2016,5,30,18,15,441.5,54.0,2.2,21.0,145.0,465.04,373.41
2016,5,30,18,30,363.0,45.0,1.9,20.0,99.0,377.2,301.23
2016,5,30,18,45,246.0,32.5,1.6,19.0,63.0,260.37,198.52
2016,5,30,19,0,129.0,20.0,1.3,18.0,27.0,141.37,23.9
2016,5,30,19,15,64.5,10.0,1.3,17.5,13.5,49.59,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,9.0,1.6,13.0,10.0,7.68,0.0
2016,5,31,5,15,159.5,23.0,1.7,13.5,40.0,17.88,4.78
2016,5,31,5,30,285.0,37.0,1.8,14.0,70.0,30.24,20.12
2016,5,31,5,45,378.0,47.5,1.95,14.5,113.0,38.21,27.92
2016,5,31,6,0,471.0,58.0,2.1,15.0,156.0,46.03,35.21
2016,5,31,6,15,532.5,65.0,2.0,15.5,205.0,50.63,39.45
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,55.16,43.46
2016,5,31,6,45,638.0,77.5,1.85,17.0,305.5,58.32,46.01
2016,5,31,7,0,682.0,83.0,1.8,18.0,357.0,61.41,48.4
2016,5,31,7,15,713.5,88.0,1.75,19.0,408.5,63.9,50.2
2016,5,31,7,30,745.0,93.0,1.7,20.0,460.0,72.47,57.19
2016,5,31,7,45,768.5,96.5,1.7,21.0,510.0,73.79,57.87
2016,5,31,8,0,792.0,100.0,1.7,22.0,560.0,75.02,58.48
2016,5,31,8,15,810.0,103.0,1.7,22.5,607.5,75.74,58.77
2016,5,31,8,30,828.0,106.0,1.7,23.0,655.0,76.38,59.0
2016,5,31,8,45,841.5,109.0,1.75,24.0,698.5,76.83,58.97
2016,5,31,9,0,855.0,112.0,1.8,25.0,742.0,131.75,74.87
2016,5,31,9,15,866.0,114.0,1.85,25.5,780.5,183.45,103.36
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,236.53,141.83
2016,5,31,9,45,887.5,116.0,1.95,27.0,852.5,289.43,184.2
2016,5,31,10,0,898.0,116.0,2.0,28.0,886.0,343.23,228.73
2016,5,31,10,15,904.0,117.5,2.1,28.0,913.0,397.15,274.55
2016,5,31,10,30,910.0,119.0,2.2,28.0,940.0,451.12,319.85
2016,5,31,10,45,914.0,120.0,2.3,28.5,960.0,503.71,362.51
2016,5,31,11,0,918.0,121.0,2.4,29.0,980.0,555.75,403.53
2016,5,31,11,15,920.5,121.5,2.4,29.5,992.5,605.88,441.61
2016,5,31,11,30,923.0,122.0,2.4,30.0,1005.0,654.95,477.72
2016,5,31,11,45,924.0,122.5,2.45,30.5,1010.5,701.84,511.46
2016,5,31,12,0,925.0,123.0,2.5,31.0,1016.0,747.23,543.26
2016,5,31,12,15,925.0,123.0,2.5,31.0,1014.0,789.8,573.26
2016,5,31,12,30,925.0,123.0,2.5,31.0,1012.0,830.37,599.8
2016,5,31,12,45,925.5,121.0,2.5,31.5,1003.0,867.43,622.62
2016,5,31,13,0,926.0,119.0,2.5,32.0,994.0,901.96,643.6
2016,5,31,13,15,923.0,118.0,2.55,32.0,977.0,931.58,663.08
2016,5,31,13,30,920.0,117.0,2.6,32.0,960.0,958.17,680.68
2016,5,31,13,45,915.5,116.0,2.7,32.0,936.0,980.19,695.93
2016,5,31,14,0,911.0,115.0,2.8,32.0,912.0,998.9,709.22
2016,5,31,14,15,904.0,113.5,2.8,32.0,881.5,1011.3,717.83
2016,5,31,14,30,897.0,112.0,2.8,32.0,851.0,1020.21,724.42
2016,5,31,14,45,888.0,110.5,2.85,32.0,814.5,1023.64,728.18
2016,5,31,15,0,879.0,109.0,2.9,32.0,778.0,1023.59,729.96
2016,5,31,15,15,867.5,106.5,2.9,31.5,736.5,1016.47,728.47
2016,5,31,15,30,856.0,104.0,2.9,31.0,695.0,1005.99,725.01
2016,5,31,15,45,840.0,101.5,2.95,31.0,649.5,1000.02,723.54
2016,5,31,16,0,824.0,99.0,3.0,31.0,604.0,978.52,712.08
2016,5,31,16,15,804.5,95.5,2.9,30.0,554.5,949.33,697.28
2016,5,31,16,30,785.0,92.0,2.8,29.0,505.0,917.44,680.52
2016,5,31,16,45,757.5,88.0,2.75,28.5,454.0,874.72,655.13
2016,5,31,17,0,730.0,84.0,2.7,28.0,403.0,830.08,627.91
2016,5,31,17,15,693.5,79.0,2.45,27.0,351.0,780.63,596.4
2016,5,31,17,30,657.0,74.0,2.2,26.0,299.0,724.72,559.18
2016,5,31,17,45,605.0,67.5,1.95,25.0,248.5,653.04,509.0
2016,5,31,18,0,553.0,61.0,1.7,24.0,198.0,582.56,457.42
2016,5,31,18,15,474.5,53.0,1.5,22.5,151.0,490.55,387.99
2016,5,31,18,30,396.0,45.0,1.3,21.0,104.0,402.7,318.02
2016,5,31,18,45,274.5,33.0,1.15,20.0,66.5,284.88,216.47
2016,5,31,19,0,153.0,21.0,1.0,19.0,29.0,160.31,39.91
2016,5,31,19,15,76.5,10.5,1.05,18.5,14.5,57.72,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,19.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,39.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,6,1,5,15,170.5,24.0,2.9,13.5,42.0,18.67,5.52
2016,6,1,5,30,302.0,38.0,3.0,14.0,73.0,31.16,20.91
2016,6,1,5,45,394.5,48.5,3.2,15.0,117.0,39.13,28.65
2016,6,1,6,0,487.0,59.0,3.4,16.0,161.0,46.94,35.85
2016,6,1,6,15,549.5,66.0,3.4,16.5,211.0,51.54,40.08
2016,6,1,6,30,612.0,73.0,3.4,17.0,261.0,56.08,44.07
2016,6,1,6,45,657.0,78.5,3.4,17.5,313.5,59.24,46.72
2016,6,1,7,0,702.0,84.0,3.4,18.0,366.0,62.34,49.21
2016,6,1,7,15,733.5,88.5,3.35,18.5,418.5,64.49,50.82
2016,6,1,7,30,765.0,93.0,3.3,19.0,471.0,72.75,57.68
2016,6,1,7,45,789.0,96.5,3.3,20.0,522.0,74.09,58.39
2016,6,1,8,0,813.0,100.0,3.3,21.0,573.0,75.36,59.03
2016,6,1,8,15,831.0,103.5,3.25,21.5,621.0,76.44,59.63
2016,6,1,8,30,849.0,107.0,3.2,22.0,669.0,77.4,60.14
2016,6,1,8,45,863.0,109.5,3.2,23.0,713.5,77.56,59.86
2016,6,1,9,0,877.0,112.0,3.2,24.0,758.0,133.61,76.01
2016,6,1,9,15,887.5,114.0,3.2,24.5,797.0,186.42,105.46
2016,6,1,9,30,898.0,116.0,3.2,25.0,836.0,240.55,145.14
2016,6,1,9,45,908.5,116.5,3.2,25.5,870.5,294.89,189.5
2016,6,1,10,0,919.0,117.0,3.2,26.0,905.0,350.12,236.28
2016,6,1,10,15,924.5,118.5,3.2,26.5,932.0,404.99,283.02
2016,6,1,10,30,930.0,120.0,3.2,27.0,959.0,459.84,328.93
2016,6,1,10,45,932.0,122.0,3.25,27.5,978.5,513.23,372.7
2016,6,1,11,0,934.0,124.0,3.3,28.0,998.0,565.87,414.59
2016,6,1,11,15,936.5,124.5,3.35,28.0,1011.0,616.82,454.89
2016,6,1,11,30,939.0,125.0,3.4,28.0,1024.0,666.7,493.38
2016,6,1,11,45,938.0,127.0,3.5,28.0,1028.5,714.18,529.43
2016,6,1,12,0,937.0,129.0,3.6,28.0,1033.0,760.02,563.57
2016,6,1,12,15,936.0,129.0,3.65,28.0,1030.5,802.5,594.6
2016,6,1,12,30,935.0,129.0,3.7,28.0,1028.0,842.88,622.2
2016,6,1,12,45,920.0,137.0,3.75,28.5,1014.5,876.21,643.54
2016,6,1,13,0,905.0,145.0,3.8,29.0,1001.0,906.38,662.71
2016,6,1,13,15,901.0,144.0,3.8,29.0,983.0,935.22,682.03
2016,6,1,13,30,897.0,143.0,3.8,29.0,965.0,961.02,699.35
2016,6,1,13,45,888.5,143.5,3.8,29.0,940.0,980.85,712.84
2016,6,1,14,0,880.0,144.0,3.8,29.0,915.0,997.32,724.26
2016,6,1,14,15,767.5,190.0,3.75,28.5,845.5,977.4,713.15
2016,6,1,14,30,655.0,236.0,3.7,28.0,776.0,930.5,684.13
2016,6,1,14,45,645.0,230.0,3.7,28.0,742.0,927.92,684.04
2016,6,1,15,0,635.0,224.0,3.7,28.0,708.0,922.16,681.59
2016,6,1,15,15,724.0,177.5,3.65,27.5,701.0,971.26,717.06
2016,6,1,15,30,813.0,131.0,3.6,27.0,694.0,1006.11,742.59
2016,6,1,15,45,631.0,174.0,3.55,27.0,593.5,879.48,658.74
2016,6,1,16,0,449.0,217.0,3.5,27.0,493.0,734.95,558.22
2016,6,1,16,15,590.5,166.0,3.35,26.5,497.5,825.34,627.32
2016,6,1,16,30,732.0,115.0,3.2,26.0,502.0,900.51,680.97
2016,6,1,16,45,705.0,109.0,3.1,25.5,451.0,857.04,653.2
2016,6,1,17,0,678.0,103.0,3.0,25.0,400.0,811.79,624.55
2016,6,1,17,15,638.0,96.5,2.8,24.0,348.0,752.38,585.58
2016,6,1,17,30,598.0,90.0,2.6,23.0,296.0,692.45,544.92
2016,6,1,17,45,547.0,81.5,2.45,22.0,246.0,620.43,493.77
2016,6,1,18,0,496.0,73.0,2.3,21.0,196.0,549.4,440.95
2016,6,1,18,15,415.0,62.5,2.05,20.0,149.5,453.6,365.9
2016,6,1,18,30,334.0,52.0,1.8,19.0,103.0,362.17,290.59
2016,6,1,18,45,222.5,37.5,1.6,18.0,66.0,252.19,194.38
2016,6,1,19,0,111.0,23.0,1.4,17.0,29.0,136.25,42.47
2016,6,1,19,15,55.5,11.5,1.4,16.5,14.5,45.23,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
