Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,46.0,10.0,1.6,12.0,11.0,8.54,0.0
2016,6,2,5,15,179.0,24.0,1.75,12.5,42.5,18.68,5.84
2016,6,2,5,30,312.0,38.0,1.9,13.0,74.0,31.17,21.06
2016,6,2,5,45,407.5,48.0,2.1,13.5,119.0,38.73,28.52
2016,6,2,6,0,503.0,58.0,2.3,14.0,164.0,46.18,35.5
2016,6,2,6,15,565.0,65.0,2.2,14.5,214.5,50.83,39.8
2016,6,2,6,30,627.0,72.0,2.1,15.0,265.0,55.42,43.86
2016,6,2,6,45,671.0,77.5,2.05,16.0,318.0,58.63,46.47
2016,6,2,7,0,715.0,83.0,2.0,17.0,371.0,61.76,48.91
2016,6,2,7,15,746.0,87.5,1.95,18.0,423.5,69.85,55.59
2016,6,2,7,30,777.0,92.0,1.9,19.0,476.0,72.16,57.15
2016,6,2,7,45,800.5,95.5,1.9,20.0,527.5,73.55,57.9
2016,6,2,8,0,824.0,99.0,1.9,21.0,579.0,74.85,58.57
2016,6,2,8,15,841.5,102.0,1.85,21.5,627.0,75.63,58.92
2016,6,2,8,30,859.0,105.0,1.8,22.0,675.0,76.31,59.19
2016,6,2,8,45,872.0,108.0,1.8,23.0,719.0,87.78,68.36
2016,6,2,9,0,885.0,111.0,1.8,24.0,763.0,133.88,75.74
2016,6,2,9,15,895.0,113.0,1.8,24.5,802.0,187.01,105.27
2016,6,2,9,30,905.0,115.0,1.8,25.0,841.0,241.4,144.89
2016,6,2,9,45,907.0,120.0,1.8,26.0,873.0,296.85,189.63
2016,6,2,10,0,909.0,125.0,1.8,27.0,905.0,352.37,235.7
2016,6,2,10,15,914.5,126.5,1.85,27.5,932.0,406.75,281.25
2016,6,2,10,30,920.0,128.0,1.9,28.0,959.0,461.12,325.97
2016,6,2,10,45,923.0,129.5,1.95,28.5,978.5,514.17,368.57
2016,6,2,11,0,926.0,131.0,2.0,29.0,998.0,566.58,409.39
2016,6,2,11,15,928.5,131.5,2.0,29.0,1010.5,617.21,448.32
2016,6,2,11,30,931.0,132.0,2.0,29.0,1023.0,666.79,485.42
2016,6,2,11,45,930.5,133.0,2.05,29.5,1027.5,713.59,518.88
2016,6,2,12,0,930.0,134.0,2.1,30.0,1032.0,758.78,550.35
2016,6,2,12,15,929.0,133.5,2.15,30.0,1029.0,800.68,580.04
2016,6,2,12,30,928.0,133.0,2.2,30.0,1026.0,840.49,606.53
2016,6,2,12,45,932.5,128.0,2.3,30.5,1017.5,878.71,630.76
2016,6,2,13,0,937.0,123.0,2.4,31.0,1009.0,914.48,653.3
2016,6,2,13,15,933.5,122.0,2.4,31.0,991.5,944.15,672.33
2016,6,2,13,30,930.0,121.0,2.4,31.0,974.0,970.71,689.44
2016,6,2,13,45,923.5,120.5,2.45,31.5,949.0,991.74,702.18
2016,6,2,14,0,917.0,120.0,2.5,32.0,924.0,1009.37,712.89
2016,6,2,14,15,909.5,118.5,2.5,31.5,892.5,1021.58,722.75
2016,6,2,14,30,902.0,117.0,2.5,31.0,861.0,1030.26,730.63
2016,6,2,14,45,892.0,115.0,2.55,31.0,824.0,1032.39,733.63
2016,6,2,15,0,882.0,113.0,2.6,31.0,787.0,1030.99,734.62
2016,6,2,15,15,869.5,110.5,2.6,30.5,744.5,1023.03,732.63
2016,6,2,15,30,857.0,108.0,2.6,30.0,702.0,1024.29,736.7
2016,6,2,15,45,840.5,105.0,2.65,30.0,655.5,1004.94,726.67
2016,6,2,16,0,824.0,102.0,2.7,30.0,609.0,982.42,714.77
2016,6,2,16,15,803.0,98.5,2.7,29.5,559.5,951.82,698.51
2016,6,2,16,30,782.0,95.0,2.7,29.0,510.0,918.55,680.31
2016,6,2,16,45,754.0,91.0,2.7,28.5,458.0,875.44,655.11
2016,6,2,17,0,726.0,87.0,2.7,28.0,406.0,836.66,632.31
2016,6,2,17,15,689.0,82.0,2.55,27.0,354.0,781.05,597.2
2016,6,2,17,30,652.0,77.0,2.4,26.0,302.0,724.81,560.44
2016,6,2,17,45,600.0,70.0,2.3,25.0,251.0,652.58,510.66
2016,6,2,18,0,548.0,63.0,2.2,24.0,200.0,581.53,459.28
2016,6,2,18,15,470.5,54.5,1.9,22.5,153.5,489.75,389.35
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,402.09,319.07
2016,6,2,18,45,277.0,34.0,1.35,20.0,69.0,288.11,221.0
2016,6,2,19,0,161.0,22.0,1.1,19.0,31.0,168.95,62.65
2016,6,2,19,15,80.5,11.0,1.05,18.5,15.5,60.82,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,58.0,10.0,0.8,15.0,12.0,8.54,0.0
2016,6,3,5,15,191.5,23.0,0.9,15.5,43.0,18.81,6.02
2016,6,3,5,30,325.0,36.0,1.0,16.0,74.0,29.41,19.33
2016,6,3,5,45,414.5,45.5,1.1,17.0,118.0,36.61,26.28
2016,6,3,6,0,504.0,55.0,1.2,18.0,162.0,43.68,32.75
2016,6,3,6,15,563.5,62.0,1.15,18.5,211.5,48.42,37.04
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,53.07,41.1
2016,6,3,6,45,663.0,75.0,1.1,19.5,312.5,56.69,44.11
2016,6,3,7,0,703.0,81.0,1.1,20.0,364.0,60.19,46.94
2016,6,3,7,15,732.5,85.5,1.05,20.5,415.5,68.13,53.53
2016,6,3,7,30,762.0,90.0,1.0,21.0,467.0,70.46,55.21
2016,6,3,7,45,784.0,93.5,0.95,22.0,517.0,71.85,55.96
2016,6,3,8,0,806.0,97.0,0.9,23.0,567.0,73.17,56.63
2016,6,3,8,15,823.0,100.0,0.85,24.0,614.0,73.96,56.87
2016,6,3,8,30,840.0,103.0,0.8,25.0,661.0,74.67,57.04
2016,6,3,8,45,853.0,105.5,0.8,26.5,704.0,85.96,65.8
2016,6,3,9,0,866.0,108.0,0.8,28.0,747.0,131.05,72.57
2016,6,3,9,15,876.0,110.0,0.85,29.0,785.0,183.04,100.67
2016,6,3,9,30,886.0,112.0,0.9,30.0,823.0,236.3,138.25
2016,6,3,9,45,900.5,109.5,0.95,31.0,857.5,288.88,179.19
2016,6,3,10,0,915.0,107.0,1.0,32.0,892.0,342.71,222.48
2016,6,3,10,15,920.0,108.0,0.95,32.5,918.5,396.64,266.16
2016,6,3,10,30,925.0,109.0,0.9,33.0,945.0,450.49,308.71
2016,6,3,10,45,927.5,111.0,0.9,34.0,964.0,503.63,348.92
2016,6,3,11,0,930.0,113.0,0.9,35.0,983.0,556.07,387.03
2016,6,3,11,15,932.0,113.5,1.0,35.0,995.5,606.29,424.66
2016,6,3,11,30,934.0,114.0,1.1,35.0,1008.0,655.39,460.6
2016,6,3,11,45,933.0,115.0,1.2,35.0,1012.5,701.64,493.83
2016,6,3,12,0,932.0,116.0,1.3,35.0,1017.0,746.21,525.29
2016,6,3,12,15,931.5,116.0,1.4,35.0,1014.5,788.49,554.56
2016,6,3,12,30,931.0,116.0,1.5,35.0,1012.0,828.73,580.71
2016,6,3,12,45,914.0,125.5,1.6,35.0,998.0,861.33,602.01
2016,6,3,13,0,897.0,135.0,1.7,35.0,984.0,890.69,621.37
2016,6,3,13,15,893.0,134.0,1.8,35.0,966.5,919.01,640.14
2016,6,3,13,30,889.0,133.0,1.9,35.0,949.0,944.32,657.12
2016,6,3,13,45,882.5,132.0,2.0,35.0,924.5,964.17,670.83
2016,6,3,14,0,876.0,131.0,2.1,35.0,900.0,980.73,682.68
2016,6,3,14,15,868.0,129.5,2.15,35.0,869.5,991.99,690.89
2016,6,3,14,30,860.0,128.0,2.2,35.0,839.0,999.85,697.19
2016,6,3,14,45,849.5,125.5,2.3,35.0,802.0,1000.76,699.91
2016,6,3,15,0,839.0,123.0,2.4,35.0,765.0,1011.44,708.87
2016,6,3,15,15,826.0,120.5,2.4,34.5,723.5,1003.05,706.5
2016,6,3,15,30,813.0,118.0,2.4,34.0,682.0,991.31,702.31
2016,6,3,15,45,795.5,115.0,2.4,34.0,636.5,971.19,691.51
2016,6,3,16,0,778.0,112.0,2.4,34.0,591.0,948.03,678.85
2016,6,3,16,15,756.5,108.0,2.35,33.5,542.5,916.83,661.91
2016,6,3,16,30,735.0,104.0,2.3,33.0,494.0,889.57,647.4
2016,6,3,16,45,705.5,99.0,2.3,32.5,443.5,844.94,621.5
2016,6,3,17,0,676.0,94.0,2.3,32.0,393.0,798.69,593.97
2016,6,3,17,15,638.0,88.5,2.05,30.5,342.0,742.63,559.34
2016,6,3,17,30,600.0,83.0,1.8,29.0,291.0,686.06,523.03
2016,6,3,17,45,547.0,75.5,1.6,28.0,242.0,613.74,473.09
2016,6,3,18,0,494.0,68.0,1.4,27.0,193.0,542.67,421.87
2016,6,3,18,15,419.0,58.0,1.3,26.0,147.5,452.74,354.47
2016,6,3,18,30,344.0,48.0,1.2,25.0,102.0,366.93,286.66
2016,6,3,18,45,237.5,35.0,1.1,24.0,66.0,257.84,195.06
2016,6,3,19,0,131.0,22.0,1.0,23.0,30.0,148.98,60.43
2016,6,3,19,15,65.5,11.0,0.95,22.5,15.0,51.29,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.9,18.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.9,19.0,2.0,1.71,0.0
2016,6,4,5,15,0.0,7.5,0.85,19.5,7.5,6.16,0.0
2016,6,4,5,30,0.0,13.0,0.8,20.0,13.0,10.68,3.32
2016,6,4,5,45,0.0,21.5,0.75,20.5,21.5,17.71,9.65
2016,6,4,6,0,0.0,30.0,0.7,21.0,30.0,24.74,15.94
2016,6,4,6,15,0.0,39.5,0.95,21.5,39.5,32.62,22.88
2016,6,4,6,30,0.0,49.0,1.2,22.0,49.0,40.52,29.72
2016,6,4,6,45,0.0,59.0,1.45,22.5,59.0,48.85,36.81
2016,6,4,7,0,0.0,69.0,1.7,23.0,69.0,57.2,43.8
2016,6,4,7,15,162.0,128.5,1.7,23.0,209.0,90.33,71.86
2016,6,4,7,30,324.0,188.0,1.7,23.0,349.0,127.95,103.17
2016,6,4,7,45,203.5,218.5,1.7,23.5,323.5,150.7,121.39
2016,6,4,8,0,83.0,249.0,1.7,24.0,298.0,174.38,140.1
2016,6,4,8,15,363.0,208.5,1.7,24.0,446.5,126.87,100.7
2016,6,4,8,30,643.0,168.0,1.7,24.0,595.0,102.79,80.63
2016,6,4,8,45,463.0,248.5,1.7,24.5,566.5,144.85,114.78
2016,6,4,9,0,283.0,329.0,1.7,25.0,538.0,214.88,154.89
2016,6,4,9,15,161.5,331.0,1.75,25.0,452.0,237.61,173.16
2016,6,4,9,30,40.0,333.0,1.8,25.0,366.0,244.4,182.81
2016,6,4,9,45,33.5,331.0,1.9,25.5,359.0,248.63,185.82
2016,6,4,10,0,27.0,329.0,2.0,26.0,352.0,251.63,187.93
2016,6,4,10,15,26.0,336.0,2.05,26.0,359.5,261.48,195.32
2016,6,4,10,30,25.0,343.0,2.1,26.0,367.0,271.33,202.67
2016,6,4,10,45,80.0,405.0,2.15,26.5,480.0,345.09,256.19
2016,6,4,11,0,135.0,467.0,2.2,27.0,593.0,418.7,308.81
2016,6,4,11,15,273.0,437.0,2.25,27.0,697.0,483.18,355.93
2016,6,4,11,30,411.0,407.0,2.3,27.0,801.0,563.7,414.72
2016,6,4,11,45,311.0,446.0,2.4,27.5,745.5,560.91,411.77
2016,6,4,12,0,211.0,485.0,2.5,28.0,690.0,547.03,400.74
2016,6,4,12,15,173.5,484.5,2.5,28.5,652.5,537.65,393.38
2016,6,4,12,30,136.0,484.0,2.5,29.0,615.0,524.69,383.28
2016,6,4,12,45,96.5,457.5,2.5,30.0,550.5,476.25,347.67
2016,6,4,13,0,57.0,431.0,2.5,31.0,486.0,428.66,312.46
2016,6,4,13,15,224.5,412.5,2.45,31.0,620.0,590.58,430.15
2016,6,4,13,30,392.0,394.0,2.4,31.0,754.0,741.14,534.97
2016,6,4,13,45,406.5,371.5,2.4,31.5,736.5,765.13,549.81
2016,6,4,14,0,421.0,349.0,2.4,32.0,719.0,775.72,556.99
2016,6,4,14,15,626.5,242.5,2.35,32.0,771.5,892.25,639.06
2016,6,4,14,30,832.0,136.0,2.3,32.0,824.0,993.57,703.87
2016,6,4,14,45,826.0,131.5,2.3,32.0,789.5,996.84,706.11
2016,6,4,15,0,820.0,127.0,2.3,32.0,755.0,996.66,707.31
2016,6,4,15,15,807.5,124.0,2.3,31.5,714.5,988.21,704.89
2016,6,4,15,30,795.0,121.0,2.3,31.0,674.0,976.45,700.56
2016,6,4,15,45,780.5,116.5,2.3,31.0,629.5,957.73,690.47
2016,6,4,16,0,766.0,112.0,2.3,31.0,585.0,935.98,678.51
2016,6,4,16,15,744.5,108.0,2.3,30.5,537.5,904.93,661.81
2016,6,4,16,30,723.0,104.0,2.3,30.0,490.0,877.83,647.56
2016,6,4,16,45,696.5,99.0,2.3,29.5,440.5,836.34,623.31
2016,6,4,17,0,670.0,94.0,2.3,29.0,391.0,793.17,597.39
2016,6,4,17,15,633.0,88.0,2.25,28.0,340.5,737.54,562.76
2016,6,4,17,30,596.0,82.0,2.2,27.0,290.0,681.4,526.44
2016,6,4,17,45,545.5,74.5,2.15,26.0,241.5,611.42,478.28
2016,6,4,18,0,495.0,67.0,2.1,25.0,193.0,542.59,428.57
2016,6,4,18,15,422.5,57.5,2.0,23.5,148.0,455.27,362.56
2016,6,4,18,30,350.0,48.0,1.9,22.0,103.0,371.83,295.89
2016,6,4,18,45,246.5,34.5,1.85,21.0,67.0,263.17,203.16
2016,6,4,19,0,143.0,21.0,1.8,20.0,31.0,155.6,70.78
2016,6,4,19,15,71.5,10.5,1.95,19.5,15.5,54.76,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,1.6,13.0,11.0,8.54,0.0
2016,6,5,5,15,180.5,23.5,1.7,13.5,42.0,18.3,6.09
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,30.18,20.18
2016,6,5,5,45,389.0,47.0,1.95,15.0,116.0,37.73,27.48
2016,6,5,6,0,477.0,57.0,2.1,16.0,159.0,45.14,34.3
2016,6,5,6,15,536.0,65.0,2.1,16.5,208.0,50.57,39.24
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,55.87,43.89
2016,6,5,6,45,303.5,106.0,2.1,17.5,200.5,74.4,59.99
2016,6,5,7,0,12.0,139.0,2.1,18.0,144.0,108.33,89.11
2016,6,5,7,15,34.5,169.0,2.05,18.5,186.0,124.2,102.19
2016,6,5,7,30,57.0,199.0,2.0,19.0,228.0,143.36,117.86
2016,6,5,7,45,74.5,225.0,2.0,20.0,266.5,159.7,130.66
2016,6,5,8,0,92.0,251.0,2.0,21.0,305.0,175.6,142.86
2016,6,5,8,15,457.5,180.0,2.0,21.5,480.0,112.1,89.45
2016,6,5,8,30,823.0,109.0,2.0,22.0,655.0,78.12,60.68
2016,6,5,8,45,836.5,111.5,2.05,23.0,698.5,78.19,60.35
2016,6,5,9,0,850.0,114.0,2.1,24.0,742.0,133.68,76.46
2016,6,5,9,15,860.5,116.0,2.2,24.5,780.0,184.85,105.07
2016,6,5,9,30,871.0,118.0,2.3,25.0,818.0,237.34,143.47
2016,6,5,9,45,886.0,116.0,2.45,25.5,853.0,289.55,185.88
2016,6,5,10,0,901.0,114.0,2.6,26.0,888.0,343.09,231.08
2016,6,5,10,15,906.5,115.0,2.7,26.5,914.5,396.45,276.56
2016,6,5,10,30,912.0,116.0,2.8,27.0,941.0,449.8,321.32
2016,6,5,10,45,915.0,117.5,2.9,27.5,960.5,502.16,364.27
2016,6,5,11,0,918.0,119.0,3.0,28.0,980.0,553.89,405.51
2016,6,5,11,15,920.5,120.0,3.05,28.0,992.5,604.19,445.24
2016,6,5,11,30,923.0,121.0,3.1,28.0,1005.0,653.46,483.22
2016,6,5,11,45,923.0,121.5,3.15,28.0,1010.0,699.57,518.09
2016,6,5,12,0,923.0,122.0,3.2,28.0,1015.0,744.1,551.1
2016,6,5,12,15,923.0,122.0,3.25,28.0,1013.0,786.5,582.01
2016,6,5,12,30,923.0,122.0,3.3,28.0,1011.0,826.94,609.49
2016,6,5,12,45,914.5,126.0,3.35,28.5,1000.0,861.64,631.72
2016,6,5,13,0,906.0,130.0,3.4,29.0,989.0,893.54,651.99
2016,6,5,13,15,903.0,129.0,3.4,29.0,972.5,922.9,671.54
2016,6,5,13,30,900.0,128.0,3.4,29.0,956.0,949.29,689.16
2016,6,5,13,45,895.5,126.5,3.4,29.0,932.5,970.72,703.6
2016,6,5,14,0,891.0,125.0,3.4,29.0,909.0,988.89,716.04
2016,6,5,14,15,884.5,123.5,3.4,28.5,879.0,1001.79,726.64
2016,6,5,14,30,878.0,122.0,3.4,28.0,849.0,1011.29,735.24
2016,6,5,14,45,869.5,119.5,3.4,28.0,813.0,1014.32,738.37
2016,6,5,15,0,861.0,117.0,3.4,28.0,777.0,1013.92,739.47
2016,6,5,15,15,849.0,114.5,3.35,27.5,736.0,1019.42,745.72
2016,6,5,15,30,837.0,112.0,3.3,27.0,695.0,1008.72,741.47
2016,6,5,15,45,822.0,108.5,3.3,27.0,650.0,990.5,731.42
2016,6,5,16,0,807.0,105.0,3.3,27.0,605.0,969.15,719.39
2016,6,5,16,15,787.0,101.5,3.25,26.5,556.0,939.84,703.06
2016,6,5,16,30,767.0,98.0,3.2,26.0,507.0,907.88,684.8
2016,6,5,16,45,741.0,93.0,3.15,25.5,456.5,865.84,659.3
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,828.15,636.34
2016,6,5,17,15,679.0,83.0,2.95,24.0,354.5,773.8,601.43
2016,6,5,17,30,643.0,78.0,2.8,23.0,303.0,718.78,564.87
2016,6,5,17,45,594.0,71.0,2.7,22.5,253.0,649.47,515.33
2016,6,5,18,0,545.0,64.0,2.6,22.0,203.0,581.14,464.38
2016,6,5,18,15,471.5,55.0,2.5,21.0,156.5,492.01,395.66
2016,6,5,18,30,398.0,46.0,2.4,20.0,110.0,406.81,326.57
2016,6,5,18,45,288.5,34.0,2.3,19.0,72.0,297.11,232.17
2016,6,5,19,0,179.0,22.0,2.2,18.0,34.0,182.91,91.2
2016,6,5,19,15,89.5,11.0,2.3,17.5,17.0,66.78,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,14.0,12.0,8.54,0.0
2016,6,6,5,15,185.0,23.0,2.95,14.5,42.0,17.93,5.91
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,29.3,19.33
2016,6,6,5,45,391.0,45.5,3.05,15.5,114.5,36.45,26.29
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,43.47,32.82
2016,6,6,6,15,532.5,62.5,3.05,16.5,204.5,48.54,37.45
2016,6,6,6,30,589.0,70.0,3.0,17.0,252.0,53.5,41.8
2016,6,6,6,45,405.0,114.0,3.0,17.5,249.5,80.85,65.64
2016,6,6,7,0,221.0,158.0,3.0,18.0,247.0,109.78,90.41
2016,6,6,7,15,470.5,125.0,2.95,18.5,348.0,86.24,69.62
2016,6,6,7,30,720.0,92.0,2.9,19.0,449.0,71.3,56.4
2016,6,6,7,45,742.0,96.0,2.9,19.5,497.0,72.94,57.51
2016,6,6,8,0,764.0,100.0,2.9,20.0,545.0,74.48,58.51
2016,6,6,8,15,781.0,103.0,2.95,20.5,590.5,75.14,58.77
2016,6,6,8,30,798.0,106.0,3.0,21.0,636.0,75.72,58.96
2016,6,6,8,45,812.0,108.0,3.05,22.0,678.0,75.54,58.4
2016,6,6,9,0,826.0,110.0,3.1,23.0,720.0,129.75,74.42
2016,6,6,9,15,836.5,112.5,3.1,23.5,757.5,179.79,102.72
2016,6,6,9,30,847.0,115.0,3.1,24.0,795.0,231.17,140.62
2016,6,6,9,45,854.5,116.5,3.15,24.5,827.0,282.37,182.78
2016,6,6,10,0,862.0,118.0,3.2,25.0,859.0,334.2,227.05
2016,6,6,10,15,868.0,119.5,3.25,25.0,885.0,385.95,271.97
2016,6,6,10,30,874.0,121.0,3.3,25.0,911.0,437.79,316.45
2016,6,6,10,45,878.5,122.0,3.35,25.5,930.5,488.53,358.52
2016,6,6,11,0,883.0,123.0,3.4,26.0,950.0,538.82,399.07
2016,6,6,11,15,885.5,123.5,3.4,26.0,962.5,587.05,437.66
2016,6,6,11,30,888.0,124.0,3.4,26.0,975.0,634.3,474.55
2016,6,6,11,45,889.0,124.0,3.45,26.5,980.5,679.09,507.96
2016,6,6,12,0,890.0,124.0,3.5,27.0,986.0,722.46,539.51
2016,6,6,12,15,889.5,124.0,3.5,27.0,984.0,763.13,569.35
2016,6,6,12,30,889.0,124.0,3.5,27.0,982.0,801.89,595.99
2016,6,6,12,45,880.0,128.5,3.55,27.0,970.5,835.38,618.96
2016,6,6,13,0,871.0,133.0,3.6,27.0,959.0,866.14,640.08
2016,6,6,13,15,867.5,132.0,3.6,27.0,943.0,894.05,659.03
2016,6,6,13,30,864.0,131.0,3.6,27.0,927.0,919.07,676.06
2016,6,6,13,45,858.5,130.0,3.65,27.0,903.5,939.22,690.23
2016,6,6,14,0,853.0,129.0,3.7,27.0,880.0,956.21,702.44
2016,6,6,14,15,846.0,127.5,3.7,26.5,851.0,968.03,712.46
2016,6,6,14,30,839.0,126.0,3.7,26.0,822.0,976.57,720.51
2016,6,6,14,45,829.0,124.0,3.75,26.0,787.0,978.29,723.12
2016,6,6,15,0,819.0,122.0,3.8,26.0,752.0,989.83,732.47
2016,6,6,15,15,807.0,119.5,3.8,25.5,712.0,982.44,730.42
2016,6,6,15,30,795.0,117.0,3.8,25.0,672.0,971.79,726.43
2016,6,6,15,45,779.0,114.0,3.8,24.5,628.0,953.34,717.26
2016,6,6,16,0,763.0,111.0,3.8,24.0,584.0,931.91,706.1
2016,6,6,16,15,742.5,107.0,3.75,23.5,537.0,901.97,688.71
2016,6,6,16,30,722.0,103.0,3.7,23.0,490.0,875.77,673.8
2016,6,6,16,45,696.0,98.5,3.65,22.5,441.0,835.5,648.65
2016,6,6,17,0,670.0,94.0,3.6,22.0,392.0,793.53,621.83
2016,6,6,17,15,633.5,88.0,3.55,21.0,342.0,738.42,585.76
2016,6,6,17,30,597.0,82.0,3.5,20.0,292.0,682.77,547.97
2016,6,6,17,45,549.5,74.5,3.45,19.5,244.0,615.42,498.57
2016,6,6,18,0,502.0,67.0,3.4,19.0,196.0,549.02,447.77
2016,6,6,18,15,429.5,58.0,3.3,18.0,151.0,462.04,378.89
2016,6,6,18,30,357.0,49.0,3.2,17.0,106.0,378.83,309.7
2016,6,6,18,45,255.0,36.0,3.1,16.5,69.5,271.78,215.57
2016,6,6,19,0,153.0,23.0,3.0,16.0,33.0,167.72,89.05
2016,6,6,19,15,76.5,11.5,3.0,15.5,16.5,58.94,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,14.0,12.0,8.54,0.0
2016,6,7,5,15,160.5,24.0,2.35,14.0,41.5,18.64,6.49
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,29.37,19.5
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.5,38.44,28.17
2016,6,7,6,0,454.0,58.0,2.5,15.0,156.0,45.8,35.03
2016,6,7,6,15,513.0,66.0,2.45,15.5,203.5,51.17,39.94
2016,6,7,6,30,572.0,74.0,2.4,16.0,251.0,56.42,44.56
2016,6,7,6,45,286.0,100.5,2.4,16.5,189.0,70.5,56.81
2016,6,7,7,0,0.0,127.0,2.4,17.0,127.0,100.09,82.34
2016,6,7,7,15,6.5,148.5,2.4,17.5,152.0,116.06,95.65
2016,6,7,7,30,13.0,170.0,2.4,18.0,177.0,131.87,108.63
2016,6,7,7,45,27.5,201.0,2.4,19.0,217.0,145.54,119.37
2016,6,7,8,0,42.0,232.0,2.4,20.0,257.0,164.54,134.37
2016,6,7,8,15,80.5,266.0,2.4,20.5,318.5,184.86,150.47
2016,6,7,8,30,119.0,300.0,2.4,21.0,380.0,192.05,155.61
2016,6,7,8,45,474.0,207.5,2.4,22.0,553.5,122.65,97.55
2016,6,7,9,0,829.0,115.0,2.4,23.0,727.0,122.45,68.41
2016,6,7,9,15,839.5,117.5,2.45,23.5,765.0,183.06,105.04
2016,6,7,9,30,850.0,120.0,2.5,24.0,803.0,234.63,142.93
2016,6,7,9,45,865.0,118.0,2.6,24.5,837.5,285.64,184.52
2016,6,7,10,0,880.0,116.0,2.7,25.0,872.0,337.99,228.9
2016,6,7,10,15,885.5,117.5,2.8,25.0,898.5,390.49,274.38
2016,6,7,10,30,891.0,119.0,2.9,25.0,925.0,443.02,319.37
2016,6,7,10,45,892.5,121.5,3.0,25.5,944.0,494.26,361.83
2016,6,7,11,0,894.0,124.0,3.1,26.0,963.0,544.77,402.52
2016,6,7,11,15,897.0,125.0,3.2,26.0,976.0,594.18,442.09
2016,6,7,11,30,900.0,126.0,3.3,26.0,989.0,642.66,480.04
2016,6,7,11,45,901.5,126.0,3.4,26.0,994.5,688.36,515.2
2016,6,7,12,0,903.0,126.0,3.5,26.0,1000.0,732.67,548.66
2016,6,7,12,15,903.0,126.0,3.55,26.0,998.5,774.31,579.46
2016,6,7,12,30,903.0,126.0,3.6,26.0,997.0,814.06,607.06
2016,6,7,12,45,903.5,124.5,3.65,26.0,988.5,850.82,632.32
2016,6,7,13,0,904.0,123.0,3.7,26.0,980.0,885.19,655.89
2016,6,7,13,15,901.0,122.0,3.75,26.0,964.0,914.31,675.93
2016,6,7,13,30,898.0,121.0,3.8,26.0,948.0,940.48,694.05
2016,6,7,13,45,891.5,121.0,3.85,26.0,924.5,961.27,708.67
2016,6,7,14,0,885.0,121.0,3.9,26.0,901.0,978.81,721.27
2016,6,7,14,15,878.5,119.5,3.9,25.5,871.5,991.54,731.96
2016,6,7,14,30,872.0,118.0,3.9,25.0,842.0,1000.89,740.62
2016,6,7,14,45,859.5,118.0,3.95,24.5,805.5,1002.46,744.6
2016,6,7,15,0,847.0,118.0,4.0,24.0,769.0,1000.66,746.55
2016,6,7,15,15,835.0,115.5,3.95,23.5,728.5,1006.24,753.03
2016,6,7,15,30,823.0,113.0,3.9,23.0,688.0,995.62,748.68
2016,6,7,15,45,804.5,111.0,3.9,22.5,642.5,975.75,738.58
2016,6,7,16,0,786.0,109.0,3.9,22.0,597.0,952.86,726.44
2016,6,7,16,15,765.5,105.0,3.8,21.5,549.0,922.74,708.63
2016,6,7,16,30,745.0,101.0,3.7,21.0,501.0,890.03,688.87
2016,6,7,16,45,714.5,98.0,3.65,20.5,450.5,852.98,666.0
2016,6,7,17,0,684.0,95.0,3.6,20.0,400.0,808.38,637.21
2016,6,7,17,15,647.0,89.0,3.5,19.5,349.5,752.5,599.15
2016,6,7,17,30,610.0,83.0,3.4,19.0,299.0,696.05,559.52
2016,6,7,17,45,552.5,77.0,3.3,18.5,249.0,621.46,504.52
2016,6,7,18,0,495.0,71.0,3.2,18.0,199.0,548.19,448.31
2016,6,7,18,15,421.0,61.5,3.05,17.5,153.5,459.39,377.13
2016,6,7,18,30,347.0,52.0,2.9,17.0,108.0,371.96,303.91
2016,6,7,18,45,237.5,38.5,2.75,16.5,71.0,263.46,208.93
2016,6,7,19,0,128.0,25.0,2.6,16.0,34.0,155.18,85.75
2016,6,7,19,15,64.0,12.5,2.55,15.5,17.0,51.81,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,79.0,12.0,2.6,13.0,14.0,10.24,0.0
2016,6,8,5,15,207.0,24.5,2.65,13.5,45.5,20.13,7.56
2016,6,8,5,30,335.0,37.0,2.7,14.0,77.0,30.27,20.27
2016,6,8,5,45,425.0,45.5,2.75,14.5,120.5,36.6,26.55
2016,6,8,6,0,515.0,54.0,2.8,15.0,164.0,42.88,32.45
2016,6,8,6,15,263.0,80.5,2.8,15.0,137.5,58.59,46.6
2016,6,8,6,30,11.0,107.0,2.8,15.0,111.0,83.81,68.97
2016,6,8,6,45,16.0,126.0,2.85,15.5,132.5,98.16,81.33
2016,6,8,7,0,21.0,145.0,2.9,16.0,154.0,112.42,93.38
2016,6,8,7,15,82.0,177.0,2.95,16.5,217.5,129.47,107.63
2016,6,8,7,30,143.0,209.0,3.0,17.0,281.0,143.83,119.34
2016,6,8,7,45,219.0,224.0,3.05,17.5,346.0,153.9,127.25
2016,6,8,8,0,295.0,239.0,3.1,18.0,411.0,154.25,126.88
2016,6,8,8,15,408.0,225.0,3.15,18.0,484.0,137.21,112.12
2016,6,8,8,30,521.0,211.0,3.2,18.0,557.0,128.36,104.37
2016,6,8,8,45,692.0,158.0,3.3,18.5,649.5,94.37,75.2
2016,6,8,9,0,863.0,105.0,3.4,19.0,742.0,129.3,74.21
2016,6,8,9,15,873.0,107.0,3.45,19.0,780.5,180.88,103.97
2016,6,8,9,30,883.0,109.0,3.5,19.0,819.0,233.73,143.98
2016,6,8,9,45,881.5,116.0,3.55,19.5,849.0,288.1,189.93
2016,6,8,10,0,880.0,123.0,3.6,20.0,879.0,342.2,237.27
2016,6,8,10,15,886.0,124.5,3.65,20.0,905.5,394.93,283.95
2016,6,8,10,30,892.0,126.0,3.7,20.0,932.0,447.75,330.18
2016,6,8,10,45,892.5,129.0,3.8,20.5,951.0,498.99,373.71
2016,6,8,11,0,893.0,132.0,3.9,21.0,970.0,549.41,415.37
2016,6,8,11,15,896.0,133.0,3.95,21.0,983.0,598.87,455.88
2016,6,8,11,30,899.0,134.0,4.0,21.0,996.0,647.42,494.72
2016,6,8,11,45,897.0,136.0,4.1,21.5,1000.5,692.41,529.19
2016,6,8,12,0,895.0,138.0,4.2,22.0,1005.0,735.8,561.65
2016,6,8,12,15,894.5,138.0,4.25,22.0,1003.0,777.02,592.84
2016,6,8,12,30,894.0,138.0,4.3,22.0,1001.0,816.36,621.16
2016,6,8,12,45,742.0,238.0,4.35,22.0,949.5,832.74,630.86
2016,6,8,13,0,590.0,338.0,4.4,22.0,898.0,826.07,623.22
2016,6,8,13,15,707.5,255.0,4.4,21.5,915.0,884.04,669.19
2016,6,8,13,30,825.0,172.0,4.4,21.0,932.0,933.65,706.38
2016,6,8,13,45,515.5,301.5,4.4,21.0,772.5,800.27,609.34
2016,6,8,14,0,206.0,431.0,4.4,21.0,613.0,618.09,471.89
2016,6,8,14,15,247.5,407.0,4.35,20.5,618.5,664.08,508.81
2016,6,8,14,30,289.0,383.0,4.3,20.0,624.0,692.54,532.26
2016,6,8,14,45,538.0,267.5,4.25,20.0,691.0,851.83,654.33
2016,6,8,15,0,787.0,152.0,4.2,20.0,758.0,990.17,753.36
2016,6,8,15,15,697.0,174.5,4.1,19.5,690.0,940.03,720.04
2016,6,8,15,30,607.0,197.0,4.0,19.0,622.0,877.68,679.08
2016,6,8,15,45,598.0,183.0,3.95,19.0,578.5,855.72,665.39
2016,6,8,16,0,589.0,169.0,3.9,19.0,535.0,830.91,649.35
2016,6,8,16,15,623.5,142.0,3.85,18.5,502.0,832.14,653.32
2016,6,8,16,30,658.0,115.0,3.8,18.0,469.0,828.17,653.46
2016,6,8,16,45,610.5,120.0,3.75,17.5,423.0,779.8,621.16
2016,6,8,17,0,563.0,125.0,3.7,17.0,377.0,729.64,587.09
2016,6,8,17,15,527.5,116.0,3.6,16.5,329.0,665.73,541.46
2016,6,8,17,30,492.0,107.0,3.5,16.0,281.0,611.24,501.79
2016,6,8,17,45,457.5,93.5,3.45,16.0,235.5,551.87,456.07
2016,6,8,18,0,423.0,80.0,3.4,16.0,190.0,493.05,409.09
2016,6,8,18,15,358.0,68.0,3.3,15.5,147.0,412.85,343.26
2016,6,8,18,30,293.0,56.0,3.2,15.0,104.0,336.74,277.74
2016,6,8,18,45,207.0,41.0,3.1,15.0,69.0,245.47,196.04
2016,6,8,19,0,121.0,26.0,3.0,15.0,34.0,152.89,88.16
2016,6,8,19,15,60.5,13.0,2.95,14.5,17.0,50.04,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,9.39,0.0
2016,6,9,5,15,148.0,26.5,3.2,13.0,42.0,20.51,7.89
2016,6,9,5,30,256.0,42.0,3.3,13.0,72.0,32.31,22.11
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.0,40.19,29.82
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,49.92,38.82
2016,6,9,6,15,221.5,79.0,3.6,14.0,126.5,59.59,47.66
2016,6,9,6,30,0.0,95.0,3.6,14.0,95.0,75.52,61.9
2016,6,9,6,45,1.0,113.0,3.6,14.5,113.5,89.23,73.82
2016,6,9,7,0,2.0,131.0,3.6,15.0,132.0,102.85,85.42
2016,6,9,7,15,18.5,160.0,3.55,15.5,169.5,123.86,103.25
2016,6,9,7,30,35.0,189.0,3.5,16.0,207.0,137.37,114.32
2016,6,9,7,45,31.5,204.0,3.5,16.5,221.0,147.33,122.2
2016,6,9,8,0,28.0,219.0,3.5,17.0,235.0,157.03,129.79
2016,6,9,8,15,38.0,246.5,3.45,17.5,270.5,173.65,143.11
2016,6,9,8,30,48.0,274.0,3.4,18.0,306.0,189.71,155.8
2016,6,9,8,45,206.0,290.5,3.4,18.5,441.0,189.09,154.54
2016,6,9,9,0,364.0,307.0,3.4,19.0,576.0,209.06,152.23
2016,6,9,9,15,379.0,319.5,3.4,19.5,612.5,243.91,173.69
2016,6,9,9,30,394.0,332.0,3.4,20.0,649.0,280.86,200.46
2016,6,9,9,45,639.0,227.0,3.4,20.5,765.0,287.49,197.48
2016,6,9,10,0,884.0,122.0,3.4,21.0,881.0,342.46,236.26
2016,6,9,10,15,890.0,123.0,3.4,21.0,908.0,395.06,282.58
2016,6,9,10,30,896.0,124.0,3.4,21.0,935.0,447.73,328.4
2016,6,9,10,45,904.5,122.5,3.45,21.5,956.0,499.73,372.13
2016,6,9,11,0,913.0,121.0,3.5,22.0,977.0,551.6,414.54
2016,6,9,11,15,915.5,121.5,3.5,22.0,989.5,601.25,454.84
2016,6,9,11,30,918.0,122.0,3.5,22.0,1002.0,649.88,493.34
2016,6,9,11,45,921.5,120.0,3.55,22.5,1008.5,696.14,528.37
2016,6,9,12,0,925.0,118.0,3.6,23.0,1015.0,741.04,561.55
2016,6,9,12,15,924.5,118.0,3.65,23.0,1012.5,783.06,592.96
2016,6,9,12,30,924.0,118.0,3.7,23.0,1010.0,823.08,620.85
2016,6,9,12,45,924.0,116.0,3.8,23.0,1001.0,859.59,646.45
2016,6,9,13,0,924.0,114.0,3.9,23.0,992.0,893.58,670.31
2016,6,9,13,15,920.5,113.5,3.95,22.5,975.5,923.13,692.24
2016,6,9,13,30,917.0,113.0,4.0,22.0,959.0,949.68,712.25
2016,6,9,13,45,912.5,111.5,4.1,22.0,935.0,971.2,727.9
2016,6,9,14,0,908.0,110.0,4.2,22.0,911.0,989.43,741.47
2016,6,9,14,15,901.5,108.5,4.2,21.5,881.0,1002.35,752.47
2016,6,9,14,30,895.0,107.0,4.2,21.0,851.0,1011.83,761.36
2016,6,9,14,45,885.0,105.5,4.25,21.0,815.0,1014.37,764.58
2016,6,9,15,0,875.0,104.0,4.3,21.0,779.0,1013.45,765.67
2016,6,9,15,15,863.5,102.0,4.3,20.5,738.5,1007.05,764.37
2016,6,9,15,30,852.0,100.0,4.3,20.0,698.0,997.35,760.96
2016,6,9,15,45,834.5,98.5,4.3,20.0,652.0,978.96,750.22
2016,6,9,16,0,817.0,97.0,4.3,20.0,606.0,969.7,745.97
2016,6,9,16,15,797.5,94.0,4.2,19.5,558.0,941.53,729.33
2016,6,9,16,30,778.0,91.0,4.1,19.0,510.0,910.72,710.8
2016,6,9,16,45,751.5,87.5,4.1,18.5,459.5,870.04,685.44
2016,6,9,17,0,725.0,84.0,4.1,18.0,409.0,827.45,658.15
2016,6,9,17,15,690.5,79.0,4.0,17.5,358.5,779.85,625.96
2016,6,9,17,30,656.0,74.0,3.9,17.0,308.0,726.03,588.09
2016,6,9,17,45,604.5,68.5,3.85,16.5,258.0,656.3,536.73
2016,6,9,18,0,553.0,63.0,3.8,16.0,208.0,587.67,484.03
2016,6,9,18,15,482.5,55.0,3.65,15.5,161.5,501.97,414.97
2016,6,9,18,30,412.0,47.0,3.5,15.0,115.0,419.85,345.75
2016,6,9,18,45,302.0,36.0,3.4,14.5,77.0,309.94,249.31
2016,6,9,19,0,192.0,25.0,3.3,14.0,39.0,200.24,121.59
2016,6,9,19,15,96.0,12.5,3.25,13.5,19.5,72.53,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,100.0,11.0,2.8,13.0,14.0,9.39,0.0
2016,6,10,5,15,230.5,22.5,3.05,13.5,45.5,18.39,6.49
2016,6,10,5,30,361.0,34.0,3.3,14.0,77.0,27.72,18.09
2016,6,10,5,45,445.0,42.5,3.55,14.5,120.5,34.17,24.41
2016,6,10,6,0,529.0,51.0,3.8,15.0,164.0,40.53,30.35
2016,6,10,6,15,583.5,57.0,3.85,15.5,212.5,44.61,34.11
2016,6,10,6,30,638.0,63.0,3.9,16.0,261.0,48.63,37.66
2016,6,10,6,45,676.0,68.0,4.0,16.5,311.5,56.31,44.32
2016,6,10,7,0,714.0,73.0,4.1,17.0,362.0,59.55,46.96
2016,6,10,7,15,741.5,76.5,4.1,17.5,412.0,61.44,48.37
2016,6,10,7,30,769.0,80.0,4.1,18.0,462.0,63.27,49.69
2016,6,10,7,45,787.5,84.0,4.15,18.5,510.5,65.24,51.11
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,67.07,52.4
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,68.08,52.99
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,79.58,62.5
2016,6,10,8,45,848.5,97.5,4.2,20.5,693.0,81.23,63.59
2016,6,10,9,0,859.0,101.0,4.2,21.0,735.0,126.33,71.53
2016,6,10,9,15,869.0,103.0,4.2,21.0,773.0,177.56,100.84
2016,6,10,9,30,879.0,105.0,4.2,21.0,811.0,230.08,140.34
2016,6,10,9,45,888.0,105.5,4.2,21.5,844.0,282.51,184.15
2016,6,10,10,0,897.0,106.0,4.2,22.0,877.0,335.71,230.36
2016,6,10,10,15,903.0,107.0,4.2,22.0,903.5,388.78,277.26
2016,6,10,10,30,909.0,108.0,4.2,22.0,930.0,441.9,323.68
2016,6,10,10,45,913.0,109.0,4.25,22.5,950.0,493.99,367.75
2016,6,10,11,0,917.0,110.0,4.3,23.0,970.0,545.56,410.17
2016,6,10,11,15,920.0,110.5,4.3,23.0,983.5,595.5,450.92
2016,6,10,11,30,923.0,111.0,4.3,23.0,997.0,644.45,489.9
2016,6,10,11,45,924.5,111.5,4.35,23.0,1003.0,691.28,526.54
2016,6,10,12,0,926.0,112.0,4.4,23.0,1009.0,736.68,561.36
2016,6,10,12,15,926.5,112.0,4.4,23.0,1008.0,779.33,593.2
2016,6,10,12,30,927.0,112.0,4.4,23.0,1007.0,820.06,621.71
2016,6,10,12,45,909.5,123.0,4.45,23.0,994.0,853.36,645.07
2016,6,10,13,0,892.0,134.0,4.5,23.0,981.0,883.47,666.34
2016,6,10,13,15,889.5,133.0,4.5,23.0,965.5,913.04,686.9
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,939.73,705.49
2016,6,10,13,45,883.5,130.0,4.55,23.0,928.0,961.54,721.23
2016,6,10,14,0,880.0,128.0,4.6,23.0,906.0,980.15,734.93
2016,6,10,14,15,873.5,126.5,4.6,22.5,876.5,993.07,746.0
2016,6,10,14,30,867.0,125.0,4.6,22.0,847.0,1002.64,755.0
2016,6,10,14,45,858.0,123.0,4.6,22.0,812.0,1005.83,758.35
2016,6,10,15,0,849.0,121.0,4.6,22.0,777.0,1005.63,759.6
2016,6,10,15,15,837.0,118.5,4.55,21.5,736.5,1011.59,766.31
2016,6,10,15,30,825.0,116.0,4.5,21.0,696.0,1001.13,761.91
2016,6,10,15,45,809.0,113.0,4.45,21.0,651.0,982.77,750.79
2016,6,10,16,0,793.0,110.0,4.4,21.0,606.0,961.33,737.76
2016,6,10,16,15,772.5,106.5,4.3,20.5,557.5,931.86,720.31
2016,6,10,16,30,752.0,103.0,4.2,20.0,509.0,899.78,700.87
2016,6,10,16,45,723.0,99.0,4.15,19.5,458.5,863.05,678.07
2016,6,10,17,0,694.0,95.0,4.1,19.0,408.0,818.48,649.11
2016,6,10,17,15,657.5,89.5,3.95,18.5,357.0,763.57,611.36
2016,6,10,17,30,621.0,84.0,3.8,18.0,306.0,708.02,572.03
2016,6,10,17,45,568.0,77.5,3.65,17.5,256.0,636.43,518.98
2016,6,10,18,0,515.0,71.0,3.5,17.0,206.0,565.91,464.66
2016,6,10,18,15,442.0,61.5,3.3,16.5,160.0,477.25,393.39
2016,6,10,18,30,369.0,52.0,3.1,16.0,114.0,392.25,322.11
2016,6,10,18,45,261.0,39.5,2.9,15.5,76.0,282.0,225.84
2016,6,10,19,0,153.0,27.0,2.7,15.0,38.0,177.93,109.74
2016,6,10,19,15,76.5,13.5,2.7,14.5,19.0,60.88,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,36.0,11.0,0.7,12.0,12.0,9.39,0.0
2016,6,11,5,15,146.5,26.5,0.75,12.5,42.5,20.51,7.99
2016,6,11,5,30,257.0,42.0,0.8,13.0,73.0,32.31,22.18
2016,6,11,5,45,352.5,52.5,0.9,13.5,116.0,40.21,29.89
2016,6,11,6,0,448.0,63.0,1.0,14.0,159.0,49.95,38.89
2016,6,11,6,15,509.0,71.5,1.05,14.5,207.5,55.58,44.04
2016,6,11,6,30,570.0,80.0,1.1,15.0,256.0,61.08,48.88
2016,6,11,6,45,618.5,85.0,1.15,16.0,308.0,63.63,50.88
2016,6,11,7,0,667.0,90.0,1.2,17.0,360.0,66.18,52.77
2016,6,11,7,15,698.5,95.0,1.35,18.0,411.0,68.47,54.37
2016,6,11,7,30,730.0,100.0,1.5,19.0,462.0,70.65,55.84
2016,6,11,7,45,755.0,103.5,1.65,20.0,512.0,78.53,62.15
2016,6,11,8,0,780.0,107.0,1.8,21.0,562.0,79.59,62.58
2016,6,11,8,15,798.0,110.5,1.8,21.5,609.0,80.44,62.98
2016,6,11,8,30,816.0,114.0,1.8,22.0,656.0,81.2,63.29
2016,6,11,8,45,830.0,117.0,1.85,23.0,699.5,81.44,63.06
2016,6,11,9,0,844.0,120.0,1.9,24.0,743.0,125.92,70.67
2016,6,11,9,15,854.5,122.0,1.85,24.5,781.5,186.76,106.8
2016,6,11,9,30,865.0,124.0,1.8,25.0,820.0,238.79,144.52
2016,6,11,9,45,870.0,128.0,1.8,26.0,852.0,291.89,187.15
2016,6,11,10,0,875.0,132.0,1.8,27.0,884.0,345.39,231.41
2016,6,11,10,15,880.5,133.5,1.75,27.5,910.5,397.73,275.06
2016,6,11,10,30,886.0,135.0,1.7,28.0,937.0,450.11,317.87
2016,6,11,10,45,888.5,137.0,1.65,28.5,956.0,501.33,358.6
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,551.94,397.47
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,600.75,435.12
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,648.61,471.12
2016,6,11,11,45,895.5,141.0,1.8,29.5,1005.0,693.8,503.73
2016,6,11,12,0,895.0,142.0,1.9,30.0,1010.0,737.52,534.52
2016,6,11,12,15,894.0,142.0,2.05,30.0,1008.0,778.48,564.31
2016,6,11,12,30,893.0,142.0,2.2,30.0,1006.0,817.54,591.57
2016,6,11,12,45,898.0,136.5,2.35,30.0,998.0,854.84,616.98
2016,6,11,13,0,903.0,131.0,2.5,30.0,990.0,889.84,640.88
2016,6,11,13,15,899.0,130.5,2.55,29.5,973.5,918.83,661.45
2016,6,11,13,30,895.0,130.0,2.6,29.0,957.0,944.84,680.25
2016,6,11,13,45,885.0,131.5,2.7,29.0,932.0,964.05,693.87
2016,6,11,14,0,875.0,133.0,2.8,29.0,907.0,979.93,705.52
2016,6,11,14,15,683.5,219.5,2.8,28.5,812.0,923.77,671.22
2016,6,11,14,30,492.0,306.0,2.8,28.0,717.0,832.34,609.05
2016,6,11,14,45,563.0,263.0,2.85,28.0,713.5,871.72,639.76
2016,6,11,15,0,634.0,220.0,2.9,28.0,710.0,916.14,672.56
2016,6,11,15,15,630.5,205.0,2.95,27.5,670.5,904.94,667.82
2016,6,11,15,30,627.0,190.0,3.0,27.0,631.0,890.53,661.44
2016,6,11,15,45,676.0,156.5,3.15,27.0,603.5,905.6,674.38
2016,6,11,16,0,725.0,123.0,3.3,27.0,576.0,914.59,683.16
2016,6,11,16,15,664.5,128.0,3.35,26.5,518.0,856.66,647.13
2016,6,11,16,30,604.0,133.0,3.4,26.0,460.0,797.0,609.47
2016,6,11,16,45,557.5,135.0,3.5,25.5,414.0,746.06,577.23
2016,6,11,17,0,511.0,137.0,3.6,25.0,368.0,686.27,537.5
2016,6,11,17,15,555.5,112.5,3.6,24.0,335.5,696.77,549.26
2016,6,11,17,30,600.0,88.0,3.6,23.0,303.0,694.32,550.76
2016,6,11,17,45,551.5,80.0,3.6,22.0,254.0,625.32,501.72
2016,6,11,18,0,503.0,72.0,3.6,21.0,205.0,557.23,451.35
2016,6,11,18,15,433.5,62.5,3.5,20.0,159.5,471.75,384.43
2016,6,11,18,30,364.0,53.0,3.4,19.0,114.0,386.79,314.75
2016,6,11,18,45,265.5,39.5,3.3,18.5,76.5,285.2,226.49
2016,6,11,19,0,167.0,26.0,3.2,18.0,39.0,186.05,116.44
2016,6,11,19,15,83.5,13.0,3.1,17.5,19.5,65.03,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
