Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,15.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,30.0,11.0,3.5,13.0,12.0,9.39,0.0
2016,6,12,5,15,134.0,27.0,3.65,13.5,41.5,20.86,8.11
2016,6,12,5,30,238.0,43.0,3.8,14.0,71.0,33.0,22.59
2016,6,12,5,45,337.0,53.5,3.95,14.5,114.0,40.87,30.27
2016,6,12,6,0,436.0,64.0,4.1,15.0,157.0,50.73,39.37
2016,6,12,6,15,496.5,72.5,4.05,15.5,205.0,56.31,44.47
2016,6,12,6,30,557.0,81.0,4.0,16.0,253.0,61.75,49.27
2016,6,12,6,45,610.0,85.0,4.0,16.5,305.0,63.55,50.7
2016,6,12,7,0,663.0,89.0,4.0,17.0,357.0,65.42,52.11
2016,6,12,7,15,694.5,94.0,3.9,17.5,408.0,67.73,53.85
2016,6,12,7,30,726.0,99.0,3.8,18.0,459.0,69.93,55.47
2016,6,12,7,45,754.0,101.0,3.7,19.0,509.5,76.72,60.89
2016,6,12,8,0,782.0,103.0,3.6,20.0,560.0,76.86,60.55
2016,6,12,8,15,800.0,106.5,3.5,20.5,606.5,77.82,61.05
2016,6,12,8,30,818.0,110.0,3.4,21.0,653.0,78.68,61.46
2016,6,12,8,45,833.5,112.0,3.3,21.5,696.5,78.44,60.97
2016,6,12,9,0,849.0,114.0,3.2,22.0,740.0,132.67,76.74
2016,6,12,9,15,859.5,116.0,3.2,22.5,778.5,183.54,105.25
2016,6,12,9,30,870.0,118.0,3.2,23.0,817.0,235.74,143.71
2016,6,12,9,45,885.0,115.5,3.2,23.5,851.5,287.36,186.01
2016,6,12,10,0,900.0,113.0,3.2,24.0,886.0,340.31,231.15
2016,6,12,10,15,905.5,114.5,3.25,24.5,913.0,393.75,277.17
2016,6,12,10,30,911.0,116.0,3.3,25.0,940.0,447.21,322.5
2016,6,12,10,45,916.0,116.0,3.35,25.5,960.0,499.27,365.68
2016,6,12,11,0,921.0,116.0,3.4,26.0,980.0,550.87,407.28
2016,6,12,11,15,923.0,116.5,3.5,26.0,993.0,600.54,447.26
2016,6,12,11,30,925.0,117.0,3.6,26.0,1006.0,649.13,485.48
2016,6,12,11,45,926.0,117.5,3.7,26.5,1011.0,695.85,520.47
2016,6,12,12,0,927.0,118.0,3.8,27.0,1016.0,741.11,553.55
2016,6,12,12,15,926.0,117.5,3.85,27.0,1014.0,782.46,584.15
2016,6,12,12,30,925.0,117.0,3.9,27.0,1012.0,821.77,611.18
2016,6,12,12,45,915.0,122.0,4.0,27.0,1000.0,856.16,635.0
2016,6,12,13,0,905.0,127.0,4.1,27.0,988.0,887.7,656.89
2016,6,12,13,15,901.5,126.5,4.1,27.0,971.5,917.1,676.88
2016,6,12,13,30,898.0,126.0,4.1,27.0,955.0,943.55,694.91
2016,6,12,13,45,893.0,124.5,4.15,27.0,931.5,964.6,709.68
2016,6,12,14,0,888.0,123.0,4.2,27.0,908.0,982.39,722.42
2016,6,12,14,15,880.5,121.5,4.2,26.5,878.0,994.43,732.65
2016,6,12,14,30,873.0,120.0,4.2,26.0,848.0,1003.06,740.82
2016,6,12,14,45,864.0,117.5,4.2,26.0,812.5,1005.74,743.76
2016,6,12,15,0,855.0,115.0,4.2,26.0,777.0,1004.98,744.62
2016,6,12,15,15,843.0,112.5,4.15,25.5,736.0,997.82,742.53
2016,6,12,15,30,831.0,110.0,4.1,25.0,695.0,1000.09,746.96
2016,6,12,15,45,815.5,107.5,4.05,25.0,650.0,982.84,736.86
2016,6,12,16,0,800.0,105.0,4.0,25.0,605.0,962.52,724.88
2016,6,12,16,15,779.5,101.0,3.95,24.5,557.0,932.45,707.65
2016,6,12,16,30,759.0,97.0,3.9,24.0,509.0,899.77,688.47
2016,6,12,16,45,733.0,93.0,3.85,23.5,459.0,859.36,663.55
2016,6,12,17,0,707.0,89.0,3.8,23.0,409.0,823.21,641.2
2016,6,12,17,15,671.5,84.0,3.65,22.5,358.5,769.69,605.17
2016,6,12,17,30,636.0,79.0,3.5,22.0,308.0,715.48,567.67
2016,6,12,17,45,585.5,73.0,3.4,21.5,258.0,646.48,517.86
2016,6,12,18,0,535.0,67.0,3.3,21.0,208.0,578.46,466.74
2016,6,12,18,15,465.5,58.0,3.1,20.0,162.0,492.75,399.97
2016,6,12,18,30,396.0,49.0,2.9,19.0,116.0,410.58,332.87
2016,6,12,18,45,290.5,37.5,2.7,18.0,78.0,303.74,241.49
2016,6,12,19,0,185.0,26.0,2.5,17.0,40.0,198.96,127.62
2016,6,12,19,15,92.5,13.0,2.55,16.5,20.0,70.91,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,3.0,13.0,12.0,9.39,0.0
2016,6,13,5,15,166.0,25.0,3.0,13.0,42.0,19.41,7.15
2016,6,13,5,30,277.0,39.0,3.0,13.0,72.0,30.14,20.24
2016,6,13,5,45,368.5,48.5,3.05,13.5,114.5,38.9,28.68
2016,6,13,6,0,460.0,58.0,3.1,14.0,157.0,45.84,35.21
2016,6,13,6,15,518.0,66.0,3.05,14.5,204.5,51.22,40.14
2016,6,13,6,30,576.0,74.0,3.0,15.0,252.0,56.46,44.78
2016,6,13,6,45,624.5,78.0,3.0,15.5,303.0,58.48,46.43
2016,6,13,7,0,673.0,82.0,3.0,16.0,354.0,60.53,48.02
2016,6,13,7,15,703.5,86.5,3.0,16.5,404.5,62.68,49.66
2016,6,13,7,30,734.0,91.0,3.0,17.0,455.0,70.78,56.43
2016,6,13,7,45,762.0,93.0,3.05,18.0,505.5,71.15,56.32
2016,6,13,8,0,790.0,95.0,3.1,19.0,556.0,71.53,56.23
2016,6,13,8,15,808.0,98.0,3.2,19.5,602.5,72.38,56.66
2016,6,13,8,30,826.0,101.0,3.3,20.0,649.0,73.14,57.01
2016,6,13,8,45,842.5,102.0,3.4,20.5,693.0,83.73,65.7
2016,6,13,9,0,859.0,103.0,3.5,21.0,737.0,126.6,72.05
2016,6,13,9,15,869.5,105.0,3.6,21.0,775.5,177.83,101.06
2016,6,13,9,30,880.0,107.0,3.7,21.0,814.0,230.41,140.4
2016,6,13,9,45,893.5,105.5,3.8,21.5,849.0,282.64,183.77
2016,6,13,10,0,907.0,104.0,3.9,22.0,884.0,336.07,229.99
2016,6,13,10,15,913.5,105.5,4.0,22.0,911.5,390.11,277.68
2016,6,13,10,30,920.0,107.0,4.1,22.0,939.0,444.27,324.97
2016,6,13,10,45,925.0,107.5,4.25,22.0,960.0,496.99,370.39
2016,6,13,11,0,930.0,108.0,4.4,22.0,981.0,549.27,414.51
2016,6,13,11,15,933.5,108.5,4.55,21.5,995.0,600.09,457.51
2016,6,13,11,30,937.0,109.0,4.7,21.0,1009.0,649.95,499.04
2016,6,13,11,45,938.0,110.5,4.85,21.0,1015.5,697.84,537.38
2016,6,13,12,0,939.0,112.0,5.0,21.0,1022.0,744.26,573.97
2016,6,13,12,15,938.5,112.0,5.05,21.0,1020.5,786.76,606.54
2016,6,13,12,30,938.0,112.0,5.1,21.0,1019.0,827.24,635.59
2016,6,13,12,45,930.0,116.0,5.15,21.0,1008.5,862.81,661.07
2016,6,13,13,0,922.0,120.0,5.2,21.0,998.0,895.59,684.58
2016,6,13,13,15,918.5,119.5,5.15,20.5,981.0,925.37,706.75
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,952.15,726.89
2016,6,13,13,45,911.0,117.0,5.05,20.0,941.0,973.92,742.18
2016,6,13,14,0,907.0,115.0,5.0,20.0,918.0,992.39,755.27
2016,6,13,14,15,900.0,114.0,4.95,19.5,888.0,1005.61,766.34
2016,6,13,14,30,893.0,113.0,4.9,19.0,858.0,1015.41,775.23
2016,6,13,14,45,881.5,112.0,4.9,19.0,821.5,1017.28,777.73
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,1015.69,778.05
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,1009.1,776.19
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,999.22,772.18
2016,6,13,15,45,826.0,106.0,4.8,18.0,656.5,991.73,768.91
2016,6,13,16,0,806.0,105.0,4.8,18.0,610.0,968.65,754.74
2016,6,13,16,15,786.0,101.5,4.7,17.5,562.0,939.68,737.11
2016,6,13,16,30,766.0,98.0,4.6,17.0,514.0,908.06,717.47
2016,6,13,16,45,745.5,92.0,4.6,17.0,464.5,870.5,692.63
2016,6,13,17,0,725.0,86.0,4.6,17.0,415.0,830.79,665.82
2016,6,13,17,15,690.5,81.0,4.55,16.5,364.0,783.5,633.67
2016,6,13,17,30,656.0,76.0,4.5,16.0,313.0,729.77,595.64
2016,6,13,17,45,611.5,69.5,4.45,15.5,263.5,664.83,547.5
2016,6,13,18,0,567.0,63.0,4.4,15.0,214.0,600.57,497.85
2016,6,13,18,15,498.5,55.5,4.25,14.5,167.5,516.63,429.73
2016,6,13,18,30,430.0,48.0,4.1,14.0,121.0,436.01,361.38
2016,6,13,18,45,315.5,37.5,3.95,14.0,81.5,322.3,261.48
2016,6,13,19,0,201.0,27.0,3.8,14.0,42.0,212.56,140.94
2016,6,13,19,15,100.5,13.5,3.8,13.5,21.0,76.58,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,42.0,11.0,3.5,12.0,13.0,9.39,0.0
2016,6,14,5,15,155.5,25.5,3.55,12.5,42.5,19.77,7.35
2016,6,14,5,30,269.0,40.0,3.6,13.0,72.0,30.86,20.85
2016,6,14,5,45,370.5,49.0,3.65,13.5,115.5,39.35,29.06
2016,6,14,6,0,472.0,58.0,3.7,14.0,159.0,45.93,35.27
2016,6,14,6,15,530.5,65.0,3.7,14.5,207.0,50.53,39.52
2016,6,14,6,30,589.0,72.0,3.7,15.0,255.0,55.05,43.52
2016,6,14,6,45,641.0,75.5,3.75,15.5,306.5,56.81,44.95
2016,6,14,7,0,693.0,79.0,3.8,16.0,358.0,58.65,46.36
2016,6,14,7,15,722.0,83.0,3.85,16.0,408.5,66.09,52.75
2016,6,14,7,30,751.0,87.0,3.9,16.0,459.0,68.11,54.33
2016,6,14,7,45,776.0,89.5,3.95,16.5,508.5,68.92,54.73
2016,6,14,8,0,801.0,92.0,4.0,17.0,558.0,69.7,55.11
2016,6,14,8,15,817.5,94.5,4.0,17.5,604.5,70.29,55.33
2016,6,14,8,30,834.0,97.0,4.0,18.0,651.0,81.31,64.49
2016,6,14,8,45,847.0,99.5,4.05,18.5,694.0,82.38,65.08
2016,6,14,9,0,860.0,102.0,4.1,19.0,737.0,125.66,72.03
2016,6,14,9,15,870.0,104.0,4.1,19.0,775.0,176.85,101.17
2016,6,14,9,30,880.0,106.0,4.1,19.0,813.0,229.34,140.73
2016,6,14,9,45,889.0,106.5,4.15,19.5,846.0,281.75,184.75
2016,6,14,10,0,898.0,107.0,4.2,20.0,879.0,334.93,231.27
2016,6,14,10,15,904.0,108.5,4.25,20.0,906.0,388.33,278.83
2016,6,14,10,30,910.0,110.0,4.3,20.0,933.0,441.81,325.97
2016,6,14,10,45,913.5,111.0,4.35,20.5,953.0,493.72,370.33
2016,6,14,11,0,917.0,112.0,4.4,21.0,973.0,545.05,413.01
2016,6,14,11,15,919.5,112.5,4.45,21.0,986.0,594.73,454.1
2016,6,14,11,30,922.0,113.0,4.5,21.0,999.0,643.39,493.44
2016,6,14,11,45,923.0,113.5,4.6,21.0,1004.5,689.9,530.52
2016,6,14,12,0,924.0,114.0,4.7,21.0,1010.0,734.95,565.83
2016,6,14,12,15,923.5,114.0,4.75,21.0,1008.5,776.87,598.0
2016,6,14,12,30,923.0,114.0,4.8,21.0,1007.0,816.82,626.6
2016,6,14,12,45,920.0,114.0,4.85,21.0,997.5,852.54,652.12
2016,6,14,13,0,917.0,114.0,4.9,21.0,988.0,885.67,675.81
2016,6,14,13,15,914.0,113.5,4.95,21.0,971.5,915.58,697.26
2016,6,14,13,30,911.0,113.0,5.0,21.0,955.0,942.54,716.71
2016,6,14,13,45,905.0,112.5,5.05,21.0,932.0,963.65,732.2
2016,6,14,14,0,899.0,112.0,5.1,21.0,909.0,981.47,745.57
2016,6,14,14,15,892.5,110.5,5.05,20.5,879.0,994.47,756.49
2016,6,14,14,30,886.0,109.0,5.0,20.0,849.0,1004.06,765.24
2016,6,14,14,45,878.5,106.5,5.0,19.5,814.0,1008.18,770.79
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,1008.85,774.17
2016,6,14,15,15,688.0,169.0,4.9,18.5,685.0,924.18,716.9
2016,6,14,15,30,505.0,234.0,4.8,18.0,591.0,805.47,632.1
2016,6,14,15,45,666.0,162.5,4.75,18.0,601.0,902.24,706.28
2016,6,14,16,0,827.0,91.0,4.7,18.0,611.0,960.72,748.9
2016,6,14,16,15,808.5,88.0,4.65,17.5,563.0,945.42,740.82
2016,6,14,16,30,790.0,85.0,4.6,17.0,515.0,915.63,722.84
2016,6,14,16,45,731.5,85.5,4.6,17.0,453.5,848.9,676.71
2016,6,14,17,0,673.0,86.0,4.6,17.0,392.0,786.95,633.35
2016,6,14,17,15,675.5,78.0,4.55,16.5,353.5,765.51,620.38
2016,6,14,17,30,678.0,70.0,4.5,16.0,315.0,741.49,604.65
2016,6,14,17,45,626.5,65.5,4.5,15.5,264.5,672.65,553.72
2016,6,14,18,0,575.0,61.0,4.5,15.0,214.0,604.87,501.59
2016,6,14,18,15,507.5,53.5,4.35,14.5,168.0,521.55,433.98
2016,6,14,18,30,440.0,46.0,4.2,14.0,122.0,441.58,366.17
2016,6,14,18,45,319.5,36.5,4.05,13.5,82.5,324.36,264.03
2016,6,14,19,0,199.0,27.0,3.9,13.0,43.0,211.64,142.91
2016,6,14,19,15,99.5,13.5,3.85,12.5,21.5,76.01,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,3.4,12.0,13.0,10.24,0.0
2016,6,15,5,15,165.0,26.0,3.55,12.0,43.5,20.17,7.56
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,30.92,20.98
2016,6,15,5,45,386.5,48.0,3.9,12.5,117.5,38.57,28.5
2016,6,15,6,0,488.0,56.0,4.1,13.0,161.0,44.38,34.04
2016,6,15,6,15,546.0,63.0,4.15,13.5,209.0,49.06,38.37
2016,6,15,6,30,604.0,70.0,4.2,14.0,257.0,53.66,42.46
2016,6,15,6,45,651.0,73.5,4.3,14.5,308.0,55.46,43.93
2016,6,15,7,0,698.0,77.0,4.4,15.0,359.0,57.31,45.37
2016,6,15,7,15,727.0,81.5,4.45,15.5,409.5,65.04,51.93
2016,6,15,7,30,756.0,86.0,4.5,16.0,460.0,67.46,53.76
2016,6,15,7,45,780.5,88.5,4.6,16.5,509.5,68.3,54.2
2016,6,15,8,0,805.0,91.0,4.7,17.0,559.0,69.11,54.6
2016,6,15,8,15,821.5,93.5,4.75,17.0,605.5,69.72,54.96
2016,6,15,8,30,838.0,96.0,4.8,17.0,652.0,80.8,64.32
2016,6,15,8,45,852.5,97.0,4.9,17.5,695.0,81.04,64.22
2016,6,15,9,0,867.0,98.0,5.0,18.0,738.0,123.29,70.43
2016,6,15,9,15,877.0,100.0,5.0,18.0,776.0,174.79,99.81
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,227.59,139.83
2016,6,15,9,45,894.5,103.5,5.05,18.5,847.0,280.6,184.76
2016,6,15,10,0,902.0,105.0,5.1,19.0,880.0,334.24,232.15
2016,6,15,10,15,908.0,106.0,5.1,19.0,906.5,387.49,280.06
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,440.81,327.56
2016,6,15,10,45,917.5,108.0,5.2,19.0,953.5,492.89,373.4
2016,6,15,11,0,921.0,109.0,5.3,19.0,974.0,544.38,417.78
2016,6,15,11,15,924.0,110.0,5.3,19.0,987.5,594.85,460.11
2016,6,15,11,30,927.0,111.0,5.3,19.0,1001.0,644.35,500.66
2016,6,15,11,45,927.5,111.5,5.3,19.5,1007.0,690.75,536.92
2016,6,15,12,0,928.0,112.0,5.3,20.0,1013.0,735.62,571.12
2016,6,15,12,15,928.0,112.0,5.3,20.0,1011.5,778.05,603.81
2016,6,15,12,30,928.0,112.0,5.3,20.0,1010.0,818.53,632.89
2016,6,15,12,45,917.5,118.0,5.3,20.0,999.0,853.44,657.86
2016,6,15,13,0,907.0,124.0,5.3,20.0,988.0,885.51,680.77
2016,6,15,13,15,904.0,123.5,5.25,19.5,972.0,915.42,703.2
2016,6,15,13,30,901.0,123.0,5.2,19.0,956.0,942.42,723.65
2016,6,15,13,45,900.0,119.5,5.2,19.0,934.0,965.38,740.26
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,985.15,754.74
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,998.3,764.36
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,1008.05,771.77
2016,6,15,14,45,880.5,109.5,5.05,19.0,819.0,1013.25,776.18
2016,6,15,15,0,875.0,106.0,5.0,19.0,785.0,1015.0,778.38
2016,6,15,15,15,864.0,103.5,4.9,18.5,744.5,1008.85,776.37
2016,6,15,15,30,853.0,101.0,4.8,18.0,704.0,999.37,772.21
2016,6,15,15,45,842.0,97.0,4.75,18.0,659.5,984.89,763.61
2016,6,15,16,0,831.0,93.0,4.7,18.0,615.0,979.19,761.33
2016,6,15,16,15,812.0,90.0,4.6,17.5,567.0,951.6,744.64
2016,6,15,16,30,793.0,87.0,4.5,17.0,519.0,921.33,726.06
2016,6,15,16,45,773.0,82.0,4.4,17.0,469.5,885.04,701.57
2016,6,15,17,0,753.0,77.0,4.3,17.0,420.0,846.57,675.2
2016,6,15,17,15,720.5,73.0,4.1,16.5,369.0,795.81,640.27
2016,6,15,17,30,688.0,69.0,3.9,16.0,318.0,744.0,603.62
2016,6,15,17,45,647.0,63.0,3.75,16.0,268.5,687.3,561.04
2016,6,15,18,0,606.0,57.0,3.6,16.0,219.0,625.7,513.02
2016,6,15,18,15,540.0,50.0,3.2,15.0,172.0,543.29,447.57
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,464.2,381.72
2016,6,15,18,45,375.5,33.5,2.4,13.5,85.5,361.93,292.75
2016,6,15,19,0,277.0,24.0,2.0,13.0,46.0,264.98,181.0
2016,6,15,19,15,138.5,12.0,1.8,12.5,23.0,100.1,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,9.39,0.0
2016,6,16,5,15,185.0,24.0,0.6,12.5,43.0,18.69,6.52
2016,6,16,5,30,306.0,37.0,0.6,13.0,73.0,30.19,20.34
2016,6,16,5,45,396.0,45.5,0.6,14.0,115.5,36.49,26.57
2016,6,16,6,0,486.0,54.0,0.6,15.0,158.0,42.74,32.37
2016,6,16,6,15,543.0,61.0,0.55,15.5,205.5,47.47,36.71
2016,6,16,6,30,600.0,68.0,0.5,16.0,253.0,52.11,40.79
2016,6,16,6,45,641.5,72.5,0.45,16.5,303.0,54.64,42.89
2016,6,16,7,0,683.0,77.0,0.4,17.0,353.0,57.14,44.89
2016,6,16,7,15,712.5,81.5,0.4,17.5,403.0,64.86,51.35
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,67.27,53.14
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,68.75,54.1
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,70.15,54.99
2016,6,16,8,15,803.0,96.0,0.5,19.5,596.5,71.02,55.45
2016,6,16,8,30,820.0,99.0,0.6,20.0,643.0,71.81,55.83
2016,6,16,8,45,834.0,101.0,0.75,20.5,685.5,83.0,64.98
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,124.47,70.94
2016,6,16,9,15,858.0,105.0,1.05,21.5,766.0,174.98,98.68
2016,6,16,9,30,868.0,107.0,1.2,22.0,804.0,226.77,136.44
2016,6,16,9,45,884.5,103.5,1.35,22.5,838.5,277.71,177.84
2016,6,16,10,0,901.0,100.0,1.5,23.0,873.0,330.11,222.28
2016,6,16,10,15,906.0,101.0,1.65,23.0,899.5,382.89,268.16
2016,6,16,10,30,911.0,102.0,1.8,23.0,926.0,435.64,313.52
2016,6,16,10,45,915.5,102.0,1.95,23.5,946.0,487.24,356.48
2016,6,16,11,0,920.0,102.0,2.1,24.0,966.0,538.33,397.89
2016,6,16,11,15,922.5,102.5,2.25,24.0,979.0,588.01,437.95
2016,6,16,11,30,925.0,103.0,2.4,24.0,992.0,636.65,476.32
2016,6,16,11,45,926.0,103.0,2.55,24.5,997.5,682.75,511.08
2016,6,16,12,0,927.0,103.0,2.7,25.0,1003.0,727.34,543.94
2016,6,16,12,15,927.0,103.0,2.85,25.0,1001.5,769.52,575.27
2016,6,16,12,30,927.0,103.0,3.0,25.0,1000.0,809.75,603.4
2016,6,16,12,45,925.5,102.5,3.15,25.0,991.0,846.15,628.88
2016,6,16,13,0,924.0,102.0,3.3,25.0,982.0,880.02,652.66
2016,6,16,13,15,921.0,101.0,3.35,25.0,966.0,909.4,672.84
2016,6,16,13,30,918.0,100.0,3.4,25.0,950.0,935.79,691.08
2016,6,16,13,45,914.5,98.5,3.5,25.0,927.5,958.12,707.03
2016,6,16,14,0,911.0,97.0,3.6,25.0,905.0,977.21,720.97
2016,6,16,14,15,905.0,95.5,3.65,24.5,875.5,990.57,732.36
2016,6,16,14,30,899.0,94.0,3.7,24.0,846.0,1000.52,741.71
2016,6,16,14,45,892.5,92.0,3.8,24.0,811.5,1005.99,747.17
2016,6,16,15,0,886.0,90.0,3.9,24.0,777.0,1008.04,750.53
2016,6,16,15,15,875.5,88.0,3.9,23.5,737.5,1002.64,749.89
2016,6,16,15,30,865.0,86.0,3.9,23.0,698.0,993.9,747.18
2016,6,16,15,45,853.5,83.0,3.95,23.0,654.0,979.7,739.77
2016,6,16,16,0,842.0,80.0,4.0,23.0,610.0,962.37,730.32
2016,6,16,16,15,825.0,77.5,4.0,22.5,563.0,937.2,716.58
2016,6,16,16,30,808.0,75.0,4.0,22.0,516.0,909.4,700.92
2016,6,16,16,45,786.5,71.5,4.0,22.0,466.5,884.34,685.66
2016,6,16,17,0,765.0,68.0,4.0,22.0,417.0,846.14,660.75
2016,6,16,17,15,734.5,64.5,3.85,21.5,367.0,797.72,628.51
2016,6,16,17,30,704.0,61.0,3.7,21.0,317.0,748.22,594.59
2016,6,16,17,45,663.5,56.0,3.6,20.5,268.0,687.15,550.91
2016,6,16,18,0,623.0,51.0,3.5,20.0,219.0,626.34,505.54
2016,6,16,18,15,560.0,45.0,3.15,19.0,172.5,546.6,443.38
2016,6,16,18,30,497.0,39.0,2.8,18.0,126.0,476.37,385.6
2016,6,16,18,45,398.5,31.0,2.45,17.5,86.5,375.35,299.09
2016,6,16,19,0,300.0,23.0,2.1,17.0,47.0,280.22,190.63
2016,6,16,19,15,150.0,11.5,1.9,16.5,23.5,107.22,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,57.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,114.0,11.0,0.9,14.0,14.0,9.39,0.0
2016,6,17,5,15,241.5,21.0,1.1,14.5,44.5,17.12,5.29
2016,6,17,5,30,369.0,31.0,1.3,15.0,75.0,25.2,15.85
2016,6,17,5,45,449.5,38.5,1.5,16.0,117.0,30.91,21.42
2016,6,17,6,0,530.0,46.0,1.7,17.0,159.0,36.56,26.62
2016,6,17,6,15,583.0,51.5,1.7,17.5,206.0,40.4,30.14
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,48.07,36.87
2016,6,17,6,45,318.0,90.5,1.75,18.5,188.5,64.15,50.82
2016,6,17,7,0,0.0,124.0,1.8,19.0,124.0,97.97,79.85
2016,6,17,7,15,381.5,98.5,1.85,19.5,287.0,68.11,53.71
2016,6,17,7,30,763.0,73.0,1.9,20.0,450.0,58.25,44.94
2016,6,17,7,45,783.5,75.5,1.95,20.5,498.0,59.39,45.68
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,69.73,54.24
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,71.36,55.32
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,72.85,56.3
2016,6,17,8,45,849.0,84.5,2.2,22.5,679.0,73.56,56.62
2016,6,17,9,0,862.0,86.0,2.3,23.0,721.0,114.61,62.56
2016,6,17,9,15,871.5,88.0,2.4,23.0,758.5,165.58,90.64
2016,6,17,9,30,881.0,90.0,2.5,23.0,796.0,217.79,129.11
2016,6,17,9,45,498.5,251.5,2.65,23.5,654.5,271.82,188.02
2016,6,17,10,0,116.0,413.0,2.8,24.0,513.0,316.52,235.92
2016,6,17,10,15,70.0,375.5,2.9,24.5,436.5,301.87,226.19
2016,6,17,10,30,24.0,338.0,3.0,25.0,360.0,266.85,200.64
2016,6,17,10,45,18.5,303.5,3.15,25.5,321.0,252.13,189.43
2016,6,17,11,0,13.0,269.0,3.3,26.0,282.0,225.22,168.88
2016,6,17,11,15,11.0,238.0,3.4,26.0,249.0,201.36,150.87
2016,6,17,11,30,9.0,207.0,3.5,26.0,216.0,176.54,132.0
2016,6,17,11,45,93.5,348.0,3.65,26.0,439.0,345.02,260.07
2016,6,17,12,0,178.0,489.0,3.8,26.0,662.0,524.6,391.39
2016,6,17,12,15,306.5,447.0,3.9,26.0,744.5,603.62,450.15
2016,6,17,12,30,435.0,405.0,4.0,26.0,827.0,694.53,517.24
2016,6,17,12,45,364.0,430.5,4.1,26.0,781.0,681.77,507.44
2016,6,17,13,0,293.0,456.0,4.2,26.0,735.0,667.44,496.65
2016,6,17,13,15,311.5,430.5,4.25,25.5,723.0,680.51,508.42
2016,6,17,13,30,330.0,405.0,4.3,25.0,711.0,692.12,519.15
2016,6,17,13,45,298.5,413.5,4.35,25.0,684.5,688.44,516.45
2016,6,17,14,0,267.0,422.0,4.4,25.0,658.0,682.44,512.14
2016,6,17,14,15,556.5,270.0,4.4,24.5,742.0,842.96,635.43
2016,6,17,14,30,846.0,118.0,4.4,24.0,826.0,973.18,728.63
2016,6,17,14,45,839.5,114.5,4.4,24.0,792.0,977.12,731.55
2016,6,17,15,0,833.0,111.0,4.4,24.0,758.0,977.72,733.27
2016,6,17,15,15,484.5,216.0,4.35,23.5,588.0,758.62,581.45
2016,6,17,15,30,136.0,321.0,4.3,23.0,418.0,482.08,372.55
2016,6,17,15,45,134.0,301.0,4.3,23.0,391.5,463.17,360.53
2016,6,17,16,0,132.0,281.0,4.3,23.0,365.0,443.32,346.76
2016,6,17,16,15,80.0,242.5,4.2,22.5,292.0,328.18,258.72
2016,6,17,16,30,28.0,204.0,4.1,22.0,219.0,234.97,185.17
2016,6,17,16,45,30.5,188.0,4.05,21.5,203.0,222.96,176.91
2016,6,17,17,0,33.0,172.0,4.0,21.0,187.0,210.72,168.18
2016,6,17,17,15,64.5,157.5,3.9,20.5,182.5,227.39,183.82
2016,6,17,17,30,96.0,143.0,3.8,20.0,178.0,260.66,212.55
2016,6,17,17,45,87.5,122.0,3.7,19.5,150.0,228.47,186.75
2016,6,17,18,0,79.0,101.0,3.6,19.0,122.0,195.89,160.11
2016,6,17,18,15,65.0,80.5,3.4,18.0,95.5,144.31,117.17
2016,6,17,18,30,51.0,60.0,3.2,17.0,69.0,108.35,86.27
2016,6,17,18,45,25.5,42.5,3.05,16.5,47.0,68.57,51.2
2016,6,17,19,0,0.0,25.0,2.9,16.0,25.0,23.19,10.73
2016,6,17,19,15,0.0,12.5,2.75,15.5,12.5,10.67,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,1.3,13.0,13.0,9.39,0.0
2016,6,18,5,15,230.5,21.5,1.45,13.5,44.0,17.55,5.46
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,26.04,16.62
2016,6,18,5,45,444.5,40.0,1.75,14.5,117.5,32.13,22.63
2016,6,18,6,0,529.0,48.0,1.9,15.0,160.0,38.16,28.27
2016,6,18,6,15,584.5,53.5,1.95,15.5,208.0,41.96,31.77
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,49.76,38.68
2016,6,18,6,45,679.0,63.5,2.1,17.0,306.5,52.81,41.16
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,55.81,43.51
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,58.24,45.39
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,60.58,47.16
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,62.01,48.13
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,72.57,56.9
2016,6,18,8,15,836.0,84.5,2.3,20.5,605.5,74.18,57.95
2016,6,18,8,30,853.0,87.0,2.3,21.0,653.0,75.65,58.9
2016,6,18,8,45,866.5,89.5,2.3,21.5,696.5,76.92,59.68
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,118.82,65.91
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,170.96,94.32
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,224.46,133.27
2016,6,18,9,45,904.0,100.5,2.2,23.5,851.5,279.02,178.05
2016,6,18,10,0,907.0,105.0,2.2,24.0,884.0,333.79,224.72
2016,6,18,10,15,913.5,106.5,2.15,24.0,911.5,387.8,271.25
2016,6,18,10,30,920.0,108.0,2.1,24.0,939.0,441.95,317.22
2016,6,18,10,45,926.0,108.0,2.1,24.5,960.5,494.78,360.59
2016,6,18,11,0,932.0,108.0,2.1,25.0,982.0,547.27,402.35
2016,6,18,11,15,935.0,108.5,2.1,25.5,996.0,597.94,441.44
2016,6,18,11,30,938.0,109.0,2.1,26.0,1010.0,647.62,478.55
2016,6,18,11,45,940.5,108.5,2.15,26.5,1016.5,695.06,513.24
2016,6,18,12,0,943.0,108.0,2.2,27.0,1023.0,741.1,546.02
2016,6,18,12,15,943.0,108.0,2.25,27.0,1022.0,784.13,576.92
2016,6,18,12,30,943.0,108.0,2.3,27.0,1021.0,825.19,604.43
2016,6,18,12,45,945.0,105.0,2.4,27.0,1013.0,863.08,630.1
2016,6,18,13,0,947.0,102.0,2.5,27.0,1005.0,898.49,654.12
2016,6,18,13,15,944.5,101.5,2.55,27.0,989.5,929.59,674.92
2016,6,18,13,30,942.0,101.0,2.6,27.0,974.0,957.69,693.82
2016,6,18,13,45,936.5,101.0,2.65,27.5,950.5,980.38,707.9
2016,6,18,14,0,931.0,101.0,2.7,28.0,927.0,999.75,719.93
2016,6,18,14,15,925.5,100.0,2.7,27.5,898.0,1014.72,731.69
2016,6,18,14,30,920.0,99.0,2.7,27.0,869.0,1026.25,741.44
2016,6,18,14,45,911.5,98.0,2.7,27.0,833.5,1031.32,745.79
2016,6,18,15,0,903.0,97.0,2.7,27.0,798.0,1032.91,748.13
2016,6,18,15,15,892.5,95.0,2.7,27.0,757.5,1027.9,746.41
2016,6,18,15,30,882.0,93.0,2.7,27.0,717.0,1019.47,742.71
2016,6,18,15,45,866.5,91.5,2.7,27.0,672.0,1003.28,734.11
2016,6,18,16,0,851.0,90.0,2.7,27.0,627.0,984.01,723.64
2016,6,18,16,15,833.0,87.0,2.7,26.5,578.5,969.1,717.51
2016,6,18,16,30,815.0,84.0,2.7,26.0,530.0,939.66,701.62
2016,6,18,16,45,789.5,81.0,2.7,25.5,479.0,900.35,678.91
2016,6,18,17,0,764.0,78.0,2.7,25.0,428.0,859.02,654.33
2016,6,18,17,15,731.5,74.0,2.55,24.5,376.5,808.09,621.3
2016,6,18,17,30,699.0,70.0,2.4,24.0,325.0,756.05,586.56
2016,6,18,17,45,654.5,64.5,2.3,23.5,274.5,696.83,545.64
2016,6,18,18,0,610.0,59.0,2.2,23.0,224.0,632.76,499.32
2016,6,18,18,15,544.0,52.0,1.95,22.0,176.5,550.15,436.91
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,470.75,373.87
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,367.73,288.87
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,271.34,185.16
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,102.19,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,110.0,11.0,0.8,15.0,14.0,9.39,0.0
2016,6,19,5,15,245.5,22.0,0.9,15.5,46.0,18.04,5.52
2016,6,19,5,30,381.0,33.0,1.0,16.0,78.0,26.99,17.27
2016,6,19,5,45,465.0,41.0,1.1,17.0,121.5,33.08,23.21
2016,6,19,6,0,549.0,49.0,1.2,18.0,165.0,39.1,28.74
2016,6,19,6,15,603.5,55.0,1.3,18.5,214.0,43.27,32.53
2016,6,19,6,30,658.0,61.0,1.4,19.0,263.0,51.59,39.8
2016,6,19,6,45,695.5,65.5,1.5,20.0,314.0,54.59,42.2
2016,6,19,7,0,733.0,70.0,1.6,21.0,365.0,57.54,44.46
2016,6,19,7,15,730.5,76.0,1.7,21.5,403.0,61.01,47.21
2016,6,19,7,30,728.0,82.0,1.8,22.0,441.0,64.21,49.68
2016,6,19,7,45,777.5,83.0,1.9,23.0,503.0,64.48,49.52
2016,6,19,8,0,827.0,84.0,2.0,24.0,565.0,64.85,49.45
2016,6,19,8,15,843.0,87.0,1.95,24.5,611.5,75.88,58.42
2016,6,19,8,30,859.0,90.0,1.9,25.0,658.0,77.61,59.55
2016,6,19,8,45,870.5,92.5,1.9,25.5,701.0,78.79,60.24
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,120.08,65.99
2016,6,19,9,15,891.5,97.0,1.8,26.0,782.5,172.23,93.91
2016,6,19,9,30,901.0,99.0,1.7,26.0,821.0,225.64,132.32
2016,6,19,9,45,916.0,96.0,1.6,26.5,856.0,278.17,174.29
2016,6,19,10,0,931.0,93.0,1.5,27.0,891.0,332.03,219.05
2016,6,19,10,15,936.0,94.0,1.4,27.5,918.5,386.34,264.43
2016,6,19,10,30,941.0,95.0,1.3,28.0,946.0,440.61,308.74
2016,6,19,10,45,943.0,97.0,1.25,28.5,966.0,493.99,351.17
2016,6,19,11,0,945.0,99.0,1.2,29.0,986.0,546.65,391.51
2016,6,19,11,15,947.5,99.5,1.2,29.5,999.0,597.57,429.45
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,647.41,465.32
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.5,694.66,499.1
2016,6,19,12,0,946.0,105.0,1.4,31.0,1023.0,740.19,530.84
2016,6,19,12,15,945.5,105.0,1.55,31.0,1021.5,782.94,561.47
2016,6,19,12,30,945.0,105.0,1.7,31.0,1020.0,823.66,588.9
2016,6,19,12,45,930.5,113.5,1.9,31.0,1007.5,858.11,612.72
2016,6,19,13,0,916.0,122.0,2.1,31.0,995.0,889.48,634.62
2016,6,19,13,15,913.0,121.0,2.2,31.0,979.0,919.32,654.68
2016,6,19,13,30,910.0,120.0,2.3,31.0,963.0,946.2,672.91
2016,6,19,13,45,910.0,116.0,2.45,31.0,941.5,969.92,689.71
2016,6,19,14,0,910.0,112.0,2.6,31.0,920.0,990.42,704.6
2016,6,19,14,15,904.0,110.5,2.7,30.5,890.5,1004.34,716.46
2016,6,19,14,30,898.0,109.0,2.8,30.0,861.0,1014.84,726.39
2016,6,19,14,45,581.5,232.0,2.9,30.0,711.5,863.56,628.97
2016,6,19,15,0,265.0,355.0,3.0,30.0,562.0,657.7,483.97
2016,6,19,15,15,485.5,257.0,3.05,29.5,611.0,804.46,594.63
2016,6,19,15,30,706.0,159.0,3.1,29.0,660.0,936.22,687.83
2016,6,19,15,45,683.5,153.0,3.2,29.0,612.5,909.05,671.05
2016,6,19,16,0,661.0,147.0,3.3,29.0,565.0,879.11,653.57
2016,6,19,16,15,731.5,116.5,3.3,28.5,545.5,910.04,677.93
2016,6,19,16,30,802.0,86.0,3.3,28.0,526.0,929.48,694.25
2016,6,19,16,45,776.0,83.5,3.3,27.5,475.5,890.58,671.19
2016,6,19,17,0,750.0,81.0,3.3,27.0,425.0,849.68,646.69
2016,6,19,17,15,717.5,76.5,3.15,26.0,374.0,798.42,614.6
2016,6,19,17,30,685.0,72.0,3.0,25.0,323.0,751.89,584.85
2016,6,19,17,45,639.0,66.5,2.95,24.5,272.5,686.3,539.23
2016,6,19,18,0,593.0,61.0,2.9,24.0,222.0,621.41,492.18
2016,6,19,18,15,527.0,54.0,2.6,23.0,175.0,539.33,429.71
2016,6,19,18,30,461.0,47.0,2.3,22.0,128.0,460.37,366.63
2016,6,19,18,45,362.5,37.0,2.0,21.0,88.0,357.61,281.35
2016,6,19,19,0,264.0,27.0,1.7,20.0,48.0,261.82,179.56
2016,6,19,19,15,132.0,13.5,1.6,19.5,24.0,97.49,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,122.0,11.0,1.5,13.0,14.0,9.39,0.0
2016,6,20,5,15,264.5,22.0,1.65,13.5,47.0,18.09,5.43
2016,6,20,5,30,407.0,33.0,1.8,14.0,80.0,27.1,17.48
2016,6,20,5,45,496.0,40.0,2.0,15.0,125.5,32.41,22.8
2016,6,20,6,0,585.0,47.0,2.2,16.0,171.0,37.73,27.76
2016,6,20,6,15,639.0,52.5,2.2,16.5,221.0,45.27,34.56
2016,6,20,6,30,693.0,58.0,2.2,17.0,271.0,49.44,38.23
2016,6,20,6,45,732.5,62.0,2.2,18.0,323.0,52.2,40.46
2016,6,20,7,0,772.0,66.0,2.2,19.0,375.0,54.94,42.58
2016,6,20,7,15,798.5,69.5,2.25,19.5,427.0,57.09,44.22
2016,6,20,7,30,825.0,73.0,2.3,20.0,479.0,59.18,45.76
2016,6,20,7,45,846.0,75.0,2.4,21.0,529.5,68.55,53.43
2016,6,20,8,0,867.0,77.0,2.5,22.0,580.0,70.15,54.38
2016,6,20,8,15,882.0,79.5,2.5,22.5,627.5,71.86,55.53
2016,6,20,8,30,897.0,82.0,2.5,23.0,675.0,73.43,56.56
2016,6,20,8,45,909.0,83.5,2.55,24.0,718.5,74.2,56.81
2016,6,20,9,0,921.0,85.0,2.6,25.0,762.0,115.76,62.18
2016,6,20,9,15,929.5,86.5,2.6,25.5,801.0,169.47,90.7
2016,6,20,9,30,938.0,88.0,2.6,26.0,840.0,224.33,130.16
2016,6,20,9,45,929.0,98.0,2.65,26.5,869.0,281.67,177.15
2016,6,20,10,0,920.0,108.0,2.7,27.0,898.0,337.96,225.04
2016,6,20,10,15,925.0,109.5,2.7,27.5,924.5,392.2,271.04
2016,6,20,10,30,930.0,111.0,2.7,28.0,951.0,446.43,316.27
2016,6,20,10,45,933.0,112.0,2.75,28.5,971.0,499.2,359.41
2016,6,20,11,0,936.0,113.0,2.8,29.0,991.0,551.35,400.8
2016,6,20,11,15,938.0,113.5,2.8,29.0,1004.0,601.78,440.41
2016,6,20,11,30,940.0,114.0,2.8,29.0,1017.0,651.13,478.16
2016,6,20,11,45,942.0,113.5,2.85,29.5,1023.0,698.49,512.74
2016,6,20,12,0,944.0,113.0,2.9,30.0,1029.0,744.41,545.39
2016,6,20,12,15,943.5,113.0,2.95,30.0,1027.5,787.29,576.33
2016,6,20,12,30,943.0,113.0,3.0,30.0,1026.0,828.18,603.72
2016,6,20,12,45,947.0,109.0,3.15,30.5,1018.5,867.05,628.97
2016,6,20,13,0,951.0,105.0,3.3,31.0,1011.0,903.54,652.53
2016,6,20,13,15,948.5,104.5,3.4,30.5,995.5,934.93,675.1
2016,6,20,13,30,946.0,104.0,3.5,30.0,980.0,963.33,695.87
2016,6,20,13,45,941.5,103.0,3.6,30.0,957.0,986.24,711.82
2016,6,20,14,0,937.0,102.0,3.7,30.0,934.0,1005.82,725.75
2016,6,20,14,15,932.0,101.0,3.75,29.5,905.0,1021.52,738.48
2016,6,20,14,30,927.0,100.0,3.8,29.0,876.0,1033.78,749.18
2016,6,20,14,45,918.0,99.0,3.85,29.0,841.0,1038.56,753.75
2016,6,20,15,0,909.0,98.0,3.9,29.0,806.0,1039.83,756.26
2016,6,20,15,15,899.0,96.0,3.9,28.5,765.5,1035.48,756.46
2016,6,20,15,30,889.0,94.0,3.9,28.0,725.0,1027.7,754.6
2016,6,20,15,45,875.5,92.0,3.9,27.5,680.0,1013.05,748.33
2016,6,20,16,0,862.0,90.0,3.9,27.0,635.0,995.24,740.06
2016,6,20,16,15,844.5,87.0,3.8,26.5,586.5,969.2,725.63
2016,6,20,16,30,827.0,84.0,3.7,26.0,538.0,951.82,717.05
2016,6,20,16,45,526.5,134.0,3.6,25.5,413.0,715.77,554.57
2016,6,20,17,0,226.0,184.0,3.5,25.0,288.0,451.53,356.38
2016,6,20,17,15,181.0,164.0,3.35,24.0,241.0,363.84,291.4
2016,6,20,17,30,136.0,144.0,3.2,23.0,194.0,298.22,240.55
2016,6,20,17,45,124.0,124.0,3.05,22.5,164.0,263.31,213.35
2016,6,20,18,0,112.0,104.0,2.9,22.0,134.0,228.27,185.17
2016,6,20,18,15,307.0,74.5,2.6,21.0,133.5,381.92,311.72
2016,6,20,18,30,502.0,45.0,2.3,20.0,133.0,489.9,393.1
2016,6,20,18,45,399.5,35.5,2.0,19.0,92.0,383.26,303.3
2016,6,20,19,0,297.0,26.0,1.7,18.0,51.0,284.32,197.71
2016,6,20,19,15,148.5,13.0,1.7,17.5,25.5,107.9,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,51.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,103.0,11.0,1.6,14.0,13.0,9.39,0.0
2016,6,21,5,15,239.0,22.0,1.75,14.5,44.5,18.06,5.14
2016,6,21,5,30,375.0,33.0,1.9,15.0,76.0,27.01,17.3
2016,6,21,5,45,468.0,40.0,2.05,16.0,120.5,32.29,22.58
2016,6,21,6,0,561.0,47.0,2.2,17.0,165.0,37.6,27.51
2016,6,21,6,15,616.0,52.5,2.2,17.5,214.5,45.11,34.27
2016,6,21,6,30,671.0,58.0,2.2,18.0,264.0,49.25,37.9
2016,6,21,6,45,714.0,61.5,2.2,19.0,316.0,51.63,39.79
2016,6,21,7,0,757.0,65.0,2.2,20.0,368.0,54.01,41.6
2016,6,21,7,15,784.0,68.5,2.2,20.5,419.5,56.18,43.25
2016,6,21,7,30,811.0,72.0,2.2,21.0,471.0,58.28,44.8
2016,6,21,7,45,833.0,74.5,2.25,22.0,521.5,68.01,52.75
2016,6,21,8,0,855.0,77.0,2.3,23.0,572.0,69.95,53.98
2016,6,21,8,15,869.5,79.0,2.3,23.5,619.0,71.32,54.84
2016,6,21,8,30,884.0,81.0,2.3,24.0,666.0,72.56,55.6
2016,6,21,8,45,896.0,83.0,2.35,25.0,709.0,73.64,56.11
2016,6,21,9,0,908.0,85.0,2.4,26.0,752.0,114.14,61.3
2016,6,21,9,15,916.5,86.5,2.4,26.5,790.5,167.13,89.11
2016,6,21,9,30,925.0,88.0,2.4,27.0,829.0,221.27,127.76
2016,6,21,9,45,926.0,92.5,2.45,27.5,860.5,276.62,172.59
2016,6,21,10,0,927.0,97.0,2.5,28.0,892.0,331.98,219.28
2016,6,21,10,15,932.0,98.0,2.5,28.5,918.5,386.14,265.09
2016,6,21,10,30,937.0,99.0,2.5,29.0,945.0,440.26,310.12
2016,6,21,10,45,939.0,101.0,2.5,30.0,964.5,493.51,352.65
2016,6,21,11,0,941.0,103.0,2.5,31.0,984.0,546.04,393.1
2016,6,21,11,15,943.0,103.5,2.5,31.0,997.5,596.58,432.4
2016,6,21,11,30,945.0,104.0,2.5,31.0,1011.0,646.02,469.81
2016,6,21,11,45,944.5,105.0,2.55,31.5,1016.5,692.98,503.72
2016,6,21,12,0,944.0,106.0,2.6,32.0,1022.0,738.31,535.59
2016,6,21,12,15,943.5,106.0,2.65,32.0,1020.5,781.05,565.97
2016,6,21,12,30,943.0,106.0,2.7,32.0,1019.0,821.78,592.93
2016,6,21,12,45,937.0,108.5,2.8,32.5,1009.0,857.99,615.88
2016,6,21,13,0,931.0,111.0,2.9,33.0,999.0,891.49,636.98
2016,6,21,13,15,928.0,110.5,2.95,33.0,983.0,922.02,657.09
2016,6,21,13,30,925.0,110.0,3.0,33.0,967.0,949.58,675.34
2016,6,21,13,45,920.5,108.5,3.15,33.0,944.0,971.69,690.92
2016,6,21,14,0,916.0,107.0,3.3,33.0,921.0,990.49,704.55
2016,6,21,14,15,909.5,106.0,3.4,32.5,891.5,1004.5,716.38
2016,6,21,14,30,903.0,105.0,3.5,32.0,862.0,1015.09,726.25
2016,6,21,14,45,895.0,103.0,3.6,32.0,827.0,1019.67,730.99
2016,6,21,15,0,887.0,101.0,3.7,32.0,792.0,1020.78,733.69
2016,6,21,15,15,876.5,99.0,3.75,31.5,751.5,1015.92,733.86
2016,6,21,15,30,866.0,97.0,3.8,31.0,711.0,1007.71,732.03
2016,6,21,15,45,852.5,94.0,3.9,30.5,667.0,992.02,725.72
2016,6,21,16,0,839.0,91.0,4.0,30.0,623.0,973.2,717.39
2016,6,21,16,15,821.5,88.5,3.95,29.0,575.0,959.74,713.16
2016,6,21,16,30,804.0,86.0,3.9,28.0,527.0,931.72,699.01
2016,6,21,16,45,782.0,82.0,3.9,27.5,477.5,894.82,677.48
2016,6,21,17,0,760.0,78.0,3.9,27.0,428.0,855.78,654.04
2016,6,21,17,15,729.0,74.0,3.8,25.5,377.0,806.43,624.65
2016,6,21,17,30,698.0,70.0,3.7,24.0,326.0,755.9,593.19
2016,6,21,17,45,656.0,64.5,3.6,23.0,276.0,698.89,554.28
2016,6,21,18,0,614.0,59.0,3.5,22.0,226.0,636.93,509.68
