Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,550.0,52.0,3.35,21.0,179.0,555.79,447.76
2016,6,21,18,30,486.0,45.0,3.2,20.0,132.0,477.7,384.97
2016,6,21,18,45,385.5,36.0,3.05,19.0,91.0,373.77,297.93
2016,6,21,19,0,285.0,27.0,2.9,18.0,50.0,277.53,194.92
2016,6,21,19,15,142.5,13.5,2.9,17.5,25.0,104.5,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,11.0,3.5,13.0,14.0,9.39,0.0
2016,6,22,5,15,265.5,21.5,3.6,13.5,46.5,17.69,4.68
2016,6,22,5,30,410.0,32.0,3.7,14.0,79.0,26.28,16.71
2016,6,22,5,45,492.5,40.0,3.85,14.5,123.5,32.42,22.82
2016,6,22,6,0,575.0,48.0,4.0,15.0,168.0,38.5,28.53
2016,6,22,6,15,630.0,53.5,4.0,15.5,218.0,46.09,35.41
2016,6,22,6,30,685.0,59.0,4.0,16.0,268.0,50.22,39.07
2016,6,22,6,45,722.5,63.5,4.0,16.5,319.5,53.32,41.69
2016,6,22,7,0,760.0,68.0,4.0,17.0,371.0,56.36,44.18
2016,6,22,7,15,787.0,71.5,4.0,17.5,423.0,58.45,45.77
2016,6,22,7,30,814.0,75.0,4.0,18.0,475.0,60.47,47.27
2016,6,22,7,45,836.0,77.0,4.0,18.5,525.5,69.72,55.01
2016,6,22,8,0,858.0,79.0,4.0,19.0,576.0,71.31,56.06
2016,6,22,8,15,873.5,81.5,4.0,19.5,623.5,72.98,57.2
2016,6,22,8,30,889.0,84.0,4.0,20.0,671.0,74.53,58.22
2016,6,22,8,45,902.5,85.5,4.05,20.5,715.0,75.29,58.59
2016,6,22,9,0,916.0,87.0,4.1,21.0,759.0,115.02,63.5
2016,6,22,9,15,925.0,88.5,4.1,21.5,798.0,168.53,92.01
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,223.25,131.91
2016,6,22,9,45,941.5,90.5,4.1,22.5,871.0,277.99,177.18
2016,6,22,10,0,949.0,91.0,4.1,23.0,905.0,333.36,225.08
2016,6,22,10,15,954.0,92.0,4.05,23.0,932.0,388.65,273.81
2016,6,22,10,30,959.0,93.0,4.0,23.0,959.0,443.88,321.96
2016,6,22,10,45,963.0,93.5,4.0,23.5,979.5,498.06,367.67
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,551.66,411.58
2016,6,22,11,15,969.0,94.5,4.0,24.0,1013.5,603.4,453.65
2016,6,22,11,30,971.0,95.0,4.0,24.0,1027.0,653.98,493.75
2016,6,22,11,45,972.0,95.0,4.0,24.0,1033.5,702.2,531.14
2016,6,22,12,0,973.0,95.0,4.0,24.0,1040.0,748.82,566.51
2016,6,22,12,15,973.0,95.0,4.0,24.0,1038.5,792.94,598.9
2016,6,22,12,30,973.0,95.0,4.0,24.0,1037.0,834.99,627.89
2016,6,22,12,45,963.5,100.5,4.0,24.0,1026.5,871.89,653.17
2016,6,22,13,0,954.0,106.0,4.0,24.0,1016.0,905.89,676.41
2016,6,22,13,15,951.0,105.5,4.0,24.0,1000.0,937.07,697.69
2016,6,22,13,30,948.0,105.0,4.0,24.0,984.0,965.2,716.93
2016,6,22,13,45,943.0,104.5,4.0,24.0,960.5,988.32,732.85
2016,6,22,14,0,938.0,104.0,4.0,24.0,937.0,1008.11,746.66
2016,6,22,14,15,931.5,103.0,4.0,23.5,907.5,1022.52,758.51
2016,6,22,14,30,925.0,102.0,4.0,23.0,878.0,1033.44,768.24
2016,6,22,14,45,916.0,101.0,4.0,23.0,842.5,1038.35,772.67
2016,6,22,15,0,907.0,100.0,4.0,23.0,807.0,1039.75,774.97
2016,6,22,15,15,896.5,98.0,4.0,22.5,766.0,1035.03,774.87
2016,6,22,15,30,886.0,96.0,4.0,22.0,725.0,1026.89,772.66
2016,6,22,15,45,872.0,93.5,4.0,21.5,680.0,1011.28,765.52
2016,6,22,16,0,858.0,91.0,4.0,21.0,635.0,992.5,756.31
2016,6,22,16,15,840.5,88.0,4.0,20.5,586.0,978.27,750.26
2016,6,22,16,30,823.0,85.0,4.0,20.0,537.0,949.41,733.96
2016,6,22,16,45,800.0,81.5,4.0,19.5,486.5,911.92,711.41
2016,6,22,17,0,777.0,78.0,4.0,19.0,436.0,872.26,686.87
2016,6,22,17,15,745.0,74.0,3.95,18.0,384.0,821.63,654.64
2016,6,22,17,30,713.0,70.0,3.9,17.0,332.0,769.81,620.38
2016,6,22,17,45,667.0,65.0,3.85,16.5,280.5,709.56,577.09
2016,6,22,18,0,621.0,60.0,3.8,16.0,229.0,644.56,528.19
2016,6,22,18,15,555.5,53.0,3.7,15.5,181.0,561.94,462.84
2016,6,22,18,30,490.0,46.0,3.6,15.0,133.0,482.38,396.8
2016,6,22,18,45,381.5,37.0,3.5,14.5,92.0,372.26,302.47
2016,6,22,19,0,273.0,28.0,3.4,14.0,51.0,270.59,193.95
2016,6,22,19,15,136.5,14.0,3.35,13.5,25.5,101.09,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,58.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,116.0,11.0,3.1,12.0,13.0,9.39,0.0
2016,6,23,5,15,260.0,21.5,3.2,12.5,45.5,17.69,4.43
2016,6,23,5,30,404.0,32.0,3.3,13.0,78.0,26.28,16.76
2016,6,23,5,45,494.0,39.0,3.45,13.5,123.0,31.62,22.21
2016,6,23,6,0,584.0,46.0,3.6,14.0,168.0,40.23,30.19
2016,6,23,6,15,639.0,51.0,3.65,14.5,218.0,44.04,33.73
2016,6,23,6,30,694.0,56.0,3.7,15.0,268.0,47.85,37.12
2016,6,23,6,45,734.0,59.5,3.75,16.0,320.0,50.28,39.09
2016,6,23,7,0,774.0,63.0,3.8,17.0,372.0,52.72,40.98
2016,6,23,7,15,801.0,66.5,3.75,17.5,424.0,54.96,42.73
2016,6,23,7,30,828.0,70.0,3.7,18.0,476.0,64.83,51.07
2016,6,23,7,45,849.5,72.5,3.7,18.5,527.0,66.93,52.6
2016,6,23,8,0,871.0,75.0,3.7,19.0,578.0,68.91,54.01
2016,6,23,8,15,886.5,77.0,3.65,19.5,626.0,70.35,54.95
2016,6,23,8,30,902.0,79.0,3.6,20.0,674.0,71.67,55.8
2016,6,23,8,45,914.5,80.5,3.6,21.0,718.0,72.51,56.12
2016,6,23,9,0,927.0,82.0,3.6,22.0,762.0,111.72,60.69
2016,6,23,9,15,935.5,83.5,3.6,22.5,801.5,165.7,89.07
2016,6,23,9,30,944.0,85.0,3.6,23.0,841.0,220.84,128.98
2016,6,23,9,45,946.5,89.0,3.6,23.5,873.5,277.24,175.45
2016,6,23,10,0,949.0,93.0,3.6,24.0,906.0,333.8,224.12
2016,6,23,10,15,953.5,94.0,3.6,24.5,932.5,388.96,271.93
2016,6,23,10,30,958.0,95.0,3.6,25.0,959.0,444.01,318.96
2016,6,23,10,45,959.5,96.5,3.65,25.5,979.0,497.79,363.98
2016,6,23,11,0,961.0,98.0,3.7,26.0,999.0,550.76,407.06
2016,6,23,11,15,962.0,98.5,3.75,26.0,1011.0,601.74,448.25
2016,6,23,11,30,963.0,99.0,3.8,26.0,1023.0,651.48,487.47
2016,6,23,11,45,962.0,99.0,3.9,26.5,1027.5,698.15,522.7
2016,6,23,12,0,961.0,99.0,4.0,27.0,1032.0,743.08,555.77
2016,6,23,12,15,959.5,99.0,4.05,27.0,1029.5,785.72,587.14
2016,6,23,12,30,958.0,99.0,4.1,27.0,1027.0,826.22,615.01
2016,6,23,12,45,954.5,99.0,4.2,27.0,1017.0,862.75,640.29
2016,6,23,13,0,951.0,99.0,4.3,27.0,1007.0,896.56,663.71
2016,6,23,13,15,947.5,98.5,4.35,27.0,990.5,927.04,684.65
2016,6,23,13,30,944.0,98.0,4.4,27.0,974.0,954.46,703.58
2016,6,23,13,45,939.5,97.0,4.45,27.0,950.5,977.29,719.53
2016,6,23,14,0,935.0,96.0,4.5,27.0,927.0,996.79,733.39
2016,6,23,14,15,929.5,94.5,4.5,26.5,898.0,1011.41,745.34
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,1022.55,755.2
2016,6,23,14,45,918.5,90.5,4.55,26.0,834.5,1029.11,760.98
2016,6,23,15,0,913.0,88.0,4.6,26.0,800.0,1032.13,764.7
2016,6,23,15,15,903.0,86.5,4.6,25.5,760.0,1028.25,765.19
2016,6,23,15,30,893.0,85.0,4.6,25.0,720.0,1020.96,763.58
2016,6,23,15,45,884.0,81.0,4.65,24.5,676.0,1008.33,758.94
2016,6,23,16,0,875.0,77.0,4.7,24.0,632.0,992.36,752.11
2016,6,23,16,15,858.0,75.0,4.65,23.5,583.5,967.75,738.49
2016,6,23,16,30,841.0,73.0,4.6,23.0,535.0,940.41,722.93
2016,6,23,16,45,820.5,69.5,4.55,22.5,485.0,905.15,701.6
2016,6,23,17,0,800.0,66.0,4.5,22.0,435.0,878.25,685.89
2016,6,23,17,15,769.5,62.5,4.35,21.0,383.5,829.23,654.43
2016,6,23,17,30,739.0,59.0,4.2,20.0,332.0,779.03,621.33
2016,6,23,17,45,695.0,55.0,4.1,19.5,281.0,715.39,575.79
2016,6,23,18,0,651.0,51.0,4.0,19.0,230.0,652.09,528.57
2016,6,23,18,15,589.0,45.5,3.8,18.0,182.0,572.84,467.21
2016,6,23,18,30,527.0,40.0,3.6,17.0,134.0,502.88,409.88
2016,6,23,18,45,420.0,32.5,3.45,16.5,92.5,394.81,317.89
2016,6,23,19,0,313.0,25.0,3.3,16.0,51.0,295.61,211.11
2016,6,23,19,15,156.5,12.5,3.25,15.5,25.5,112.95,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,111.0,10.0,2.7,13.0,12.0,8.54,0.0
2016,6,24,5,15,257.0,20.5,2.8,13.5,44.5,16.82,3.57
2016,6,24,5,30,403.0,31.0,2.9,14.0,77.0,25.43,15.94
2016,6,24,5,45,488.5,38.5,3.05,14.5,121.5,31.19,21.73
2016,6,24,6,0,574.0,46.0,3.2,15.0,166.0,36.92,27.13
2016,6,24,6,15,630.5,52.0,3.15,15.5,216.0,44.85,34.31
2016,6,24,6,30,687.0,58.0,3.1,16.0,266.0,49.45,38.39
2016,6,24,6,45,723.5,62.5,3.1,16.5,318.0,52.57,41.03
2016,6,24,7,0,760.0,67.0,3.1,17.0,370.0,55.62,43.54
2016,6,24,7,15,788.5,70.5,3.05,17.5,422.5,57.76,45.18
2016,6,24,7,30,817.0,74.0,3.0,18.0,475.0,59.83,46.73
2016,6,24,7,45,837.0,78.0,2.95,18.5,525.5,62.04,48.37
2016,6,24,8,0,857.0,82.0,2.9,19.0,576.0,73.24,57.72
2016,6,24,8,15,873.0,84.5,2.85,19.5,624.5,74.88,58.81
2016,6,24,8,30,889.0,87.0,2.8,20.0,673.0,76.39,59.8
2016,6,24,8,45,900.5,89.5,2.8,21.0,717.0,77.67,60.46
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,115.97,64.84
2016,6,24,9,15,921.5,94.0,2.8,22.5,800.5,169.69,92.81
2016,6,24,9,30,931.0,96.0,2.8,23.0,840.0,224.69,132.28
2016,6,24,9,45,938.5,97.0,2.85,23.5,874.0,279.69,177.17
2016,6,24,10,0,946.0,98.0,2.9,24.0,908.0,335.33,224.71
2016,6,24,10,15,951.0,99.0,2.9,24.5,935.0,390.58,272.29
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,445.78,319.11
2016,6,24,10,45,959.0,101.0,2.95,25.5,982.5,499.85,364.03
2016,6,24,11,0,962.0,102.0,3.0,26.0,1003.0,553.26,407.11
2016,6,24,11,15,964.0,102.5,3.05,26.5,1016.5,604.92,447.6
2016,6,24,11,30,966.0,103.0,3.1,27.0,1030.0,655.45,486.02
2016,6,24,11,45,966.0,103.5,3.15,27.5,1036.0,703.41,521.5
2016,6,24,12,0,966.0,104.0,3.2,28.0,1042.0,749.72,554.86
2016,6,24,12,15,965.5,104.0,3.3,28.0,1040.5,793.47,586.89
2016,6,24,12,30,965.0,104.0,3.4,28.0,1039.0,835.15,615.37
2016,6,24,12,45,954.5,109.5,3.5,28.5,1027.5,871.21,638.73
2016,6,24,13,0,944.0,115.0,3.6,29.0,1016.0,904.33,660.03
2016,6,24,13,15,941.0,114.0,3.7,29.0,999.5,935.08,681.07
2016,6,24,13,30,938.0,113.0,3.8,29.0,983.0,962.8,700.17
2016,6,24,13,45,933.0,112.0,3.9,29.0,959.5,985.51,716.08
2016,6,24,14,0,928.0,111.0,4.0,29.0,936.0,1004.87,729.95
2016,6,24,14,15,921.5,109.5,4.0,28.5,906.5,1018.88,741.33
2016,6,24,14,30,915.0,108.0,4.0,28.0,877.0,1029.39,750.63
2016,6,24,14,45,906.0,106.5,4.05,28.0,841.0,1033.9,755.04
2016,6,24,15,0,897.0,105.0,4.1,28.0,805.0,1034.89,757.35
2016,6,24,15,15,886.5,103.0,4.1,27.5,764.5,1030.35,757.39
2016,6,24,15,30,876.0,101.0,4.1,27.0,724.0,1022.4,755.36
2016,6,24,15,45,861.0,99.0,4.1,27.0,678.5,1006.6,746.75
2016,6,24,16,0,846.0,97.0,4.1,27.0,633.0,999.79,744.31
2016,6,24,16,15,828.0,93.5,4.05,26.5,585.0,972.87,729.51
2016,6,24,16,30,810.0,90.0,4.0,26.0,537.0,943.15,712.8
2016,6,24,16,45,785.0,87.0,3.95,25.5,486.0,904.63,689.78
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,863.99,664.86
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.0,812.61,632.4
2016,6,24,17,30,695.0,75.0,3.6,23.0,331.0,766.36,602.6
2016,6,24,17,45,649.5,69.5,3.45,22.0,280.0,700.96,557.3
2016,6,24,18,0,604.0,64.0,3.3,21.0,229.0,636.12,510.38
2016,6,24,18,15,536.5,56.5,3.0,20.0,181.0,551.63,445.39
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,470.25,379.73
2016,6,24,18,45,365.5,39.0,2.45,18.0,92.0,363.12,290.14
2016,6,24,19,0,262.0,29.0,2.2,17.0,51.0,264.34,187.47
2016,6,24,19,15,131.0,14.5,2.1,16.5,25.5,98.05,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.3,14.0,12.0,8.54,0.0
2016,6,25,5,15,220.0,22.0,1.5,14.5,43.0,18.11,3.84
2016,6,25,5,30,362.0,34.0,1.7,15.0,74.0,27.94,17.96
2016,6,25,5,45,455.0,42.0,1.9,15.5,118.5,33.99,24.08
2016,6,25,6,0,548.0,50.0,2.1,16.0,163.0,40.02,29.74
2016,6,25,6,15,606.0,56.0,2.05,16.5,213.0,44.17,33.58
2016,6,25,6,30,664.0,62.0,2.0,17.0,263.0,48.29,37.22
2016,6,25,6,45,706.0,66.5,2.0,18.0,315.5,55.61,43.46
2016,6,25,7,0,748.0,71.0,2.0,19.0,368.0,58.59,45.77
2016,6,25,7,15,776.5,74.5,2.05,20.0,420.0,60.6,47.17
2016,6,25,7,30,805.0,78.0,2.1,21.0,472.0,62.54,48.48
2016,6,25,7,45,827.5,81.0,2.15,22.0,523.0,63.98,49.33
2016,6,25,8,0,850.0,84.0,2.2,23.0,574.0,74.41,57.76
2016,6,25,8,15,866.5,86.5,2.3,24.0,622.0,76.03,58.68
2016,6,25,8,30,883.0,89.0,2.4,25.0,670.0,77.51,59.5
2016,6,25,8,45,896.5,91.0,2.5,26.0,715.0,78.49,59.9
2016,6,25,9,0,910.0,93.0,2.6,27.0,760.0,115.47,63.57
2016,6,25,9,15,919.5,95.0,2.65,27.5,799.5,169.09,90.67
2016,6,25,9,30,929.0,97.0,2.7,28.0,839.0,224.0,129.16
2016,6,25,9,45,932.5,100.5,2.75,29.0,872.0,279.62,173.34
2016,6,25,10,0,936.0,104.0,2.8,30.0,905.0,335.5,219.61
2016,6,25,10,15,941.5,105.5,2.85,30.5,933.0,390.79,266.03
2016,6,25,10,30,947.0,107.0,2.9,31.0,961.0,446.12,311.81
2016,6,25,10,45,951.0,108.0,2.95,31.5,982.0,500.27,355.65
2016,6,25,11,0,955.0,109.0,3.0,32.0,1003.0,553.89,397.8
2016,6,25,11,15,957.5,109.5,3.05,32.0,1016.5,605.62,438.2
2016,6,25,11,30,960.0,110.0,3.1,32.0,1030.0,656.28,476.79
2016,6,25,11,45,960.5,110.5,3.15,32.5,1036.5,704.43,511.65
2016,6,25,12,0,961.0,111.0,3.2,33.0,1043.0,751.03,544.49
2016,6,25,12,15,960.5,111.0,3.25,33.0,1041.5,794.77,575.76
2016,6,25,12,30,960.0,111.0,3.3,33.0,1040.0,836.47,603.47
2016,6,25,12,45,960.0,109.5,3.4,33.0,1032.0,875.03,629.21
2016,6,25,13,0,960.0,108.0,3.5,33.0,1024.0,911.05,653.25
2016,6,25,13,15,957.0,107.5,3.55,33.0,1007.5,942.62,674.1
2016,6,25,13,30,954.0,107.0,3.6,33.0,991.0,971.14,693.04
2016,6,25,13,45,949.0,106.0,3.7,33.0,968.0,994.14,708.83
2016,6,25,14,0,944.0,105.0,3.8,33.0,945.0,1013.76,722.61
2016,6,25,14,15,938.0,104.0,3.85,32.5,915.0,1028.96,734.89
2016,6,25,14,30,932.0,103.0,3.9,32.0,885.0,1040.66,745.14
2016,6,25,14,45,923.5,101.0,3.95,31.5,849.5,1045.26,751.06
2016,6,25,15,0,915.0,99.0,4.0,31.0,814.0,1046.27,754.89
2016,6,25,15,15,904.5,97.0,3.95,30.5,772.5,1041.72,754.66
2016,6,25,15,30,894.0,95.0,3.9,30.0,731.0,1033.71,752.36
2016,6,25,15,45,880.5,92.5,3.9,30.0,686.0,1018.71,744.46
2016,6,25,16,0,867.0,90.0,3.9,30.0,641.0,1000.5,734.58
2016,6,25,16,15,849.5,87.5,3.85,29.0,592.0,975.25,722.66
2016,6,25,16,30,832.0,85.0,3.8,28.0,543.0,958.69,716.49
2016,6,25,16,45,809.0,81.5,3.75,27.5,492.0,921.17,694.46
2016,6,25,17,0,786.0,78.0,3.7,27.0,441.0,881.44,670.61
2016,6,25,17,15,754.5,73.5,3.5,26.0,389.0,830.5,638.76
2016,6,25,17,30,723.0,69.0,3.3,25.0,337.0,778.34,605.01
2016,6,25,17,45,680.0,64.0,3.15,24.0,285.5,714.49,561.58
2016,6,25,18,0,637.0,59.0,3.0,23.0,234.0,657.47,521.16
2016,6,25,18,15,572.0,52.0,2.7,22.0,185.0,574.71,458.38
2016,6,25,18,30,507.0,45.0,2.4,21.0,136.0,494.99,394.86
2016,6,25,18,45,405.5,36.0,2.15,20.0,94.5,389.36,307.58
2016,6,25,19,0,304.0,27.0,1.9,19.0,53.0,292.03,205.7
2016,6,25,19,15,152.0,13.5,1.95,18.5,26.5,111.0,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,42.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,84.0,10.0,2.0,14.0,11.0,8.54,0.0
2016,6,26,5,15,222.5,21.5,2.1,14.5,42.0,17.69,3.15
2016,6,26,5,30,361.0,33.0,2.2,15.0,73.0,27.08,17.19
2016,6,26,5,45,451.0,41.0,2.3,15.5,117.0,33.15,23.33
2016,6,26,6,0,541.0,49.0,2.4,16.0,161.0,39.19,29.0
2016,6,26,6,15,597.5,55.0,2.3,16.5,209.5,43.35,32.84
2016,6,26,6,30,654.0,61.0,2.2,17.0,258.0,47.47,36.49
2016,6,26,6,45,695.0,65.5,2.15,18.0,309.5,54.71,42.67
2016,6,26,7,0,736.0,70.0,2.1,19.0,361.0,57.7,44.99
2016,6,26,7,15,764.0,73.5,2.1,20.0,412.5,59.71,46.4
2016,6,26,7,30,792.0,77.0,2.1,21.0,464.0,61.66,47.72
2016,6,26,7,45,814.0,80.0,2.1,22.0,514.0,63.1,48.58
2016,6,26,8,0,836.0,83.0,2.1,23.0,564.0,73.53,57.03
2016,6,26,8,15,852.0,85.5,2.1,23.5,611.0,75.14,58.06
2016,6,26,8,30,868.0,88.0,2.1,24.0,658.0,76.62,59.0
2016,6,26,8,45,881.0,90.0,2.15,25.0,702.0,77.59,59.4
2016,6,26,9,0,894.0,92.0,2.2,26.0,746.0,112.92,62.65
2016,6,26,9,15,903.0,93.5,2.2,26.5,784.5,165.29,88.82
2016,6,26,9,30,912.0,95.0,2.2,27.0,823.0,218.88,126.32
2016,6,26,9,45,920.5,95.5,2.25,28.0,857.0,272.74,168.98
2016,6,26,10,0,929.0,96.0,2.3,29.0,891.0,327.34,214.18
2016,6,26,10,15,934.0,97.0,2.35,29.5,918.0,381.67,259.96
2016,6,26,10,30,939.0,98.0,2.4,30.0,945.0,435.97,305.07
2016,6,26,10,45,942.0,99.0,2.45,30.5,965.0,489.17,348.28
2016,6,26,11,0,945.0,100.0,2.5,31.0,985.0,541.73,389.72
2016,6,26,11,15,947.0,101.0,2.55,31.0,998.0,592.93,429.76
2016,6,26,11,30,949.0,102.0,2.6,31.0,1011.0,643.05,467.96
2016,6,26,11,45,948.5,102.5,2.65,31.5,1016.5,689.94,501.98
2016,6,26,12,0,948.0,103.0,2.7,32.0,1022.0,735.17,533.93
2016,6,26,12,15,947.0,103.0,2.75,32.5,1020.5,777.84,563.29
2016,6,26,12,30,946.0,103.0,2.8,33.0,1019.0,818.44,588.97
2016,6,26,12,45,930.5,111.5,2.9,33.5,1006.0,852.39,610.4
2016,6,26,13,0,915.0,120.0,3.0,34.0,993.0,883.21,629.74
2016,6,26,13,15,911.0,119.5,3.1,34.0,976.5,912.84,649.6
2016,6,26,13,30,907.0,119.0,3.2,34.0,960.0,939.5,667.6
2016,6,26,13,45,901.5,118.0,3.3,34.0,936.5,961.19,682.53
2016,6,26,14,0,896.0,117.0,3.4,34.0,913.0,979.63,695.52
2016,6,26,14,15,889.0,115.5,3.5,33.5,883.5,992.78,706.75
2016,6,26,14,30,882.0,114.0,3.6,33.0,854.0,1002.53,716.01
2016,6,26,14,45,872.5,112.0,3.7,33.0,819.0,1005.83,719.88
2016,6,26,15,0,863.0,110.0,3.8,33.0,784.0,1005.7,721.73
2016,6,26,15,15,851.0,108.0,3.85,32.5,743.5,999.65,721.07
2016,6,26,15,30,839.0,106.0,3.9,32.0,703.0,990.31,718.43
2016,6,26,15,45,823.5,103.5,3.95,31.5,658.5,986.08,719.26
2016,6,26,16,0,808.0,101.0,4.0,31.0,614.0,966.29,709.88
2016,6,26,16,15,789.0,97.5,3.95,30.0,566.5,938.81,696.24
2016,6,26,16,30,770.0,94.0,3.9,29.0,519.0,908.65,680.62
2016,6,26,16,45,745.5,90.5,3.9,28.5,469.5,870.66,658.24
2016,6,26,17,0,721.0,87.0,3.9,28.0,420.0,830.64,633.98
2016,6,26,17,15,688.0,82.0,3.75,27.0,369.5,785.12,605.72
2016,6,26,17,30,655.0,77.0,3.6,26.0,319.0,733.09,571.78
2016,6,26,17,45,610.0,71.0,3.45,25.0,269.5,668.58,527.28
2016,6,26,18,0,565.0,65.0,3.3,24.0,220.0,604.7,481.24
2016,6,26,18,15,500.0,57.0,3.1,23.0,173.5,522.89,418.93
2016,6,26,18,30,435.0,49.0,2.9,22.0,127.0,444.15,355.96
2016,6,26,18,45,339.0,38.5,2.7,21.0,88.0,343.3,271.88
2016,6,26,19,0,243.0,28.0,2.5,20.0,49.0,250.51,176.25
2016,6,26,19,15,121.5,14.0,2.5,19.5,24.5,91.52,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,44.5,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,89.0,9.0,1.7,14.0,11.0,7.68,0.0
2016,6,27,5,15,226.0,20.5,1.7,14.5,41.5,16.83,2.23
2016,6,27,5,30,363.0,32.0,1.7,15.0,72.0,26.24,16.44
2016,6,27,5,45,449.5,40.0,1.75,15.5,115.0,32.33,22.61
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,38.37,28.28
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,42.55,32.07
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,46.68,35.65
2016,6,27,6,45,687.0,65.0,1.7,19.0,305.5,54.25,42.1
2016,6,27,7,0,726.0,70.0,1.7,20.0,356.0,57.61,44.73
2016,6,27,7,15,754.0,73.5,1.7,21.0,407.0,59.6,46.12
2016,6,27,7,30,782.0,77.0,1.7,22.0,458.0,61.54,47.42
2016,6,27,7,45,803.0,80.5,1.7,23.0,507.5,63.3,48.54
2016,6,27,8,0,824.0,84.0,1.7,24.0,557.0,64.96,49.57
2016,6,27,8,15,840.0,86.5,1.8,25.0,604.0,75.56,58.06
2016,6,27,8,30,856.0,89.0,1.9,26.0,651.0,77.01,58.82
2016,6,27,8,45,868.0,92.0,2.05,27.0,694.5,78.53,59.67
2016,6,27,9,0,880.0,95.0,2.2,28.0,738.0,112.88,62.88
2016,6,27,9,15,889.5,96.5,2.3,28.5,776.5,164.59,88.24
2016,6,27,9,30,899.0,98.0,2.4,29.0,815.0,217.56,124.9
2016,6,27,9,45,894.0,107.0,2.5,30.0,845.0,273.16,168.97
2016,6,27,10,0,889.0,116.0,2.6,31.0,875.0,328.17,214.4
2016,6,27,10,15,895.0,117.5,2.65,31.5,902.5,381.26,258.68
2016,6,27,10,30,901.0,119.0,2.7,32.0,930.0,434.48,302.47
2016,6,27,10,45,904.5,120.0,2.8,33.0,950.5,486.2,343.59
2016,6,27,11,0,908.0,121.0,2.9,34.0,971.0,537.39,382.99
2016,6,27,11,15,911.0,122.0,2.9,34.5,985.0,587.62,420.93
2016,6,27,11,30,914.0,123.0,2.9,35.0,999.0,636.94,457.03
2016,6,27,11,45,915.0,123.0,2.95,35.5,1005.0,683.2,490.16
2016,6,27,12,0,916.0,123.0,3.0,36.0,1011.0,728.04,521.43
2016,6,27,12,15,916.0,123.0,3.05,36.0,1010.5,770.58,551.52
2016,6,27,12,30,916.0,123.0,3.1,36.0,1010.0,811.25,578.78
2016,6,27,12,45,917.0,121.0,3.2,36.0,1002.5,848.96,603.72
2016,6,27,13,0,918.0,119.0,3.3,36.0,995.0,884.31,627.1
2016,6,27,13,15,915.5,118.5,3.4,35.5,980.0,915.36,649.06
2016,6,27,13,30,913.0,118.0,3.5,35.0,965.0,943.52,669.32
2016,6,27,13,45,909.5,116.5,3.6,35.0,942.5,966.78,685.2
2016,6,27,14,0,906.0,115.0,3.7,35.0,920.0,986.82,699.15
2016,6,27,14,15,899.5,113.5,3.75,34.5,891.5,1000.65,710.45
2016,6,27,14,30,893.0,112.0,3.8,34.0,863.0,1011.06,719.79
2016,6,27,14,45,886.0,109.5,3.85,34.0,828.5,1016.48,724.65
2016,6,27,15,0,879.0,107.0,3.9,34.0,794.0,1018.43,727.49
2016,6,27,15,15,868.5,105.0,3.9,33.5,754.0,1013.97,727.58
2016,6,27,15,30,858.0,103.0,3.9,33.0,714.0,1006.18,725.69
2016,6,27,15,45,845.5,99.5,3.95,33.0,669.5,991.35,718.2
2016,6,27,16,0,833.0,96.0,4.0,33.0,625.0,985.44,716.66
2016,6,27,16,15,815.0,93.0,3.95,32.0,577.5,959.37,704.16
2016,6,27,16,30,797.0,90.0,3.9,31.0,530.0,930.54,689.77
2016,6,27,16,45,775.0,85.5,3.85,30.5,480.0,893.35,668.06
2016,6,27,17,0,753.0,81.0,3.8,30.0,430.0,853.98,644.47
2016,6,27,17,15,721.0,77.0,3.65,29.0,379.0,803.97,613.59
2016,6,27,17,30,689.0,73.0,3.5,28.0,328.0,758.68,585.06
2016,6,27,17,45,647.5,67.0,3.35,27.0,277.5,696.33,542.85
2016,6,27,18,0,606.0,61.0,3.2,26.0,227.0,634.36,499.0
2016,6,27,18,15,541.5,54.0,2.9,24.5,179.5,553.02,438.55
2016,6,27,18,30,477.0,47.0,2.6,23.0,132.0,474.64,377.11
2016,6,27,18,45,380.0,37.0,2.3,22.0,91.5,372.09,292.5
2016,6,27,19,0,283.0,27.0,2.0,21.0,51.0,277.65,194.45
2016,6,27,19,15,141.5,13.5,2.0,20.5,25.5,104.25,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,2.2,15.5,33.0,14.06,0.42
2016,6,28,5,30,289.0,35.0,2.2,16.0,66.0,28.69,18.35
2016,6,28,5,45,379.5,44.5,2.25,16.5,108.0,35.87,25.55
2016,6,28,6,0,470.0,54.0,2.3,17.0,150.0,42.94,32.14
2016,6,28,6,15,529.0,61.5,2.25,17.5,197.5,48.04,36.82
2016,6,28,6,30,588.0,69.0,2.2,18.0,245.0,53.05,41.23
2016,6,28,6,45,632.5,74.0,2.15,19.0,295.5,55.92,43.54
2016,6,28,7,0,677.0,79.0,2.1,20.0,346.0,58.75,45.72
2016,6,28,7,15,707.5,83.5,2.05,20.5,396.5,60.99,47.42
2016,6,28,7,30,738.0,88.0,2.0,21.0,447.0,68.97,54.0
2016,6,28,7,45,762.5,91.5,2.0,22.0,496.5,70.44,54.83
2016,6,28,8,0,787.0,95.0,2.0,23.0,546.0,71.82,55.58
2016,6,28,8,15,805.0,98.0,2.0,23.5,593.0,72.67,56.0
2016,6,28,8,30,823.0,101.0,2.0,24.0,640.0,73.44,56.35
2016,6,28,8,45,837.0,103.5,2.05,25.0,683.5,84.66,65.27
2016,6,28,9,0,851.0,106.0,2.1,26.0,727.0,116.68,67.53
2016,6,28,9,15,861.5,108.0,2.1,26.5,766.0,167.38,92.34
2016,6,28,9,30,872.0,110.0,2.1,27.0,805.0,219.45,128.35
2016,6,28,9,45,883.5,109.5,2.15,28.0,839.0,271.39,169.1
2016,6,28,10,0,895.0,109.0,2.2,29.0,873.0,324.38,212.68
2016,6,28,10,15,901.0,110.5,2.3,29.5,900.5,377.73,257.52
2016,6,28,10,30,907.0,112.0,2.4,30.0,928.0,431.2,301.89
2016,6,28,10,45,911.0,113.0,2.5,30.5,949.0,483.39,344.36
2016,6,28,11,0,915.0,114.0,2.6,31.0,970.0,535.1,385.27
2016,6,28,11,15,918.0,114.5,2.7,31.0,983.5,585.26,424.74
2016,6,28,11,30,921.0,115.0,2.8,31.0,997.0,634.47,462.57
2016,6,28,11,45,921.5,115.5,2.9,31.5,1003.5,681.0,496.65
2016,6,28,12,0,922.0,116.0,3.0,32.0,1010.0,726.06,528.84
2016,6,28,12,15,922.0,116.0,3.1,32.0,1009.0,768.72,559.8
2016,6,28,12,30,922.0,116.0,3.2,32.0,1008.0,809.5,587.71
2016,6,28,12,45,910.5,122.5,3.3,32.0,997.0,844.39,611.24
2016,6,28,13,0,899.0,129.0,3.4,32.0,986.0,876.42,632.9
2016,6,28,13,15,896.0,128.0,3.45,31.5,971.0,906.32,654.22
2016,6,28,13,30,893.0,127.0,3.5,31.0,956.0,933.31,673.76
2016,6,28,13,45,889.0,126.0,3.55,31.0,933.5,956.37,689.48
2016,6,28,14,0,885.0,125.0,3.6,31.0,911.0,976.26,703.26
2016,6,28,14,15,878.0,123.0,3.55,30.5,882.5,989.03,713.35
2016,6,28,14,30,871.0,121.0,3.5,30.0,854.0,998.38,721.42
2016,6,28,14,45,863.5,118.5,3.5,30.0,819.5,1003.31,725.7
2016,6,28,15,0,856.0,116.0,3.5,30.0,785.0,1004.84,727.97
2016,6,28,15,15,844.5,113.5,3.45,29.5,745.0,998.95,726.7
2016,6,28,15,30,833.0,111.0,3.4,29.0,705.0,1002.5,731.79
2016,6,28,15,45,820.5,107.5,3.35,28.5,661.0,987.83,725.02
2016,6,28,16,0,808.0,104.0,3.3,28.0,617.0,970.0,716.36
2016,6,28,16,15,789.0,100.5,3.25,27.5,569.5,942.63,701.34
2016,6,28,16,30,770.0,97.0,3.2,27.0,522.0,912.55,684.43
2016,6,28,16,45,748.5,92.0,3.15,26.5,472.5,875.7,662.65
2016,6,28,17,0,727.0,87.0,3.1,26.0,423.0,836.7,638.98
2016,6,28,17,15,694.0,82.0,3.0,25.0,372.5,791.09,610.96
2016,6,28,17,30,661.0,77.0,2.9,24.0,322.0,738.94,577.24
2016,6,28,17,45,619.5,70.5,2.85,23.0,272.5,676.69,534.93
2016,6,28,18,0,578.0,64.0,2.8,22.0,223.0,614.84,490.83
2016,6,28,18,15,512.5,56.5,2.75,21.0,176.0,532.86,428.79
2016,6,28,18,30,447.0,49.0,2.7,20.0,129.0,453.9,365.81
2016,6,28,18,45,351.5,38.5,2.65,19.0,89.5,352.89,281.48
2016,6,28,19,0,256.0,28.0,2.6,18.0,50.0,259.87,184.47
2016,6,28,19,15,128.0,14.0,2.6,17.5,25.0,95.89,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.5,3.35,13.5,36.0,12.44,0.0
2016,6,29,5,30,372.0,31.0,3.4,14.0,72.0,25.46,15.73
2016,6,29,5,45,462.0,39.0,3.45,14.5,115.5,31.6,22.02
2016,6,29,6,0,552.0,47.0,3.5,15.0,159.0,37.7,27.77
2016,6,29,6,15,609.5,53.0,3.5,15.5,208.5,41.95,31.71
2016,6,29,6,30,667.0,59.0,3.5,16.0,258.0,50.21,39.06
2016,6,29,6,45,377.5,107.5,3.55,16.5,224.5,76.49,62.12
2016,6,29,7,0,88.0,156.0,3.6,17.0,191.0,114.98,95.38
2016,6,29,7,15,127.0,179.0,3.6,17.5,237.0,125.83,104.23
2016,6,29,7,30,166.0,202.0,3.6,18.0,283.0,140.1,115.88
2016,6,29,7,45,294.5,202.5,3.6,18.5,364.0,135.28,111.15
2016,6,29,8,0,423.0,203.0,3.6,19.0,445.0,128.29,104.65
2016,6,29,8,15,653.0,144.0,3.6,19.5,554.0,91.9,73.31
2016,6,29,8,30,883.0,85.0,3.6,20.0,663.0,75.09,58.7
2016,6,29,8,45,896.0,86.5,3.65,21.0,707.5,75.83,58.94
2016,6,29,9,0,909.0,88.0,3.7,22.0,752.0,108.05,61.05
2016,6,29,9,15,918.5,90.0,3.7,22.0,791.5,161.58,87.62
2016,6,29,9,30,928.0,92.0,3.7,22.0,831.0,216.4,126.65
2016,6,29,9,45,930.5,96.5,3.75,22.5,864.0,272.41,172.51
2016,6,29,10,0,933.0,101.0,3.8,23.0,897.0,328.61,220.9
2016,6,29,10,15,939.0,102.0,3.8,23.0,925.0,383.62,269.22
2016,6,29,10,30,945.0,103.0,3.8,23.0,953.0,438.72,317.21
2016,6,29,10,45,949.5,104.0,3.85,23.5,974.5,493.06,363.08
2016,6,29,11,0,954.0,105.0,3.9,24.0,996.0,546.92,407.28
2016,6,29,11,15,956.5,105.5,3.9,24.0,1010.5,598.67,449.39
2016,6,29,11,30,959.0,106.0,3.9,24.0,1025.0,649.37,489.59
2016,6,29,11,45,960.5,106.0,3.95,24.5,1031.5,697.82,526.31
2016,6,29,12,0,962.0,106.0,4.0,25.0,1038.0,744.78,560.96
2016,6,29,12,15,962.0,106.0,4.05,24.5,1037.5,788.97,595.14
2016,6,29,12,30,962.0,106.0,4.1,24.0,1037.0,831.16,625.72
2016,6,29,12,45,955.0,110.0,4.15,24.0,1027.5,868.93,651.89
2016,6,29,13,0,948.0,114.0,4.2,24.0,1018.0,903.96,676.12
2016,6,29,13,15,945.5,113.5,4.2,23.5,1002.5,935.95,699.37
2016,6,29,13,30,943.0,113.0,4.2,23.0,987.0,964.96,720.69
2016,6,29,13,45,938.5,112.0,4.25,23.0,964.5,988.52,737.31
2016,6,29,14,0,934.0,111.0,4.3,23.0,942.0,1008.75,751.82
2016,6,29,14,15,928.0,109.5,4.25,22.5,912.5,1023.63,763.75
2016,6,29,14,30,922.0,108.0,4.2,22.0,883.0,1035.0,773.52
2016,6,29,14,45,913.5,106.5,4.2,21.5,847.5,1040.36,779.78
2016,6,29,15,0,905.0,105.0,4.2,21.0,812.0,1042.18,783.88
2016,6,29,15,15,894.5,103.0,4.15,20.5,771.5,1037.93,783.75
2016,6,29,15,30,884.0,101.0,4.1,20.0,731.0,1030.24,781.48
2016,6,29,15,45,870.0,98.5,4.05,20.0,685.5,1015.08,772.77
2016,6,29,16,0,856.0,96.0,4.0,20.0,640.0,1008.79,770.31
2016,6,29,16,15,838.0,93.0,3.95,19.5,591.5,982.61,755.62
2016,6,29,16,30,820.0,90.0,3.9,19.0,543.0,953.59,738.97
2016,6,29,16,45,797.0,86.0,3.85,18.5,491.5,915.76,715.88
2016,6,29,17,0,774.0,82.0,3.8,18.0,440.0,875.71,690.8
2016,6,29,17,15,741.5,77.5,3.75,17.5,388.0,824.17,656.68
2016,6,29,17,30,709.0,73.0,3.7,17.0,336.0,771.4,620.64
2016,6,29,17,45,664.0,68.0,3.65,16.5,284.5,712.74,578.72
2016,6,29,18,0,619.0,63.0,3.6,16.0,233.0,648.64,530.71
2016,6,29,18,15,552.0,55.5,3.5,15.5,184.5,564.06,464.06
2016,6,29,18,30,485.0,48.0,3.4,15.0,136.0,482.55,396.69
2016,6,29,18,45,381.5,38.5,3.35,14.5,94.0,375.31,304.98
2016,6,29,19,0,278.0,29.0,3.3,14.0,52.0,276.25,199.49
2016,6,29,19,15,139.0,14.5,3.25,13.5,26.0,103.58,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,158.0,17.0,2.9,13.5,34.0,13.7,0.0
2016,6,30,5,30,316.0,34.0,2.9,14.0,68.0,27.97,17.78
2016,6,30,5,45,412.0,43.0,2.95,14.5,111.5,34.81,24.8
2016,6,30,6,0,508.0,52.0,3.0,15.0,155.0,41.57,31.18
2016,6,30,6,15,569.0,59.0,2.9,15.5,204.0,46.41,35.67
2016,6,30,6,30,630.0,66.0,2.8,16.0,253.0,51.17,39.91
2016,6,30,6,45,672.0,71.0,2.75,16.5,304.5,54.16,42.45
2016,6,30,7,0,714.0,76.0,2.7,17.0,356.0,62.26,49.38
2016,6,30,7,15,745.0,80.5,2.6,17.5,408.0,64.86,51.4
2016,6,30,7,30,776.0,85.0,2.5,18.0,460.0,67.36,53.29
2016,6,30,7,45,797.5,89.0,2.45,19.0,510.5,69.27,54.52
2016,6,30,8,0,819.0,93.0,2.4,20.0,561.0,71.06,55.64
2016,6,30,8,15,836.5,96.0,2.3,20.5,609.0,71.99,56.13
2016,6,30,8,30,854.0,99.0,2.2,21.0,657.0,72.83,56.56
2016,6,30,8,45,864.5,103.0,2.1,22.0,701.0,84.97,66.35
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,116.33,68.6
2016,6,30,9,15,885.5,109.0,1.95,23.5,784.5,168.38,93.66
2016,6,30,9,30,896.0,111.0,1.9,24.0,824.0,221.82,130.61
2016,6,30,9,45,905.5,112.0,1.9,25.0,858.5,275.62,173.09
2016,6,30,10,0,915.0,113.0,1.9,26.0,893.0,330.3,218.36
2016,6,30,10,15,921.0,114.5,1.95,26.5,921.0,384.85,264.45
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,439.51,310.01
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,492.79,353.64
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,545.48,395.58
2016,6,30,11,15,936.0,119.5,2.3,28.0,1005.0,596.71,436.1
2016,6,30,11,30,939.0,120.0,2.4,28.0,1019.0,646.97,474.91
2016,6,30,11,45,939.5,121.0,2.5,28.5,1025.5,694.91,510.16
2016,6,30,12,0,940.0,122.0,2.6,29.0,1032.0,741.36,543.46
2016,6,30,12,15,940.0,122.0,2.65,29.0,1031.5,785.03,574.97
2016,6,30,12,30,940.0,122.0,2.7,29.0,1031.0,826.79,603.46
2016,6,30,12,45,929.5,127.0,2.8,29.5,1020.0,862.14,626.1
2016,6,30,13,0,919.0,132.0,2.9,30.0,1009.0,894.61,646.78
2016,6,30,13,15,916.0,131.0,2.95,30.0,993.0,925.34,667.26
2016,6,30,13,30,913.0,130.0,3.0,30.0,977.0,953.13,685.85
2016,6,30,13,45,907.5,129.0,3.15,30.0,953.5,975.51,701.79
2016,6,30,14,0,902.0,128.0,3.3,30.0,930.0,994.6,715.76
2016,6,30,14,15,895.0,126.5,3.35,29.5,900.5,1008.4,727.2
2016,6,30,14,30,888.0,125.0,3.4,29.0,871.0,1018.75,736.63
2016,6,30,14,45,877.5,123.5,3.45,29.0,835.0,1022.16,740.31
2016,6,30,15,0,867.0,122.0,3.5,29.0,799.0,1022.09,741.95
2016,6,30,15,15,855.0,119.5,3.45,28.5,758.0,1029.11,749.12
2016,6,30,15,30,843.0,117.0,3.4,28.0,717.0,1019.63,745.66
2016,6,30,15,45,827.0,114.0,3.4,28.0,671.5,1002.15,736.11
2016,6,30,16,0,811.0,111.0,3.4,28.0,626.0,981.49,724.57
2016,6,30,16,15,790.5,107.5,3.35,27.0,577.5,952.69,710.09
2016,6,30,16,30,770.0,104.0,3.3,26.0,529.0,921.17,693.58
2016,6,30,16,45,743.5,99.5,3.3,25.5,478.0,886.5,673.58
2016,6,30,17,0,717.0,95.0,3.3,25.0,427.0,843.86,647.59
2016,6,30,17,15,682.0,89.5,3.2,24.0,375.5,790.33,613.84
2016,6,30,17,30,647.0,84.0,3.1,23.0,324.0,735.94,578.32
2016,6,30,17,45,599.0,77.5,3.05,22.5,273.5,668.26,530.61
2016,6,30,18,0,551.0,71.0,3.0,22.0,223.0,601.24,481.39
2016,6,30,18,15,482.0,62.5,2.95,21.0,175.5,515.69,416.26
2016,6,30,18,30,413.0,54.0,2.9,20.0,128.0,433.22,350.21
2016,6,30,18,45,309.5,42.0,2.85,19.0,88.0,325.53,259.88
2016,6,30,19,0,206.0,30.0,2.8,18.0,48.0,226.53,160.07
2016,6,30,19,15,103.0,15.0,2.85,17.5,24.0,80.42,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,3.35,13.5,32.0,13.64,0.0
2016,7,1,5,30,270.0,35.0,3.4,14.0,64.0,28.77,18.37
2016,7,1,5,45,366.0,45.5,3.5,14.5,106.0,36.81,26.51
2016,7,1,6,0,462.0,56.0,3.6,15.0,148.0,44.69,33.91
2016,7,1,6,15,524.5,63.5,3.6,15.5,196.5,49.74,38.6
2016,7,1,6,30,587.0,71.0,3.6,16.0,245.0,54.7,43.03
2016,7,1,6,45,632.5,76.5,3.65,16.5,296.0,57.89,45.74
2016,7,1,7,0,678.0,82.0,3.7,17.0,347.0,61.02,48.29
2016,7,1,7,15,710.0,86.5,3.65,17.5,398.5,63.2,49.95
2016,7,1,7,30,742.0,91.0,3.6,18.0,450.0,71.37,56.78
2016,7,1,7,45,767.5,94.5,3.55,19.0,500.5,72.77,57.55
2016,7,1,8,0,793.0,98.0,3.5,20.0,551.0,74.1,58.26
2016,7,1,8,15,811.0,101.5,3.5,20.5,598.5,75.22,58.9
2016,7,1,8,30,829.0,105.0,3.5,21.0,646.0,76.22,59.45
2016,7,1,8,45,844.0,107.0,3.5,22.0,690.5,76.13,58.95
2016,7,1,9,0,859.0,109.0,3.5,23.0,735.0,115.48,68.94
2016,7,1,9,15,870.0,111.5,3.45,23.5,774.5,167.04,93.64
2016,7,1,9,30,881.0,114.0,3.4,24.0,814.0,220.05,130.38
2016,7,1,9,45,889.5,115.5,3.4,24.5,848.0,273.18,172.98
2016,7,1,10,0,898.0,117.0,3.4,25.0,882.0,327.1,218.61
2016,7,1,10,15,904.5,118.5,3.4,25.5,910.0,380.96,264.78
2016,7,1,10,30,911.0,120.0,3.4,26.0,938.0,435.01,310.54
2016,7,1,10,45,915.0,121.0,3.45,26.5,959.5,487.63,354.32
2016,7,1,11,0,919.0,122.0,3.5,27.0,981.0,539.77,396.5
2016,7,1,11,15,922.0,123.0,3.55,27.0,995.0,590.73,437.42
2016,7,1,11,30,925.0,124.0,3.6,27.0,1009.0,640.77,476.63
2016,7,1,11,45,926.5,124.0,3.7,27.5,1016.0,688.06,512.11
2016,7,1,12,0,928.0,124.0,3.8,28.0,1023.0,733.95,545.69
2016,7,1,12,15,927.5,124.0,3.85,28.0,1022.0,776.84,577.36
2016,7,1,12,30,927.0,124.0,3.9,28.0,1021.0,817.8,606.1
2016,7,1,12,45,922.0,126.0,4.0,28.0,1011.5,854.67,631.49
2016,7,1,13,0,917.0,128.0,4.1,28.0,1002.0,888.95,655.1
2016,7,1,13,15,913.5,127.5,4.1,27.5,986.5,919.56,677.12
2016,7,1,13,30,910.0,127.0,4.1,27.0,971.0,947.23,697.25
2016,7,1,13,45,905.5,125.5,4.15,27.0,948.0,969.95,713.08
2016,7,1,14,0,901.0,124.0,4.2,27.0,925.0,989.42,726.88
