Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,894.0,122.5,4.2,26.5,895.5,1003.13,738.17
2016,7,1,14,30,887.0,121.0,4.2,26.0,866.0,1013.41,747.4
2016,7,1,14,45,878.0,119.0,4.25,26.0,831.0,1017.73,751.69
2016,7,1,15,0,869.0,117.0,4.3,26.0,796.0,1018.58,753.88
2016,7,1,15,15,857.0,114.5,4.25,25.5,755.0,1012.43,752.47
2016,7,1,15,30,845.0,112.0,4.2,25.0,714.0,1015.71,757.58
2016,7,1,15,45,829.5,109.5,4.2,24.5,669.0,999.31,749.84
2016,7,1,16,0,814.0,107.0,4.2,24.0,624.0,979.75,740.11
2016,7,1,16,15,794.5,103.5,4.15,23.0,575.5,951.95,725.84
2016,7,1,16,30,775.0,100.0,4.1,22.0,527.0,921.42,709.49
2016,7,1,16,45,748.5,95.5,4.05,21.5,476.5,880.3,684.0
2016,7,1,17,0,722.0,91.0,4.0,21.0,426.0,843.42,661.11
2016,7,1,17,15,687.5,86.0,3.9,20.5,374.5,790.94,626.01
2016,7,1,17,30,653.0,81.0,3.8,20.0,323.0,737.59,589.3
2016,7,1,17,45,605.5,75.0,3.7,19.5,272.5,670.91,541.17
2016,7,1,18,0,558.0,69.0,3.6,19.0,222.0,604.89,491.59
2016,7,1,18,15,489.5,60.5,3.5,18.0,175.0,519.62,425.39
2016,7,1,18,30,421.0,52.0,3.4,17.0,128.0,437.51,358.44
2016,7,1,18,45,318.5,40.5,3.3,16.5,88.0,330.92,267.15
2016,7,1,19,0,216.0,29.0,3.2,16.0,48.0,231.68,164.94
2016,7,1,19,15,108.0,14.5,3.1,15.5,24.0,83.31,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,13.25,0.0
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,26.37,16.29
2016,7,2,5,45,340.5,45.5,3.45,14.5,101.0,36.74,26.44
2016,7,2,6,0,428.0,57.0,3.6,15.0,142.0,45.39,34.52
2016,7,2,6,15,489.5,65.5,3.6,15.5,189.5,51.16,39.86
2016,7,2,6,30,551.0,74.0,3.6,16.0,237.0,56.8,44.88
2016,7,2,6,45,592.5,81.5,3.65,17.0,286.5,61.31,48.66
2016,7,2,7,0,634.0,89.0,3.7,18.0,336.0,65.66,52.16
2016,7,2,7,15,666.5,94.5,3.7,18.5,386.5,68.29,54.18
2016,7,2,7,30,699.0,100.0,3.7,19.0,437.0,70.8,56.06
2016,7,2,7,45,721.5,105.5,3.7,20.0,486.0,73.03,57.55
2016,7,2,8,0,744.0,111.0,3.7,21.0,535.0,75.09,58.87
2016,7,2,8,15,763.5,114.5,3.65,21.5,582.0,83.21,65.43
2016,7,2,8,30,783.0,118.0,3.6,22.0,629.0,83.86,65.64
2016,7,2,8,45,796.5,122.0,3.55,22.5,672.0,84.6,65.94
2016,7,2,9,0,810.0,126.0,3.5,23.0,715.0,111.55,67.36
2016,7,2,9,15,821.5,129.0,3.5,23.5,754.0,161.62,91.42
2016,7,2,9,30,833.0,132.0,3.5,24.0,793.0,213.36,127.24
2016,7,2,9,45,843.5,133.5,3.55,24.5,827.0,265.41,168.8
2016,7,2,10,0,854.0,135.0,3.6,25.0,861.0,325.18,218.56
2016,7,2,10,15,861.0,136.5,3.6,25.5,889.0,377.06,262.95
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,429.22,307.1
2016,7,2,10,45,872.0,139.5,3.65,26.5,938.0,480.16,349.49
2016,7,2,11,0,876.0,141.0,3.7,27.0,959.0,530.7,390.42
2016,7,2,11,15,879.0,142.0,3.75,27.0,973.0,579.81,429.97
2016,7,2,11,30,882.0,143.0,3.8,27.0,987.0,628.09,467.94
2016,7,2,11,45,883.5,143.5,3.9,27.5,994.0,674.11,502.56
2016,7,2,12,0,885.0,144.0,4.0,28.0,1001.0,718.88,535.42
2016,7,2,12,15,885.0,144.0,4.05,28.0,1000.0,760.78,566.48
2016,7,2,12,30,885.0,144.0,4.1,28.0,999.0,800.94,595.49
2016,7,2,12,45,888.0,140.5,4.2,28.0,992.5,838.71,621.62
2016,7,2,13,0,891.0,137.0,4.3,28.0,986.0,874.26,646.21
2016,7,2,13,15,887.5,136.5,4.35,27.5,970.5,904.33,668.19
2016,7,2,13,30,884.0,136.0,4.4,27.0,955.0,931.52,688.37
2016,7,2,13,45,879.0,134.5,4.45,27.0,933.0,953.4,703.74
2016,7,2,14,0,874.0,133.0,4.5,27.0,911.0,972.08,717.08
2016,7,2,14,15,867.5,131.5,4.5,26.5,882.0,986.03,728.59
2016,7,2,14,30,861.0,130.0,4.5,26.0,853.0,996.64,738.08
2016,7,2,14,45,852.0,127.5,4.55,26.0,818.0,1000.39,741.91
2016,7,2,15,0,843.0,125.0,4.6,26.0,783.0,1013.95,752.74
2016,7,2,15,15,831.0,122.5,4.55,25.5,743.5,1007.92,751.19
2016,7,2,15,30,819.0,120.0,4.5,25.0,704.0,998.5,747.77
2016,7,2,15,45,804.5,116.5,4.5,24.5,659.5,982.11,739.99
2016,7,2,16,0,790.0,113.0,4.5,24.0,615.0,962.57,730.1
2016,7,2,16,15,770.0,109.5,4.4,23.5,567.5,934.52,713.83
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,903.78,695.57
2016,7,2,16,45,725.0,101.0,4.25,22.5,470.0,870.57,675.57
2016,7,2,17,0,700.0,96.0,4.2,22.0,420.0,829.11,649.27
2016,7,2,17,15,666.0,90.5,4.1,21.0,369.5,776.92,615.49
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,723.86,579.92
2016,7,2,17,45,585.5,78.0,3.9,19.5,269.0,657.28,531.57
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,591.33,481.77
2016,7,2,18,15,473.0,62.0,3.65,18.0,172.5,508.04,416.68
2016,7,2,18,30,407.0,53.0,3.5,17.0,126.0,427.76,350.88
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,325.94,263.16
2016,7,2,19,0,215.0,29.0,3.3,16.0,47.0,230.97,163.98
2016,7,2,19,15,107.5,14.5,3.15,15.5,23.5,83.01,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,12.88,0.0
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,27.05,16.77
2016,7,3,5,45,354.5,44.0,2.95,14.5,101.5,35.55,25.38
2016,7,3,6,0,446.0,55.0,3.1,15.0,143.0,43.85,33.15
2016,7,3,6,15,507.5,63.5,3.1,15.5,191.0,49.71,38.57
2016,7,3,6,30,569.0,72.0,3.1,16.0,239.0,55.42,43.67
2016,7,3,6,45,613.5,78.0,3.1,17.0,289.0,58.91,46.55
2016,7,3,7,0,658.0,84.0,3.1,18.0,339.0,62.32,49.24
2016,7,3,7,15,690.0,89.0,3.1,18.5,390.0,64.76,51.12
2016,7,3,7,30,722.0,94.0,3.1,19.0,441.0,67.11,52.87
2016,7,3,7,45,745.5,98.5,3.15,20.0,490.5,75.42,59.6
2016,7,3,8,0,769.0,103.0,3.2,21.0,540.0,77.28,60.73
2016,7,3,8,15,787.5,106.5,3.2,21.5,587.5,78.24,61.22
2016,7,3,8,30,806.0,110.0,3.2,22.0,635.0,79.11,61.64
2016,7,3,8,45,819.5,113.5,3.2,22.5,678.5,79.76,61.89
2016,7,3,9,0,833.0,117.0,3.2,23.0,722.0,105.9,62.98
2016,7,3,9,15,844.5,119.0,3.2,23.5,761.0,156.56,86.75
2016,7,3,9,30,856.0,121.0,3.2,24.0,800.0,217.91,129.75
2016,7,3,9,45,883.0,112.5,3.25,25.0,839.0,267.64,168.42
2016,7,3,10,0,910.0,104.0,3.3,26.0,878.0,319.8,211.59
2016,7,3,10,15,915.5,105.5,3.3,26.5,905.5,373.89,257.93
2016,7,3,10,30,921.0,107.0,3.3,27.0,933.0,428.06,303.78
2016,7,3,10,45,925.0,108.0,3.35,27.5,954.0,481.11,347.85
2016,7,3,11,0,929.0,109.0,3.4,28.0,975.0,533.68,390.3
2016,7,3,11,15,931.5,109.5,3.45,28.0,989.0,584.41,431.01
2016,7,3,11,30,934.0,110.0,3.5,28.0,1003.0,634.13,469.94
2016,7,3,11,45,934.5,110.5,3.55,28.5,1010.0,681.42,505.19
2016,7,3,12,0,935.0,111.0,3.6,29.0,1017.0,727.19,538.41
2016,7,3,12,15,935.0,111.0,3.65,29.0,1016.0,770.53,570.28
2016,7,3,12,30,935.0,111.0,3.7,29.0,1015.0,811.94,598.91
2016,7,3,12,45,917.5,121.5,3.75,29.0,1002.0,846.07,622.08
2016,7,3,13,0,900.0,132.0,3.8,29.0,989.0,877.0,643.11
2016,7,3,13,15,896.5,131.0,3.85,29.0,973.5,906.83,663.42
2016,7,3,13,30,893.0,130.0,3.9,29.0,958.0,933.73,681.82
2016,7,3,13,45,888.5,128.5,3.95,29.0,935.5,956.2,697.35
2016,7,3,14,0,884.0,127.0,4.0,29.0,913.0,975.45,710.89
2016,7,3,14,15,877.0,125.5,4.0,28.5,884.0,989.01,721.98
2016,7,3,14,30,870.0,124.0,4.0,28.0,855.0,999.18,731.04
2016,7,3,14,45,861.5,121.5,4.0,28.0,820.0,1003.42,734.94
2016,7,3,15,0,853.0,119.0,4.0,28.0,785.0,1004.24,736.77
2016,7,3,15,15,841.0,116.5,3.95,27.5,745.0,1011.04,743.9
2016,7,3,15,30,829.0,114.0,3.9,27.0,705.0,1001.61,740.4
2016,7,3,15,45,815.0,110.5,3.9,27.0,660.5,985.67,731.66
2016,7,3,16,0,801.0,107.0,3.9,27.0,616.0,966.57,720.9
2016,7,3,16,15,781.5,103.5,3.85,26.5,568.5,938.94,705.51
2016,7,3,16,30,762.0,100.0,3.8,26.0,521.0,908.61,688.18
2016,7,3,16,45,738.0,95.5,3.75,25.5,471.0,870.19,664.97
2016,7,3,17,0,714.0,91.0,3.7,25.0,421.0,835.96,644.32
2016,7,3,17,15,680.0,85.5,3.6,24.0,370.0,783.48,610.99
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,730.14,575.94
2016,7,3,17,45,601.5,73.5,3.4,22.5,269.5,665.68,530.09
2016,7,3,18,0,557.0,67.0,3.3,22.0,220.0,601.77,482.76
2016,7,3,18,15,491.0,58.5,3.15,21.0,173.0,518.66,419.0
2016,7,3,18,30,425.0,50.0,3.0,20.0,126.0,438.64,354.52
2016,7,3,18,45,328.5,39.0,2.9,19.0,86.5,337.01,268.98
2016,7,3,19,0,232.0,28.0,2.8,18.0,47.0,243.05,170.52
2016,7,3,19,15,116.0,14.0,2.8,17.5,23.5,88.19,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,15.5,2.8,13.5,30.0,12.47,0.0
2016,7,4,5,30,287.0,31.0,2.9,14.0,60.0,25.38,15.3
2016,7,4,5,45,382.0,40.5,3.05,14.5,102.0,32.69,22.87
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,39.89,29.65
2016,7,4,6,15,538.0,57.0,3.2,15.5,191.5,44.73,34.16
2016,7,4,6,30,599.0,64.0,3.2,16.0,239.0,49.5,38.42
2016,7,4,6,45,645.0,69.0,3.2,17.0,290.0,52.54,40.94
2016,7,4,7,0,691.0,74.0,3.2,18.0,341.0,55.54,43.31
2016,7,4,7,15,722.0,78.0,3.15,18.5,392.0,62.8,49.42
2016,7,4,7,30,753.0,82.0,3.1,19.0,443.0,64.97,51.03
2016,7,4,7,45,779.0,85.0,3.1,20.0,493.5,66.29,51.76
2016,7,4,8,0,805.0,88.0,3.1,21.0,544.0,67.55,52.45
2016,7,4,8,15,822.5,90.5,3.1,21.5,591.5,68.27,52.78
2016,7,4,8,30,840.0,93.0,3.1,22.0,639.0,79.23,61.75
2016,7,4,8,45,855.5,95.0,3.15,22.5,683.5,80.17,62.23
2016,7,4,9,0,871.0,97.0,3.2,23.0,728.0,105.37,62.5
2016,7,4,9,15,881.5,99.0,3.25,23.5,767.5,157.12,86.06
2016,7,4,9,30,892.0,101.0,3.3,24.0,807.0,210.28,122.36
2016,7,4,9,45,891.0,108.0,3.35,24.5,839.0,265.36,166.67
2016,7,4,10,0,890.0,115.0,3.4,25.0,871.0,320.3,213.36
2016,7,4,10,15,896.5,116.5,3.5,25.5,899.0,373.8,259.34
2016,7,4,10,30,903.0,118.0,3.6,26.0,927.0,427.49,305.06
2016,7,4,10,45,907.0,119.5,3.7,26.5,948.5,480.12,349.05
2016,7,4,11,0,911.0,121.0,3.8,27.0,970.0,532.3,391.53
2016,7,4,11,15,914.0,121.5,3.9,27.0,984.0,582.63,432.3
2016,7,4,11,30,917.0,122.0,4.0,27.0,998.0,632.03,471.41
2016,7,4,11,45,916.5,123.5,4.1,27.0,1004.5,678.9,507.78
2016,7,4,12,0,916.0,125.0,4.2,27.0,1011.0,724.25,542.31
2016,7,4,12,15,916.0,125.0,4.25,27.0,1010.5,767.15,574.32
2016,7,4,12,30,916.0,125.0,4.3,27.0,1010.0,808.2,603.6
2016,7,4,12,45,920.0,121.0,4.35,27.0,1003.5,847.02,630.37
2016,7,4,13,0,924.0,117.0,4.4,27.0,997.0,883.58,655.51
2016,7,4,13,15,921.5,116.0,4.4,27.0,981.5,914.68,676.69
2016,7,4,13,30,919.0,115.0,4.4,27.0,966.0,942.84,695.92
2016,7,4,13,45,914.5,113.5,4.45,27.0,944.0,965.61,711.84
2016,7,4,14,0,910.0,112.0,4.5,27.0,922.0,985.09,725.7
2016,7,4,14,15,904.0,111.0,4.45,26.5,893.0,1000.28,737.75
2016,7,4,14,30,898.0,110.0,4.4,26.0,864.0,1012.07,747.72
2016,7,4,14,45,889.5,108.0,4.4,26.0,829.0,1016.88,752.04
2016,7,4,15,0,881.0,106.0,4.4,26.0,794.0,1018.19,754.24
2016,7,4,15,15,870.0,104.0,4.35,25.5,753.5,1013.54,753.83
2016,7,4,15,30,859.0,102.0,4.3,25.0,713.0,1005.52,751.35
2016,7,4,15,45,845.0,99.0,4.25,25.0,668.5,990.02,742.48
2016,7,4,16,0,831.0,96.0,4.2,25.0,624.0,983.45,739.83
2016,7,4,16,15,812.0,93.0,4.15,24.5,576.0,956.64,724.83
2016,7,4,16,30,793.0,90.0,4.1,24.0,528.0,927.08,707.94
2016,7,4,16,45,768.5,86.5,4.05,23.5,477.5,888.97,684.83
2016,7,4,17,0,744.0,83.0,4.0,23.0,427.0,848.76,659.81
2016,7,4,17,15,711.0,78.5,3.85,22.0,375.5,797.48,626.93
2016,7,4,17,30,678.0,74.0,3.7,21.0,324.0,751.21,596.67
2016,7,4,17,45,631.0,68.5,3.6,20.5,273.5,685.08,549.32
2016,7,4,18,0,584.0,63.0,3.5,20.0,223.0,619.62,500.56
2016,7,4,18,15,518.0,55.5,3.4,19.0,175.5,537.03,436.94
2016,7,4,18,30,452.0,48.0,3.3,18.0,128.0,457.5,372.43
2016,7,4,18,45,348.5,37.5,3.2,17.0,88.0,350.3,281.89
2016,7,4,19,0,245.0,27.0,3.1,16.0,48.0,251.0,176.92
2016,7,4,19,15,122.5,13.5,3.0,15.5,24.0,92.06,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,143.5,15.5,2.95,13.5,30.0,12.5,0.0
2016,7,5,5,30,287.0,31.0,3.0,14.0,60.0,25.43,15.23
2016,7,5,5,45,385.0,40.5,3.1,14.5,102.0,32.75,22.9
2016,7,5,6,0,483.0,50.0,3.2,15.0,144.0,39.97,29.7
2016,7,5,6,15,543.5,57.0,3.2,15.5,191.5,44.81,34.22
2016,7,5,6,30,604.0,64.0,3.2,16.0,239.0,49.58,38.49
2016,7,5,6,45,307.5,98.0,3.2,16.5,187.5,69.54,56.01
2016,7,5,7,0,11.0,132.0,3.2,17.0,136.0,102.99,84.99
2016,7,5,7,15,123.0,162.0,3.15,17.5,220.0,115.95,95.74
2016,7,5,7,30,235.0,192.0,3.1,18.0,304.0,129.28,106.66
2016,7,5,7,45,522.0,138.5,3.1,18.5,423.5,93.17,75.2
2016,7,5,8,0,809.0,85.0,3.1,19.0,543.0,65.62,51.2
2016,7,5,8,15,826.0,88.0,3.1,19.5,590.5,66.74,51.91
2016,7,5,8,30,843.0,91.0,3.1,20.0,638.0,78.08,61.29
2016,7,5,8,45,859.0,92.5,3.1,21.0,682.5,78.77,61.44
2016,7,5,9,0,875.0,94.0,3.1,22.0,727.0,102.47,61.06
2016,7,5,9,15,885.5,95.5,3.15,22.0,766.5,154.12,84.3
2016,7,5,9,30,896.0,97.0,3.2,22.0,806.0,207.17,120.73
2016,7,5,9,45,907.0,97.0,3.3,22.5,841.0,260.58,163.56
2016,7,5,10,0,918.0,97.0,3.4,23.0,876.0,315.03,210.02
2016,7,5,10,15,924.0,98.0,3.5,23.5,904.0,369.38,257.3
2016,7,5,10,30,930.0,99.0,3.6,24.0,932.0,423.84,304.23
2016,7,5,10,45,934.0,100.0,3.7,24.5,953.5,477.35,349.5
2016,7,5,11,0,938.0,101.0,3.8,25.0,975.0,530.36,393.14
2016,7,5,11,15,941.0,102.0,3.9,25.0,990.0,582.15,435.47
2016,7,5,11,30,944.0,103.0,4.0,25.0,1005.0,632.98,476.03
2016,7,5,11,45,944.5,104.0,4.15,25.0,1011.5,681.09,513.84
2016,7,5,12,0,945.0,105.0,4.3,25.0,1018.0,727.68,549.78
2016,7,5,12,15,945.0,105.0,4.35,24.5,1017.5,771.42,583.86
2016,7,5,12,30,945.0,105.0,4.4,24.0,1017.0,813.19,614.59
2016,7,5,12,45,936.5,109.5,4.5,24.0,1007.5,849.85,640.45
2016,7,5,13,0,928.0,114.0,4.6,24.0,998.0,883.71,664.54
2016,7,5,13,15,925.5,113.0,4.6,23.5,982.5,914.91,687.48
2016,7,5,13,30,923.0,112.0,4.6,23.0,967.0,943.15,708.5
2016,7,5,13,45,918.5,111.0,4.65,23.0,944.5,966.47,725.24
2016,7,5,14,0,914.0,110.0,4.7,23.0,922.0,986.53,739.88
2016,7,5,14,15,908.0,108.5,4.7,22.5,893.0,1001.28,752.17
2016,7,5,14,30,902.0,107.0,4.7,22.0,864.0,1012.59,762.32
2016,7,5,14,45,893.5,105.5,4.7,22.0,829.0,1017.96,767.12
2016,7,5,15,0,885.0,104.0,4.7,22.0,794.0,1019.85,769.75
2016,7,5,15,15,874.0,102.0,4.65,21.5,754.0,1015.21,769.2
2016,7,5,15,30,863.0,100.0,4.6,21.0,714.0,1007.19,766.53
2016,7,5,15,45,849.5,97.5,4.6,21.0,669.5,992.77,758.53
2016,7,5,16,0,836.0,95.0,4.6,21.0,625.0,987.24,756.83
2016,7,5,16,15,818.0,92.0,4.55,20.5,577.5,961.42,742.08
2016,7,5,16,30,800.0,89.0,4.5,20.0,530.0,932.81,725.4
2016,7,5,16,45,777.5,85.0,4.45,19.5,480.0,895.93,702.61
2016,7,5,17,0,755.0,81.0,4.4,19.0,430.0,856.87,677.85
2016,7,5,17,15,723.0,76.5,4.3,18.5,378.5,806.32,643.77
2016,7,5,17,30,691.0,72.0,4.2,18.0,327.0,760.37,612.29
2016,7,5,17,45,647.0,66.5,4.15,17.5,276.5,696.54,566.14
2016,7,5,18,0,603.0,61.0,4.1,17.0,226.0,633.21,518.42
2016,7,5,18,15,538.0,54.0,4.0,16.0,178.5,551.53,454.54
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,472.81,389.68
2016,7,5,18,45,366.5,37.0,3.8,14.5,90.0,363.2,295.34
2016,7,5,19,0,260.0,27.0,3.7,14.0,49.0,261.22,184.88
2016,7,5,19,15,130.0,13.5,3.6,13.5,24.5,97.02,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,13.5,28.5,12.87,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,57.0,25.63,15.26
2016,7,6,5,45,346.0,43.5,3.75,14.5,98.0,35.24,25.02
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,43.13,32.47
2016,7,6,6,15,503.0,61.5,3.8,15.0,186.0,48.2,37.28
2016,7,6,6,30,566.0,69.0,3.8,15.0,233.0,53.18,41.85
2016,7,6,6,45,613.0,74.0,3.8,15.5,283.0,56.03,44.29
2016,7,6,7,0,660.0,79.0,3.8,16.0,333.0,58.85,46.6
2016,7,6,7,15,692.0,84.0,3.75,16.5,383.5,61.43,48.63
2016,7,6,7,30,724.0,89.0,3.7,17.0,434.0,69.84,55.71
2016,7,6,7,45,751.0,91.5,3.65,18.0,484.0,70.57,55.92
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,71.3,56.12
2016,7,6,8,15,796.0,97.0,3.55,19.0,581.0,72.17,56.68
2016,7,6,8,30,814.0,100.0,3.5,19.0,628.0,72.95,57.17
2016,7,6,8,45,832.0,101.0,3.5,19.5,672.0,83.27,65.65
2016,7,6,9,0,850.0,102.0,3.5,20.0,716.0,104.75,64.58
2016,7,6,9,15,860.5,104.0,3.55,20.5,755.5,155.47,87.12
2016,7,6,9,30,871.0,106.0,3.6,21.0,795.0,207.59,122.71
2016,7,6,9,45,878.5,108.5,3.65,21.5,828.5,260.61,165.38
2016,7,6,10,0,886.0,111.0,3.7,22.0,862.0,314.36,211.39
2016,7,6,10,15,892.5,112.0,3.75,22.0,890.0,367.34,258.08
2016,7,6,10,30,899.0,113.0,3.8,22.0,918.0,420.51,304.71
2016,7,6,10,45,906.5,112.0,3.85,22.5,940.0,472.76,349.17
2016,7,6,11,0,914.0,111.0,3.9,23.0,962.0,524.84,392.34
2016,7,6,11,15,917.0,112.0,3.95,23.0,976.5,575.62,434.12
2016,7,6,11,30,920.0,113.0,4.0,23.0,991.0,625.48,474.17
2016,7,6,11,45,924.0,111.5,4.05,23.5,998.5,673.02,510.63
2016,7,6,12,0,928.0,110.0,4.1,24.0,1006.0,719.31,545.23
2016,7,6,12,15,928.0,110.0,4.15,24.0,1005.5,762.48,577.86
2016,7,6,12,30,928.0,110.0,4.2,24.0,1005.0,803.73,607.3
2016,7,6,12,45,925.0,110.5,4.3,24.0,996.5,840.88,633.43
2016,7,6,13,0,922.0,111.0,4.4,24.0,988.0,875.49,657.78
2016,7,6,13,15,918.5,110.0,4.45,23.5,972.5,905.58,680.13
2016,7,6,13,30,915.0,109.0,4.5,23.0,957.0,932.68,700.65
2016,7,6,13,45,910.0,108.0,4.55,23.0,934.0,955.29,716.9
2016,7,6,14,0,905.0,107.0,4.6,23.0,911.0,974.63,731.07
2016,7,6,14,15,898.0,106.0,4.6,22.5,882.0,988.71,742.87
2016,7,6,14,30,891.0,105.0,4.6,22.0,853.0,999.37,752.56
2016,7,6,14,45,881.0,103.5,4.6,22.0,817.5,1003.08,756.22
2016,7,6,15,0,871.0,102.0,4.6,22.0,782.0,1003.32,757.72
2016,7,6,15,15,860.0,100.0,4.5,21.5,742.0,998.58,756.62
2016,7,6,15,30,849.0,98.0,4.4,21.0,702.0,990.51,753.54
2016,7,6,15,45,832.5,96.0,4.35,20.5,657.5,973.62,744.94
2016,7,6,16,0,816.0,94.0,4.3,20.0,613.0,965.68,742.69
2016,7,6,16,15,797.5,91.0,4.2,19.5,565.5,939.54,727.41
2016,7,6,16,30,779.0,88.0,4.1,19.0,518.0,910.68,710.23
2016,7,6,16,45,754.5,84.5,4.05,18.5,468.0,872.82,686.65
2016,7,6,17,0,730.0,81.0,4.0,18.0,418.0,832.92,661.18
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.0,782.94,627.39
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,737.64,596.16
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.0,673.2,549.08
2016,7,6,18,0,575.0,61.0,3.6,16.0,218.0,609.42,500.62
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.0,528.69,436.39
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,450.99,371.55
2016,7,6,18,45,344.0,37.0,3.35,14.5,86.5,346.57,281.45
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,248.9,174.66
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,91.44,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.5,3.3,14.0,28.5,11.7,0.0
2016,7,7,5,30,298.0,29.0,3.3,14.0,57.0,23.78,13.63
2016,7,7,5,45,394.0,37.5,3.35,14.5,98.5,30.31,20.72
2016,7,7,6,0,490.0,46.0,3.4,15.0,140.0,36.78,26.87
2016,7,7,6,15,550.0,52.5,3.35,15.0,187.0,41.36,31.21
2016,7,7,6,30,610.0,59.0,3.3,15.0,234.0,45.87,35.35
2016,7,7,6,45,347.0,105.0,3.3,15.5,208.5,74.77,60.86
2016,7,7,7,0,84.0,151.0,3.3,16.0,183.0,111.57,92.82
2016,7,7,7,15,98.5,174.0,3.35,16.5,217.0,126.99,105.69
2016,7,7,7,30,113.0,197.0,3.4,17.0,251.0,136.41,113.22
2016,7,7,7,45,95.0,217.0,3.45,17.5,266.0,154.78,128.27
2016,7,7,8,0,77.0,237.0,3.5,18.0,281.0,167.08,137.98
2016,7,7,8,15,140.5,262.5,3.55,18.5,350.5,173.51,142.66
2016,7,7,8,30,204.0,288.0,3.6,19.0,420.0,187.75,153.83
2016,7,7,8,45,533.5,189.5,3.65,19.5,567.0,115.28,92.6
2016,7,7,9,0,863.0,91.0,3.7,20.0,714.0,97.49,59.22
2016,7,7,9,15,873.5,93.0,3.75,20.5,753.0,148.79,81.6
2016,7,7,9,30,884.0,95.0,3.8,21.0,792.0,201.5,117.44
2016,7,7,9,45,893.5,95.5,3.9,21.5,826.5,254.29,159.88
2016,7,7,10,0,903.0,96.0,4.0,22.0,861.0,307.97,205.98
2016,7,7,10,15,909.0,97.0,4.05,22.0,888.5,361.56,253.42
2016,7,7,10,30,915.0,98.0,4.1,22.0,916.0,415.28,300.75
2016,7,7,10,45,918.5,99.5,4.2,22.0,937.0,468.21,346.78
2016,7,7,11,0,922.0,101.0,4.3,22.0,958.0,520.62,391.35
2016,7,7,11,15,925.0,101.5,4.3,22.0,972.5,571.34,433.42
2016,7,7,11,30,928.0,102.0,4.3,22.0,987.0,621.11,473.67
2016,7,7,11,45,928.0,102.5,4.35,22.0,993.5,667.86,510.83
2016,7,7,12,0,928.0,103.0,4.4,22.0,1000.0,713.05,546.1
2016,7,7,12,15,928.0,103.0,4.35,22.0,999.5,756.11,578.7
2016,7,7,12,30,928.0,103.0,4.3,22.0,999.0,797.23,607.87
2016,7,7,12,45,915.5,110.5,4.3,22.0,988.0,832.68,632.67
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,865.21,655.38
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,895.81,676.26
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,923.54,695.09
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,946.4,711.11
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,966.05,725.07
2016,7,7,14,15,882.5,112.5,4.05,22.0,874.5,980.03,735.0
2016,7,7,14,30,876.0,111.0,4.0,22.0,846.0,990.62,742.79
2016,7,7,14,45,869.0,108.5,4.0,22.0,812.0,996.26,747.72
2016,7,7,15,0,862.0,106.0,4.0,22.0,778.0,998.48,750.53
2016,7,7,15,15,851.0,104.0,4.0,21.5,738.5,993.83,750.32
2016,7,7,15,30,840.0,102.0,4.0,21.0,699.0,985.88,748.05
2016,7,7,15,45,827.0,98.5,4.0,20.5,655.5,970.93,741.1
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,964.88,740.43
2016,7,7,16,15,796.0,92.0,4.0,19.5,564.5,939.3,726.14
2016,7,7,16,30,778.0,89.0,4.0,19.0,517.0,910.99,709.93
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.0,874.49,687.87
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,835.86,663.8
2016,7,7,17,15,701.0,76.5,4.05,17.5,368.5,785.82,630.16
2016,7,7,17,30,669.0,72.0,4.0,17.0,318.0,740.48,599.06
2016,7,7,17,45,626.0,66.0,3.95,16.5,268.5,677.46,553.17
2016,7,7,18,0,583.0,60.0,3.9,16.0,219.0,614.95,505.72
2016,7,7,18,15,518.0,53.0,3.75,15.5,172.5,533.98,441.04
2016,7,7,18,30,453.0,46.0,3.6,15.0,126.0,456.07,375.81
2016,7,7,18,45,353.5,36.0,3.5,14.5,86.5,352.51,286.24
2016,7,7,19,0,254.0,26.0,3.4,14.0,47.0,255.19,177.78
2016,7,7,19,15,127.0,13.0,3.35,13.5,23.5,94.64,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,148.0,14.0,3.2,13.5,28.0,11.29,0.0
2016,7,8,5,30,296.0,28.0,3.3,14.0,56.0,22.94,12.81
2016,7,8,5,45,396.0,36.0,3.45,14.5,97.0,29.08,19.63
2016,7,8,6,0,496.0,44.0,3.6,15.0,138.0,35.21,25.47
2016,7,8,6,15,554.5,50.0,3.55,15.0,184.5,39.45,29.52
2016,7,8,6,30,613.0,56.0,3.5,15.0,231.0,43.65,33.38
2016,7,8,6,45,386.5,103.0,3.5,15.5,221.0,73.83,60.04
2016,7,8,7,0,160.0,150.0,3.5,16.0,211.0,108.21,89.9
2016,7,8,7,15,217.0,167.5,3.45,16.5,262.5,115.26,95.55
2016,7,8,7,30,274.0,185.0,3.4,17.0,314.0,125.82,104.15
2016,7,8,7,45,277.5,207.0,3.35,17.5,351.0,137.8,113.82
2016,7,8,8,0,281.0,229.0,3.3,18.0,388.0,149.17,122.85
2016,7,8,8,15,546.0,160.5,3.25,18.5,501.5,101.56,81.86
2016,7,8,8,30,811.0,92.0,3.2,19.0,615.0,78.13,61.57
2016,7,8,8,45,831.5,90.5,3.2,19.5,659.0,77.07,60.39
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,94.47,57.76
2016,7,8,9,15,862.0,91.0,3.2,20.5,741.5,145.12,79.35
2016,7,8,9,30,872.0,93.0,3.2,21.0,780.0,197.12,114.43
2016,7,8,9,45,882.5,92.5,3.25,22.0,813.5,248.81,155.48
2016,7,8,10,0,893.0,92.0,3.3,23.0,847.0,301.47,200.09
2016,7,8,10,15,899.0,93.0,3.35,23.5,874.5,354.51,246.26
2016,7,8,10,30,905.0,94.0,3.4,24.0,902.0,407.68,292.15
2016,7,8,10,45,910.0,94.0,3.45,24.5,923.0,459.66,336.2
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,511.24,378.75
2016,7,8,11,15,918.0,94.5,3.55,25.0,958.5,561.54,419.91
2016,7,8,11,30,921.0,95.0,3.6,25.0,973.0,610.89,459.31
2016,7,8,11,45,922.5,95.0,3.65,25.5,980.0,657.79,495.03
2016,7,8,12,0,924.0,95.0,3.7,26.0,987.0,703.23,528.74
2016,7,8,12,15,924.0,95.0,3.75,26.0,986.5,745.98,560.81
2016,7,8,12,30,924.0,95.0,3.8,26.0,986.0,786.78,589.39
2016,7,8,12,45,917.0,99.0,3.9,26.0,977.0,823.35,614.9
2016,7,8,13,0,910.0,103.0,4.0,26.0,968.0,857.26,638.57
2016,7,8,13,15,907.0,102.0,4.05,26.0,953.0,887.25,659.34
2016,7,8,13,30,904.0,101.0,4.1,26.0,938.0,914.31,678.18
2016,7,8,13,45,900.5,100.0,4.15,26.0,916.5,937.87,694.72
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,958.26,709.25
2016,7,8,14,15,891.0,98.0,4.2,25.5,867.0,973.02,721.28
2016,7,8,14,30,885.0,97.0,4.2,25.0,839.0,984.41,731.27
2016,7,8,14,45,877.5,95.0,4.25,25.0,805.0,989.85,736.3
2016,7,8,15,0,870.0,93.0,4.3,25.0,771.0,991.87,739.23
2016,7,8,15,15,859.5,91.0,4.3,24.5,732.0,987.46,739.18
2016,7,8,15,30,849.0,89.0,4.3,24.0,693.0,979.72,737.06
2016,7,8,15,45,836.0,87.0,4.3,24.0,649.5,966.23,729.72
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,949.69,720.41
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,924.47,706.01
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,907.88,697.6
2016,7,8,16,45,766.0,75.5,4.1,22.5,464.0,872.3,676.17
2016,7,8,17,0,744.0,72.0,4.1,22.0,415.0,834.63,652.89
2016,7,8,17,15,713.5,68.0,3.9,21.5,365.0,786.47,620.52
2016,7,8,17,30,683.0,64.0,3.7,21.0,315.0,737.18,586.45
2016,7,8,17,45,642.0,59.0,3.55,20.5,266.5,676.47,542.79
2016,7,8,18,0,601.0,54.0,3.4,20.0,218.0,621.6,501.74
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.5,542.46,439.62
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,466.43,377.05
2016,7,8,18,45,378.0,32.5,2.9,18.5,86.0,366.1,291.64
2016,7,8,19,0,281.0,24.0,2.8,18.0,47.0,271.31,184.2
2016,7,8,19,15,140.5,12.0,2.75,17.5,23.5,102.67,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,15.5,28.5,9.63,0.0
2016,7,9,5,30,348.0,24.0,2.0,16.0,57.0,19.63,9.91
2016,7,9,5,45,437.5,31.5,2.15,16.5,97.5,25.52,16.38
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,34.11,24.29
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,38.05,27.96
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,41.97,31.48
2016,7,9,6,45,398.5,99.5,2.6,19.0,220.0,71.59,57.25
2016,7,9,7,0,156.0,150.0,2.7,20.0,209.0,108.12,88.4
2016,7,9,7,15,464.5,107.0,2.8,20.5,319.0,75.22,59.71
2016,7,9,7,30,773.0,64.0,2.9,21.0,429.0,59.84,46.21
2016,7,9,7,45,793.5,66.5,3.0,21.5,477.5,61.98,47.79
2016,7,9,8,0,814.0,69.0,3.1,22.0,526.0,64.01,49.24
2016,7,9,8,15,830.0,71.5,3.2,22.5,572.5,65.84,50.53
2016,7,9,8,30,846.0,74.0,3.3,23.0,619.0,67.55,51.7
2016,7,9,8,45,858.0,76.0,3.4,23.5,661.5,68.75,52.45
2016,7,9,9,0,870.0,78.0,3.5,24.0,704.0,87.12,51.49
2016,7,9,9,15,880.0,79.5,3.6,24.5,743.0,138.32,72.4
2016,7,9,9,30,890.0,81.0,3.7,25.0,782.0,190.88,107.15
2016,7,9,9,45,892.0,86.0,3.8,25.5,814.5,245.28,150.36
2016,7,9,10,0,894.0,91.0,3.9,26.0,847.0,299.85,196.64
2016,7,9,10,15,900.5,92.0,4.0,26.0,874.5,353.13,243.11
2016,7,9,10,30,907.0,93.0,4.1,26.0,902.0,406.6,289.6
2016,7,9,10,45,911.0,94.0,4.2,26.0,923.5,459.0,334.59
2016,7,9,11,0,915.0,95.0,4.3,26.0,945.0,510.93,378.23
2016,7,9,11,15,918.0,95.5,4.35,26.0,959.5,561.31,419.57
2016,7,9,11,30,921.0,96.0,4.4,26.0,974.0,610.73,459.17
2016,7,9,11,45,923.5,95.5,4.5,26.0,981.5,657.95,496.43
2016,7,9,12,0,926.0,95.0,4.6,26.0,989.0,703.78,531.99
2016,7,9,12,15,926.5,95.0,4.7,26.0,989.0,747.03,565.06
2016,7,9,12,30,927.0,95.0,4.8,26.0,989.0,788.37,594.71
2016,7,9,12,45,924.5,96.0,4.9,26.0,981.0,826.07,621.47
2016,7,9,13,0,922.0,97.0,5.0,26.0,973.0,861.29,646.51
2016,7,9,13,15,919.0,96.5,5.05,25.5,958.0,892.01,669.51
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,919.8,690.63
2016,7,9,13,45,914.5,93.5,5.15,25.0,922.0,943.94,707.98
2016,7,9,14,0,913.0,91.0,5.2,25.0,901.0,964.89,723.26
2016,7,9,14,15,907.0,90.0,5.2,24.5,872.5,979.78,735.68
2016,7,9,14,30,901.0,89.0,5.2,24.0,844.0,991.27,745.97
2016,7,9,14,45,895.0,86.0,5.2,24.0,810.0,997.11,751.1
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,999.44,754.02
2016,7,9,15,15,879.5,81.5,5.15,23.5,737.0,996.51,754.65
2016,7,9,15,30,870.0,80.0,5.1,23.0,698.0,990.22,753.15
2016,7,9,15,45,858.5,77.5,5.1,23.0,654.5,977.4,746.15
2016,7,9,16,0,847.0,75.0,5.1,23.0,611.0,961.41,737.08
2016,7,9,16,15,831.0,72.5,5.0,22.5,564.5,937.88,723.52
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,911.62,707.99
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.0,877.48,686.99
2016,7,9,17,0,772.0,65.0,4.8,21.0,420.0,851.87,671.85
2016,7,9,17,15,744.5,61.5,4.7,20.0,371.0,806.59,642.76
2016,7,9,17,30,717.0,58.0,4.6,19.0,322.0,760.01,611.79
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.5,700.25,568.32
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,640.64,523.11
2016,7,9,18,15,578.0,44.5,4.2,17.5,176.5,565.17,462.8
2016,7,9,18,30,520.0,39.0,4.0,17.0,130.0,498.72,406.85
2016,7,9,18,45,417.0,31.5,3.8,16.5,89.5,393.72,316.21
2016,7,9,19,0,314.0,24.0,3.6,16.0,49.0,293.99,199.45
2016,7,9,19,15,157.0,12.0,3.5,15.5,24.5,113.53,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.05,13.5,28.5,10.94,0.0
2016,7,10,5,30,337.0,27.0,3.2,14.0,57.0,22.25,11.92
2016,7,10,5,45,434.0,35.0,3.4,14.5,99.5,28.47,19.05
2016,7,10,6,0,531.0,43.0,3.6,15.0,142.0,34.66,24.95
2016,7,10,6,15,591.5,48.5,3.55,15.5,190.5,41.99,31.68
2016,7,10,6,30,652.0,54.0,3.5,16.0,239.0,46.23,35.51
2016,7,10,6,45,691.5,59.0,3.5,16.5,289.5,49.83,38.64
2016,7,10,7,0,731.0,64.0,3.5,17.0,340.0,53.35,41.59
2016,7,10,7,15,760.5,67.5,3.5,17.5,392.0,55.54,43.3
2016,7,10,7,30,790.0,71.0,3.5,18.0,444.0,57.67,44.91
2016,7,10,7,45,812.0,74.0,3.5,19.0,494.0,59.27,45.95
2016,7,10,8,0,834.0,77.0,3.5,20.0,544.0,69.65,54.51
2016,7,10,8,15,851.0,80.0,3.5,20.5,592.5,71.73,55.98
2016,7,10,8,30,868.0,83.0,3.5,21.0,641.0,73.67,57.33
2016,7,10,8,45,882.5,84.5,3.55,21.5,685.5,74.49,57.74
2016,7,10,9,0,897.0,86.0,3.6,22.0,730.0,91.63,56.03
2016,7,10,9,15,907.5,87.5,3.65,22.5,770.5,144.52,77.24
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,198.84,113.07
2016,7,10,9,45,926.5,90.0,3.75,23.5,846.0,253.66,156.49
2016,7,10,10,0,935.0,91.0,3.8,24.0,881.0,309.28,203.74
2016,7,10,10,15,941.5,92.0,3.85,24.5,910.0,364.87,251.96
2016,7,10,10,30,948.0,93.0,3.9,25.0,939.0,420.62,299.94
2016,7,10,10,45,951.5,94.5,3.95,25.5,960.5,475.41,346.24
2016,7,10,11,0,955.0,96.0,4.0,26.0,982.0,529.66,390.83
2016,7,10,11,15,958.0,96.5,4.05,26.0,997.0,582.15,433.66
2016,7,10,11,30,961.0,97.0,4.1,26.0,1012.0,633.64,474.64
2016,7,10,11,45,962.5,97.5,4.2,26.5,1019.5,683.0,512.2
2016,7,10,12,0,964.0,98.0,4.3,27.0,1027.0,730.85,547.7
2016,7,10,12,15,964.0,98.0,4.35,27.0,1027.0,775.53,581.11
2016,7,10,12,30,964.0,98.0,4.4,27.0,1027.0,818.18,610.9
2016,7,10,12,45,956.0,102.5,4.5,27.0,1017.5,856.12,637.23
2016,7,10,13,0,948.0,107.0,4.6,27.0,1008.0,891.25,661.73
2016,7,10,13,15,945.5,106.5,4.6,27.0,992.5,923.63,683.78
2016,7,10,13,30,943.0,106.0,4.6,27.0,977.0,953.02,703.83
2016,7,10,13,45,940.5,104.0,4.6,27.0,955.5,977.84,720.85
2016,7,10,14,0,938.0,102.0,4.6,27.0,934.0,999.36,735.76
2016,7,10,14,15,932.0,101.0,4.55,27.0,905.0,1015.15,746.71
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,1027.43,755.51
2016,7,10,14,45,919.5,97.5,4.5,27.0,841.0,1034.06,761.03
2016,7,10,15,0,913.0,95.0,4.5,27.0,806.0,1037.11,764.38
2016,7,10,15,15,903.0,93.0,4.4,26.5,766.0,1033.62,764.51
2016,7,10,15,30,893.0,91.0,4.3,26.0,726.0,1026.66,762.51
2016,7,10,15,45,881.0,88.5,4.25,26.0,681.0,1013.67,755.44
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,997.43,746.33
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,973.07,732.95
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,957.24,725.4
2016,7,10,16,45,812.5,77.5,3.95,24.5,488.0,920.54,703.58
2016,7,10,17,0,790.0,74.0,3.9,24.0,437.0,881.56,679.87
2016,7,10,17,15,759.0,70.0,3.75,23.5,385.0,831.94,647.47
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,781.04,613.21
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,716.79,568.04
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,652.67,520.96
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.0,576.37,462.22
2016,7,10,18,30,510.0,43.0,2.7,20.0,132.0,496.89,397.91
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.0,386.99,305.66
2016,7,10,19,0,296.0,25.0,2.0,18.0,48.0,281.91,185.96
2016,7,10,19,15,148.0,12.5,2.0,17.5,24.0,108.02,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.0,13.0,1.2,13.5,27.5,10.52,0.0
2016,7,11,5,30,320.0,26.0,1.3,14.0,55.0,21.37,11.06
2016,7,11,5,45,417.0,35.0,1.45,15.0,96.5,28.44,18.98
2016,7,11,6,0,514.0,44.0,1.6,16.0,138.0,35.42,25.53
2016,7,11,6,15,575.5,50.0,1.55,16.5,186.5,39.69,29.54
2016,7,11,6,30,637.0,56.0,1.5,17.0,235.0,47.81,36.79
2016,7,11,6,45,679.0,60.5,1.5,18.0,286.0,50.95,39.4
2016,7,11,7,0,721.0,65.0,1.5,19.0,337.0,54.05,41.87
2016,7,11,7,15,750.5,69.0,1.6,20.0,388.0,56.57,43.75
2016,7,11,7,30,780.0,73.0,1.7,21.0,439.0,59.01,45.51
2016,7,11,7,45,802.5,76.0,1.8,22.0,489.5,60.55,46.47
2016,7,11,8,0,825.0,79.0,1.9,23.0,540.0,70.82,54.82
2016,7,11,8,15,841.5,81.5,1.95,23.5,587.5,72.54,55.95
2016,7,11,8,30,858.0,84.0,2.0,24.0,635.0,74.12,56.98
2016,7,11,8,45,871.5,86.0,2.15,25.0,679.0,75.2,57.48
2016,7,11,9,0,885.0,88.0,2.3,26.0,723.0,90.92,55.65
2016,7,11,9,15,895.0,90.0,2.35,26.5,762.5,143.48,75.84
2016,7,11,9,30,905.0,92.0,2.4,27.0,802.0,197.41,110.49
2016,7,11,9,45,904.5,98.0,2.5,28.0,834.0,252.97,153.48
2016,7,11,10,0,904.0,104.0,2.6,29.0,866.0,308.44,199.23
2016,7,11,10,15,910.0,105.0,2.65,29.0,894.5,362.39,245.23
2016,7,11,10,30,916.0,106.0,2.7,29.0,923.0,416.48,291.14
2016,7,11,10,45,919.5,107.5,2.75,29.5,944.0,469.79,335.04
2016,7,11,11,0,923.0,109.0,2.8,30.0,965.0,522.6,377.31
2016,7,11,11,15,926.0,109.5,2.85,30.0,979.5,573.73,417.94
2016,7,11,11,30,929.0,110.0,2.9,30.0,994.0,623.92,456.81
2016,7,11,11,45,929.5,110.5,2.95,30.5,1001.0,671.43,491.86
2016,7,11,12,0,930.0,111.0,3.0,31.0,1008.0,717.43,524.87
2016,7,11,12,15,930.5,111.0,3.05,31.0,1007.5,761.35,556.75
2016,7,11,12,30,931.0,111.0,3.1,31.0,1007.0,803.38,585.7
2016,7,11,12,45,933.5,108.0,3.2,31.0,1000.5,842.33,612.01
2016,7,11,13,0,936.0,105.0,3.3,31.0,994.0,878.92,636.71
2016,7,11,13,15,934.0,104.5,3.4,30.5,979.5,911.32,659.98
2016,7,11,13,30,932.0,104.0,3.5,30.0,965.0,940.8,681.49
2016,7,11,13,45,928.5,103.0,3.6,30.0,943.0,965.37,698.53
