Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,925.0,102.0,3.7,30.0,921.0,986.68,713.6
2016,7,11,14,15,919.5,100.5,3.75,29.5,893.0,1002.21,726.18
2016,7,11,14,30,914.0,99.0,3.8,29.0,865.0,1014.26,736.74
2016,7,11,14,45,907.5,97.0,3.85,29.0,830.5,1021.29,742.75
2016,7,11,15,0,901.0,95.0,3.9,29.0,796.0,1024.8,746.66
2016,7,11,15,15,891.5,93.5,3.9,28.5,756.5,1022.36,748.04
2016,7,11,15,30,882.0,92.0,3.9,28.0,717.0,1016.5,747.38
2016,7,11,15,45,871.0,89.0,3.95,28.0,673.5,1004.0,741.31
2016,7,11,16,0,860.0,86.0,4.0,28.0,630.0,988.23,733.2
2016,7,11,16,15,843.5,83.5,3.95,27.0,582.0,964.47,722.04
2016,7,11,16,30,827.0,81.0,3.9,26.0,534.0,949.26,716.63
2016,7,11,16,45,807.5,77.0,3.85,25.5,484.5,914.96,696.51
2016,7,11,17,0,788.0,73.0,3.8,25.0,435.0,878.29,674.49
2016,7,11,17,15,758.0,69.0,3.65,24.0,383.5,829.67,644.15
2016,7,11,17,30,728.0,65.0,3.5,23.0,332.0,779.73,611.83
2016,7,11,17,45,687.5,60.0,3.4,22.5,281.0,718.16,568.64
2016,7,11,18,0,647.0,55.0,3.3,22.0,230.0,656.56,523.48
2016,7,11,18,15,582.5,48.5,3.15,21.0,181.0,580.69,465.71
2016,7,11,18,30,518.0,42.0,3.0,20.0,132.0,501.8,402.26
2016,7,11,18,45,414.0,33.0,2.85,19.0,90.0,393.88,311.45
2016,7,11,19,0,310.0,24.0,2.7,18.0,48.0,289.95,188.84
2016,7,11,19,15,155.0,12.0,2.75,17.5,24.0,112.19,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.5,3.3,13.5,27.0,10.67,0.0
2016,7,12,5,30,342.0,25.0,3.4,14.0,54.0,20.59,10.2
2016,7,12,5,45,439.0,32.5,3.55,14.5,96.0,26.45,17.24
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,35.15,25.35
2016,7,12,6,15,595.0,46.0,3.7,15.5,186.0,39.92,29.83
2016,7,12,6,30,654.0,52.0,3.7,16.0,234.0,44.63,34.09
2016,7,12,6,45,694.0,56.0,3.7,16.5,284.5,47.5,36.58
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,50.34,38.94
2016,7,12,7,15,763.5,63.5,3.7,17.5,386.5,52.64,40.77
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,54.88,42.5
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,64.68,50.74
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,67.03,52.48
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,68.86,53.76
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,70.56,54.93
2016,7,12,8,45,881.5,80.0,3.8,20.5,678.5,71.73,55.65
2016,7,12,9,0,894.0,82.0,3.8,21.0,723.0,86.13,53.92
2016,7,12,9,15,904.5,84.0,3.8,21.5,763.0,139.18,74.12
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,193.68,109.71
2016,7,12,9,45,922.5,87.5,3.8,22.5,838.0,248.5,153.1
2016,7,12,10,0,930.0,89.0,3.8,23.0,873.0,304.03,200.41
2016,7,12,10,15,936.5,90.0,3.8,23.0,902.0,359.42,249.12
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,414.99,297.79
2016,7,12,10,45,947.5,92.0,3.85,23.5,953.0,469.67,344.41
2016,7,12,11,0,952.0,93.0,3.9,24.0,975.0,523.9,389.39
2016,7,12,11,15,955.5,94.0,3.9,24.0,990.5,576.95,432.89
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,629.06,474.51
2016,7,12,11,45,960.5,95.5,3.95,24.0,1014.0,678.41,513.22
2016,7,12,12,0,962.0,96.0,4.0,24.0,1022.0,726.25,549.96
2016,7,12,12,15,963.0,96.0,4.0,24.0,1023.0,771.63,584.02
2016,7,12,12,30,964.0,96.0,4.0,24.0,1024.0,815.06,614.42
2016,7,12,12,45,954.5,102.0,4.0,24.5,1014.5,853.19,639.41
2016,7,12,13,0,945.0,108.0,4.0,25.0,1005.0,888.46,662.25
2016,7,12,13,15,943.0,107.5,4.05,25.0,990.5,921.3,684.9
2016,7,12,13,30,941.0,107.0,4.1,25.0,976.0,951.2,705.58
2016,7,12,13,45,938.5,105.5,4.15,25.0,954.5,976.59,723.3
2016,7,12,14,0,936.0,104.0,4.2,25.0,933.0,998.71,738.94
2016,7,12,14,15,930.5,102.5,4.2,24.5,904.0,1014.57,751.73
2016,7,12,14,30,925.0,101.0,4.2,24.0,875.0,1026.92,762.4
2016,7,12,14,45,918.0,99.0,4.25,24.0,840.5,1033.71,768.37
2016,7,12,15,0,911.0,97.0,4.3,24.0,806.0,1036.92,772.17
2016,7,12,15,15,901.0,95.0,4.2,23.5,765.5,1033.55,772.34
2016,7,12,15,30,891.0,93.0,4.1,23.0,725.0,1026.7,770.35
2016,7,12,15,45,878.0,90.5,4.1,22.5,680.0,1012.82,764.4
2016,7,12,16,0,865.0,88.0,4.1,22.0,635.0,995.68,756.35
2016,7,12,16,15,847.5,85.5,4.0,21.5,586.0,970.95,742.47
2016,7,12,16,30,830.0,83.0,3.9,21.0,537.0,954.83,734.57
2016,7,12,16,45,807.5,79.0,3.8,21.0,486.0,917.59,710.34
2016,7,12,17,0,785.0,75.0,3.7,21.0,435.0,878.07,684.33
2016,7,12,17,15,753.0,71.0,3.55,20.5,382.5,827.63,650.95
2016,7,12,17,30,721.0,67.0,3.4,20.0,330.0,775.94,615.71
2016,7,12,17,45,677.5,62.0,3.25,19.5,278.5,711.86,569.9
2016,7,12,18,0,634.0,57.0,3.1,19.0,227.0,654.51,527.2
2016,7,12,18,15,567.0,50.0,2.85,18.0,178.5,570.23,462.0
2016,7,12,18,30,500.0,43.0,2.6,17.0,130.0,489.15,395.94
2016,7,12,18,45,392.0,34.0,2.35,16.5,88.0,378.94,301.67
2016,7,12,19,0,284.0,25.0,2.1,16.0,46.0,272.04,174.6
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.0,104.05,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,13.0,2.3,13.5,26.5,11.1,0.0
2016,7,13,5,30,325.0,26.0,2.4,14.0,53.0,21.47,10.63
2016,7,13,5,45,426.0,34.5,2.5,15.0,95.5,28.13,18.62
2016,7,13,6,0,527.0,43.0,2.6,16.0,138.0,34.74,24.88
2016,7,13,6,15,589.5,49.0,2.55,16.5,187.0,39.06,28.95
2016,7,13,6,30,652.0,55.0,2.5,17.0,236.0,47.16,36.19
2016,7,13,6,45,695.5,59.5,2.45,18.0,288.0,50.36,38.87
2016,7,13,7,0,739.0,64.0,2.4,19.0,340.0,53.53,41.41
2016,7,13,7,15,769.0,68.0,2.35,19.5,392.0,56.1,43.45
2016,7,13,7,30,799.0,72.0,2.3,20.0,444.0,58.6,45.37
2016,7,13,7,45,822.0,74.5,2.25,21.0,495.0,59.85,46.09
2016,7,13,8,0,845.0,77.0,2.2,22.0,546.0,69.84,54.23
2016,7,13,8,15,861.5,80.0,2.15,22.5,595.0,71.94,55.7
2016,7,13,8,30,878.0,83.0,2.1,23.0,644.0,73.89,57.04
2016,7,13,8,45,891.0,85.0,2.05,24.0,688.5,75.01,57.57
2016,7,13,9,0,904.0,87.0,2.0,25.0,733.0,87.98,55.37
2016,7,13,9,15,914.0,89.0,2.0,25.5,773.5,141.65,74.74
2016,7,13,9,30,924.0,91.0,2.0,26.0,814.0,196.72,109.61
2016,7,13,9,45,919.5,99.5,2.0,27.0,846.0,254.24,154.0
2016,7,13,10,0,915.0,108.0,2.0,28.0,878.0,311.25,200.9
2016,7,13,10,15,921.5,109.0,1.95,29.0,906.5,366.13,246.37
2016,7,13,10,30,928.0,110.0,1.9,30.0,935.0,421.2,291.32
2016,7,13,10,45,932.5,111.0,1.85,31.0,957.0,475.41,334.36
2016,7,13,11,0,937.0,112.0,1.8,32.0,979.0,529.2,375.48
2016,7,13,11,15,940.0,112.5,1.85,32.5,994.0,581.23,415.02
2016,7,13,11,30,943.0,113.0,1.9,33.0,1009.0,632.29,452.62
2016,7,13,11,45,944.5,113.5,2.0,33.5,1016.5,681.28,487.93
2016,7,13,12,0,946.0,114.0,2.1,34.0,1024.0,728.83,521.32
2016,7,13,12,15,946.0,114.0,2.2,34.0,1023.5,773.29,552.99
2016,7,13,12,30,946.0,114.0,2.3,34.0,1023.0,815.78,581.86
2016,7,13,12,45,945.0,113.0,2.45,34.0,1015.0,854.44,607.7
2016,7,13,13,0,944.0,112.0,2.6,34.0,1007.0,890.57,631.91
2016,7,13,13,15,941.0,111.5,2.7,34.0,991.5,922.69,653.2
2016,7,13,13,30,938.0,111.0,2.8,34.0,976.0,951.8,672.65
2016,7,13,13,45,933.0,110.5,2.9,34.0,953.5,975.94,689.05
2016,7,13,14,0,928.0,110.0,3.0,34.0,931.0,996.76,703.49
2016,7,13,14,15,921.5,108.5,3.05,33.5,901.5,1011.71,715.46
2016,7,13,14,30,915.0,107.0,3.1,33.0,872.0,1023.14,725.44
2016,7,13,14,45,906.0,105.5,3.2,33.0,836.5,1028.55,730.74
2016,7,13,15,0,897.0,104.0,3.3,33.0,801.0,1030.39,733.98
2016,7,13,15,15,886.0,102.0,3.3,32.5,760.0,1026.15,734.26
2016,7,13,15,30,875.0,100.0,3.3,32.0,719.0,1018.45,732.51
2016,7,13,15,45,860.0,97.5,3.35,32.0,673.5,1002.76,724.66
2016,7,13,16,0,845.0,95.0,3.4,32.0,628.0,995.9,722.65
2016,7,13,16,15,826.5,92.0,3.35,31.5,579.5,969.71,708.78
2016,7,13,16,30,808.0,89.0,3.3,31.0,531.0,940.67,693.04
2016,7,13,16,45,784.0,85.0,3.3,30.5,480.0,902.35,671.19
2016,7,13,17,0,760.0,81.0,3.3,30.0,429.0,861.82,647.38
2016,7,13,17,15,726.5,76.5,3.15,29.0,377.0,809.82,615.34
2016,7,13,17,30,693.0,72.0,3.0,28.0,325.0,762.68,585.63
2016,7,13,17,45,648.0,66.5,2.95,27.0,273.5,697.96,542.34
2016,7,13,18,0,603.0,61.0,2.9,26.0,222.0,633.75,497.21
2016,7,13,18,15,534.0,53.5,2.55,24.5,174.0,548.09,433.14
2016,7,13,18,30,465.0,46.0,2.2,23.0,126.0,465.69,368.11
2016,7,13,18,45,358.5,35.5,1.9,22.0,85.0,355.89,276.83
2016,7,13,19,0,252.0,25.0,1.6,21.0,44.0,248.71,152.27
2016,7,13,19,15,126.0,12.5,1.7,20.5,22.0,93.5,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.0,13.0,1.95,14.5,25.5,11.1,0.0
2016,7,14,5,30,294.0,26.0,2.1,15.0,51.0,21.45,10.25
2016,7,14,5,45,401.0,35.0,2.3,16.0,93.0,28.51,18.82
2016,7,14,6,0,508.0,44.0,2.5,17.0,135.0,35.51,25.42
2016,7,14,6,15,572.5,50.5,2.45,18.0,184.0,40.18,29.73
2016,7,14,6,30,637.0,57.0,2.4,19.0,233.0,44.8,33.81
2016,7,14,6,45,683.0,61.5,2.35,20.0,285.0,51.91,39.9
2016,7,14,7,0,729.0,66.0,2.3,21.0,337.0,55.02,42.36
2016,7,14,7,15,760.0,70.0,2.3,22.0,389.0,57.54,44.23
2016,7,14,7,30,791.0,74.0,2.3,23.0,441.0,59.98,45.98
2016,7,14,7,45,814.5,76.5,2.35,24.0,492.5,61.17,46.63
2016,7,14,8,0,838.0,79.0,2.4,25.0,544.0,71.05,54.57
2016,7,14,8,15,855.5,82.0,2.35,25.5,592.5,73.12,56.0
2016,7,14,8,30,873.0,85.0,2.3,26.0,641.0,75.06,57.3
2016,7,14,8,45,887.0,87.0,2.3,27.0,686.0,76.16,57.81
2016,7,14,9,0,901.0,89.0,2.3,28.0,731.0,87.54,55.4
2016,7,14,9,15,911.0,90.5,2.3,28.5,771.5,140.81,73.69
2016,7,14,9,30,921.0,92.0,2.3,29.0,812.0,195.46,107.59
2016,7,14,9,45,928.5,94.0,2.35,30.0,847.0,251.13,149.57
2016,7,14,10,0,936.0,96.0,2.4,31.0,882.0,307.52,195.28
2016,7,14,10,15,942.0,97.0,2.4,31.5,911.0,363.3,241.82
2016,7,14,10,30,948.0,98.0,2.4,32.0,940.0,419.19,288.05
2016,7,14,10,45,952.0,99.0,2.4,33.0,962.0,474.16,331.91
2016,7,14,11,0,956.0,100.0,2.4,34.0,984.0,528.63,373.86
2016,7,14,11,15,959.0,100.5,2.45,34.0,999.0,581.5,415.0
2016,7,14,11,30,962.0,101.0,2.5,34.0,1014.0,633.36,454.29
2016,7,14,11,45,963.5,101.5,2.6,34.5,1021.5,683.1,490.34
2016,7,14,12,0,965.0,102.0,2.7,35.0,1029.0,731.33,524.37
2016,7,14,12,15,964.5,102.0,2.8,35.0,1029.0,776.05,556.38
2016,7,14,12,30,964.0,102.0,2.9,35.0,1029.0,818.68,585.13
2016,7,14,12,45,955.5,107.0,3.0,35.0,1019.0,856.99,610.45
2016,7,14,13,0,947.0,112.0,3.1,35.0,1009.0,892.47,633.92
2016,7,14,13,15,943.5,111.5,3.2,35.0,993.0,924.31,655.06
2016,7,14,13,30,940.0,111.0,3.3,35.0,977.0,953.1,674.31
2016,7,14,13,45,935.0,110.0,3.4,35.0,954.0,976.87,690.46
2016,7,14,14,0,930.0,109.0,3.5,35.0,931.0,997.27,704.61
2016,7,14,14,15,923.5,107.5,3.55,34.5,901.5,1012.28,716.64
2016,7,14,14,30,917.0,106.0,3.6,34.0,872.0,1023.76,726.65
2016,7,14,14,45,908.0,105.0,3.65,33.5,836.5,1029.74,733.39
2016,7,14,15,0,899.0,104.0,3.7,33.0,801.0,1032.19,738.1
2016,7,14,15,15,887.5,101.5,3.7,32.5,760.0,1026.92,737.71
2016,7,14,15,30,876.0,99.0,3.7,32.0,719.0,1018.15,735.26
2016,7,14,15,45,861.5,96.5,3.7,31.5,673.5,1002.97,728.78
2016,7,14,16,0,847.0,94.0,3.7,31.0,628.0,996.56,728.14
2016,7,14,16,15,828.5,91.0,3.65,30.0,579.0,970.36,715.58
2016,7,14,16,30,810.0,88.0,3.6,29.0,530.0,941.31,701.07
2016,7,14,16,45,785.5,84.5,3.6,28.5,479.0,903.11,678.98
2016,7,14,17,0,761.0,81.0,3.6,28.0,428.0,862.72,654.93
2016,7,14,17,15,727.5,76.5,3.5,27.0,376.0,810.71,622.74
2016,7,14,17,30,694.0,72.0,3.4,26.0,324.0,763.58,592.9
2016,7,14,17,45,647.5,66.5,3.35,25.0,272.5,697.51,547.99
2016,7,14,18,0,601.0,61.0,3.3,24.0,221.0,632.03,501.25
2016,7,14,18,15,531.5,53.5,3.2,22.5,172.5,546.03,436.81
2016,7,14,18,30,462.0,46.0,3.1,21.0,124.0,463.31,371.11
2016,7,14,18,45,352.5,35.5,3.05,20.0,83.5,351.43,276.84
2016,7,14,19,0,243.0,25.0,3.0,19.0,43.0,241.48,145.65
2016,7,14,19,15,121.5,12.5,3.0,18.5,21.5,90.51,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,148.5,12.5,3.0,13.5,24.5,10.67,0.0
2016,7,15,5,30,297.0,25.0,3.1,14.0,49.0,20.61,9.33
2016,7,15,5,45,401.0,34.0,3.25,15.0,91.0,27.7,18.16
2016,7,15,6,0,505.0,43.0,3.4,16.0,133.0,34.71,24.8
2016,7,15,6,15,569.5,49.5,3.35,16.5,181.5,39.4,29.22
2016,7,15,6,30,634.0,56.0,3.3,17.0,230.0,44.04,33.42
2016,7,15,6,45,678.5,60.5,3.3,17.5,281.5,51.09,39.59
2016,7,15,7,0,723.0,65.0,3.3,18.0,333.0,54.21,42.18
2016,7,15,7,15,754.0,69.0,3.2,18.5,385.0,56.74,44.19
2016,7,15,7,30,785.0,73.0,3.1,19.0,437.0,59.2,46.09
2016,7,15,7,45,809.0,76.0,3.05,20.0,488.0,60.77,47.09
2016,7,15,8,0,833.0,79.0,3.0,21.0,539.0,70.97,55.44
2016,7,15,8,15,850.5,81.5,2.95,21.5,587.5,72.72,56.62
2016,7,15,8,30,868.0,84.0,2.9,22.0,636.0,74.35,57.69
2016,7,15,8,45,882.0,86.0,2.9,23.0,681.0,75.47,58.22
2016,7,15,9,0,896.0,88.0,2.9,24.0,726.0,85.24,55.63
2016,7,15,9,15,906.5,90.0,2.9,24.5,766.5,138.61,73.81
2016,7,15,9,30,917.0,92.0,2.9,25.0,807.0,193.44,108.18
2016,7,15,9,45,922.5,95.0,2.95,26.0,841.5,249.18,150.95
2016,7,15,10,0,928.0,98.0,3.0,27.0,876.0,305.45,197.48
2016,7,15,10,15,934.5,99.0,3.05,27.5,905.5,361.03,244.82
2016,7,15,10,30,941.0,100.0,3.1,28.0,935.0,416.78,292.01
2016,7,15,10,45,946.0,100.5,3.2,28.5,957.0,471.54,337.61
2016,7,15,11,0,951.0,101.0,3.3,29.0,979.0,525.89,381.68
2016,7,15,11,15,954.0,101.5,3.4,29.0,994.5,578.59,424.11
2016,7,15,11,30,957.0,102.0,3.5,29.0,1010.0,630.29,464.74
2016,7,15,11,45,959.5,102.0,3.6,29.5,1018.0,680.11,502.06
2016,7,15,12,0,962.0,102.0,3.7,30.0,1026.0,728.5,537.38
2016,7,15,12,15,962.0,102.0,3.75,30.0,1026.0,773.5,570.45
2016,7,15,12,30,962.0,102.0,3.8,30.0,1026.0,816.47,600.2
2016,7,15,12,45,956.0,105.0,3.85,30.0,1017.0,855.02,626.25
2016,7,15,13,0,950.0,108.0,3.9,30.0,1008.0,890.83,650.4
2016,7,15,13,15,947.5,107.5,3.9,30.0,992.5,923.57,672.22
2016,7,15,13,30,945.0,107.0,3.9,30.0,977.0,953.31,692.06
2016,7,15,13,45,942.5,104.5,3.9,30.0,955.0,977.98,708.61
2016,7,15,14,0,940.0,102.0,3.9,30.0,933.0,999.29,723.08
2016,7,15,14,15,934.0,101.0,3.9,29.5,903.5,1015.36,735.72
2016,7,15,14,30,928.0,100.0,3.9,29.0,874.0,1027.9,746.29
2016,7,15,14,45,920.5,98.0,3.95,29.0,839.0,1034.31,751.91
2016,7,15,15,0,913.0,96.0,4.0,29.0,804.0,1037.13,755.4
2016,7,15,15,15,902.0,94.0,4.0,28.5,763.0,1032.83,755.62
2016,7,15,15,30,891.0,92.0,4.0,28.0,722.0,1025.03,753.73
2016,7,15,15,45,876.0,90.5,4.0,28.0,676.0,1010.37,745.96
2016,7,15,16,0,861.0,89.0,4.0,28.0,630.0,992.53,736.19
2016,7,15,16,15,842.5,86.0,3.95,27.5,581.0,966.28,721.98
2016,7,15,16,30,824.0,83.0,3.9,27.0,532.0,948.64,713.56
2016,7,15,16,45,797.5,80.5,3.85,26.5,480.5,909.58,690.27
2016,7,15,17,0,771.0,78.0,3.8,26.0,429.0,868.39,665.15
2016,7,15,17,15,737.5,73.5,3.7,25.0,376.5,816.19,632.53
2016,7,15,17,30,704.0,69.0,3.6,24.0,324.0,762.81,597.89
2016,7,15,17,45,653.0,64.5,3.55,23.0,272.0,699.48,554.51
2016,7,15,18,0,602.0,60.0,3.5,22.0,220.0,631.46,505.31
2016,7,15,18,15,531.5,52.5,3.4,21.0,171.5,544.66,438.69
2016,7,15,18,30,461.0,45.0,3.3,20.0,123.0,461.25,371.12
2016,7,15,18,45,345.5,35.0,3.25,19.5,82.5,345.64,272.6
2016,7,15,19,0,230.0,25.0,3.2,19.0,42.0,231.35,134.72
2016,7,15,19,15,115.0,12.5,3.2,18.5,21.0,86.21,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,3.6,14.5,23.0,11.1,0.0
2016,7,16,5,30,253.0,26.0,3.7,15.0,46.0,21.46,9.47
2016,7,16,5,45,363.5,35.5,3.85,15.5,87.0,28.9,19.09
2016,7,16,6,0,474.0,45.0,4.0,16.0,128.0,36.26,26.13
2016,7,16,6,15,541.0,52.0,3.9,16.5,176.0,41.25,30.84
2016,7,16,6,30,608.0,59.0,3.8,17.0,224.0,46.19,35.31
2016,7,16,6,45,654.0,64.0,3.75,18.0,275.5,49.36,37.99
2016,7,16,7,0,700.0,69.0,3.7,19.0,327.0,57.16,44.6
2016,7,16,7,15,732.0,73.0,3.65,19.5,378.5,59.56,46.46
2016,7,16,7,30,764.0,77.0,3.6,20.0,430.0,61.9,48.23
2016,7,16,7,45,792.0,79.0,3.55,20.5,481.5,62.68,48.63
2016,7,16,8,0,820.0,81.0,3.5,21.0,533.0,63.47,49.03
2016,7,16,8,15,838.0,83.5,3.5,21.5,581.5,73.8,57.55
2016,7,16,8,30,856.0,86.0,3.5,22.0,630.0,75.39,58.58
2016,7,16,8,45,873.0,87.0,3.5,23.0,675.5,75.92,58.61
2016,7,16,9,0,890.0,88.0,3.5,24.0,721.0,83.51,64.54
2016,7,16,9,15,900.5,90.0,3.5,24.5,761.0,136.6,72.89
2016,7,16,9,30,911.0,92.0,3.5,25.0,801.0,191.13,106.83
2016,7,16,9,45,918.5,93.5,3.55,25.5,836.0,246.03,149.13
2016,7,16,10,0,926.0,95.0,3.6,26.0,871.0,301.64,195.66
2016,7,16,10,15,932.5,96.0,3.65,26.0,900.0,357.12,243.79
2016,7,16,10,30,939.0,97.0,3.7,26.0,929.0,412.79,292.01
2016,7,16,10,45,943.0,98.0,3.75,26.5,951.0,467.39,338.06
2016,7,16,11,0,947.0,99.0,3.8,27.0,973.0,521.49,382.47
2016,7,16,11,15,950.5,99.5,3.85,27.0,988.5,574.28,425.42
2016,7,16,11,30,954.0,100.0,3.9,27.0,1004.0,626.12,466.55
2016,7,16,11,45,955.0,101.0,4.0,27.5,1011.5,675.66,504.16
2016,7,16,12,0,956.0,102.0,4.1,28.0,1019.0,723.68,539.67
2016,7,16,12,15,956.5,102.0,4.15,28.0,1019.5,768.83,573.29
2016,7,16,12,30,957.0,102.0,4.2,28.0,1020.0,812.0,603.65
2016,7,16,12,45,951.5,104.5,4.3,28.0,1011.0,850.38,630.16
2016,7,16,13,0,946.0,107.0,4.4,28.0,1002.0,886.05,654.79
2016,7,16,13,15,944.0,106.5,4.4,28.0,987.5,919.1,677.2
2016,7,16,13,30,942.0,106.0,4.4,28.0,973.0,949.2,697.62
2016,7,16,13,45,938.0,105.0,4.45,28.0,951.0,973.89,714.73
2016,7,16,14,0,934.0,104.0,4.5,28.0,929.0,995.25,729.75
2016,7,16,14,15,928.5,103.0,4.45,27.5,900.0,1011.77,742.64
2016,7,16,14,30,923.0,102.0,4.4,27.0,871.0,1024.8,753.4
2016,7,16,14,45,914.5,100.5,4.4,27.0,836.0,1030.79,758.49
2016,7,16,15,0,906.0,99.0,4.4,27.0,801.0,1033.2,761.43
2016,7,16,15,15,896.0,97.0,4.35,26.5,760.5,1029.99,762.04
2016,7,16,15,30,886.0,95.0,4.3,26.0,720.0,1023.29,760.53
2016,7,16,15,45,871.5,93.0,4.25,26.0,674.5,1008.65,752.35
2016,7,16,16,0,857.0,91.0,4.2,26.0,629.0,990.8,742.16
2016,7,16,16,15,839.0,88.0,4.1,25.5,580.5,976.83,735.84
2016,7,16,16,30,821.0,85.0,4.0,25.0,532.0,948.16,719.43
2016,7,16,16,45,796.5,82.0,3.95,24.5,480.5,910.46,696.93
2016,7,16,17,0,772.0,79.0,3.9,24.0,429.0,870.55,672.46
2016,7,16,17,15,739.0,74.5,3.8,23.0,376.5,818.78,639.84
2016,7,16,17,30,706.0,70.0,3.7,22.0,324.0,765.79,605.16
2016,7,16,17,45,660.0,64.5,3.6,21.5,272.5,705.63,562.46
2016,7,16,18,0,614.0,59.0,3.5,21.0,221.0,640.25,513.8
2016,7,16,18,15,543.5,52.0,3.4,20.0,172.5,553.75,447.19
2016,7,16,18,30,473.0,45.0,3.3,19.0,124.0,470.57,379.52
2016,7,16,18,45,362.0,34.5,3.2,18.0,83.0,357.27,282.6
2016,7,16,19,0,251.0,24.0,3.1,17.0,42.0,244.18,137.6
2016,7,16,19,15,125.5,12.0,3.05,16.5,21.0,92.65,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.5,23.5,10.24,0.0
2016,7,17,5,30,303.0,24.0,3.6,15.0,47.0,19.84,7.88
2016,7,17,5,45,413.5,32.5,3.7,15.5,89.0,26.55,17.03
2016,7,17,6,0,524.0,41.0,3.8,16.0,131.0,33.23,23.47
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.0,40.91,30.59
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,45.61,34.94
2016,7,17,6,45,685.0,59.5,3.8,16.5,279.5,50.4,39.15
2016,7,17,7,0,719.0,66.0,3.8,17.0,330.0,55.02,43.09
2016,7,17,7,15,750.5,70.0,3.8,17.5,381.5,57.53,45.07
2016,7,17,7,30,782.0,74.0,3.8,18.0,433.0,59.96,46.95
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.0,60.5,47.15
2016,7,17,8,0,837.0,77.0,3.8,19.0,537.0,69.72,54.84
2016,7,17,8,15,854.0,79.5,3.85,19.5,585.5,71.51,56.07
2016,7,17,8,30,871.0,82.0,3.9,20.0,634.0,73.17,57.19
2016,7,17,8,45,888.0,82.0,3.95,20.5,679.5,73.16,56.89
2016,7,17,9,0,905.0,82.0,4.0,21.0,725.0,78.73,61.32
2016,7,17,9,15,915.0,84.0,4.0,21.5,765.0,132.56,70.55
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,187.81,105.07
2016,7,17,9,45,923.5,92.5,4.05,22.5,838.0,244.95,149.93
2016,7,17,10,0,922.0,99.0,4.1,23.0,871.0,301.9,198.4
2016,7,17,10,15,928.0,100.5,4.1,23.0,899.5,357.46,247.18
2016,7,17,10,30,934.0,102.0,4.1,23.0,928.0,413.16,296.04
2016,7,17,10,45,936.5,103.5,4.2,23.5,949.5,467.36,342.51
2016,7,17,11,0,939.0,105.0,4.3,24.0,971.0,520.92,387.27
2016,7,17,11,15,941.5,105.5,4.35,24.0,985.5,572.94,430.33
2016,7,17,11,30,944.0,106.0,4.4,24.0,1000.0,623.94,471.53
2016,7,17,11,45,944.0,107.5,4.5,24.0,1007.0,672.94,510.48
2016,7,17,12,0,944.0,109.0,4.6,24.0,1014.0,720.38,547.47
2016,7,17,12,15,944.0,108.5,4.6,24.0,1013.5,764.47,580.93
2016,7,17,12,30,944.0,108.0,4.6,24.0,1013.0,806.55,611.27
2016,7,17,12,45,937.0,111.5,4.7,24.0,1003.0,844.3,638.12
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,879.29,663.08
2016,7,17,13,15,926.5,114.0,4.8,23.5,977.5,910.35,686.04
2016,7,17,13,30,923.0,113.0,4.8,23.0,962.0,938.37,707.01
2016,7,17,13,45,919.5,111.0,4.85,23.0,939.5,962.28,724.23
2016,7,17,14,0,916.0,109.0,4.9,23.0,917.0,982.89,739.32
2016,7,17,14,15,909.5,107.5,4.9,22.5,888.0,997.74,751.73
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,1009.09,761.97
2016,7,17,14,45,895.5,103.5,4.95,22.0,823.5,1014.86,767.49
2016,7,17,15,0,888.0,101.0,5.0,22.0,788.0,1017.07,770.78
2016,7,17,15,15,877.0,99.0,4.95,21.5,747.5,1012.81,770.53
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,1005.11,768.1
2016,7,17,15,45,852.5,94.0,4.85,20.5,662.0,990.37,760.93
2016,7,17,16,0,839.0,91.0,4.8,20.0,617.0,972.43,751.61
2016,7,17,16,15,820.5,88.0,4.7,19.5,568.5,958.12,744.5
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,929.17,726.98
2016,7,17,16,45,779.5,80.5,4.6,18.5,469.5,891.76,704.0
2016,7,17,17,0,757.0,76.0,4.6,18.0,419.0,852.13,678.93
2016,7,17,17,15,724.0,72.0,4.5,17.5,367.5,801.38,644.26
2016,7,17,17,30,691.0,68.0,4.4,17.0,316.0,749.46,607.7
2016,7,17,17,45,646.5,62.5,4.35,16.5,265.5,690.72,564.75
2016,7,17,18,0,602.0,57.0,4.3,16.0,215.0,627.1,515.96
2016,7,17,18,15,533.0,50.0,4.15,15.5,167.5,542.33,447.51
2016,7,17,18,30,464.0,43.0,4.0,15.0,120.0,460.92,378.64
2016,7,17,18,45,351.5,33.0,3.9,14.5,80.0,347.67,278.89
2016,7,17,19,0,239.0,23.0,3.8,14.0,40.0,233.8,126.62
2016,7,17,19,15,119.5,11.5,3.7,13.5,20.0,88.25,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,12.5,3.35,13.5,21.5,10.67,0.0
2016,7,18,5,30,245.0,25.0,3.4,14.0,43.0,20.66,7.94
2016,7,18,5,45,362.5,34.0,3.5,14.5,84.0,27.7,18.06
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,34.71,24.85
2016,7,18,6,15,545.5,49.5,3.55,15.0,172.5,39.36,29.34
2016,7,18,6,30,611.0,56.0,3.5,15.0,220.0,43.97,33.63
2016,7,18,6,45,656.0,60.5,3.5,15.5,270.5,50.99,39.84
2016,7,18,7,0,701.0,65.0,3.5,16.0,321.0,54.08,42.43
2016,7,18,7,15,732.0,69.0,3.45,16.5,372.0,56.58,44.43
2016,7,18,7,30,763.0,73.0,3.4,17.0,423.0,59.01,46.32
2016,7,18,7,45,518.5,148.0,3.35,17.5,398.0,99.73,81.35
2016,7,18,8,0,274.0,223.0,3.3,18.0,373.0,146.11,120.45
2016,7,18,8,15,273.5,245.5,3.25,18.5,407.0,157.24,129.13
2016,7,18,8,30,273.0,268.0,3.2,19.0,441.0,167.72,137.23
2016,7,18,8,45,289.0,286.5,3.2,19.5,481.5,175.83,143.3
2016,7,18,9,0,305.0,305.0,3.2,20.0,522.0,185.43,150.57
2016,7,18,9,15,309.5,320.0,3.2,20.5,551.0,217.25,158.03
2016,7,18,9,30,314.0,335.0,3.2,21.0,580.0,250.09,179.69
2016,7,18,9,45,611.0,214.5,3.25,21.5,716.5,244.8,162.8
2016,7,18,10,0,908.0,94.0,3.3,22.0,853.0,293.79,192.94
2016,7,18,10,15,914.0,95.0,3.35,22.5,881.0,348.23,240.41
2016,7,18,10,30,920.0,96.0,3.4,23.0,909.0,402.81,287.8
2016,7,18,10,45,924.0,96.5,3.45,23.5,930.5,456.16,333.39
2016,7,18,11,0,928.0,97.0,3.5,24.0,952.0,509.01,377.37
2016,7,18,11,15,931.0,98.0,3.6,24.0,966.5,561.02,420.32
2016,7,18,11,30,934.0,99.0,3.7,24.0,981.0,612.08,461.48
2016,7,18,11,45,934.5,99.5,3.8,24.0,988.0,660.08,499.45
2016,7,18,12,0,935.0,100.0,3.9,24.0,995.0,706.52,535.45
2016,7,18,12,15,935.5,100.0,3.95,24.0,995.0,750.82,569.05
2016,7,18,12,30,936.0,100.0,4.0,24.0,995.0,793.17,599.46
2016,7,18,12,45,937.0,98.0,4.1,24.0,988.0,832.01,626.76
2016,7,18,13,0,938.0,96.0,4.2,24.0,981.0,868.4,652.33
2016,7,18,13,15,935.5,95.0,4.25,24.0,966.5,900.06,674.41
2016,7,18,13,30,933.0,94.0,4.3,24.0,952.0,928.73,694.48
2016,7,18,13,45,931.0,92.0,4.4,24.0,930.5,953.73,712.4
2016,7,18,14,0,929.0,90.0,4.5,24.0,909.0,975.48,728.2
2016,7,18,14,15,923.5,89.0,4.45,23.5,880.5,991.56,741.02
2016,7,18,14,30,918.0,88.0,4.4,23.0,852.0,1004.17,751.66
2016,7,18,14,45,912.5,85.5,4.4,23.0,818.0,1011.62,757.82
2016,7,18,15,0,907.0,83.0,4.4,23.0,784.0,1015.51,761.78
2016,7,18,15,15,897.5,81.5,4.35,22.5,744.5,1012.99,762.8
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,1007.02,761.66
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,994.82,754.97
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,979.31,746.16
2016,7,18,16,15,851.0,71.5,4.1,21.5,569.5,955.78,733.01
2016,7,18,16,30,835.0,69.0,4.0,21.0,522.0,929.4,717.85
2016,7,18,16,45,815.0,66.0,3.95,21.0,472.0,895.85,696.37
2016,7,18,17,0,795.0,63.0,3.9,21.0,422.0,860.08,673.04
2016,7,18,17,15,765.5,59.5,3.75,20.5,370.5,822.99,649.01
2016,7,18,17,30,736.0,56.0,3.6,20.0,319.0,774.1,615.51
2016,7,18,17,45,695.5,51.5,3.5,19.5,268.5,713.13,571.92
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,652.29,526.35
2016,7,18,18,15,590.5,41.5,3.2,18.0,170.0,570.97,462.97
2016,7,18,18,30,526.0,36.0,3.0,17.0,122.0,492.33,398.08
2016,7,18,18,45,417.5,28.0,2.9,16.5,81.5,381.59,301.16
2016,7,18,19,0,309.0,20.0,2.8,16.0,41.0,278.19,140.03
2016,7,18,19,15,154.5,10.0,2.75,15.5,20.5,109.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,168.0,10.5,2.2,12.5,22.5,8.96,0.0
2016,7,19,5,30,336.0,21.0,2.4,13.0,45.0,18.91,6.24
2016,7,19,5,45,443.5,28.5,2.6,13.5,87.0,25.39,16.12
2016,7,19,6,0,551.0,36.0,2.8,14.0,129.0,31.88,22.46
2016,7,19,6,15,613.0,41.5,2.75,14.5,177.5,36.36,26.75
2016,7,19,6,30,675.0,47.0,2.7,15.0,226.0,40.83,30.84
2016,7,19,6,45,716.0,50.5,2.7,15.5,277.5,43.48,33.17
2016,7,19,7,0,757.0,54.0,2.7,16.0,329.0,46.13,35.41
2016,7,19,7,15,785.5,57.5,2.7,16.5,380.5,55.01,43.07
2016,7,19,7,30,814.0,61.0,2.7,17.0,432.0,58.21,45.63
2016,7,19,7,45,835.0,63.5,2.7,18.0,482.5,60.48,47.25
2016,7,19,8,0,856.0,66.0,2.7,19.0,533.0,62.65,48.76
2016,7,19,8,15,871.5,68.0,2.7,19.5,581.0,64.28,49.88
2016,7,19,8,30,887.0,70.0,2.7,20.0,629.0,65.8,50.91
2016,7,19,8,45,898.5,72.0,2.75,20.5,673.5,67.13,51.79
2016,7,19,9,0,910.0,74.0,2.8,21.0,718.0,70.73,54.57
2016,7,19,9,15,919.0,76.0,2.85,21.5,757.5,124.75,65.08
2016,7,19,9,30,928.0,78.0,2.9,22.0,797.0,180.08,98.92
2016,7,19,9,45,928.5,83.0,2.95,22.5,830.5,236.87,143.0
2016,7,19,10,0,929.0,88.0,3.0,23.0,864.0,293.68,191.06
2016,7,19,10,15,934.5,89.5,3.05,23.5,892.0,349.46,239.41
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,405.32,287.64
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.5,459.97,334.06
2016,7,19,11,0,944.0,95.0,3.2,25.0,963.0,513.94,378.65
2016,7,19,11,15,946.5,95.5,3.25,25.0,977.5,566.2,421.44
2016,7,19,11,30,949.0,96.0,3.3,25.0,992.0,617.4,462.32
2016,7,19,11,45,950.5,95.5,3.4,25.0,999.0,665.97,500.45
2016,7,19,12,0,952.0,95.0,3.5,25.0,1006.0,713.0,536.63
2016,7,19,12,15,952.0,95.0,3.55,25.0,1006.0,757.64,570.17
2016,7,19,12,30,952.0,95.0,3.6,25.0,1006.0,800.23,600.31
2016,7,19,12,45,942.5,100.5,3.7,25.5,996.0,837.89,625.33
2016,7,19,13,0,933.0,106.0,3.8,26.0,986.0,872.67,648.25
2016,7,19,13,15,930.0,105.0,3.85,26.0,971.0,904.08,669.87
2016,7,19,13,30,927.0,104.0,3.9,26.0,956.0,932.49,689.5
2016,7,19,13,45,925.0,102.0,3.95,26.0,934.0,957.69,707.06
2016,7,19,14,0,923.0,100.0,4.0,26.0,912.0,979.64,722.56
2016,7,19,14,15,916.5,98.5,4.0,26.0,883.0,994.45,733.14
2016,7,19,14,30,910.0,97.0,4.0,26.0,854.0,1005.73,741.57
2016,7,19,14,45,904.0,94.5,4.05,26.0,819.5,1012.88,747.75
2016,7,19,15,0,898.0,92.0,4.1,26.0,785.0,1016.49,751.78
2016,7,19,15,15,887.5,90.0,4.1,25.5,744.5,1012.59,752.18
2016,7,19,15,30,877.0,88.0,4.1,25.0,704.0,1005.24,750.47
2016,7,19,15,45,867.0,84.5,4.1,24.5,660.0,993.21,745.75
2016,7,19,16,0,857.0,81.0,4.1,24.0,616.0,977.87,738.89
2016,7,19,16,15,839.5,78.5,4.05,23.5,568.0,953.12,725.32
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,925.62,709.78
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.0,902.84,697.64
2016,7,19,17,0,785.0,67.0,4.0,22.0,420.0,866.5,675.55
2016,7,19,17,15,754.5,63.5,3.9,21.5,368.5,818.2,643.78
2016,7,19,17,30,724.0,60.0,3.8,21.0,317.0,768.64,610.11
2016,7,19,17,45,683.5,54.5,3.7,20.5,266.5,706.58,565.68
2016,7,19,18,0,643.0,49.0,3.6,20.0,216.0,644.64,519.23
2016,7,19,18,15,577.5,43.0,3.35,19.0,168.0,562.13,454.76
2016,7,19,18,30,512.0,37.0,3.1,18.0,120.0,482.33,388.85
2016,7,19,18,45,405.0,28.5,2.9,17.5,80.0,381.09,298.82
2016,7,19,19,0,298.0,20.0,2.7,17.0,40.0,269.46,123.65
2016,7,19,19,15,149.0,10.0,2.6,16.5,20.0,106.2,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,169.5,10.0,2.1,13.5,22.0,8.54,0.0
2016,7,20,5,30,339.0,20.0,2.3,14.0,44.0,17.99,4.95
2016,7,20,5,45,442.5,27.5,2.55,14.5,85.0,24.5,15.22
2016,7,20,6,0,546.0,35.0,2.8,15.0,126.0,31.0,21.56
2016,7,20,6,15,608.5,40.5,2.8,15.5,174.5,35.5,25.85
2016,7,20,6,30,671.0,46.0,2.8,16.0,223.0,40.0,29.96
2016,7,20,6,45,713.0,49.5,2.8,16.5,274.5,42.67,32.32
2016,7,20,7,0,755.0,53.0,2.8,17.0,326.0,45.36,34.58
2016,7,20,7,15,784.0,56.0,2.75,17.5,377.5,53.89,41.91
2016,7,20,7,30,813.0,59.0,2.7,18.0,429.0,56.76,44.19
2016,7,20,7,45,834.5,61.5,2.65,19.0,479.5,59.07,45.84
2016,7,20,8,0,856.0,64.0,2.6,20.0,530.0,61.28,47.38
2016,7,20,8,15,872.5,66.0,2.55,20.5,578.5,62.96,48.56
2016,7,20,8,30,889.0,68.0,2.5,21.0,627.0,64.54,49.63
2016,7,20,8,45,901.0,70.0,2.5,22.0,672.0,65.92,50.44
2016,7,20,9,0,913.0,72.0,2.5,23.0,717.0,67.92,51.77
2016,7,20,9,15,923.0,73.5,2.5,23.5,757.0,121.89,62.64
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,177.28,95.78
2016,7,20,9,45,929.5,83.5,2.5,24.5,830.0,235.94,140.88
2016,7,20,10,0,926.0,92.0,2.5,25.0,863.0,294.22,189.59
2016,7,20,10,15,932.0,93.0,2.55,25.5,892.0,349.76,237.17
2016,7,20,10,30,938.0,94.0,2.6,26.0,921.0,405.44,284.66
2016,7,20,10,45,943.5,94.0,2.65,26.5,943.5,460.13,330.5
2016,7,20,11,0,949.0,94.0,2.7,27.0,966.0,514.45,374.79
2016,7,20,11,15,952.0,94.5,2.75,27.5,981.0,567.27,416.64
2016,7,20,11,30,955.0,95.0,2.8,28.0,996.0,619.09,456.43
2016,7,20,11,45,957.5,94.5,2.85,28.5,1003.5,668.62,493.42
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,716.67,528.32
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,762.06,561.57
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,805.41,591.46
2016,7,20,12,45,960.0,93.5,3.15,29.0,1004.0,844.91,618.59
2016,7,20,13,0,959.0,93.0,3.3,29.0,996.0,881.82,643.98
2016,7,20,13,15,956.5,92.5,3.4,29.0,981.5,914.67,666.4
2016,7,20,13,30,954.0,92.0,3.5,29.0,967.0,944.48,686.87
2016,7,20,13,45,950.5,91.0,3.6,29.0,944.5,969.72,704.43
2016,7,20,14,0,947.0,90.0,3.7,29.0,922.0,991.6,719.93
2016,7,20,14,15,941.5,89.0,3.75,28.5,893.5,1008.15,733.24
2016,7,20,14,30,936.0,88.0,3.8,28.0,865.0,1021.15,744.46
2016,7,20,14,45,929.0,86.5,3.9,28.0,830.0,1028.54,751.08
2016,7,20,15,0,922.0,85.0,4.0,28.0,795.0,1032.33,755.56
2016,7,20,15,15,912.0,83.0,4.05,27.5,754.5,1028.93,756.68
2016,7,20,15,30,902.0,81.0,4.1,27.0,714.0,1021.98,755.65
2016,7,20,15,45,889.5,79.0,4.15,27.0,669.0,1009.05,749.29
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,992.83,740.84
2016,7,20,16,15,860.0,74.5,4.15,26.0,575.0,968.32,729.15
2016,7,20,16,30,843.0,72.0,4.1,25.0,526.0,940.97,715.38
2016,7,20,16,45,821.0,69.0,4.1,24.5,475.0,905.46,694.56
2016,7,20,17,0,799.0,66.0,4.1,24.0,424.0,878.34,679.25
2016,7,20,17,15,768.5,62.5,4.0,23.0,372.0,829.73,648.8
2016,7,20,17,30,738.0,59.0,3.9,22.0,320.0,779.82,616.32
2016,7,20,17,45,695.0,54.0,3.85,21.5,268.5,715.86,570.89
2016,7,20,18,0,652.0,49.0,3.8,21.0,217.0,652.1,523.38
2016,7,20,18,15,585.0,43.0,3.65,20.0,168.5,568.05,458.14
2016,7,20,18,30,518.0,37.0,3.5,19.0,120.0,486.75,391.27
2016,7,20,18,45,407.5,28.5,3.35,18.0,79.5,382.99,299.29
2016,7,20,19,0,297.0,20.0,3.2,17.0,39.0,267.65,109.45
2016,7,20,19,15,148.5,10.0,3.1,16.5,19.5,105.8,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.5,13.5,21.0,8.96,0.0
2016,7,21,5,30,316.0,21.0,2.7,14.0,42.0,17.39,3.81
2016,7,21,5,45,425.5,29.0,2.95,14.5,83.5,23.76,14.53
2016,7,21,6,0,535.0,37.0,3.2,15.0,125.0,32.78,23.1
2016,7,21,6,15,599.0,42.5,3.2,15.5,173.5,37.2,27.34
2016,7,21,6,30,663.0,48.0,3.2,16.0,222.0,41.63,31.4
2016,7,21,6,45,331.5,79.5,3.25,16.5,166.5,57.66,45.57
2016,7,21,7,0,0.0,111.0,3.3,17.0,111.0,87.83,71.88
2016,7,21,7,15,27.5,144.5,3.3,17.5,157.0,107.96,89.02
2016,7,21,7,30,55.0,178.0,3.3,18.0,203.0,129.69,107.23
2016,7,21,7,45,234.0,184.5,3.3,19.0,309.0,124.58,102.07
2016,7,21,8,0,413.0,191.0,3.3,20.0,415.0,122.76,99.79
2016,7,21,8,15,647.5,132.0,3.3,20.5,520.5,86.06,68.21
2016,7,21,8,30,882.0,73.0,3.3,21.0,626.0,67.66,52.29
2016,7,21,8,45,894.5,74.5,3.3,21.5,670.5,68.66,52.87
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,69.55,53.37
2016,7,21,9,15,916.0,77.5,3.3,22.5,754.5,122.31,64.01
2016,7,21,9,30,925.0,79.0,3.3,23.0,794.0,177.28,96.75
2016,7,21,9,45,931.0,81.0,3.35,23.5,828.5,233.13,139.42
2016,7,21,10,0,937.0,83.0,3.4,24.0,863.0,289.54,186.8
2016,7,21,10,15,942.5,84.0,3.4,24.5,891.5,345.48,235.24
