Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,948.0,85.0,3.4,25.0,920.0,401.5,283.59
2016,7,21,10,45,952.5,85.5,3.45,25.5,942.0,456.6,330.39
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,511.23,375.56
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,564.41,419.22
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,616.54,461.0
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,666.45,499.18
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,714.82,535.23
2016,7,21,12,15,967.5,87.0,4.0,26.5,1010.0,760.41,570.68
2016,7,21,12,30,968.0,87.0,4.1,26.0,1010.0,803.93,602.66
2016,7,21,12,45,957.0,94.0,4.25,26.0,1000.5,842.34,629.62
2016,7,21,13,0,946.0,101.0,4.4,26.0,991.0,877.75,654.53
2016,7,21,13,15,943.5,100.0,4.45,25.5,976.0,909.98,678.17
2016,7,21,13,30,941.0,99.0,4.5,25.0,961.0,939.18,699.81
2016,7,21,13,45,939.5,97.0,4.6,25.0,939.5,965.15,718.59
2016,7,21,14,0,938.0,95.0,4.7,25.0,918.0,987.84,735.3
2016,7,21,14,15,932.5,94.0,4.65,24.5,889.5,1004.38,748.28
2016,7,21,14,30,927.0,93.0,4.6,24.0,861.0,1017.4,759.07
2016,7,21,14,45,923.0,89.5,4.6,24.0,827.0,1025.6,765.73
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,1030.16,770.16
2016,7,21,15,15,909.5,84.0,4.5,23.5,752.5,1027.3,770.4
2016,7,21,15,30,900.0,82.0,4.4,23.0,712.0,1020.89,768.8
2016,7,21,15,45,891.5,78.5,4.35,23.0,668.0,1010.21,763.22
2016,7,21,16,0,883.0,75.0,4.3,23.0,624.0,996.11,755.46
2016,7,21,16,15,866.5,72.5,4.15,22.5,575.5,972.01,741.78
2016,7,21,16,30,850.0,70.0,4.0,22.0,527.0,945.02,726.08
2016,7,21,16,45,832.0,66.0,3.9,22.0,476.5,911.88,704.82
2016,7,21,17,0,814.0,62.0,3.8,22.0,426.0,876.32,681.58
2016,7,21,17,15,784.0,58.5,3.65,21.0,373.5,838.32,658.37
2016,7,21,17,30,754.0,55.0,3.5,20.0,321.0,788.5,625.58
2016,7,21,17,45,713.5,50.5,3.4,19.5,269.5,727.03,581.73
2016,7,21,18,0,673.0,46.0,3.3,19.0,218.0,665.63,535.74
2016,7,21,18,15,607.5,40.5,3.05,18.0,169.5,582.93,471.08
2016,7,21,18,30,542.0,35.0,2.8,17.0,121.0,502.95,404.76
2016,7,21,18,45,431.0,27.0,2.6,16.5,80.0,389.93,304.0
2016,7,21,19,0,320.0,19.0,2.4,16.0,39.0,273.61,95.34
2016,7,21,19,15,160.0,9.5,2.35,15.5,19.5,112.82,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,163.5,10.0,2.0,13.5,20.5,8.54,0.0
2016,7,22,5,30,327.0,20.0,2.3,14.0,41.0,18.06,3.22
2016,7,22,5,45,435.0,28.0,2.6,15.0,82.5,25.02,15.49
2016,7,22,6,0,543.0,36.0,2.9,16.0,124.0,31.95,22.25
2016,7,22,6,15,607.5,41.5,2.9,16.5,173.0,36.42,26.52
2016,7,22,6,30,672.0,47.0,2.9,17.0,222.0,40.89,30.61
2016,7,22,6,45,715.5,51.0,2.9,17.5,274.0,43.94,33.3
2016,7,22,7,0,759.0,55.0,2.9,18.0,326.0,46.98,35.86
2016,7,22,7,15,789.0,58.0,2.85,18.5,378.5,55.37,43.03
2016,7,22,7,30,819.0,61.0,2.8,19.0,431.0,58.24,45.3
2016,7,22,7,45,841.0,63.5,2.8,20.0,482.5,60.55,46.94
2016,7,22,8,0,863.0,66.0,2.8,21.0,534.0,62.75,48.46
2016,7,22,8,15,880.0,68.5,2.8,21.5,583.0,64.76,49.9
2016,7,22,8,30,897.0,71.0,2.8,22.0,632.0,66.65,51.23
2016,7,22,8,45,909.5,73.0,2.85,23.0,677.5,68.01,52.0
2016,7,22,9,0,922.0,75.0,2.9,24.0,723.0,69.25,52.68
2016,7,22,9,15,932.0,76.5,2.9,24.5,763.5,121.27,62.69
2016,7,22,9,30,942.0,78.0,2.9,25.0,804.0,177.32,95.37
2016,7,22,9,45,937.0,87.0,2.95,26.0,837.0,236.71,140.33
2016,7,22,10,0,932.0,96.0,3.0,27.0,870.0,295.55,188.89
2016,7,22,10,15,938.0,97.0,3.0,27.5,899.0,351.63,236.58
2016,7,22,10,30,944.0,98.0,3.0,28.0,928.0,407.83,284.23
2016,7,22,10,45,949.5,98.5,3.05,28.5,951.0,463.4,330.55
2016,7,22,11,0,955.0,99.0,3.1,29.0,974.0,518.61,375.33
2016,7,22,11,15,957.5,99.5,3.1,29.0,989.0,571.72,417.96
2016,7,22,11,30,960.0,100.0,3.1,29.0,1004.0,623.76,458.61
2016,7,22,11,45,962.5,99.5,3.15,29.5,1012.0,673.78,495.93
2016,7,22,12,0,965.0,99.0,3.2,30.0,1020.0,722.31,531.15
2016,7,22,12,15,965.0,99.0,3.25,30.0,1019.5,767.81,564.48
2016,7,22,12,30,965.0,99.0,3.3,30.0,1019.0,811.23,594.58
2016,7,22,12,45,962.5,99.5,3.35,30.5,1011.0,850.83,619.94
2016,7,22,13,0,960.0,100.0,3.4,31.0,1003.0,887.78,643.35
2016,7,22,13,15,957.0,99.0,3.45,31.0,987.0,920.07,664.93
2016,7,22,13,30,954.0,98.0,3.5,31.0,971.0,949.26,684.51
2016,7,22,13,45,950.0,97.0,3.55,31.0,948.5,974.3,701.48
2016,7,22,14,0,946.0,96.0,3.6,31.0,926.0,995.97,716.37
2016,7,22,14,15,939.5,95.0,3.6,30.5,896.0,1011.78,728.76
2016,7,22,14,30,933.0,94.0,3.6,30.0,866.0,1024.0,739.06
2016,7,22,14,45,925.0,92.0,3.65,30.0,830.5,1030.04,744.43
2016,7,22,15,0,917.0,90.0,3.7,30.0,795.0,1032.42,747.66
2016,7,22,15,15,906.5,88.5,3.7,29.5,754.0,1029.25,748.64
2016,7,22,15,30,896.0,87.0,3.7,29.0,713.0,1022.57,747.52
2016,7,22,15,45,880.0,85.5,3.7,29.0,667.0,1006.91,739.17
2016,7,22,16,0,864.0,84.0,3.7,29.0,621.0,988.02,728.83
2016,7,22,16,15,846.5,81.0,3.65,28.0,572.0,962.7,716.78
2016,7,22,16,30,829.0,78.0,3.6,27.0,523.0,945.78,710.29
2016,7,22,16,45,803.0,75.5,3.6,26.5,471.0,907.17,687.67
2016,7,22,17,0,777.0,73.0,3.6,26.0,419.0,866.4,663.15
2016,7,22,17,15,744.5,69.0,3.45,25.0,367.0,815.69,631.32
2016,7,22,17,30,712.0,65.0,3.3,24.0,315.0,763.75,597.42
2016,7,22,17,45,664.0,59.5,3.2,23.5,263.0,695.3,548.92
2016,7,22,18,0,616.0,54.0,3.1,23.0,211.0,634.01,503.5
2016,7,22,18,15,544.5,47.0,2.9,22.0,163.0,546.88,436.31
2016,7,22,18,30,473.0,40.0,2.7,21.0,115.0,463.41,368.23
2016,7,22,18,45,352.0,30.5,2.5,20.0,74.5,344.73,264.85
2016,7,22,19,0,231.0,21.0,2.3,19.0,34.0,220.05,58.19
2016,7,22,19,15,115.5,10.5,2.3,18.5,17.0,84.48,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.5,1.45,14.5,18.0,8.96,0.0
2016,7,23,5,30,240.0,21.0,1.6,15.0,36.0,17.34,1.72
2016,7,23,5,45,358.5,31.0,1.75,15.5,76.5,25.35,15.66
2016,7,23,6,0,477.0,41.0,1.9,16.0,117.0,33.27,23.38
2016,7,23,6,15,547.0,48.0,1.75,17.0,165.5,38.38,28.18
2016,7,23,6,30,617.0,55.0,1.6,18.0,214.0,43.44,32.73
2016,7,23,6,45,667.0,59.5,1.5,19.0,266.0,50.47,38.82
2016,7,23,7,0,717.0,64.0,1.4,20.0,318.0,53.64,41.38
2016,7,23,7,15,749.5,68.0,1.35,21.0,370.5,56.2,43.31
2016,7,23,7,30,782.0,72.0,1.3,22.0,423.0,58.71,45.13
2016,7,23,7,45,807.0,75.0,1.3,23.0,475.0,60.31,46.15
2016,7,23,8,0,832.0,78.0,1.3,24.0,527.0,70.32,54.23
2016,7,23,8,15,849.5,80.5,1.45,25.0,576.0,72.12,55.32
2016,7,23,8,30,867.0,83.0,1.6,26.0,625.0,73.8,56.3
2016,7,23,8,45,880.0,86.0,1.75,27.0,670.0,75.56,57.35
2016,7,23,9,0,893.0,89.0,1.9,28.0,715.0,77.17,58.27
2016,7,23,9,15,903.0,90.5,2.05,29.0,755.5,126.24,66.71
2016,7,23,9,30,913.0,92.0,2.2,30.0,796.0,180.94,97.35
2016,7,23,9,45,921.5,93.5,2.35,31.0,831.0,236.56,137.72
2016,7,23,10,0,930.0,95.0,2.5,32.0,866.0,293.02,182.85
2016,7,23,10,15,936.0,96.0,2.6,32.5,895.0,349.04,229.5
2016,7,23,10,30,942.0,97.0,2.7,33.0,924.0,405.19,276.17
2016,7,23,10,45,938.5,103.0,2.85,34.0,944.0,460.87,321.16
2016,7,23,11,0,935.0,109.0,3.0,35.0,964.0,515.38,363.85
2016,7,23,11,15,937.5,109.5,3.05,35.0,979.0,567.7,404.94
2016,7,23,11,30,940.0,110.0,3.1,35.0,994.0,618.98,444.19
2016,7,23,11,45,936.5,113.5,3.2,35.5,1000.0,667.66,479.77
2016,7,23,12,0,933.0,117.0,3.3,36.0,1006.0,714.51,513.09
2016,7,23,12,15,933.5,117.0,3.4,36.0,1006.0,759.43,545.47
2016,7,23,12,30,934.0,117.0,3.5,36.0,1006.0,802.42,575.45
2016,7,23,12,45,929.0,119.0,3.6,36.0,997.0,840.62,600.86
2016,7,23,13,0,924.0,121.0,3.7,36.0,988.0,876.16,624.51
2016,7,23,13,15,921.0,120.5,3.75,35.5,973.0,908.35,647.06
2016,7,23,13,30,918.0,120.0,3.8,35.0,958.0,937.58,667.81
2016,7,23,13,45,915.0,118.0,3.85,35.0,936.5,962.27,684.37
2016,7,23,14,0,912.0,116.0,3.9,35.0,915.0,983.67,698.94
2016,7,23,14,15,905.5,114.5,3.9,34.5,886.0,998.86,710.84
2016,7,23,14,30,899.0,113.0,3.9,34.0,857.0,1010.54,720.7
2016,7,23,14,45,897.0,108.0,3.95,34.0,823.0,1019.41,727.8
2016,7,23,15,0,895.0,103.0,4.0,34.0,789.0,1024.67,732.78
2016,7,23,15,15,884.5,101.0,3.95,33.5,748.5,1021.15,733.19
2016,7,23,15,30,874.0,99.0,3.9,33.0,708.0,1014.16,731.56
2016,7,23,15,45,866.0,94.0,3.9,32.5,664.0,1002.75,727.54
2016,7,23,16,0,858.0,89.0,3.9,32.0,620.0,987.91,721.38
2016,7,23,16,15,839.5,86.0,3.8,31.0,571.0,973.37,716.32
2016,7,23,16,30,821.0,83.0,3.7,30.0,522.0,944.22,701.43
2016,7,23,16,45,800.0,78.5,3.65,29.5,471.0,907.98,680.46
2016,7,23,17,0,779.0,74.0,3.6,29.0,420.0,869.38,657.45
2016,7,23,17,15,746.0,70.0,3.45,28.0,367.5,818.14,625.67
2016,7,23,17,30,713.0,66.0,3.3,27.0,315.0,765.66,591.83
2016,7,23,17,45,667.0,60.5,3.15,26.0,263.0,698.89,545.98
2016,7,23,18,0,621.0,55.0,3.0,25.0,211.0,639.53,503.2
2016,7,23,18,15,548.0,47.5,2.85,24.0,162.5,550.29,435.13
2016,7,23,18,30,475.0,40.0,2.7,23.0,114.0,464.8,366.08
2016,7,23,18,45,351.0,30.0,2.55,22.0,73.5,343.31,260.46
2016,7,23,19,0,227.0,20.0,2.4,21.0,33.0,214.95,36.31
2016,7,23,19,15,113.5,10.0,2.45,20.0,16.5,82.68,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,100.5,11.0,2.4,14.5,17.0,9.39,0.0
2016,7,24,5,30,201.0,22.0,2.5,15.0,34.0,18.23,0.7
2016,7,24,5,45,319.0,33.0,2.6,16.0,73.5,27.04,16.92
2016,7,24,6,0,437.0,44.0,2.7,17.0,113.0,35.69,25.33
2016,7,24,6,15,510.5,51.5,2.65,17.5,161.0,41.06,30.44
2016,7,24,6,30,584.0,59.0,2.6,18.0,209.0,46.38,35.29
2016,7,24,6,45,637.0,64.0,2.6,19.0,261.0,49.54,37.99
2016,7,24,7,0,690.0,69.0,2.6,20.0,313.0,57.43,44.67
2016,7,24,7,15,724.5,73.5,2.6,20.5,365.0,60.21,46.87
2016,7,24,7,30,759.0,78.0,2.6,21.0,417.0,62.92,48.96
2016,7,24,7,45,785.5,81.0,2.65,22.0,469.0,64.35,49.81
2016,7,24,8,0,812.0,84.0,2.7,23.0,521.0,65.74,50.6
2016,7,24,8,15,831.0,87.0,2.7,24.0,570.0,66.94,51.22
2016,7,24,8,30,850.0,90.0,2.7,25.0,619.0,77.88,59.99
2016,7,24,8,45,863.5,93.0,2.7,26.0,664.5,79.53,60.91
2016,7,24,9,0,877.0,96.0,2.7,27.0,710.0,81.01,61.71
2016,7,24,9,15,888.0,98.0,2.65,27.5,751.0,128.14,69.65
2016,7,24,9,30,899.0,100.0,2.6,28.0,792.0,182.6,100.23
2016,7,24,9,45,900.0,106.0,2.6,29.0,825.5,239.06,141.65
2016,7,24,10,0,901.0,112.0,2.6,30.0,859.0,295.62,187.19
2016,7,24,10,15,908.0,113.5,2.6,30.5,888.0,350.95,233.33
2016,7,24,10,30,915.0,115.0,2.6,31.0,917.0,406.57,279.58
2016,7,24,10,45,910.5,122.0,2.65,31.5,937.0,461.28,324.49
2016,7,24,11,0,906.0,129.0,2.7,32.0,957.0,514.76,367.17
2016,7,24,11,15,909.5,129.5,2.75,32.5,972.0,566.49,407.25
2016,7,24,11,30,913.0,130.0,2.8,33.0,987.0,617.37,445.46
2016,7,24,11,45,906.5,135.5,2.85,33.5,992.5,664.73,480.03
2016,7,24,12,0,900.0,141.0,2.9,34.0,998.0,710.13,512.21
2016,7,24,12,15,900.0,141.0,2.9,34.0,997.5,753.86,543.39
2016,7,24,12,30,900.0,141.0,2.9,34.0,997.0,795.72,572.68
2016,7,24,12,45,897.5,141.5,2.9,34.5,989.0,833.94,596.58
2016,7,24,13,0,895.0,142.0,2.9,35.0,981.0,869.71,618.48
2016,7,24,13,15,891.5,141.0,2.95,35.0,965.5,900.68,638.79
2016,7,24,13,30,888.0,140.0,3.0,35.0,950.0,928.71,657.26
2016,7,24,13,45,877.0,142.0,3.1,35.0,925.5,949.57,671.61
2016,7,24,14,0,866.0,144.0,3.2,35.0,901.0,967.04,683.97
2016,7,24,14,15,858.0,142.0,3.25,34.5,871.0,993.25,703.1
2016,7,24,14,30,850.0,140.0,3.3,34.0,841.0,1003.19,712.04
2016,7,24,14,45,843.0,136.0,3.35,34.0,806.0,1008.4,716.81
2016,7,24,15,0,836.0,132.0,3.4,34.0,771.0,1010.04,719.52
2016,7,24,15,15,822.5,129.0,3.45,33.5,730.0,1002.69,718.14
2016,7,24,15,30,809.0,126.0,3.5,33.0,689.0,991.85,714.7
2016,7,24,15,45,801.0,119.0,3.55,32.5,645.0,978.63,709.8
2016,7,24,16,0,793.0,112.0,3.6,32.0,601.0,962.04,702.75
2016,7,24,16,15,771.0,108.0,3.6,31.0,552.0,931.74,687.67
2016,7,24,16,30,749.0,104.0,3.6,30.0,503.0,905.24,674.97
2016,7,24,16,45,729.5,96.5,3.6,29.0,453.0,868.04,654.57
2016,7,24,17,0,710.0,89.0,3.6,28.0,403.0,828.58,632.05
2016,7,24,17,15,672.5,83.5,3.55,27.0,351.0,773.08,597.05
2016,7,24,17,30,635.0,78.0,3.5,26.0,299.0,716.83,560.16
2016,7,24,17,45,588.0,70.5,3.45,25.0,248.5,649.21,513.03
2016,7,24,18,0,541.0,63.0,3.4,24.0,198.0,582.29,463.91
2016,7,24,18,15,465.0,54.0,3.35,22.5,151.0,491.04,393.91
2016,7,24,18,30,389.0,45.0,3.3,21.0,104.0,403.65,322.84
2016,7,24,18,45,275.0,32.0,3.25,20.0,66.0,289.36,220.66
2016,7,24,19,0,161.0,19.0,3.2,19.0,28.0,166.7,8.25
2016,7,24,19,15,80.5,9.5,3.2,18.5,14.0,60.64,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.0,10.0,2.6,13.5,14.0,8.54,0.0
2016,7,25,5,30,144.0,20.0,2.7,14.0,28.0,15.58,0.0
2016,7,25,5,45,247.0,34.5,2.85,14.5,65.5,26.72,16.66
2016,7,25,6,0,350.0,49.0,3.0,15.0,103.0,39.72,29.03
2016,7,25,6,15,423.0,60.0,3.0,15.5,149.5,47.72,36.55
2016,7,25,6,30,496.0,71.0,3.0,16.0,196.0,55.5,43.63
2016,7,25,6,45,547.0,79.5,3.0,17.0,247.0,60.85,48.27
2016,7,25,7,0,598.0,88.0,3.0,18.0,298.0,66.03,52.58
2016,7,25,7,15,636.0,94.5,2.95,18.5,349.5,69.4,55.28
2016,7,25,7,30,674.0,101.0,2.9,19.0,401.0,72.64,57.8
2016,7,25,7,45,698.0,108.0,2.9,20.0,451.5,75.88,60.15
2016,7,25,8,0,722.0,115.0,2.9,21.0,502.0,78.89,62.26
2016,7,25,8,15,744.0,119.5,2.9,22.0,551.0,80.06,62.78
2016,7,25,8,30,766.0,124.0,2.9,23.0,600.0,81.11,63.2
2016,7,25,8,45,775.5,131.0,2.95,24.0,643.5,91.88,71.74
2016,7,25,9,0,785.0,138.0,3.0,25.0,687.0,94.17,73.14
2016,7,25,9,15,798.5,141.5,3.0,25.5,728.0,136.97,80.26
2016,7,25,9,30,812.0,145.0,3.0,26.0,769.0,188.87,109.62
2016,7,25,9,45,839.5,138.5,3.0,27.0,809.0,238.62,145.0
2016,7,25,10,0,867.0,132.0,3.0,28.0,849.0,298.52,192.19
2016,7,25,10,15,874.0,134.0,3.0,28.5,878.0,352.62,237.58
2016,7,25,10,30,881.0,136.0,3.0,29.0,907.0,407.03,283.19
2016,7,25,10,45,883.5,139.0,3.05,30.0,929.0,460.39,326.69
2016,7,25,11,0,886.0,142.0,3.1,31.0,951.0,513.23,368.43
2016,7,25,11,15,889.5,143.0,3.15,31.0,966.0,564.55,409.31
2016,7,25,11,30,893.0,144.0,3.2,31.0,981.0,615.07,448.54
2016,7,25,11,45,893.5,145.0,3.25,31.5,988.5,662.8,483.87
2016,7,25,12,0,894.0,146.0,3.3,32.0,996.0,709.12,517.22
2016,7,25,12,15,894.0,146.0,3.35,32.0,995.5,752.76,549.0
2016,7,25,12,30,894.0,146.0,3.4,32.0,995.0,794.54,578.94
2016,7,25,12,45,893.5,144.5,3.45,32.5,987.5,832.65,603.65
2016,7,25,13,0,893.0,143.0,3.5,33.0,980.0,868.36,626.22
2016,7,25,13,15,889.5,142.5,3.55,33.0,964.5,899.77,647.17
2016,7,25,13,30,886.0,142.0,3.6,33.0,949.0,928.27,666.27
2016,7,25,13,45,879.5,141.5,3.65,33.0,926.0,950.98,681.68
2016,7,25,14,0,873.0,141.0,3.7,33.0,903.0,970.4,695.11
2016,7,25,14,15,865.5,139.0,3.75,32.5,873.5,984.07,706.41
2016,7,25,14,30,858.0,137.0,3.8,32.0,844.0,1007.47,724.22
2016,7,25,14,45,852.5,132.5,3.85,32.0,809.5,1013.68,729.58
2016,7,25,15,0,847.0,128.0,3.9,32.0,775.0,1016.31,732.92
2016,7,25,15,15,834.0,125.0,3.9,31.5,733.5,1009.5,731.5
2016,7,25,15,30,821.0,122.0,3.9,31.0,692.0,999.17,727.97
2016,7,25,15,45,813.5,115.0,3.9,30.5,648.5,986.36,722.94
2016,7,25,16,0,806.0,108.0,3.9,30.0,605.0,970.13,715.72
2016,7,25,16,15,785.0,104.0,3.85,29.5,555.5,940.72,699.39
2016,7,25,16,30,764.0,100.0,3.8,29.0,506.0,908.5,681.05
2016,7,25,16,45,746.5,92.5,3.75,28.5,456.5,872.94,660.12
2016,7,25,17,0,729.0,85.0,3.7,28.0,407.0,834.94,637.04
2016,7,25,17,15,692.5,80.0,3.6,27.0,354.5,786.71,607.01
2016,7,25,17,30,656.0,75.0,3.5,26.0,302.0,731.6,570.81
2016,7,25,17,45,612.5,67.0,3.4,25.0,251.5,665.81,525.02
2016,7,25,18,0,569.0,59.0,3.3,24.0,201.0,600.53,477.14
2016,7,25,18,15,493.5,50.5,3.15,23.0,153.0,509.59,406.6
2016,7,25,18,30,418.0,42.0,3.0,22.0,105.0,422.59,335.26
2016,7,25,18,45,301.0,30.5,2.85,21.0,66.5,306.82,231.15
2016,7,25,19,0,184.0,19.0,2.7,20.0,28.0,181.26,0.0
2016,7,25,19,15,92.0,9.5,2.65,19.5,14.0,68.08,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.5,10.0,1.2,15.5,14.5,8.54,0.0
2016,7,26,5,30,161.0,20.0,1.4,16.0,29.0,15.62,0.0
2016,7,26,5,45,269.5,33.0,1.65,17.0,66.5,27.03,16.61
2016,7,26,6,0,378.0,46.0,1.9,18.0,104.0,37.3,26.55
2016,7,26,6,15,451.5,56.0,1.8,19.0,151.0,44.58,33.28
2016,7,26,6,30,525.0,66.0,1.7,20.0,198.0,51.69,39.6
2016,7,26,6,45,576.0,73.5,1.6,21.0,249.0,56.45,43.66
2016,7,26,7,0,627.0,81.0,1.5,22.0,300.0,61.08,47.44
2016,7,26,7,15,664.0,87.0,1.4,23.0,351.5,64.31,49.9
2016,7,26,7,30,701.0,93.0,1.3,24.0,403.0,67.42,52.17
2016,7,26,7,45,726.5,98.0,1.25,25.5,454.0,69.56,53.45
2016,7,26,8,0,752.0,103.0,1.2,27.0,505.0,78.44,60.31
2016,7,26,8,15,773.0,107.0,1.15,28.0,553.5,79.79,60.94
2016,7,26,8,30,794.0,111.0,1.1,29.0,602.0,81.03,61.5
2016,7,26,8,45,808.0,115.0,1.1,30.0,647.0,82.03,61.86
2016,7,26,9,0,822.0,119.0,1.1,31.0,692.0,82.9,62.12
2016,7,26,9,15,834.5,121.5,1.1,32.0,732.5,125.2,68.45
2016,7,26,9,30,847.0,124.0,1.1,33.0,773.0,178.31,96.82
2016,7,26,9,45,859.0,125.0,1.1,34.0,809.0,240.4,140.35
2016,7,26,10,0,871.0,126.0,1.1,35.0,845.0,294.51,181.8
2016,7,26,10,15,878.0,127.5,1.1,35.5,874.0,348.51,225.06
2016,7,26,10,30,885.0,129.0,1.1,36.0,903.0,402.8,268.35
2016,7,26,10,45,888.5,131.0,1.1,37.0,925.0,456.11,309.43
2016,7,26,11,0,892.0,133.0,1.1,38.0,947.0,508.98,348.72
2016,7,26,11,15,895.5,134.0,1.2,38.0,962.0,560.54,387.8
2016,7,26,11,30,899.0,135.0,1.3,38.0,977.0,611.28,425.31
2016,7,26,11,45,900.0,135.5,1.45,38.5,984.0,659.14,459.41
2016,7,26,12,0,901.0,136.0,1.6,39.0,991.0,705.59,491.7
2016,7,26,12,15,900.5,136.0,1.75,39.0,991.0,749.01,522.39
2016,7,26,12,30,900.0,136.0,1.9,39.0,991.0,790.5,551.36
2016,7,26,12,45,896.5,137.0,2.05,39.0,982.0,828.32,576.34
2016,7,26,13,0,893.0,138.0,2.2,39.0,973.0,863.62,599.61
2016,7,26,13,15,889.5,137.0,2.3,39.0,958.0,894.49,619.72
2016,7,26,13,30,886.0,136.0,2.4,39.0,943.0,922.42,638.09
2016,7,26,13,45,881.5,134.5,2.5,39.0,920.5,945.89,653.79
2016,7,26,14,0,877.0,133.0,2.6,39.0,898.0,966.13,667.63
2016,7,26,14,15,869.5,131.0,2.65,38.5,868.5,979.69,678.51
2016,7,26,14,30,862.0,129.0,2.7,38.0,839.0,989.76,687.47
2016,7,26,14,45,854.5,125.5,2.75,38.0,803.5,994.81,692.09
2016,7,26,15,0,847.0,122.0,2.8,38.0,768.0,1009.21,702.69
2016,7,26,15,15,834.5,119.5,2.8,37.5,727.0,1003.39,701.9
2016,7,26,15,30,822.0,117.0,2.8,37.0,686.0,994.09,699.24
2016,7,26,15,45,808.0,112.5,2.85,37.0,641.0,977.54,691.11
2016,7,26,16,0,794.0,108.0,2.9,37.0,596.0,957.72,680.98
2016,7,26,16,15,773.0,104.0,2.9,36.5,547.0,928.4,665.77
2016,7,26,16,30,752.0,100.0,2.9,36.0,498.0,896.31,648.61
2016,7,26,16,45,726.5,94.5,2.9,35.5,447.5,861.91,629.59
2016,7,26,17,0,701.0,89.0,2.9,35.0,397.0,819.45,604.69
2016,7,26,17,15,663.5,83.5,2.75,33.5,345.0,764.15,571.75
2016,7,26,17,30,626.0,78.0,2.6,32.0,293.0,708.12,536.88
2016,7,26,17,45,575.0,70.5,2.5,31.0,242.5,637.24,488.74
2016,7,26,18,0,524.0,63.0,2.4,30.0,192.0,567.31,438.79
2016,7,26,18,15,448.5,53.5,2.05,28.5,145.5,476.46,370.3
2016,7,26,18,30,373.0,44.0,1.7,27.0,99.0,389.55,301.11
2016,7,26,18,45,259.5,30.5,1.4,26.0,62.0,276.12,200.64
2016,7,26,19,0,146.0,17.0,1.1,25.0,25.0,151.41,0.0
2016,7,26,19,15,73.0,8.5,1.1,24.5,12.5,54.79,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.5,2.0,18.5,9.5,6.4,0.0
2016,7,27,5,30,75.0,15.0,2.1,19.0,19.0,11.64,0.0
2016,7,27,5,45,157.0,32.5,2.25,19.5,53.0,24.96,14.57
2016,7,27,6,0,239.0,50.0,2.4,20.0,87.0,37.98,26.85
2016,7,27,6,15,304.0,65.0,2.3,20.5,129.5,48.78,36.65
2016,7,27,6,30,369.0,80.0,2.2,21.0,172.0,59.29,45.99
2016,7,27,6,45,427.0,90.0,2.15,22.0,220.5,65.98,51.69
2016,7,27,7,0,485.0,100.0,2.1,23.0,269.0,72.5,57.04
2016,7,27,7,15,523.5,109.0,2.05,24.0,317.5,79.21,62.38
2016,7,27,7,30,562.0,118.0,2.0,25.0,366.0,83.72,65.73
2016,7,27,7,45,598.5,123.0,2.0,26.5,416.0,85.12,66.26
2016,7,27,8,0,635.0,128.0,2.0,28.0,466.0,86.47,66.73
2016,7,27,8,15,658.0,133.5,2.0,29.0,513.0,87.85,67.35
2016,7,27,8,30,681.0,139.0,2.0,30.0,560.0,89.09,67.86
2016,7,27,8,45,702.0,142.5,2.0,31.0,604.0,88.93,67.24
2016,7,27,9,0,723.0,146.0,2.0,32.0,648.0,88.71,66.59
2016,7,27,9,15,737.0,149.5,2.0,32.5,687.5,126.31,72.37
2016,7,27,9,30,751.0,153.0,2.0,33.0,727.0,183.91,105.25
2016,7,27,9,45,747.0,164.0,2.05,34.0,757.0,236.17,142.32
2016,7,27,10,0,743.0,175.0,2.1,35.0,787.0,281.25,177.71
2016,7,27,10,15,752.0,177.5,2.15,35.5,815.5,337.96,222.67
2016,7,27,10,30,761.0,180.0,2.2,36.0,844.0,388.53,263.2
2016,7,27,10,45,768.5,181.0,2.25,36.5,866.5,438.1,302.42
2016,7,27,11,0,776.0,182.0,2.3,37.0,889.0,487.93,340.86
2016,7,27,11,15,780.0,183.0,2.4,37.0,903.5,536.07,378.0
2016,7,27,11,30,784.0,184.0,2.5,37.0,918.0,583.74,413.93
2016,7,27,11,45,789.5,183.0,2.65,37.5,926.5,630.16,447.47
2016,7,27,12,0,795.0,182.0,2.8,38.0,935.0,675.81,479.68
2016,7,27,12,15,795.0,182.0,2.9,38.0,935.0,717.41,509.32
2016,7,27,12,30,795.0,182.0,3.0,38.0,935.0,757.33,537.37
2016,7,27,12,45,803.5,174.5,3.1,38.0,930.5,795.57,564.16
2016,7,27,13,0,812.0,167.0,3.2,38.0,926.0,831.88,588.66
2016,7,27,13,15,808.5,166.0,3.3,38.0,911.0,861.72,608.52
2016,7,27,13,30,805.0,165.0,3.4,38.0,896.0,888.73,626.65
2016,7,27,13,45,803.5,161.0,3.55,38.0,875.5,911.71,642.56
2016,7,27,14,0,802.0,157.0,3.7,38.0,855.0,931.59,656.64
2016,7,27,14,15,793.5,154.5,3.75,37.5,826.0,943.11,666.35
2016,7,27,14,30,785.0,152.0,3.8,37.0,797.0,951.21,674.11
2016,7,27,14,45,781.5,146.0,3.9,36.5,764.0,957.15,680.98
2016,7,27,15,0,778.0,140.0,4.0,36.0,731.0,959.71,685.85
2016,7,27,15,15,764.0,136.5,4.0,35.5,691.0,951.05,683.08
2016,7,27,15,30,750.0,133.0,4.0,35.0,651.0,939.05,678.31
2016,7,27,15,45,741.5,125.5,4.0,34.5,609.0,924.92,672.24
2016,7,27,16,0,733.0,118.0,4.0,34.0,567.0,914.23,668.5
2016,7,27,16,15,710.5,113.5,3.95,33.0,519.5,883.67,652.55
2016,7,27,16,30,688.0,109.0,3.9,32.0,472.0,850.64,634.74
2016,7,27,16,45,668.5,101.0,3.85,31.5,424.0,813.79,612.65
2016,7,27,17,0,649.0,93.0,3.8,31.0,376.0,774.86,588.62
2016,7,27,17,15,611.0,86.5,3.65,30.0,326.0,718.9,552.48
2016,7,27,17,30,573.0,80.0,3.5,29.0,276.0,662.36,514.63
2016,7,27,17,45,529.5,71.0,3.4,28.0,228.5,597.61,469.1
2016,7,27,18,0,486.0,62.0,3.3,27.0,181.0,533.57,421.73
2016,7,27,18,15,412.0,52.5,3.15,26.0,136.5,445.33,353.0
2016,7,27,18,30,338.0,43.0,3.0,25.0,92.0,361.08,283.85
2016,7,27,18,45,235.5,29.5,2.9,24.0,57.5,257.34,187.86
2016,7,27,19,0,133.0,16.0,2.8,23.0,23.0,136.12,0.0
2016,7,27,19,15,66.5,8.0,2.75,22.5,11.5,50.08,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.0,8.5,2.3,15.5,13.0,7.26,0.0
2016,7,28,5,30,162.0,17.0,2.3,16.0,26.0,13.89,0.0
2016,7,28,5,45,272.0,29.0,2.3,16.5,62.0,23.62,13.56
2016,7,28,6,0,382.0,41.0,2.3,17.0,98.0,33.13,23.0
2016,7,28,6,15,454.0,50.0,2.25,18.0,143.5,39.72,29.14
2016,7,28,6,30,526.0,59.0,2.2,19.0,189.0,46.18,34.93
2016,7,28,6,45,575.5,65.5,2.2,20.0,238.0,50.36,38.54
2016,7,28,7,0,625.0,72.0,2.2,21.0,287.0,54.45,41.91
2016,7,28,7,15,660.0,77.0,2.15,22.0,337.5,57.19,44.0
2016,7,28,7,30,695.0,82.0,2.1,23.0,388.0,59.84,45.95
2016,7,28,7,45,436.0,154.5,2.1,24.0,354.5,103.33,82.34
2016,7,28,8,0,177.0,227.0,2.1,25.0,321.0,154.6,124.13
2016,7,28,8,15,481.5,162.0,2.1,25.5,451.0,104.7,82.28
2016,7,28,8,30,786.0,97.0,2.1,26.0,581.0,71.69,54.56
2016,7,28,8,45,799.5,100.5,2.1,27.0,624.5,72.7,55.03
2016,7,28,9,0,813.0,104.0,2.1,28.0,668.0,73.58,55.37
2016,7,28,9,15,825.0,106.5,2.15,29.0,707.5,122.88,69.13
2016,7,28,9,30,837.0,109.0,2.2,30.0,747.0,174.57,96.31
2016,7,28,9,45,846.5,110.0,2.25,31.0,781.5,226.33,132.84
2016,7,28,10,0,856.0,111.0,2.3,32.0,816.0,279.04,174.42
2016,7,28,10,15,862.5,112.5,2.4,32.5,844.0,331.97,218.25
2016,7,28,10,30,869.0,114.0,2.5,33.0,872.0,385.14,262.37
2016,7,28,10,45,868.5,118.5,2.6,33.5,892.0,437.6,305.34
2016,7,28,11,0,868.0,123.0,2.7,34.0,912.0,489.25,346.57
2016,7,28,11,15,871.0,123.5,2.8,34.0,926.5,538.92,385.98
2016,7,28,11,30,874.0,124.0,2.9,34.0,941.0,587.73,423.78
2016,7,28,11,45,870.5,127.5,3.05,34.5,946.5,633.77,457.94
2016,7,28,12,0,867.0,131.0,3.2,35.0,952.0,678.11,490.01
2016,7,28,12,15,867.0,131.0,3.3,35.0,951.5,720.35,520.83
2016,7,28,12,30,867.0,131.0,3.4,35.0,951.0,760.76,549.9
2016,7,28,12,45,859.5,134.0,3.5,35.5,941.5,795.76,572.54
2016,7,28,13,0,852.0,137.0,3.6,36.0,932.0,828.12,593.14
2016,7,28,13,15,848.5,136.0,3.65,35.5,917.0,857.63,614.09
2016,7,28,13,30,845.0,135.0,3.7,35.0,902.0,884.31,633.32
2016,7,28,13,45,838.0,134.5,3.75,35.0,879.5,905.32,647.65
2016,7,28,14,0,831.0,134.0,3.8,35.0,857.0,923.15,660.06
2016,7,28,14,15,823.5,132.5,3.85,34.5,828.0,936.29,670.95
2016,7,28,14,30,816.0,131.0,3.9,34.0,799.0,958.86,688.18
2016,7,28,14,45,808.0,127.5,3.95,34.0,765.0,963.01,692.15
2016,7,28,15,0,800.0,124.0,4.0,34.0,731.0,963.7,694.16
2016,7,28,15,15,786.5,121.0,3.95,33.5,691.0,956.03,691.75
2016,7,28,15,30,773.0,118.0,3.9,33.0,651.0,945.0,687.31
2016,7,28,15,45,761.5,112.5,3.9,32.5,608.0,929.84,680.52
2016,7,28,16,0,750.0,107.0,3.9,32.0,565.0,911.53,671.69
2016,7,28,16,15,728.5,103.0,3.8,31.5,518.0,882.04,654.78
2016,7,28,16,30,707.0,99.0,3.7,31.0,471.0,855.99,640.1
2016,7,28,16,45,684.5,92.5,3.65,30.5,422.5,817.73,616.99
2016,7,28,17,0,662.0,86.0,3.6,30.0,374.0,777.53,592.07
2016,7,28,17,15,624.5,80.5,3.5,29.0,324.0,723.1,557.16
2016,7,28,17,30,587.0,75.0,3.4,28.0,274.0,668.11,520.52
2016,7,28,17,45,540.0,67.0,3.3,27.0,226.0,601.25,473.3
2016,7,28,18,0,493.0,59.0,3.2,26.0,178.0,535.32,424.33
2016,7,28,18,15,418.5,50.0,3.1,25.0,134.0,447.25,355.52
2016,7,28,18,30,344.0,41.0,3.0,24.0,90.0,363.28,286.21
2016,7,28,18,45,238.0,28.0,2.9,23.0,55.5,257.49,186.36
2016,7,28,19,0,132.0,15.0,2.8,22.0,21.0,136.7,0.0
2016,7,28,19,15,66.0,7.5,2.8,21.5,10.5,49.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,5.97,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,10.87,0.0
2016,7,29,5,45,144.0,31.5,2.3,17.5,49.0,24.19,13.78
2016,7,29,6,0,218.0,49.0,2.3,18.0,81.0,37.19,26.33
2016,7,29,6,15,282.0,64.5,2.3,18.5,123.0,48.34,36.55
2016,7,29,6,30,346.0,80.0,2.3,19.0,165.0,59.19,46.27
2016,7,29,6,45,395.0,92.5,2.3,20.0,211.5,67.51,53.45
2016,7,29,7,0,444.0,105.0,2.3,21.0,258.0,75.56,60.17
2016,7,29,7,15,483.0,115.0,2.3,22.0,306.0,81.56,64.94
2016,7,29,7,30,522.0,125.0,2.3,23.0,354.0,87.34,69.38
2016,7,29,7,45,555.0,132.5,2.3,24.0,402.5,91.57,72.42
2016,7,29,8,0,588.0,140.0,2.3,25.0,451.0,94.27,74.13
2016,7,29,8,15,612.0,146.5,2.3,25.5,497.5,95.96,75.13
2016,7,29,8,30,636.0,153.0,2.3,26.0,544.0,97.48,76.0
2016,7,29,8,45,660.0,156.0,2.3,27.0,588.0,96.65,74.77
2016,7,29,9,0,684.0,159.0,2.3,28.0,632.0,95.82,73.57
2016,7,29,9,15,699.0,163.0,2.35,29.0,671.5,129.21,77.75
2016,7,29,9,30,714.0,167.0,2.4,30.0,711.0,177.19,103.3
2016,7,29,9,45,748.5,157.5,2.45,31.0,751.0,229.74,139.38
2016,7,29,10,0,783.0,148.0,2.5,32.0,791.0,277.24,175.67
2016,7,29,10,15,791.5,150.0,2.55,32.5,819.5,328.64,217.82
2016,7,29,10,30,800.0,152.0,2.6,33.0,848.0,380.73,260.56
2016,7,29,10,45,807.0,152.5,2.7,33.5,870.0,431.65,301.93
2016,7,29,11,0,814.0,153.0,2.8,34.0,892.0,482.68,342.37
2016,7,29,11,15,817.5,154.0,2.85,34.5,906.5,532.2,380.54
2016,7,29,11,30,821.0,155.0,2.9,35.0,921.0,581.1,417.11
2016,7,29,11,45,825.0,154.0,3.0,35.5,929.5,627.92,451.39
2016,7,29,12,0,829.0,153.0,3.1,36.0,938.0,668.85,480.91
2016,7,29,12,15,829.5,153.5,3.15,36.0,938.0,710.68,511.08
2016,7,29,12,30,830.0,154.0,3.2,36.0,938.0,758.55,544.47
2016,7,29,12,45,842.5,144.5,3.3,36.0,934.5,790.52,567.05
2016,7,29,13,0,855.0,135.0,3.4,36.0,931.0,828.35,592.42
2016,7,29,13,15,851.5,134.0,3.45,35.5,916.0,857.94,613.33
2016,7,29,13,30,848.0,133.0,3.5,35.0,901.0,884.69,632.56
2016,7,29,13,45,843.5,131.5,3.6,35.0,879.5,907.1,648.05
2016,7,29,14,0,839.0,130.0,3.7,35.0,858.0,926.39,661.65
2016,7,29,14,15,831.5,128.0,3.75,34.5,829.0,939.11,672.26
2016,7,29,14,30,824.0,126.0,3.8,34.0,800.0,948.49,680.92
2016,7,29,14,45,814.5,123.5,3.85,34.0,766.0,964.63,692.77
2016,7,29,15,0,805.0,121.0,3.9,34.0,732.0,964.95,694.47
2016,7,29,15,15,792.5,118.5,3.9,33.5,692.0,958.85,693.38
2016,7,29,15,30,780.0,116.0,3.9,33.0,652.0,949.41,690.28
2016,7,29,15,45,763.0,112.5,3.9,32.5,608.0,931.01,681.36
2016,7,29,16,0,746.0,109.0,3.9,32.0,564.0,909.54,670.45
2016,7,29,16,15,724.5,105.0,3.85,31.0,516.5,880.09,655.14
2016,7,29,16,30,703.0,101.0,3.8,30.0,469.0,854.4,642.2
2016,7,29,16,45,672.5,96.5,3.8,29.5,419.5,811.14,615.68
2016,7,29,17,0,642.0,92.0,3.8,29.0,370.0,766.25,587.43
2016,7,29,17,15,604.0,85.5,3.7,28.0,320.0,710.45,551.16
2016,7,29,17,30,566.0,79.0,3.6,27.0,270.0,654.1,513.09
2016,7,29,17,45,509.0,72.0,3.5,26.0,221.0,580.29,460.09
2016,7,29,18,0,452.0,65.0,3.4,25.0,172.0,507.81,405.52
2016,7,29,18,15,378.0,53.5,3.25,24.0,128.5,418.3,334.69
2016,7,29,18,30,304.0,42.0,3.1,23.0,85.0,329.3,260.54
2016,7,29,18,45,199.5,28.0,3.0,22.5,51.5,225.34,160.62
2016,7,29,19,0,95.0,14.0,2.9,22.0,18.0,104.31,0.0
2016,7,29,19,15,47.5,7.0,2.85,21.5,9.0,36.79,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,57.5,8.0,2.2,15.5,10.5,6.83,0.0
2016,7,30,5,30,115.0,16.0,2.2,16.0,21.0,12.48,0.0
2016,7,30,5,45,219.5,29.5,2.25,16.5,55.5,22.9,12.62
2016,7,30,6,0,324.0,43.0,2.3,17.0,90.0,34.77,24.33
2016,7,30,6,15,398.0,54.0,2.3,18.0,134.5,42.9,31.87
2016,7,30,6,30,472.0,65.0,2.3,19.0,179.0,50.8,38.95
2016,7,30,6,45,238.0,89.0,2.3,20.0,147.0,66.5,52.58
2016,7,30,7,0,4.0,113.0,2.3,21.0,115.0,88.7,71.5
2016,7,30,7,15,23.5,140.0,2.3,21.5,150.5,108.51,88.11
2016,7,30,7,30,43.0,167.0,2.3,22.0,186.0,122.54,99.53
2016,7,30,7,45,168.0,188.5,2.3,23.0,275.0,132.62,107.24
2016,7,30,8,0,293.0,210.0,2.3,24.0,364.0,139.58,112.21
2016,7,30,8,15,525.0,160.0,2.3,25.0,469.0,104.39,82.26
2016,7,30,8,30,757.0,110.0,2.3,26.0,574.0,80.01,61.51
2016,7,30,8,45,774.5,113.0,2.35,27.0,619.0,80.42,61.43
2016,7,30,9,0,792.0,116.0,2.4,28.0,664.0,80.76,61.27
2016,7,30,9,15,805.5,119.0,2.5,28.5,704.0,115.91,65.53
2016,7,30,9,30,819.0,122.0,2.6,29.0,744.0,168.0,92.8
2016,7,30,9,45,842.0,117.0,2.75,30.0,782.5,227.13,134.3
2016,7,30,10,0,865.0,112.0,2.9,31.0,821.0,279.18,175.02
2016,7,30,10,15,872.0,113.5,3.05,31.5,850.0,332.92,219.83
2016,7,30,10,30,879.0,115.0,3.2,32.0,879.0,386.95,265.07
2016,7,30,10,45,880.0,119.0,3.35,32.5,900.5,440.38,309.29
2016,7,30,11,0,881.0,123.0,3.5,33.0,922.0,493.15,351.91
2016,7,30,11,15,884.5,123.5,3.65,33.0,937.0,543.9,392.69
2016,7,30,11,30,888.0,124.0,3.8,33.0,952.0,593.81,431.89
2016,7,30,11,45,883.5,128.5,3.95,33.0,957.5,640.81,468.08
2016,7,30,12,0,879.0,133.0,4.1,33.0,963.0,686.02,502.2
2016,7,30,12,15,879.5,133.5,4.15,33.0,963.5,729.69,534.37
2016,7,30,12,30,880.0,134.0,4.2,33.0,964.0,771.56,564.71
2016,7,30,12,45,863.0,143.0,4.3,33.0,952.0,804.75,587.73
2016,7,30,13,0,846.0,152.0,4.4,33.0,940.0,834.75,608.33
2016,7,30,13,15,843.0,151.0,4.4,33.0,925.0,864.97,628.72
2016,7,30,13,30,840.0,150.0,4.4,33.0,910.0,904.0,654.92
2016,7,30,13,45,834.5,148.5,4.4,33.0,887.5,926.45,670.09
2016,7,30,14,0,829.0,147.0,4.4,33.0,865.0,945.63,683.28
2016,7,30,14,15,821.5,145.0,4.4,32.5,836.5,959.04,694.25
2016,7,30,14,30,814.0,143.0,4.4,32.0,808.0,969.0,703.15
2016,7,30,14,45,810.5,137.5,4.4,32.0,774.5,975.71,708.68
2016,7,30,15,0,807.0,132.0,4.4,32.0,741.0,978.94,712.11
2016,7,30,15,15,794.0,129.0,4.3,31.5,701.0,971.95,709.91
2016,7,30,15,30,781.0,126.0,4.2,31.0,661.0,961.56,705.63
2016,7,30,15,45,775.5,117.5,4.15,30.5,619.0,949.13,700.39
2016,7,30,16,0,770.0,109.0,4.1,30.0,577.0,933.32,692.96
2016,7,30,16,15,748.5,105.0,4.05,29.0,528.5,903.67,677.5
2016,7,30,16,30,727.0,101.0,4.0,28.0,480.0,877.74,664.43
2016,7,30,16,45,712.0,92.5,3.95,27.5,432.0,843.8,644.15
2016,7,30,17,0,697.0,84.0,3.9,27.0,384.0,807.46,621.75
2016,7,30,17,15,659.5,78.5,3.8,26.0,333.0,752.26,586.04
2016,7,30,17,30,622.0,73.0,3.7,25.0,282.0,696.4,548.47
2016,7,30,17,45,582.0,64.5,3.6,24.0,233.0,634.0,504.11
2016,7,30,18,0,542.0,56.0,3.5,23.0,184.0,572.04,457.56
2016,7,30,18,15,464.5,47.5,3.4,22.0,138.0,480.69,385.36
2016,7,30,18,30,387.0,39.0,3.3,21.0,92.0,393.62,312.23
2016,7,30,18,45,274.5,26.5,3.25,20.5,56.5,282.42,199.69
2016,7,30,19,0,162.0,14.0,3.2,20.0,21.0,123.44,0.0
2016,7,30,19,15,81.0,7.0,3.15,19.5,10.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.5,1.85,14.5,11.0,6.4,0.0
2016,7,31,5,30,146.0,15.0,2.0,15.0,22.0,12.24,0.0
2016,7,31,5,45,260.0,27.5,2.15,15.5,58.0,22.46,12.12
2016,7,31,6,0,374.0,40.0,2.3,16.0,94.0,32.44,22.39
2016,7,31,6,15,449.0,49.5,2.25,16.5,139.5,39.47,29.06
2016,7,31,6,30,524.0,59.0,2.2,17.0,185.0,46.35,35.36
2016,7,31,6,45,573.0,66.5,2.2,18.0,234.5,51.29,39.68
