Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,622.0,74.0,2.2,19.0,284.0,56.08,43.7
2016,7,31,7,15,659.0,79.5,2.15,19.5,335.5,59.14,46.18
2016,7,31,7,30,696.0,85.0,2.1,20.0,387.0,62.1,48.5
2016,7,31,7,45,717.0,91.0,2.1,21.0,436.0,65.05,50.67
2016,7,31,8,0,738.0,97.0,2.1,22.0,485.0,74.23,58.09
2016,7,31,8,15,759.0,101.0,2.1,23.0,533.0,75.73,58.91
2016,7,31,8,30,780.0,105.0,2.1,24.0,581.0,77.12,59.63
2016,7,31,8,45,785.0,113.0,2.15,25.0,623.0,80.7,62.19
2016,7,31,9,0,790.0,121.0,2.2,26.0,665.0,83.97,64.45
2016,7,31,9,15,803.0,123.5,2.25,26.5,705.0,117.14,67.72
2016,7,31,9,30,816.0,126.0,2.3,27.0,745.0,168.81,94.45
2016,7,31,9,45,792.0,146.5,2.4,28.0,770.5,227.59,137.62
2016,7,31,10,0,768.0,167.0,2.5,29.0,796.0,284.15,183.28
2016,7,31,10,15,776.5,169.5,2.6,29.5,824.5,335.33,225.54
2016,7,31,10,30,785.0,172.0,2.7,30.0,853.0,387.26,268.56
2016,7,31,10,45,776.5,182.5,2.8,30.5,870.5,438.59,310.76
2016,7,31,11,0,768.0,193.0,2.9,31.0,888.0,488.65,350.84
2016,7,31,11,15,772.5,194.5,2.95,31.0,903.0,537.38,389.44
2016,7,31,11,30,777.0,196.0,3.0,31.0,918.0,585.74,426.82
2016,7,31,11,45,770.0,202.0,3.15,31.5,922.5,629.98,459.75
2016,7,31,12,0,763.0,208.0,3.3,32.0,927.0,672.52,490.65
2016,7,31,12,15,763.0,208.5,3.35,32.0,927.5,713.81,520.76
2016,7,31,12,30,763.0,209.0,3.4,32.0,928.0,758.14,552.27
2016,7,31,12,45,813.0,176.5,3.5,32.0,936.5,802.58,584.95
2016,7,31,13,0,863.0,144.0,3.6,32.0,945.0,841.45,611.91
2016,7,31,13,15,859.5,143.0,3.65,32.0,929.5,871.64,632.29
2016,7,31,13,30,856.0,142.0,3.7,32.0,914.0,898.95,650.84
2016,7,31,13,45,847.0,142.5,3.8,32.0,890.5,919.64,665.39
2016,7,31,14,0,838.0,143.0,3.9,32.0,867.0,949.54,686.13
2016,7,31,14,15,830.0,141.0,3.95,31.5,838.0,962.6,697.03
2016,7,31,14,30,822.0,139.0,4.0,31.0,809.0,972.16,705.94
2016,7,31,14,45,811.5,136.5,4.05,31.0,773.5,975.22,709.37
2016,7,31,15,0,801.0,134.0,4.1,31.0,738.0,974.76,710.69
2016,7,31,15,15,787.5,131.0,4.1,30.0,697.5,967.26,710.12
2016,7,31,15,30,774.0,128.0,4.1,29.0,657.0,956.35,707.42
2016,7,31,15,45,760.0,122.5,4.15,28.5,612.5,938.82,699.2
2016,7,31,16,0,746.0,117.0,4.2,28.0,568.0,918.11,688.85
2016,7,31,16,15,723.5,112.5,4.15,27.0,520.0,894.09,677.02
2016,7,31,16,30,701.0,108.0,4.1,26.0,472.0,860.89,658.59
2016,7,31,16,45,679.0,100.5,4.05,25.5,422.5,822.03,634.51
2016,7,31,17,0,657.0,93.0,4.0,25.0,373.0,781.15,608.43
2016,7,31,17,15,617.5,86.5,3.9,24.0,322.5,723.61,570.31
2016,7,31,17,30,578.0,80.0,3.8,23.0,272.0,665.52,530.3
2016,7,31,17,45,532.5,70.5,3.7,22.0,223.5,598.24,481.36
2016,7,31,18,0,487.0,61.0,3.6,21.0,175.0,531.78,430.43
2016,7,31,18,15,409.0,50.5,3.45,20.0,130.0,439.21,355.96
2016,7,31,18,30,331.0,40.0,3.3,19.0,85.0,351.18,281.01
2016,7,31,18,45,223.5,26.5,3.15,18.5,51.0,243.64,169.03
2016,7,31,19,0,116.0,13.0,3.0,18.0,17.0,90.81,0.0
2016,7,31,19,15,58.0,6.5,2.9,17.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.0,7.0,1.65,14.5,11.0,5.97,0.0
2016,8,1,5,30,182.0,14.0,1.8,15.0,22.0,11.95,0.0
2016,8,1,5,45,305.0,24.5,1.95,16.0,58.5,20.01,9.93
2016,8,1,6,0,428.0,35.0,2.1,17.0,95.0,28.44,18.82
2016,8,1,6,15,502.5,42.0,2.1,17.5,141.0,33.65,23.83
2016,8,1,6,30,577.0,49.0,2.1,18.0,187.0,38.83,28.6
2016,8,1,6,45,320.5,88.5,2.1,18.5,168.5,64.22,50.92
2016,8,1,7,0,64.0,128.0,2.1,19.0,150.0,95.81,78.24
2016,8,1,7,15,78.0,151.5,2.05,19.5,182.5,111.85,91.67
2016,8,1,7,30,92.0,175.0,2.0,20.0,215.0,127.57,104.58
2016,8,1,7,45,106.0,199.0,2.0,21.0,251.0,137.46,112.14
2016,8,1,8,0,120.0,223.0,2.0,22.0,287.0,151.47,122.99
2016,8,1,8,15,476.0,151.5,2.0,22.5,436.5,98.64,78.25
2016,8,1,8,30,832.0,80.0,2.0,23.0,586.0,71.36,55.01
2016,8,1,8,45,846.5,82.0,2.0,24.0,631.0,72.59,55.67
2016,8,1,9,0,861.0,84.0,2.0,25.0,676.0,73.7,56.2
2016,8,1,9,15,872.0,86.0,2.05,25.5,716.0,107.34,59.34
2016,8,1,9,30,883.0,88.0,2.1,26.0,756.0,161.21,86.51
2016,8,1,9,45,884.0,93.5,2.2,27.0,789.0,216.97,126.24
2016,8,1,10,0,885.0,99.0,2.3,28.0,822.0,272.82,171.1
2016,8,1,10,15,892.0,100.5,2.4,28.5,851.0,327.64,217.19
2016,8,1,10,30,899.0,102.0,2.5,29.0,880.0,382.73,263.72
2016,8,1,10,45,903.5,103.0,2.6,29.5,902.0,436.57,308.66
2016,8,1,11,0,908.0,104.0,2.7,30.0,924.0,490.01,352.17
2016,8,1,11,15,911.0,104.5,2.8,30.0,939.0,541.72,393.97
2016,8,1,11,30,914.0,105.0,2.9,30.0,954.0,592.48,434.0
2016,8,1,11,45,915.5,105.5,3.0,30.5,961.5,641.18,470.64
2016,8,1,12,0,917.0,106.0,3.1,31.0,969.0,688.4,505.23
2016,8,1,12,15,917.0,106.0,3.15,31.0,969.0,732.5,537.7
2016,8,1,12,30,917.0,106.0,3.2,31.0,969.0,774.59,567.7
2016,8,1,12,45,912.0,108.0,3.3,31.5,960.0,812.31,592.21
2016,8,1,13,0,907.0,110.0,3.4,32.0,951.0,847.36,614.81
2016,8,1,13,15,904.0,109.5,3.5,32.0,936.0,878.99,636.36
2016,8,1,13,30,901.0,109.0,3.6,32.0,921.0,907.67,656.02
2016,8,1,13,45,898.5,106.5,3.7,32.0,899.0,931.77,672.77
2016,8,1,14,0,896.0,104.0,3.8,32.0,877.0,952.6,687.53
2016,8,1,14,15,889.5,102.5,3.85,31.5,848.0,967.31,699.57
2016,8,1,14,30,883.0,101.0,3.9,31.0,819.0,978.54,709.57
2016,8,1,14,45,877.0,98.0,3.95,30.5,784.5,985.12,716.75
2016,8,1,15,0,871.0,95.0,4.0,30.0,750.0,988.16,721.83
2016,8,1,15,15,860.0,93.0,4.0,29.5,710.0,983.84,721.95
2016,8,1,15,30,849.0,91.0,4.0,29.0,670.0,976.1,720.0
2016,8,1,15,45,836.5,87.5,4.05,28.5,625.5,961.72,714.04
2016,8,1,16,0,824.0,84.0,4.1,28.0,581.0,944.12,705.97
2016,8,1,16,15,805.0,81.0,4.1,27.0,532.5,928.99,700.7
2016,8,1,16,30,786.0,78.0,4.1,26.0,484.0,899.64,685.49
2016,8,1,16,45,762.5,74.0,4.1,25.5,434.0,862.04,662.88
2016,8,1,17,0,739.0,70.0,4.1,25.0,384.0,822.32,638.22
2016,8,1,17,15,704.0,65.5,4.0,24.0,332.5,769.4,603.95
2016,8,1,17,30,669.0,61.0,3.9,23.0,281.0,715.52,567.55
2016,8,1,17,45,620.5,55.0,3.85,22.0,231.5,653.09,522.94
2016,8,1,18,0,572.0,49.0,3.8,21.0,182.0,586.48,472.44
2016,8,1,18,15,494.0,41.5,3.7,20.0,135.5,495.44,399.59
2016,8,1,18,30,416.0,34.0,3.6,19.0,89.0,409.03,325.48
2016,8,1,18,45,289.0,23.5,3.5,18.0,53.5,285.82,193.24
2016,8,1,19,0,162.0,13.0,3.4,17.0,18.0,122.24,0.0
2016,8,1,19,15,81.0,6.5,3.3,16.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,89.0,7.0,2.0,13.5,10.5,5.97,0.0
2016,8,2,5,30,178.0,14.0,2.2,14.0,21.0,11.95,0.0
2016,8,2,5,45,305.5,25.0,2.4,14.5,58.0,20.5,10.12
2016,8,2,6,0,433.0,36.0,2.6,15.0,95.0,29.36,19.75
2016,8,2,6,15,511.0,43.5,2.6,15.5,142.5,34.96,25.18
2016,8,2,6,30,589.0,51.0,2.6,16.0,190.0,40.52,30.34
2016,8,2,6,45,642.0,56.0,2.6,17.0,241.5,47.78,36.74
2016,8,2,7,0,695.0,61.0,2.6,18.0,293.0,51.42,39.79
2016,8,2,7,15,731.0,65.0,2.6,18.5,346.0,54.06,41.94
2016,8,2,7,30,767.0,69.0,2.6,19.0,399.0,56.66,43.99
2016,8,2,7,45,794.5,72.0,2.6,20.0,451.5,58.36,45.12
2016,8,2,8,0,822.0,75.0,2.6,21.0,504.0,60.02,46.19
2016,8,2,8,15,842.0,77.5,2.6,21.5,553.5,70.1,54.53
2016,8,2,8,30,862.0,80.0,2.6,22.0,603.0,71.9,55.75
2016,8,2,8,45,878.0,82.0,2.6,23.0,650.0,73.2,56.43
2016,8,2,9,0,894.0,84.0,2.6,24.0,697.0,74.38,57.02
2016,8,2,9,15,906.0,86.0,2.6,24.5,739.0,107.65,59.8
2016,8,2,9,30,918.0,88.0,2.6,25.0,781.0,163.65,87.69
2016,8,2,9,45,922.0,92.0,2.65,25.5,816.0,221.04,128.65
2016,8,2,10,0,926.0,96.0,2.7,26.0,851.0,278.83,175.57
2016,8,2,10,15,933.0,97.5,2.75,26.5,881.0,335.99,224.05
2016,8,2,10,30,940.0,99.0,2.8,27.0,911.0,393.42,272.93
2016,8,2,10,45,944.5,100.5,2.85,27.5,934.0,449.9,320.38
2016,8,2,11,0,949.0,102.0,2.9,28.0,957.0,505.94,366.23
2016,8,2,11,15,952.5,102.5,2.95,28.5,973.0,560.1,409.33
2016,8,2,11,30,956.0,103.0,3.0,29.0,989.0,613.28,450.36
2016,8,2,11,45,957.0,103.5,3.05,29.5,996.5,663.78,488.23
2016,8,2,12,0,958.0,104.0,3.1,30.0,1004.0,712.66,523.85
2016,8,2,12,15,958.0,104.0,3.15,30.0,1004.0,758.62,557.63
2016,8,2,12,30,958.0,104.0,3.2,30.0,1004.0,802.45,588.67
2016,8,2,12,45,950.5,108.0,3.25,30.0,994.0,841.62,615.02
2016,8,2,13,0,943.0,112.0,3.3,30.0,984.0,877.89,639.38
2016,8,2,13,15,939.0,111.0,3.35,30.0,968.0,909.54,660.68
2016,8,2,13,30,935.0,110.0,3.4,30.0,952.0,938.03,679.94
2016,8,2,13,45,930.0,109.0,3.45,30.5,928.5,962.34,695.15
2016,8,2,14,0,925.0,108.0,3.5,31.0,905.0,983.23,708.21
2016,8,2,14,15,918.0,106.5,3.5,30.5,874.5,998.22,720.1
2016,8,2,14,30,911.0,105.0,3.5,30.0,844.0,1009.6,729.89
2016,8,2,14,45,903.0,102.5,3.5,30.0,807.5,1015.29,734.73
2016,8,2,15,0,895.0,100.0,3.5,30.0,771.0,1017.32,737.41
2016,8,2,15,15,882.5,97.5,3.5,29.5,729.0,1011.22,736.5
2016,8,2,15,30,870.0,95.0,3.5,29.0,687.0,1001.58,733.47
2016,8,2,15,45,855.0,92.0,3.5,29.0,640.5,985.39,724.8
2016,8,2,16,0,840.0,89.0,3.5,29.0,594.0,977.62,721.84
2016,8,2,16,15,819.5,86.0,3.45,28.0,544.0,949.49,707.8
2016,8,2,16,30,799.0,83.0,3.4,27.0,494.0,918.52,691.73
2016,8,2,16,45,771.5,79.0,3.4,26.5,441.5,876.87,666.89
2016,8,2,17,0,744.0,75.0,3.4,26.0,389.0,833.14,639.98
2016,8,2,17,15,706.0,70.5,3.35,25.0,336.5,777.24,604.39
2016,8,2,17,30,668.0,66.0,3.3,24.0,284.0,726.78,571.2
2016,8,2,17,45,611.5,60.0,3.25,23.5,232.0,652.22,517.14
2016,8,2,18,0,555.0,54.0,3.2,23.0,180.0,579.02,461.37
2016,8,2,18,15,471.5,45.5,3.15,22.0,133.5,482.61,385.29
2016,8,2,18,30,388.0,37.0,3.1,21.0,87.0,390.98,307.71
2016,8,2,18,45,249.0,25.0,3.1,20.0,51.5,256.36,164.52
2016,8,2,19,0,110.0,13.0,3.1,19.0,16.0,86.43,0.0
2016,8,2,19,15,55.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,108.0,14.0,2.2,14.0,18.0,11.95,0.0
2016,8,3,5,45,236.5,27.0,2.4,15.0,54.0,22.16,11.01
2016,8,3,6,0,365.0,40.0,2.6,16.0,90.0,32.62,22.41
2016,8,3,6,15,448.0,49.5,2.55,16.5,136.5,39.67,29.16
2016,8,3,6,30,531.0,59.0,2.5,17.0,183.0,46.6,35.54
2016,8,3,6,45,589.0,65.5,2.45,18.0,235.0,50.83,39.26
2016,8,3,7,0,647.0,72.0,2.4,19.0,287.0,55.01,42.77
2016,8,3,7,15,685.5,77.0,2.35,19.5,339.5,57.81,45.03
2016,8,3,7,30,724.0,82.0,2.3,20.0,392.0,66.07,51.97
2016,8,3,7,45,753.0,86.0,2.25,21.0,444.0,68.1,53.3
2016,8,3,8,0,782.0,90.0,2.2,22.0,496.0,70.05,54.55
2016,8,3,8,15,803.0,93.5,2.2,22.5,545.5,71.44,55.43
2016,8,3,8,30,824.0,97.0,2.2,23.0,595.0,72.75,56.23
2016,8,3,8,45,839.5,100.0,2.2,24.0,641.0,73.54,56.48
2016,8,3,9,0,855.0,103.0,2.2,25.0,687.0,84.96,65.57
2016,8,3,9,15,867.5,105.0,2.2,25.5,728.5,115.4,67.23
2016,8,3,9,30,880.0,107.0,2.2,26.0,770.0,169.62,93.61
2016,8,3,9,45,893.5,107.0,2.25,27.0,807.0,224.27,131.36
2016,8,3,10,0,907.0,107.0,2.3,28.0,844.0,280.29,175.57
2016,8,3,10,15,914.0,108.5,2.4,28.5,874.0,336.61,222.77
2016,8,3,10,30,921.0,110.0,2.5,29.0,904.0,393.21,270.44
2016,8,3,10,45,920.0,114.0,2.6,30.0,925.0,448.43,315.87
2016,8,3,11,0,919.0,118.0,2.7,31.0,946.0,502.72,359.2
2016,8,3,11,15,922.5,119.0,2.85,31.0,961.5,556.02,402.04
2016,8,3,11,30,926.0,120.0,3.0,31.0,977.0,608.41,443.17
2016,8,3,11,45,923.5,123.0,3.15,31.5,983.5,657.61,480.08
2016,8,3,12,0,921.0,126.0,3.3,32.0,990.0,705.04,514.76
2016,8,3,12,15,921.0,126.0,3.45,31.5,990.0,749.92,549.12
2016,8,3,12,30,921.0,126.0,3.6,31.0,990.0,792.79,581.68
2016,8,3,12,45,919.5,125.5,3.75,31.0,981.5,831.85,608.63
2016,8,3,13,0,918.0,125.0,3.9,31.0,973.0,868.36,633.76
2016,8,3,13,15,914.5,124.5,4.0,30.5,957.5,900.43,657.03
2016,8,3,13,30,911.0,124.0,4.1,30.0,942.0,929.48,678.45
2016,8,3,13,45,906.5,122.5,4.2,30.0,919.0,953.52,695.31
2016,8,3,14,0,902.0,121.0,4.3,30.0,896.0,974.2,710.11
2016,8,3,14,15,894.5,119.5,4.35,29.5,866.0,988.61,722.11
2016,8,3,14,30,887.0,118.0,4.4,29.0,836.0,999.46,732.0
2016,8,3,14,45,883.5,113.0,4.45,28.5,801.0,1006.95,739.89
2016,8,3,15,0,880.0,108.0,4.5,28.0,766.0,1010.8,745.59
2016,8,3,15,15,867.5,105.5,4.45,27.0,724.5,1004.83,745.87
2016,8,3,15,30,855.0,103.0,4.4,26.0,683.0,995.36,743.99
2016,8,3,15,45,846.5,97.5,4.35,25.5,638.0,994.94,746.91
2016,8,3,16,0,838.0,92.0,4.3,25.0,593.0,978.91,739.3
2016,8,3,16,15,817.0,88.5,4.2,24.0,543.0,949.68,723.86
2016,8,3,16,30,796.0,85.0,4.1,23.0,493.0,917.6,706.26
2016,8,3,16,45,773.5,79.5,4.05,22.5,441.5,878.89,682.51
2016,8,3,17,0,751.0,74.0,4.0,22.0,390.0,837.9,656.57
2016,8,3,17,15,713.5,69.5,3.85,21.0,336.5,782.32,619.87
2016,8,3,17,30,676.0,65.0,3.7,20.0,283.0,732.04,585.63
2016,8,3,17,45,624.5,58.5,3.6,19.5,232.0,660.91,532.83
2016,8,3,18,0,573.0,52.0,3.5,19.0,181.0,590.88,478.17
2016,8,3,18,15,489.0,43.5,3.35,18.0,133.5,493.59,399.7
2016,8,3,18,30,405.0,35.0,3.2,17.0,86.0,401.29,319.55
2016,8,3,18,45,265.5,23.5,3.1,16.5,50.5,264.59,163.12
2016,8,3,19,0,126.0,12.0,3.0,16.0,15.0,96.38,0.0
2016,8,3,19,15,63.0,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,72.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,144.0,13.0,2.5,14.0,18.0,11.1,0.0
2016,8,4,5,45,278.0,25.0,2.7,14.5,54.5,20.54,9.44
2016,8,4,6,0,412.0,37.0,2.9,15.0,91.0,30.26,20.42
2016,8,4,6,15,493.0,45.0,2.9,15.5,138.5,36.21,26.22
2016,8,4,6,30,574.0,53.0,2.9,16.0,186.0,42.1,31.71
2016,8,4,6,45,298.0,85.5,2.9,16.5,155.5,62.08,49.43
2016,8,4,7,0,22.0,118.0,2.9,17.0,125.0,91.85,75.44
2016,8,4,7,15,14.5,130.0,2.9,17.5,135.0,101.43,83.47
2016,8,4,7,30,7.0,142.0,2.9,18.0,145.0,110.89,91.23
2016,8,4,7,45,23.5,171.5,2.95,18.5,183.5,132.13,108.92
2016,8,4,8,0,40.0,201.0,3.0,19.0,222.0,144.95,119.19
2016,8,4,8,15,123.0,233.0,3.05,19.5,305.5,157.43,129.04
2016,8,4,8,30,206.0,265.0,3.1,20.0,389.0,175.89,143.78
2016,8,4,8,45,542.0,177.0,3.15,21.0,538.5,108.75,86.82
2016,8,4,9,0,878.0,89.0,3.2,22.0,688.0,77.14,59.82
2016,8,4,9,15,888.5,91.0,3.25,22.0,728.5,106.59,61.54
2016,8,4,9,30,899.0,93.0,3.3,22.0,769.0,161.64,88.5
2016,8,4,9,45,904.5,96.0,3.4,22.5,803.5,217.78,128.58
2016,8,4,10,0,910.0,99.0,3.5,23.0,838.0,274.46,175.07
2016,8,4,10,15,915.5,100.5,3.55,23.5,866.5,330.49,223.39
2016,8,4,10,30,921.0,102.0,3.6,24.0,895.0,386.61,272.12
2016,8,4,10,45,922.5,104.5,3.65,24.5,916.0,441.76,319.47
2016,8,4,11,0,924.0,107.0,3.7,25.0,937.0,496.19,365.04
2016,8,4,11,15,926.5,107.5,3.75,25.0,951.5,548.76,408.68
2016,8,4,11,30,929.0,108.0,3.8,25.0,966.0,600.29,450.39
2016,8,4,11,45,927.5,110.0,3.85,25.0,972.5,649.34,489.2
2016,8,4,12,0,926.0,112.0,3.9,25.0,979.0,696.64,525.79
2016,8,4,12,15,926.0,112.0,3.95,24.5,978.5,741.45,560.96
2016,8,4,12,30,926.0,112.0,4.0,24.0,978.0,784.22,593.91
2016,8,4,12,45,916.5,116.0,4.1,24.0,967.5,820.81,619.74
2016,8,4,13,0,907.0,120.0,4.2,24.0,957.0,854.43,643.51
2016,8,4,13,15,903.5,119.5,4.3,23.5,941.0,886.01,667.18
2016,8,4,13,30,900.0,119.0,4.4,23.0,925.0,914.59,688.93
2016,8,4,13,45,895.5,117.0,4.5,23.0,902.5,937.7,705.81
2016,8,4,14,0,891.0,115.0,4.6,23.0,880.0,957.47,720.76
2016,8,4,14,15,884.0,113.5,4.6,22.5,850.0,971.96,732.93
2016,8,4,14,30,877.0,112.0,4.6,22.0,820.0,982.94,742.92
2016,8,4,14,45,871.5,108.0,4.6,21.5,785.0,989.2,749.9
2016,8,4,15,0,866.0,104.0,4.6,21.0,750.0,991.87,754.64
2016,8,4,15,15,853.5,102.0,4.55,20.5,709.0,986.26,753.44
2016,8,4,15,30,841.0,100.0,4.5,20.0,668.0,977.23,750.08
2016,8,4,15,45,830.0,95.0,4.45,20.0,623.0,974.66,749.89
2016,8,4,16,0,819.0,90.0,4.4,20.0,578.0,956.76,739.1
2016,8,4,16,15,799.0,87.0,4.35,19.5,529.0,929.28,723.24
2016,8,4,16,30,779.0,84.0,4.3,19.0,480.0,899.02,705.25
2016,8,4,16,45,756.0,78.5,4.25,18.5,429.5,860.06,680.66
2016,8,4,17,0,733.0,73.0,4.2,18.0,379.0,818.91,653.88
2016,8,4,17,15,696.0,68.5,4.1,17.5,327.0,764.2,615.91
2016,8,4,17,30,659.0,64.0,4.0,17.0,275.0,714.74,580.52
2016,8,4,17,45,608.5,57.5,3.9,16.5,224.5,645.01,527.69
2016,8,4,18,0,558.0,51.0,3.8,16.0,174.0,576.39,473.0
2016,8,4,18,15,474.5,42.5,3.65,15.5,128.0,480.15,393.13
2016,8,4,18,30,391.0,34.0,3.5,15.0,82.0,388.98,311.68
2016,8,4,18,45,253.0,22.0,3.4,14.5,47.5,251.63,145.12
2016,8,4,19,0,115.0,10.0,3.3,14.0,13.0,87.01,0.0
2016,8,4,19,15,57.5,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,57.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,114.0,13.0,2.8,14.0,16.0,11.1,0.0
2016,8,5,5,45,249.5,25.5,2.9,14.5,52.0,20.99,9.29
2016,8,5,6,0,385.0,38.0,3.0,15.0,88.0,31.09,21.08
2016,8,5,6,15,468.5,47.0,3.0,15.5,135.0,37.81,27.6
2016,8,5,6,30,552.0,56.0,3.0,16.0,182.0,44.43,33.74
2016,8,5,6,45,330.0,91.5,3.0,16.5,172.5,66.58,53.39
2016,8,5,7,0,108.0,127.0,3.0,17.0,163.0,92.65,76.14
2016,8,5,7,15,179.5,145.5,2.9,17.5,216.5,105.66,87.14
2016,8,5,7,30,251.0,164.0,2.8,18.0,270.0,113.63,93.58
2016,8,5,7,45,246.0,188.0,2.75,18.5,303.5,127.24,104.73
2016,8,5,8,0,241.0,212.0,2.7,19.0,337.0,140.15,115.11
2016,8,5,8,15,541.0,151.0,2.65,19.5,466.5,98.87,79.51
2016,8,5,8,30,841.0,90.0,2.6,20.0,596.0,68.53,53.33
2016,8,5,8,45,858.0,92.0,2.55,20.5,642.5,79.06,62.02
2016,8,5,9,0,875.0,94.0,2.5,21.0,689.0,80.11,62.59
2016,8,5,9,15,886.5,96.0,2.45,21.5,730.5,107.93,63.55
2016,8,5,9,30,898.0,98.0,2.4,22.0,772.0,163.12,89.86
2016,8,5,9,45,898.5,104.5,2.4,22.5,805.5,220.72,130.83
2016,8,5,10,0,899.0,111.0,2.4,23.0,839.0,278.37,177.78
2016,8,5,10,15,906.0,112.5,2.45,23.5,868.5,334.45,225.59
2016,8,5,10,30,913.0,114.0,2.5,24.0,898.0,390.81,273.94
2016,8,5,10,45,918.5,114.5,2.55,25.0,921.0,445.96,320.08
2016,8,5,11,0,924.0,115.0,2.6,26.0,944.0,500.78,364.58
2016,8,5,11,15,927.5,115.5,2.65,26.0,959.0,554.08,408.05
2016,8,5,11,30,931.0,116.0,2.7,26.0,974.0,606.43,449.64
2016,8,5,11,45,932.5,116.0,2.75,26.5,982.0,656.07,487.25
2016,8,5,12,0,934.0,116.0,2.8,27.0,990.0,704.17,522.68
2016,8,5,12,15,934.0,116.0,2.9,27.0,989.5,749.49,556.58
2016,8,5,12,30,934.0,116.0,3.0,27.0,989.0,792.75,588.31
2016,8,5,12,45,933.5,115.0,3.1,27.5,981.0,832.48,614.42
2016,8,5,13,0,933.0,114.0,3.2,28.0,973.0,869.64,638.66
2016,8,5,13,15,929.5,113.5,3.3,28.0,957.0,901.98,660.9
2016,8,5,13,30,926.0,113.0,3.4,28.0,941.0,931.22,681.16
2016,8,5,13,45,920.0,112.0,3.5,28.0,917.0,954.52,697.6
2016,8,5,14,0,914.0,111.0,3.6,28.0,893.0,974.36,711.92
2016,8,5,14,15,907.0,109.5,3.65,27.5,863.0,989.24,724.25
2016,8,5,14,30,900.0,108.0,3.7,27.0,833.0,1000.52,734.45
2016,8,5,14,45,889.5,106.5,3.8,27.0,796.0,1004.78,739.11
2016,8,5,15,0,879.0,105.0,3.9,27.0,759.0,1005.41,741.59
2016,8,5,15,15,866.0,103.0,3.9,26.5,717.0,999.42,740.69
2016,8,5,15,30,853.0,101.0,3.9,26.0,675.0,989.94,737.64
2016,8,5,15,45,835.0,98.5,3.95,25.5,628.0,983.5,737.09
2016,8,5,16,0,817.0,96.0,4.0,25.0,581.0,961.76,726.21
2016,8,5,16,15,795.0,92.5,3.95,24.5,531.0,931.71,709.05
2016,8,5,16,30,773.0,89.0,3.9,24.0,481.0,898.88,689.78
2016,8,5,16,45,739.0,85.5,3.85,23.5,428.0,851.91,660.15
2016,8,5,17,0,705.0,82.0,3.8,23.0,375.0,809.45,633.08
2016,8,5,17,15,664.0,76.5,3.65,22.0,322.0,750.86,593.97
2016,8,5,17,30,623.0,71.0,3.5,21.0,269.0,691.75,552.91
2016,8,5,17,45,555.5,65.0,3.4,20.0,217.5,608.83,491.77
2016,8,5,18,0,488.0,59.0,3.3,19.0,166.0,527.73,428.85
2016,8,5,18,15,399.5,48.5,3.15,18.0,120.5,426.96,346.76
2016,8,5,18,30,311.0,38.0,3.0,17.0,75.0,331.47,262.92
2016,8,5,18,45,178.5,23.5,2.9,16.5,42.5,195.05,99.17
2016,8,5,19,0,46.0,9.0,2.8,16.0,10.0,39.01,0.0
2016,8,5,19,15,23.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,62.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,8,6,5,45,191.5,26.5,2.85,13.5,48.0,20.6,8.53
2016,8,6,6,0,321.0,41.0,2.9,14.0,82.0,33.6,23.27
2016,8,6,6,15,406.0,51.5,2.9,14.5,128.0,41.39,30.84
2016,8,6,6,30,491.0,62.0,2.9,15.0,174.0,49.03,37.94
2016,8,6,6,45,245.5,78.5,2.9,15.5,134.5,56.84,44.98
2016,8,6,7,0,0.0,95.0,2.9,16.0,95.0,75.84,61.69
2016,8,6,7,15,0.0,114.5,2.9,16.5,115.0,90.63,74.4
2016,8,6,7,30,0.0,134.0,2.9,17.0,135.0,105.28,86.76
2016,8,6,7,45,10.5,159.5,2.9,18.0,165.5,123.93,102.15
2016,8,6,8,0,21.0,185.0,2.9,19.0,196.0,142.33,117.0
2016,8,6,8,15,49.0,221.0,2.95,19.5,249.5,157.66,129.27
2016,8,6,8,30,77.0,257.0,3.0,20.0,303.0,179.07,146.44
2016,8,6,8,45,112.0,284.0,3.05,20.5,357.0,184.01,149.78
2016,8,6,9,0,147.0,311.0,3.1,21.0,411.0,197.88,160.49
2016,8,6,9,15,266.5,309.0,3.15,21.5,503.5,196.06,146.1
2016,8,6,9,30,386.0,307.0,3.2,22.0,596.0,229.9,162.12
2016,8,6,9,45,634.5,210.5,3.25,22.5,712.0,227.28,147.21
2016,8,6,10,0,883.0,114.0,3.3,23.0,828.0,275.41,176.49
2016,8,6,10,15,890.0,115.5,3.4,23.0,857.0,330.7,224.35
2016,8,6,10,30,897.0,117.0,3.5,23.0,886.0,386.27,273.04
2016,8,6,10,45,901.5,118.0,3.6,23.5,908.0,440.62,319.8
2016,8,6,11,0,906.0,119.0,3.7,24.0,930.0,494.55,365.14
2016,8,6,11,15,908.5,120.0,3.75,24.0,945.0,546.89,408.72
2016,8,6,11,30,911.0,121.0,3.8,24.0,960.0,598.24,450.41
2016,8,6,11,45,911.5,121.5,3.9,24.5,966.5,646.83,488.23
2016,8,6,12,0,912.0,122.0,4.0,25.0,973.0,693.85,523.88
2016,8,6,12,15,912.0,122.0,4.05,25.0,973.0,738.37,557.79
2016,8,6,12,30,912.0,122.0,4.1,25.0,973.0,780.88,589.63
2016,8,6,12,45,904.0,126.0,4.2,25.0,963.0,818.36,616.17
2016,8,6,13,0,896.0,130.0,4.3,25.0,953.0,853.03,640.59
2016,8,6,13,15,893.0,129.0,4.3,24.5,937.5,884.53,663.71
2016,8,6,13,30,890.0,128.0,4.3,24.0,922.0,913.07,684.88
2016,8,6,13,45,886.0,126.0,4.35,24.0,899.5,936.65,701.69
2016,8,6,14,0,882.0,124.0,4.4,24.0,877.0,956.93,716.38
2016,8,6,14,15,875.0,122.5,4.45,23.5,847.5,971.5,728.76
2016,8,6,14,30,868.0,121.0,4.5,23.0,818.0,982.58,739.06
2016,8,6,14,45,860.0,118.0,4.55,23.0,782.5,987.6,744.11
2016,8,6,15,0,852.0,115.0,4.6,23.0,747.0,989.06,746.97
2016,8,6,15,15,840.0,112.5,4.6,22.5,706.0,996.0,754.85
2016,8,6,15,30,828.0,110.0,4.6,22.0,665.0,987.09,752.0
2016,8,6,15,45,814.5,105.5,4.6,21.5,619.5,970.86,744.3
2016,8,6,16,0,801.0,101.0,4.6,21.0,574.0,951.31,734.36
2016,8,6,16,15,779.5,97.0,4.55,20.5,525.0,921.29,716.58
2016,8,6,16,30,758.0,93.0,4.5,20.0,476.0,888.47,696.64
2016,8,6,16,45,734.5,87.0,4.5,19.5,425.0,848.75,671.68
2016,8,6,17,0,711.0,81.0,4.5,19.0,374.0,813.15,649.11
2016,8,6,17,15,671.0,75.5,4.4,18.0,321.5,755.35,609.65
2016,8,6,17,30,631.0,70.0,4.3,17.0,269.0,696.99,568.18
2016,8,6,17,45,576.5,62.5,4.2,16.5,218.5,623.17,511.52
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,550.64,453.14
2016,8,6,18,15,431.5,45.5,3.95,15.5,121.5,448.62,367.9
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,352.01,280.54
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,182.42,79.51
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,113.0,12.0,3.3,13.0,15.0,10.24,0.0
2016,8,7,5,45,259.0,24.0,3.4,13.5,50.5,19.8,7.33
2016,8,7,6,0,405.0,36.0,3.5,14.0,86.0,29.56,19.73
2016,8,7,6,15,490.5,44.0,3.5,14.5,133.5,35.53,25.66
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,41.47,31.24
2016,8,7,6,45,633.5,57.5,3.5,15.5,233.5,45.2,34.66
2016,8,7,7,0,691.0,63.0,3.5,16.0,286.0,53.23,41.74
2016,8,7,7,15,494.0,109.5,3.45,16.5,283.0,78.47,63.79
2016,8,7,7,30,297.0,156.0,3.4,17.0,280.0,109.41,90.39
2016,8,7,7,45,560.0,116.5,3.4,17.5,389.5,81.2,65.48
2016,8,7,8,0,823.0,77.0,3.4,18.0,499.0,61.63,48.19
2016,8,7,8,15,842.5,80.0,3.35,18.5,549.0,71.77,56.69
2016,8,7,8,30,862.0,83.0,3.3,19.0,599.0,73.87,58.18
2016,8,7,8,45,879.0,84.5,3.3,20.0,645.5,74.85,58.59
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,75.74,58.93
2016,8,7,9,15,907.0,88.0,3.3,21.5,733.5,100.91,59.23
2016,8,7,9,30,918.0,90.0,3.3,22.0,775.0,157.24,85.11
2016,8,7,9,45,921.5,94.5,3.3,22.5,810.0,215.31,125.91
2016,8,7,10,0,925.0,99.0,3.3,23.0,845.0,273.72,173.48
2016,8,7,10,15,931.5,100.0,3.3,23.5,874.5,330.77,222.46
2016,8,7,10,30,938.0,101.0,3.3,24.0,904.0,388.01,272.0
2016,8,7,10,45,944.0,101.5,3.35,24.5,927.0,444.66,320.46
2016,8,7,11,0,950.0,102.0,3.4,25.0,950.0,501.0,367.47
2016,8,7,11,15,953.0,102.5,3.45,25.0,965.5,555.32,412.43
2016,8,7,11,30,956.0,103.0,3.5,25.0,981.0,608.58,455.38
2016,8,7,11,45,958.0,102.5,3.55,25.5,988.5,659.21,494.36
2016,8,7,12,0,960.0,102.0,3.6,26.0,996.0,708.24,531.06
2016,8,7,12,15,960.0,102.0,3.6,26.0,996.0,754.49,565.73
2016,8,7,12,30,960.0,102.0,3.6,26.0,996.0,798.58,597.64
2016,8,7,12,45,960.0,101.0,3.65,26.0,988.0,839.41,625.75
2016,8,7,13,0,960.0,100.0,3.7,26.0,980.0,877.62,651.98
2016,8,7,13,15,957.5,99.5,3.7,26.0,964.5,911.37,674.88
2016,8,7,13,30,955.0,99.0,3.7,26.0,949.0,942.01,695.69
2016,8,7,13,45,953.0,97.0,3.75,26.0,926.5,968.35,713.99
2016,8,7,14,0,951.0,95.0,3.8,26.0,904.0,991.28,730.15
2016,8,7,14,15,944.5,93.5,3.8,25.5,874.0,1006.96,742.79
2016,8,7,14,30,938.0,92.0,3.8,25.0,844.0,1018.94,753.21
2016,8,7,14,45,931.0,90.0,3.8,25.0,807.5,1026.16,759.22
2016,8,7,15,0,924.0,88.0,3.8,25.0,771.0,1029.66,762.99
2016,8,7,15,15,913.0,86.0,3.75,24.5,729.0,1025.49,763.0
2016,8,7,15,30,902.0,84.0,3.7,24.0,687.0,1017.67,760.8
2016,8,7,15,45,887.5,81.5,3.65,24.0,640.0,1002.21,752.15
2016,8,7,16,0,873.0,79.0,3.6,24.0,593.0,983.4,741.37
2016,8,7,16,15,853.5,76.5,3.5,23.0,542.5,956.48,727.6
2016,8,7,16,30,834.0,74.0,3.4,22.0,492.0,937.75,719.33
2016,8,7,16,45,807.5,70.5,3.35,21.5,439.0,897.08,694.4
2016,8,7,17,0,781.0,67.0,3.3,21.0,386.0,854.24,667.41
2016,8,7,17,15,743.5,62.5,3.15,20.0,332.0,798.04,630.44
2016,8,7,17,30,706.0,58.0,3.0,19.0,278.0,740.88,591.14
2016,8,7,17,45,649.0,52.5,2.9,18.5,225.5,664.9,534.69
2016,8,7,18,0,592.0,47.0,2.8,18.0,173.0,597.36,481.58
2016,8,7,18,15,501.5,39.0,2.6,17.5,125.5,495.45,398.1
2016,8,7,18,30,411.0,31.0,2.4,17.0,78.0,399.34,310.96
2016,8,7,18,45,205.5,15.5,2.25,16.5,39.0,201.51,67.11
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,11.0,2.3,14.0,13.0,9.39,0.0
2016,8,8,5,45,260.0,22.0,2.55,15.0,48.0,18.08,5.45
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,27.02,17.33
2016,8,8,6,15,491.0,41.0,2.75,16.5,130.0,33.09,23.29
2016,8,8,6,30,575.0,49.0,2.7,17.0,177.0,39.11,28.89
2016,8,8,6,45,626.5,55.0,2.65,17.5,228.0,43.26,32.66
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,51.52,39.89
2016,8,8,7,15,385.5,115.0,2.55,18.5,243.5,81.04,65.52
2016,8,8,7,30,93.0,169.0,2.5,19.0,208.0,123.52,101.75
2016,8,8,7,45,225.5,179.0,2.5,20.0,289.5,121.78,99.48
2016,8,8,8,0,358.0,189.0,2.5,21.0,371.0,128.85,104.72
2016,8,8,8,15,601.0,136.0,2.5,21.5,478.5,90.04,71.44
2016,8,8,8,30,844.0,83.0,2.5,22.0,586.0,73.57,57.19
2016,8,8,8,45,859.0,85.5,2.55,22.5,631.5,75.12,58.22
2016,8,8,9,0,874.0,88.0,2.6,23.0,677.0,76.55,59.12
2016,8,8,9,15,885.5,89.5,2.65,23.5,718.0,99.29,58.67
2016,8,8,9,30,897.0,91.0,2.7,24.0,759.0,154.21,83.07
2016,8,8,9,45,906.5,92.5,2.8,24.5,795.0,210.19,121.49
2016,8,8,10,0,916.0,94.0,2.9,25.0,831.0,267.14,167.19
2016,8,8,10,15,922.5,95.0,2.95,25.5,860.5,323.67,215.31
2016,8,8,10,30,929.0,96.0,3.0,26.0,890.0,380.38,264.04
2016,8,8,10,45,932.5,97.5,3.15,26.5,912.5,436.26,311.67
2016,8,8,11,0,936.0,99.0,3.3,27.0,935.0,491.59,357.74
2016,8,8,11,15,939.5,100.0,3.4,27.0,950.0,545.79,402.36
2016,8,8,11,30,943.0,101.0,3.5,27.0,965.0,599.02,445.11
2016,8,8,11,45,943.0,102.0,3.65,27.5,972.0,649.0,483.64
2016,8,8,12,0,943.0,103.0,3.8,28.0,979.0,697.27,519.92
2016,8,8,12,15,943.0,103.0,3.9,27.5,979.0,742.82,555.44
2016,8,8,12,30,943.0,103.0,4.0,27.0,979.0,786.24,588.58
2016,8,8,12,45,941.0,103.5,4.15,27.0,971.0,826.23,616.64
2016,8,8,13,0,939.0,104.0,4.3,27.0,963.0,863.56,642.85
2016,8,8,13,15,936.5,103.0,4.35,27.0,947.5,896.25,665.48
2016,8,8,13,30,934.0,102.0,4.4,27.0,932.0,925.86,686.05
2016,8,8,13,45,930.5,100.5,4.45,27.0,909.0,950.86,703.59
2016,8,8,14,0,927.0,99.0,4.5,27.0,886.0,972.46,718.98
2016,8,8,14,15,920.5,98.0,4.5,26.5,856.5,988.28,731.83
2016,8,8,14,30,914.0,97.0,4.5,26.0,827.0,1000.51,742.5
2016,8,8,14,45,907.0,94.5,4.55,26.0,791.0,1006.97,748.27
2016,8,8,15,0,900.0,92.0,4.6,26.0,755.0,1009.77,752.03
2016,8,8,15,15,888.5,90.0,4.55,25.5,713.5,1005.03,751.56
2016,8,8,15,30,877.0,88.0,4.5,25.0,672.0,996.74,749.03
2016,8,8,15,45,863.5,85.0,4.45,24.5,625.5,981.79,742.09
2016,8,8,16,0,850.0,82.0,4.4,24.0,579.0,963.54,732.97
2016,8,8,16,15,830.0,79.0,4.3,23.5,529.0,946.96,724.75
2016,8,8,16,30,810.0,76.0,4.2,23.0,479.0,916.21,706.54
2016,8,8,16,45,785.5,71.5,4.1,22.5,427.5,876.49,681.72
2016,8,8,17,0,761.0,67.0,4.0,22.0,376.0,834.58,654.75
2016,8,8,17,15,723.0,62.5,3.9,21.0,323.0,778.37,617.57
2016,8,8,17,30,685.0,58.0,3.8,20.0,270.0,721.27,578.04
2016,8,8,17,45,631.5,52.0,3.7,19.0,218.5,648.31,524.14
2016,8,8,18,0,578.0,46.0,3.6,18.0,167.0,583.61,473.36
2016,8,8,18,15,487.0,38.0,3.5,17.5,120.0,481.95,389.22
2016,8,8,18,30,396.0,30.0,3.4,17.0,73.0,386.29,300.49
2016,8,8,18,45,198.0,15.0,3.35,16.5,36.5,193.62,38.59
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,61.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,123.0,10.0,3.0,14.0,12.0,8.54,0.0
2016,8,9,5,45,273.5,20.5,3.1,14.5,47.0,16.83,3.93
2016,8,9,6,0,424.0,31.0,3.2,15.0,82.0,25.41,15.97
2016,8,9,6,15,508.0,38.5,3.1,15.5,129.0,31.16,21.68
2016,8,9,6,30,592.0,46.0,3.0,16.0,176.0,40.11,29.88
2016,8,9,6,45,326.5,84.0,2.95,16.5,159.0,61.47,48.86
2016,8,9,7,0,61.0,122.0,2.9,17.0,142.0,91.44,75.09
2016,8,9,7,15,66.5,143.5,2.75,17.5,168.5,106.31,87.74
2016,8,9,7,30,72.0,165.0,2.6,18.0,195.0,120.89,99.87
2016,8,9,7,45,155.0,187.0,2.5,19.0,262.5,131.17,107.9
2016,8,9,8,0,238.0,209.0,2.4,20.0,330.0,138.57,113.34
2016,8,9,8,15,544.0,144.5,2.25,20.5,457.5,95.06,75.98
2016,8,9,8,30,850.0,80.0,2.1,21.0,585.0,71.76,55.88
2016,8,9,8,45,867.0,81.5,1.95,21.5,631.0,72.78,56.48
2016,8,9,9,0,884.0,83.0,1.8,22.0,677.0,73.7,56.97
2016,8,9,9,15,895.5,84.5,1.75,22.5,718.5,95.12,56.24
2016,8,9,9,30,907.0,86.0,1.7,23.0,760.0,150.6,80.34
2016,8,9,9,45,917.0,86.5,1.65,24.0,796.0,206.58,118.13
2016,8,9,10,0,927.0,87.0,1.6,25.0,832.0,263.54,163.12
2016,8,9,10,15,933.5,88.0,1.6,25.5,861.0,320.66,211.22
2016,8,9,10,30,940.0,89.0,1.6,26.0,890.0,377.95,259.79
2016,8,9,10,45,944.5,90.0,1.6,27.0,912.5,434.43,306.38
2016,8,9,11,0,949.0,91.0,1.6,28.0,935.0,490.43,351.06
2016,8,9,11,15,951.5,91.5,1.65,28.5,950.0,544.37,393.6
2016,8,9,11,30,954.0,92.0,1.7,29.0,965.0,597.18,433.91
2016,8,9,11,45,953.5,93.0,1.8,29.5,972.0,647.28,471.32
2016,8,9,12,0,953.0,94.0,1.9,30.0,979.0,695.58,506.42
2016,8,9,12,15,953.0,94.0,2.05,30.0,978.5,741.41,540.35
2016,8,9,12,30,953.0,94.0,2.2,30.0,978.0,785.06,571.63
2016,8,9,12,45,941.5,100.5,2.35,30.5,967.0,823.25,596.57
2016,8,9,13,0,930.0,107.0,2.5,31.0,956.0,858.32,619.37
2016,8,9,13,15,926.5,106.0,2.65,31.0,940.0,889.96,641.17
2016,8,9,13,30,923.0,105.0,2.8,31.0,924.0,918.48,661.04
2016,8,9,13,45,917.0,104.5,3.0,31.0,900.0,942.0,678.14
2016,8,9,14,0,911.0,104.0,3.2,31.0,876.0,962.1,693.18
2016,8,9,14,15,904.0,103.0,3.3,30.5,846.0,977.24,705.89
2016,8,9,14,30,897.0,102.0,3.4,30.0,816.0,988.82,716.53
2016,8,9,14,45,887.5,100.0,3.5,30.0,779.5,993.29,721.32
2016,8,9,15,0,878.0,98.0,3.6,30.0,743.0,994.13,723.95
2016,8,9,15,15,865.5,96.0,3.65,29.5,701.0,988.4,723.59
2016,8,9,15,30,853.0,94.0,3.7,29.0,659.0,979.2,721.11
2016,8,9,15,45,836.5,91.0,3.75,28.5,612.5,961.42,713.02
2016,8,9,16,0,820.0,88.0,3.8,28.0,566.0,952.01,710.62
2016,8,9,16,15,799.0,85.0,3.75,27.5,516.5,923.44,694.58
2016,8,9,16,30,778.0,82.0,3.7,27.0,467.0,892.08,676.55
2016,8,9,16,45,749.0,78.0,3.7,26.5,415.0,849.21,650.37
2016,8,9,17,0,720.0,74.0,3.7,26.0,363.0,804.36,622.08
2016,8,9,17,15,680.0,69.0,3.55,25.0,311.0,752.44,588.13
2016,8,9,17,30,640.0,64.0,3.4,24.0,259.0,694.67,548.29
2016,8,9,17,45,579.5,57.0,3.25,23.0,208.0,616.29,490.78
2016,8,9,18,0,519.0,50.0,3.1,22.0,157.0,539.7,431.44
2016,8,9,18,15,426.0,41.0,2.95,21.0,112.0,437.06,348.23
2016,8,9,18,30,333.0,32.0,2.8,20.0,67.0,340.42,259.74
2016,8,9,18,45,166.5,16.0,2.65,19.5,33.5,171.12,2.13
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,2.6,15.0,8.0,5.97,0.0
2016,8,10,5,45,159.5,22.0,2.8,15.5,38.5,17.12,3.1
2016,8,10,6,0,272.0,37.0,3.0,16.0,69.0,28.64,18.54
2016,8,10,6,15,356.5,49.5,2.95,16.5,113.5,39.77,29.04
2016,8,10,6,30,441.0,62.0,2.9,17.0,158.0,49.06,37.59
2016,8,10,6,45,494.5,72.0,2.9,17.5,207.0,55.79,43.67
2016,8,10,7,0,548.0,82.0,2.9,18.0,256.0,62.29,49.34
2016,8,10,7,15,591.0,89.5,2.85,18.5,307.5,66.54,52.88
2016,8,10,7,30,634.0,97.0,2.8,19.0,359.0,70.63,56.19
2016,8,10,7,45,665.0,103.0,2.8,19.5,410.0,73.34,58.22
