Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,696.0,109.0,2.8,20.0,461.0,75.91,60.11
2016,8,10,8,15,720.5,113.5,2.75,20.5,510.0,77.26,60.93
2016,8,10,8,30,745.0,118.0,2.7,21.0,559.0,78.52,61.67
2016,8,10,8,45,763.5,122.0,2.65,22.0,605.0,87.27,68.6
2016,8,10,9,0,782.0,126.0,2.6,23.0,651.0,88.08,68.79
2016,8,10,9,15,796.5,129.5,2.6,23.5,692.5,106.51,67.51
2016,8,10,9,30,811.0,133.0,2.6,24.0,734.0,159.22,90.75
2016,8,10,9,45,839.0,126.5,2.6,25.0,774.5,209.44,123.45
2016,8,10,10,0,867.0,120.0,2.6,26.0,815.0,270.58,170.64
2016,8,10,10,15,875.0,121.5,2.6,26.5,844.5,325.62,216.78
2016,8,10,10,30,883.0,123.0,2.6,27.0,874.0,381.05,263.71
2016,8,10,10,45,889.5,123.5,2.65,27.5,897.5,435.43,309.36
2016,8,10,11,0,896.0,124.0,2.7,28.0,921.0,489.61,353.74
2016,8,10,11,15,900.0,125.0,2.75,28.5,936.0,542.52,395.91
2016,8,10,11,30,904.0,126.0,2.8,29.0,951.0,594.59,436.14
2016,8,10,11,45,907.0,125.5,2.9,29.5,959.0,643.91,473.42
2016,8,10,12,0,910.0,125.0,3.0,30.0,967.0,691.84,508.7
2016,8,10,12,15,910.0,125.0,3.05,30.0,967.0,736.52,541.7
2016,8,10,12,30,910.0,125.0,3.1,30.0,967.0,779.16,572.67
2016,8,10,12,45,907.0,125.5,3.2,30.5,958.0,817.67,598.15
2016,8,10,13,0,904.0,126.0,3.3,31.0,949.0,853.55,621.38
2016,8,10,13,15,900.5,125.0,3.4,30.5,933.0,884.87,644.09
2016,8,10,13,30,897.0,124.0,3.5,30.0,917.0,913.14,664.95
2016,8,10,13,45,893.0,122.0,3.6,30.0,894.0,936.82,681.59
2016,8,10,14,0,889.0,120.0,3.7,30.0,871.0,957.18,696.19
2016,8,10,14,15,881.5,118.5,3.75,29.5,840.5,971.31,707.99
2016,8,10,14,30,874.0,117.0,3.8,29.0,810.0,981.91,717.7
2016,8,10,14,45,865.0,114.0,3.85,29.0,773.5,985.88,721.83
2016,8,10,15,0,856.0,111.0,3.9,29.0,737.0,986.25,723.8
2016,8,10,15,15,843.0,108.5,3.9,28.5,695.0,991.8,730.54
2016,8,10,15,30,830.0,106.0,3.9,28.0,653.0,981.78,727.09
2016,8,10,15,45,814.5,102.0,3.9,27.5,607.0,964.0,718.64
2016,8,10,16,0,799.0,98.0,3.9,27.0,561.0,942.93,708.01
2016,8,10,16,15,776.0,94.0,3.8,26.5,511.0,911.34,689.55
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,877.02,669.0
2016,8,10,16,45,724.5,85.0,3.65,25.5,409.5,833.7,641.99
2016,8,10,17,0,696.0,80.0,3.6,25.0,358.0,794.94,617.53
2016,8,10,17,15,653.5,74.0,3.45,24.0,305.5,734.52,577.08
2016,8,10,17,30,611.0,68.0,3.3,23.0,253.0,673.72,534.63
2016,8,10,17,45,551.5,60.0,3.15,22.0,202.5,595.65,476.77
2016,8,10,18,0,492.0,52.0,3.0,21.0,152.0,519.31,417.03
2016,8,10,18,15,397.0,41.5,2.9,20.0,107.0,414.1,331.22
2016,8,10,18,30,302.0,31.0,2.8,19.0,62.0,315.48,239.28
2016,8,10,18,45,151.0,15.5,2.7,18.5,31.0,157.5,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,18.5,1.8,14.5,32.0,14.36,0.75
2016,8,11,6,0,228.0,37.0,2.1,15.0,64.0,28.5,18.44
2016,8,11,6,15,310.0,51.5,2.1,15.5,107.5,39.3,28.74
2016,8,11,6,30,392.0,66.0,2.1,16.0,151.0,49.88,38.45
2016,8,11,6,45,448.0,77.5,2.1,17.0,199.5,57.91,45.62
2016,8,11,7,0,504.0,89.0,2.1,18.0,248.0,67.56,53.95
2016,8,11,7,15,548.0,98.0,2.1,18.5,299.0,72.7,58.25
2016,8,11,7,30,592.0,107.0,2.1,19.0,350.0,77.63,62.25
2016,8,11,7,45,623.0,114.5,2.1,20.0,401.0,81.07,64.75
2016,8,11,8,0,654.0,122.0,2.1,21.0,452.0,84.33,67.04
2016,8,11,8,15,679.5,127.5,2.1,21.5,501.0,85.96,68.05
2016,8,11,8,30,705.0,133.0,2.1,22.0,550.0,87.47,68.96
2016,8,11,8,45,724.5,138.0,2.15,23.0,595.5,88.43,69.27
2016,8,11,9,0,744.0,143.0,2.2,24.0,641.0,89.26,69.48
2016,8,11,9,15,759.5,147.0,2.2,24.5,682.5,105.74,67.91
2016,8,11,9,30,775.0,151.0,2.2,25.0,724.0,166.22,97.39
2016,8,11,9,45,813.5,140.5,2.25,26.0,767.5,213.39,126.95
2016,8,11,10,0,852.0,130.0,2.3,27.0,811.0,264.98,166.02
2016,8,11,10,15,860.0,131.5,2.35,27.5,840.5,326.69,216.81
2016,8,11,10,30,868.0,133.0,2.4,28.0,870.0,381.5,262.91
2016,8,11,10,45,874.0,134.5,2.45,29.0,893.0,435.75,307.47
2016,8,11,11,0,880.0,136.0,2.5,30.0,916.0,489.81,350.59
2016,8,11,11,15,883.5,136.5,2.5,30.0,931.0,541.56,392.07
2016,8,11,11,30,887.0,137.0,2.5,30.0,946.0,592.42,431.74
2016,8,11,11,45,890.0,137.0,2.55,30.5,954.0,641.56,468.37
2016,8,11,12,0,893.0,137.0,2.6,31.0,962.0,689.38,503.01
2016,8,11,12,15,893.0,137.0,2.6,31.0,962.0,733.62,535.11
2016,8,11,12,30,893.0,137.0,2.6,31.0,962.0,775.86,565.18
2016,8,11,12,45,887.0,139.5,2.65,31.5,952.0,813.37,589.86
2016,8,11,13,0,881.0,142.0,2.7,32.0,942.0,848.17,611.84
2016,8,11,13,15,877.0,141.0,2.75,32.0,926.0,878.73,632.24
2016,8,11,13,30,873.0,140.0,2.8,32.0,910.0,906.28,650.73
2016,8,11,13,45,870.0,137.0,2.9,32.0,887.0,929.73,667.03
2016,8,11,14,0,867.0,134.0,3.0,32.0,864.0,949.9,681.36
2016,8,11,14,15,859.0,132.0,3.05,31.5,833.5,962.98,692.32
2016,8,11,14,30,851.0,130.0,3.1,31.0,803.0,984.95,709.27
2016,8,11,14,45,842.5,126.5,3.2,31.0,766.5,989.1,713.79
2016,8,11,15,0,834.0,123.0,3.3,31.0,730.0,989.6,716.26
2016,8,11,15,15,819.5,120.0,3.35,30.5,688.0,981.09,714.13
2016,8,11,15,30,805.0,117.0,3.4,30.0,646.0,969.03,709.84
2016,8,11,15,45,789.0,112.5,3.45,29.5,599.5,950.3,701.22
2016,8,11,16,0,773.0,108.0,3.5,29.0,553.0,928.32,690.42
2016,8,11,16,15,748.5,103.5,3.5,28.0,503.0,901.31,677.15
2016,8,11,16,30,724.0,99.0,3.5,27.0,453.0,865.69,657.65
2016,8,11,16,45,694.0,93.0,3.55,26.5,401.5,820.54,629.93
2016,8,11,17,0,664.0,87.0,3.6,26.0,350.0,773.64,600.11
2016,8,11,17,15,619.5,80.0,3.5,25.0,297.5,710.74,557.93
2016,8,11,17,30,575.0,73.0,3.4,24.0,245.0,647.57,513.66
2016,8,11,17,45,512.0,64.5,3.3,23.0,195.0,566.75,453.55
2016,8,11,18,0,449.0,56.0,3.2,22.0,145.0,487.76,391.56
2016,8,11,18,15,354.5,44.0,3.0,21.0,101.0,382.57,305.21
2016,8,11,18,30,260.0,32.0,2.8,20.0,57.0,284.1,211.61
2016,8,11,18,45,130.0,16.0,2.65,19.5,28.5,137.57,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,17.5,2.05,14.5,33.5,13.66,0.0
2016,8,12,6,0,287.0,35.0,2.3,15.0,67.0,28.65,18.45
2016,8,12,6,15,376.0,47.0,2.25,15.5,112.0,37.88,27.46
2016,8,12,6,30,465.0,59.0,2.2,16.0,157.0,46.86,35.78
2016,8,12,6,45,527.5,67.0,2.2,17.0,208.0,52.17,40.56
2016,8,12,7,0,590.0,75.0,2.2,18.0,259.0,57.37,45.03
2016,8,12,7,15,295.0,97.5,2.15,18.5,189.5,68.56,54.65
2016,8,12,7,30,0.0,120.0,2.1,19.0,120.0,95.3,77.54
2016,8,12,7,45,2.0,139.5,2.1,20.0,140.5,109.95,89.47
2016,8,12,8,0,4.0,159.0,2.1,21.0,161.0,124.46,101.05
2016,8,12,8,15,15.5,190.0,2.1,22.0,199.0,146.57,118.76
2016,8,12,8,30,27.0,221.0,2.1,23.0,237.0,158.21,127.47
2016,8,12,8,45,158.0,254.5,2.1,24.0,358.5,169.89,136.12
2016,8,12,9,0,289.0,288.0,2.1,25.0,480.0,176.82,140.79
2016,8,12,9,15,568.5,202.0,2.15,25.5,610.5,130.87,90.61
2016,8,12,9,30,848.0,116.0,2.2,26.0,741.0,149.2,81.35
2016,8,12,9,45,857.0,118.5,2.25,27.0,776.5,213.2,124.57
2016,8,12,10,0,866.0,121.0,2.3,28.0,812.0,268.5,167.38
2016,8,12,10,15,873.5,122.5,2.35,28.5,841.0,323.5,213.04
2016,8,12,10,30,881.0,124.0,2.4,29.0,870.0,378.83,259.52
2016,8,12,10,45,886.0,125.5,2.5,30.0,892.5,433.35,304.36
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,487.54,347.69
2016,8,12,11,15,894.5,127.5,2.7,31.0,930.0,539.76,389.78
2016,8,12,11,30,898.0,128.0,2.8,31.0,945.0,591.07,430.13
2016,8,12,11,45,899.5,128.0,2.9,31.5,952.0,639.73,466.69
2016,8,12,12,0,901.0,128.0,3.0,32.0,959.0,686.88,501.17
2016,8,12,12,15,901.0,128.0,3.1,32.0,958.5,731.29,534.0
2016,8,12,12,30,901.0,128.0,3.2,32.0,958.0,773.68,564.84
2016,8,12,12,45,908.5,122.0,3.35,32.0,952.0,814.49,593.35
2016,8,12,13,0,916.0,116.0,3.5,32.0,946.0,853.07,619.77
2016,8,12,13,15,912.5,115.5,3.55,32.0,930.0,884.99,641.27
2016,8,12,13,30,909.0,115.0,3.6,32.0,914.0,913.85,660.81
2016,8,12,13,45,904.0,113.5,3.7,32.0,890.5,937.2,677.11
2016,8,12,14,0,899.0,112.0,3.8,32.0,867.0,957.14,691.35
2016,8,12,14,15,891.5,110.5,3.8,31.5,837.0,971.25,702.77
2016,8,12,14,30,884.0,109.0,3.8,31.0,807.0,981.78,712.09
2016,8,12,14,45,874.5,107.0,3.8,31.0,770.5,986.24,716.2
2016,8,12,15,0,865.0,105.0,3.8,31.0,734.0,987.1,718.18
2016,8,12,15,15,852.5,102.5,3.7,30.5,692.0,980.86,716.52
2016,8,12,15,30,840.0,100.0,3.6,30.0,650.0,983.03,720.57
2016,8,12,15,45,823.5,97.0,3.55,30.0,603.5,965.34,710.49
2016,8,12,16,0,807.0,94.0,3.5,30.0,557.0,944.37,698.43
2016,8,12,16,15,784.5,90.0,3.35,29.5,507.0,913.14,680.21
2016,8,12,16,30,762.0,86.0,3.2,29.0,457.0,879.15,659.95
2016,8,12,16,45,731.5,81.5,3.1,28.5,404.5,834.38,632.17
2016,8,12,17,0,701.0,77.0,3.0,28.0,352.0,793.89,606.7
2016,8,12,17,15,658.0,71.5,2.75,27.0,299.5,733.63,566.5
2016,8,12,17,30,615.0,66.0,2.5,26.0,247.0,673.04,524.37
2016,8,12,17,45,552.0,58.5,2.3,25.0,196.5,592.64,465.55
2016,8,12,18,0,489.0,51.0,2.1,24.0,146.0,514.16,404.94
2016,8,12,18,15,390.0,40.0,1.8,23.0,101.5,405.59,317.31
2016,8,12,18,30,291.0,29.0,1.5,22.0,57.0,304.29,219.45
2016,8,12,18,45,145.5,14.5,1.25,21.5,28.5,148.5,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,16.5,32.5,13.71,0.0
2016,8,13,6,0,286.0,34.0,2.4,17.0,65.0,27.84,17.48
2016,8,13,6,15,376.0,45.0,2.3,17.5,109.5,36.23,25.76
2016,8,13,6,30,466.0,56.0,2.2,18.0,154.0,44.44,33.35
2016,8,13,6,45,528.5,63.5,2.15,19.0,204.0,49.44,37.83
2016,8,13,7,0,591.0,71.0,2.1,20.0,254.0,54.36,42.03
2016,8,13,7,15,633.0,77.0,2.1,21.0,306.0,57.86,44.84
2016,8,13,7,30,675.0,83.0,2.1,22.0,358.0,61.26,47.46
2016,8,13,7,45,431.0,146.5,2.15,23.0,330.5,99.5,79.63
2016,8,13,8,0,187.0,210.0,2.2,24.0,303.0,145.02,117.02
2016,8,13,8,15,486.5,154.5,2.15,24.5,431.5,101.65,80.29
2016,8,13,8,30,786.0,99.0,2.1,25.0,560.0,74.15,56.99
2016,8,13,8,45,806.0,101.0,2.1,26.0,606.0,74.3,56.72
2016,8,13,9,0,826.0,103.0,2.1,27.0,652.0,74.43,56.42
2016,8,13,9,15,839.0,105.5,2.1,28.0,693.5,99.47,62.84
2016,8,13,9,30,852.0,108.0,2.1,29.0,735.0,153.07,83.56
2016,8,13,9,45,870.5,105.5,2.15,30.0,773.0,205.98,117.03
2016,8,13,10,0,889.0,103.0,2.2,31.0,811.0,260.72,158.58
2016,8,13,10,15,896.0,104.5,2.25,31.5,840.5,316.67,204.61
2016,8,13,10,30,903.0,106.0,2.3,32.0,870.0,372.89,251.41
2016,8,13,10,45,909.0,107.0,2.4,32.5,892.5,428.44,297.26
2016,8,13,11,0,915.0,108.0,2.5,33.0,915.0,483.71,341.8
2016,8,13,11,15,918.5,108.5,2.55,33.0,930.5,536.9,384.26
2016,8,13,11,30,922.0,109.0,2.6,33.0,946.0,589.12,424.86
2016,8,13,11,45,923.5,109.5,2.7,33.5,953.5,638.99,461.99
2016,8,13,12,0,925.0,110.0,2.8,34.0,961.0,687.3,496.98
2016,8,13,12,15,925.5,110.0,2.9,34.0,960.5,732.75,530.23
2016,8,13,12,30,926.0,110.0,3.0,34.0,960.0,776.12,561.47
2016,8,13,12,45,911.0,118.0,3.1,34.5,948.0,812.28,584.65
2016,8,13,13,0,896.0,126.0,3.2,35.0,936.0,845.14,605.54
2016,8,13,13,15,892.5,125.5,3.3,34.5,920.0,876.66,628.08
2016,8,13,13,30,889.0,125.0,3.4,34.0,904.0,905.17,648.79
2016,8,13,13,45,883.5,123.5,3.5,34.0,880.5,927.8,664.5
2016,8,13,14,0,878.0,122.0,3.6,34.0,857.0,947.05,678.18
2016,8,13,14,15,870.0,120.0,3.6,33.5,826.5,960.01,688.76
2016,8,13,14,30,862.0,118.0,3.6,33.0,796.0,969.4,697.26
2016,8,13,14,45,852.0,115.5,3.65,33.0,759.5,972.76,700.94
2016,8,13,15,0,842.0,113.0,3.7,33.0,723.0,984.64,710.38
2016,8,13,15,15,828.0,110.5,3.65,32.5,680.5,977.07,708.09
2016,8,13,15,30,814.0,108.0,3.6,32.0,638.0,965.96,703.77
2016,8,13,15,45,797.0,104.0,3.6,32.0,592.0,946.66,693.07
2016,8,13,16,0,780.0,100.0,3.6,32.0,546.0,924.12,680.28
2016,8,13,16,15,756.0,96.0,3.5,31.0,496.0,891.65,662.89
2016,8,13,16,30,732.0,92.0,3.4,30.0,446.0,862.55,647.51
2016,8,13,16,45,701.5,86.5,3.3,29.5,394.0,817.4,619.3
2016,8,13,17,0,671.0,81.0,3.2,29.0,342.0,770.55,589.21
2016,8,13,17,15,625.5,75.0,3.0,28.0,290.0,708.0,547.42
2016,8,13,17,30,580.0,69.0,2.8,27.0,238.0,645.26,503.67
2016,8,13,17,45,516.5,60.5,2.65,26.5,188.5,564.08,443.1
2016,8,13,18,0,453.0,52.0,2.5,26.0,139.0,484.93,381.01
2016,8,13,18,15,353.0,40.5,2.3,25.0,95.5,376.34,293.32
2016,8,13,18,30,253.0,29.0,2.1,24.0,52.0,275.28,193.05
2016,8,13,18,45,126.5,14.5,1.95,23.0,26.0,101.96,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,125.0,17.5,2.1,16.5,30.5,13.63,0.0
2016,8,14,6,0,250.0,35.0,2.2,17.0,61.0,27.11,16.75
2016,8,14,6,15,338.5,47.5,2.2,17.5,105.0,38.32,27.53
2016,8,14,6,30,427.0,60.0,2.2,18.0,149.0,47.66,36.13
2016,8,14,6,45,485.5,70.0,2.2,19.0,198.0,54.46,42.2
2016,8,14,7,0,544.0,80.0,2.2,20.0,247.0,61.05,47.85
2016,8,14,7,15,291.5,116.5,2.2,20.5,208.0,84.98,68.41
2016,8,14,7,30,39.0,153.0,2.2,21.0,169.0,113.09,92.11
2016,8,14,7,45,65.0,180.5,2.25,22.0,211.0,131.16,106.69
2016,8,14,8,0,91.0,208.0,2.3,23.0,253.0,148.77,120.58
2016,8,14,8,15,126.5,233.0,2.3,24.0,303.0,157.15,126.59
2016,8,14,8,30,162.0,258.0,2.3,25.0,353.0,171.3,137.24
2016,8,14,8,45,470.0,192.0,2.3,26.0,497.0,119.41,93.9
2016,8,14,9,0,778.0,126.0,2.3,27.0,641.0,88.48,67.97
2016,8,14,9,15,792.5,129.0,2.3,27.5,682.5,100.62,65.32
2016,8,14,9,30,807.0,132.0,2.3,28.0,724.0,152.99,85.75
2016,8,14,9,45,813.5,137.0,2.35,29.0,758.5,207.41,121.05
2016,8,14,10,0,820.0,142.0,2.4,30.0,793.0,262.71,163.36
2016,8,14,10,15,828.5,144.0,2.45,30.5,822.5,317.16,207.94
2016,8,14,10,30,837.0,146.0,2.5,31.0,852.0,372.26,253.59
2016,8,14,10,45,845.0,146.5,2.55,31.5,875.0,426.54,298.16
2016,8,14,11,0,853.0,147.0,2.6,32.0,898.0,480.93,341.76
2016,8,14,11,15,857.0,148.0,2.65,32.0,913.5,533.86,383.88
2016,8,14,11,30,861.0,149.0,2.7,32.0,929.0,584.37,423.21
2016,8,14,11,45,865.0,148.0,2.8,32.5,937.0,632.49,459.16
2016,8,14,12,0,869.0,147.0,2.9,33.0,945.0,679.38,493.28
2016,8,14,12,15,869.0,147.0,2.95,33.0,944.5,722.87,525.06
2016,8,14,12,30,869.0,147.0,3.0,33.0,944.0,764.41,554.92
2016,8,14,12,45,869.0,145.5,3.05,33.5,936.0,802.58,580.52
2016,8,14,13,0,869.0,144.0,3.1,34.0,928.0,838.32,603.15
2016,8,14,13,15,865.0,143.0,3.15,34.0,911.5,868.55,623.34
2016,8,14,13,30,861.0,142.0,3.2,34.0,895.0,895.78,641.65
2016,8,14,13,45,851.0,143.0,3.3,34.0,870.0,927.86,663.47
2016,8,14,14,0,841.0,144.0,3.4,34.0,845.0,945.83,676.25
2016,8,14,14,15,832.0,141.5,3.45,33.5,814.5,957.55,686.34
2016,8,14,14,30,823.0,139.0,3.5,33.0,784.0,965.65,694.32
2016,8,14,14,45,809.0,137.5,3.55,33.0,746.5,966.33,696.28
2016,8,14,15,0,795.0,136.0,3.6,33.0,709.0,963.35,696.09
2016,8,14,15,15,779.5,132.5,3.6,32.5,667.0,953.13,692.44
2016,8,14,15,30,764.0,129.0,3.6,32.0,625.0,939.4,686.63
2016,8,14,15,45,744.5,124.5,3.65,31.5,578.5,924.65,680.51
2016,8,14,16,0,725.0,120.0,3.7,31.0,532.0,899.81,667.6
2016,8,14,16,15,699.0,114.5,3.65,30.0,482.0,864.48,648.22
2016,8,14,16,30,673.0,109.0,3.6,29.0,432.0,826.7,626.74
2016,8,14,16,45,640.0,102.0,3.6,28.5,381.0,778.2,596.12
2016,8,14,17,0,607.0,95.0,3.6,28.0,330.0,728.13,563.46
2016,8,14,17,15,560.0,87.0,3.45,26.5,278.5,662.86,519.94
2016,8,14,17,30,513.0,79.0,3.3,25.0,227.0,597.44,474.15
2016,8,14,17,45,450.0,68.0,3.2,24.0,178.5,515.27,412.17
2016,8,14,18,0,387.0,57.0,3.1,23.0,130.0,435.14,348.49
2016,8,14,18,15,291.5,43.0,2.95,22.0,88.0,327.74,259.32
2016,8,14,18,30,196.0,29.0,2.8,21.0,46.0,230.21,158.3
2016,8,14,18,45,98.0,14.5,2.65,20.5,23.0,81.59,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,34.0,12.55,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,68.0,25.52,15.45
2016,8,15,6,15,447.5,40.5,2.85,15.5,114.5,32.85,22.98
2016,8,15,6,30,544.0,50.0,2.8,16.0,161.0,40.08,29.76
2016,8,15,6,45,606.0,56.5,2.75,16.5,213.5,44.6,33.94
2016,8,15,7,0,668.0,63.0,2.7,17.0,266.0,49.07,37.89
2016,8,15,7,15,335.0,97.0,2.65,17.5,199.0,68.8,55.11
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,102.71,84.31
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,118.31,97.05
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,133.77,109.42
2016,8,15,8,15,50.0,211.5,2.45,20.5,240.5,151.75,123.92
2016,8,15,8,30,85.0,250.0,2.4,21.0,300.0,174.81,142.39
2016,8,15,8,45,172.0,270.5,2.4,22.0,381.0,178.27,144.21
2016,8,15,9,0,259.0,291.0,2.4,23.0,462.0,178.06,143.06
2016,8,15,9,15,583.5,193.0,2.45,23.5,611.0,122.82,86.91
2016,8,15,9,30,908.0,95.0,2.5,24.0,760.0,147.5,79.63
2016,8,15,9,45,915.5,98.0,2.55,25.0,796.0,205.34,117.28
2016,8,15,10,0,923.0,101.0,2.6,26.0,832.0,263.95,162.98
2016,8,15,10,15,929.5,102.0,2.65,26.5,861.5,321.5,211.35
2016,8,15,10,30,936.0,103.0,2.7,27.0,891.0,379.22,260.57
2016,8,15,10,45,939.5,105.0,2.8,27.5,913.5,436.44,308.98
2016,8,15,11,0,943.0,107.0,2.9,28.0,936.0,493.1,355.78
2016,8,15,11,15,946.0,107.5,2.95,28.5,951.0,547.65,399.58
2016,8,15,11,30,949.0,108.0,3.0,29.0,966.0,601.11,441.19
2016,8,15,11,45,949.0,109.0,3.15,29.5,972.5,651.91,479.95
2016,8,15,12,0,949.0,110.0,3.3,30.0,979.0,700.95,516.4
2016,8,15,12,15,948.5,110.0,3.4,30.0,978.0,746.88,550.71
2016,8,15,12,30,948.0,110.0,3.5,30.0,977.0,790.57,582.83
2016,8,15,12,45,935.5,116.5,3.6,30.5,965.0,828.31,607.55
2016,8,15,13,0,923.0,123.0,3.7,31.0,953.0,862.82,629.93
2016,8,15,13,15,919.0,122.0,3.75,30.5,936.0,894.33,652.61
2016,8,15,13,30,915.0,121.0,3.8,30.0,919.0,922.68,673.33
2016,8,15,13,45,909.5,120.0,3.85,30.0,895.0,946.4,689.76
2016,8,15,14,0,904.0,119.0,3.9,30.0,871.0,966.68,704.06
2016,8,15,14,15,896.0,117.0,3.9,29.5,839.5,980.09,715.14
2016,8,15,14,30,888.0,115.0,3.9,29.0,808.0,989.83,724.05
2016,8,15,14,45,878.5,112.5,3.9,29.0,771.0,993.93,728.0
2016,8,15,15,0,869.0,110.0,3.9,29.0,734.0,994.36,729.75
2016,8,15,15,15,855.0,107.5,3.85,28.5,691.0,998.76,735.48
2016,8,15,15,30,841.0,105.0,3.8,28.0,648.0,987.64,731.06
2016,8,15,15,45,825.5,100.5,3.75,27.5,600.5,969.1,721.88
2016,8,15,16,0,810.0,96.0,3.7,27.0,553.0,947.2,710.48
2016,8,15,16,15,786.0,92.5,3.6,26.5,502.0,915.03,691.69
2016,8,15,16,30,762.0,89.0,3.5,26.0,451.0,880.08,670.76
2016,8,15,16,45,733.0,83.0,3.45,25.5,399.0,834.8,642.4
2016,8,15,17,0,704.0,77.0,3.4,25.0,347.0,794.13,616.52
2016,8,15,17,15,658.5,71.5,3.25,24.0,293.5,731.57,574.3
2016,8,15,17,30,613.0,66.0,3.1,23.0,240.0,668.77,529.94
2016,8,15,17,45,549.5,57.5,3.0,22.0,189.0,586.79,468.64
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,506.85,405.26
2016,8,15,18,15,378.0,38.0,2.8,20.0,93.5,391.88,309.99
2016,8,15,18,30,270.0,27.0,2.7,19.0,49.0,281.22,187.26
2016,8,15,18,45,135.0,13.5,2.65,18.5,24.5,106.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,13.42,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,27.17,16.73
2016,8,16,6,15,373.0,44.5,2.25,14.5,106.0,36.03,25.83
2016,8,16,6,30,468.0,56.0,2.2,15.0,151.0,44.69,33.94
2016,8,16,6,45,529.5,64.5,2.2,16.0,201.5,50.48,39.2
2016,8,16,7,0,591.0,73.0,2.2,17.0,252.0,56.13,44.12
2016,8,16,7,15,306.5,108.5,2.15,18.0,202.5,76.33,61.58
2016,8,16,7,30,22.0,144.0,2.1,19.0,153.0,111.51,91.53
2016,8,16,7,45,79.0,176.5,2.1,20.0,214.5,128.89,105.62
2016,8,16,8,0,136.0,209.0,2.1,21.0,276.0,143.6,117.2
2016,8,16,8,15,462.5,157.0,2.1,21.5,419.0,103.08,82.52
2016,8,16,8,30,789.0,105.0,2.1,22.0,562.0,78.59,61.49
2016,8,16,8,45,806.5,108.5,2.15,23.0,608.5,79.55,61.88
2016,8,16,9,0,824.0,112.0,2.2,24.0,655.0,80.42,62.17
2016,8,16,9,15,838.0,115.0,2.2,24.5,697.0,90.44,59.52
2016,8,16,9,30,852.0,118.0,2.2,25.0,739.0,145.42,79.97
2016,8,16,9,45,852.0,125.0,2.25,26.0,772.5,202.79,117.45
2016,8,16,10,0,852.0,132.0,2.3,27.0,806.0,260.31,162.1
2016,8,16,10,15,860.5,134.0,2.35,27.5,835.5,316.61,208.7
2016,8,16,10,30,869.0,136.0,2.4,28.0,865.0,378.37,259.97
2016,8,16,10,45,875.0,137.5,2.45,29.0,888.0,433.06,304.94
2016,8,16,11,0,881.0,139.0,2.5,30.0,911.0,487.53,348.5
2016,8,16,11,15,884.5,139.5,2.55,30.0,926.0,539.68,390.54
2016,8,16,11,30,888.0,140.0,2.6,30.0,941.0,590.93,430.8
2016,8,16,11,45,890.5,140.0,2.65,30.5,948.0,640.13,467.63
2016,8,16,12,0,893.0,140.0,2.7,31.0,955.0,687.92,502.4
2016,8,16,12,15,892.5,140.0,2.75,31.0,954.5,732.06,534.81
2016,8,16,12,30,892.0,140.0,2.8,31.0,954.0,774.12,565.19
2016,8,16,12,45,882.5,144.0,2.85,31.5,942.5,810.35,589.41
2016,8,16,13,0,873.0,148.0,2.9,32.0,931.0,843.63,610.52
2016,8,16,13,15,869.0,147.0,2.95,32.0,914.5,874.12,630.99
2016,8,16,13,30,865.0,146.0,3.0,32.0,898.0,912.42,656.58
2016,8,16,13,45,860.5,143.5,3.05,32.0,874.5,935.53,672.27
2016,8,16,14,0,856.0,141.0,3.1,32.0,851.0,955.22,685.97
2016,8,16,14,15,847.5,139.0,3.1,31.5,820.0,968.17,696.53
2016,8,16,14,30,839.0,137.0,3.1,31.0,789.0,977.47,704.98
2016,8,16,14,45,829.5,133.0,3.15,31.0,752.0,979.98,708.2
2016,8,16,15,0,820.0,129.0,3.2,31.0,715.0,978.8,709.26
2016,8,16,15,15,805.0,126.0,3.15,30.5,672.5,969.66,706.01
2016,8,16,15,30,790.0,123.0,3.1,30.0,630.0,956.97,700.6
2016,8,16,15,45,773.5,117.5,3.1,30.0,583.5,936.53,689.15
2016,8,16,16,0,757.0,112.0,3.1,30.0,537.0,919.75,680.2
2016,8,16,16,15,731.0,107.5,3.05,29.0,486.5,885.33,661.65
2016,8,16,16,30,705.0,103.0,3.0,28.0,436.0,848.4,641.06
2016,8,16,16,45,673.5,96.0,3.0,27.5,384.0,800.79,611.48
2016,8,16,17,0,642.0,89.0,3.0,27.0,332.0,751.51,579.78
2016,8,16,17,15,594.0,81.5,2.9,26.0,279.5,685.28,535.08
2016,8,16,17,30,546.0,74.0,2.8,25.0,227.0,618.94,488.17
2016,8,16,17,45,480.0,63.5,2.75,24.0,177.5,534.08,424.7
2016,8,16,18,0,414.0,53.0,2.7,23.0,128.0,451.46,359.33
2016,8,16,18,15,310.0,40.0,2.6,22.0,85.5,339.86,266.64
2016,8,16,18,30,206.0,27.0,2.5,21.0,43.0,229.98,142.37
2016,8,16,18,45,103.0,13.5,2.45,20.0,21.5,83.88,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.5,2.2,15.5,27.5,12.85,0.0
2016,8,17,6,0,217.0,33.0,2.5,16.0,55.0,25.53,15.04
2016,8,17,6,15,309.0,46.5,2.45,16.5,97.5,35.71,25.28
2016,8,17,6,30,401.0,60.0,2.4,17.0,140.0,47.8,36.35
2016,8,17,6,45,464.0,70.0,2.35,18.0,189.0,54.59,42.46
2016,8,17,7,0,527.0,80.0,2.3,19.0,238.0,61.19,48.17
2016,8,17,7,15,572.5,87.5,2.3,19.5,289.5,65.47,51.77
2016,8,17,7,30,618.0,95.0,2.3,20.0,341.0,69.63,55.14
2016,8,17,7,45,651.0,101.5,2.3,21.0,392.0,72.75,57.42
2016,8,17,8,0,684.0,108.0,2.3,22.0,443.0,75.73,59.53
2016,8,17,8,15,709.5,112.5,2.25,22.5,492.5,77.12,60.37
2016,8,17,8,30,735.0,117.0,2.2,23.0,542.0,78.43,61.14
2016,8,17,8,45,753.5,121.5,2.2,24.0,587.5,79.52,61.61
2016,8,17,9,0,772.0,126.0,2.2,25.0,633.0,88.73,68.83
2016,8,17,9,15,787.0,129.5,2.25,26.0,674.5,96.82,75.02
2016,8,17,9,30,802.0,133.0,2.3,27.0,716.0,149.4,84.49
2016,8,17,9,45,817.5,133.5,2.35,28.0,753.0,202.09,117.47
2016,8,17,10,0,833.0,134.0,2.4,29.0,790.0,256.59,158.74
2016,8,17,10,15,841.5,136.0,2.45,29.5,819.5,311.88,204.14
2016,8,17,10,30,850.0,138.0,2.5,30.0,849.0,367.78,250.72
2016,8,17,10,45,853.5,140.5,2.6,30.5,871.0,422.56,296.18
2016,8,17,11,0,857.0,143.0,2.7,31.0,893.0,478.93,341.67
2016,8,17,11,15,861.0,144.0,2.8,31.5,908.0,530.52,382.54
2016,8,17,11,30,865.0,145.0,2.9,32.0,923.0,581.31,421.63
2016,8,17,11,45,864.5,147.0,3.0,32.5,929.5,629.2,457.56
2016,8,17,12,0,864.0,149.0,3.1,33.0,936.0,675.53,491.39
2016,8,17,12,15,864.0,148.5,3.15,33.0,935.0,718.55,523.01
2016,8,17,12,30,864.0,148.0,3.2,33.0,934.0,759.57,552.67
2016,8,17,12,45,858.5,149.5,3.3,33.0,924.5,795.86,578.73
2016,8,17,13,0,853.0,151.0,3.4,33.0,915.0,838.73,607.77
2016,8,17,13,15,848.5,150.0,3.45,33.0,898.0,869.12,628.21
2016,8,17,13,30,844.0,149.0,3.5,33.0,881.0,896.42,646.72
2016,8,17,13,45,839.5,146.0,3.55,33.0,857.5,918.5,661.91
2016,8,17,14,0,835.0,143.0,3.6,33.0,834.0,937.2,675.04
2016,8,17,14,15,826.0,141.0,3.65,32.5,803.0,949.25,685.41
2016,8,17,14,30,817.0,139.0,3.7,32.0,772.0,957.71,693.66
2016,8,17,14,45,808.0,135.0,3.75,32.0,735.5,960.41,696.96
2016,8,17,15,0,799.0,131.0,3.8,32.0,699.0,959.51,698.1
2016,8,17,15,15,783.0,127.5,3.8,31.5,656.5,948.68,694.0
2016,8,17,15,30,767.0,124.0,3.8,31.0,614.0,934.35,687.73
2016,8,17,15,45,750.5,118.5,3.85,30.5,568.0,920.74,682.3
2016,8,17,16,0,734.0,113.0,3.9,30.0,522.0,897.43,670.28
2016,8,17,16,15,707.0,108.0,3.85,29.0,472.0,861.59,650.35
2016,8,17,16,30,680.0,103.0,3.8,28.0,422.0,823.32,628.33
2016,8,17,16,45,649.0,96.0,3.8,27.5,371.0,776.59,598.63
2016,8,17,17,0,618.0,89.0,3.8,27.0,320.0,728.25,566.84
2016,8,17,17,15,569.0,81.0,3.65,25.5,268.5,661.06,521.42
2016,8,17,17,30,520.0,73.0,3.5,24.0,217.0,593.91,473.7
2016,8,17,17,45,453.0,63.0,3.4,23.0,168.5,509.63,409.24
2016,8,17,18,0,386.0,53.0,3.3,22.0,120.0,427.61,343.05
2016,8,17,18,15,283.0,39.0,3.15,21.0,79.5,314.91,247.75
2016,8,17,18,30,180.0,25.0,3.0,20.0,39.0,204.77,116.2
2016,8,17,18,45,90.0,12.5,2.9,19.5,19.5,73.71,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,79.0,16.5,2.15,14.5,24.0,12.82,0.0
2016,8,18,6,0,158.0,33.0,2.4,15.0,48.0,25.37,14.78
2016,8,18,6,15,240.0,49.5,2.4,15.5,89.0,37.65,27.03
2016,8,18,6,30,322.0,66.0,2.4,16.0,130.0,49.65,38.09
2016,8,18,6,45,373.5,80.5,2.4,17.0,176.0,59.71,47.12
2016,8,18,7,0,425.0,95.0,2.4,18.0,222.0,69.45,55.59
2016,8,18,7,15,471.0,106.0,2.35,18.5,271.5,76.43,61.53
2016,8,18,7,30,517.0,117.0,2.3,19.0,321.0,83.17,67.11
2016,8,18,7,45,542.0,128.5,2.3,20.0,369.0,89.73,72.27
2016,8,18,8,0,567.0,140.0,2.3,21.0,417.0,95.98,77.05
2016,8,18,8,15,594.0,147.5,2.25,22.0,465.0,99.39,79.34
2016,8,18,8,30,621.0,155.0,2.2,23.0,513.0,101.67,80.67
2016,8,18,8,45,633.5,165.0,2.2,24.0,555.5,105.17,83.0
2016,8,18,9,0,646.0,175.0,2.2,25.0,598.0,108.36,85.06
2016,8,18,9,15,663.0,180.0,2.25,25.5,638.5,113.98,89.28
2016,8,18,9,30,680.0,185.0,2.3,26.0,679.0,161.74,98.87
2016,8,18,9,45,626.5,224.0,2.35,27.0,696.5,223.66,142.37
2016,8,18,10,0,573.0,263.0,2.4,28.0,714.0,281.74,188.24
2016,8,18,10,15,583.5,268.5,2.45,28.5,742.0,327.94,224.89
2016,8,18,10,30,594.0,274.0,2.5,29.0,770.0,375.35,263.07
2016,8,18,10,45,605.0,275.5,2.6,29.5,792.5,418.73,298.19
2016,8,18,11,0,616.0,277.0,2.7,30.0,815.0,465.39,335.08
2016,8,18,11,15,621.5,279.5,2.75,30.0,829.5,510.93,371.01
2016,8,18,11,30,627.0,282.0,2.8,30.0,844.0,556.52,406.18
2016,8,18,11,45,634.0,280.0,2.9,30.5,852.5,599.46,438.09
2016,8,18,12,0,641.0,278.0,3.0,31.0,861.0,641.99,468.98
2016,8,18,12,15,641.0,278.0,3.05,31.0,860.0,680.65,497.31
2016,8,18,12,30,641.0,278.0,3.1,31.0,859.0,717.81,524.17
2016,8,18,12,45,637.0,277.5,3.15,31.5,850.0,749.77,546.0
2016,8,18,13,0,633.0,277.0,3.2,32.0,841.0,779.43,565.97
2016,8,18,13,15,627.5,274.5,3.25,32.0,825.5,803.63,583.25
2016,8,18,13,30,622.0,272.0,3.3,32.0,810.0,825.04,598.61
2016,8,18,13,45,619.5,265.0,3.4,32.0,788.0,842.2,611.54
2016,8,18,14,0,617.0,258.0,3.5,32.0,766.0,856.38,622.57
2016,8,18,14,15,606.0,253.0,3.55,31.5,736.5,861.39,628.43
2016,8,18,14,30,595.0,248.0,3.6,31.0,707.0,858.11,629.04
2016,8,18,14,45,588.0,238.0,3.65,30.5,673.5,855.19,630.1
2016,8,18,15,0,581.0,228.0,3.7,30.0,640.0,849.26,629.21
2016,8,18,15,15,562.5,220.0,3.7,29.5,599.0,831.26,619.71
2016,8,18,15,30,544.0,212.0,3.7,29.0,558.0,810.46,608.32
2016,8,18,15,45,528.0,200.0,3.75,28.5,515.0,784.99,593.98
2016,8,18,16,0,512.0,188.0,3.8,28.0,472.0,757.06,577.72
2016,8,18,16,15,482.5,176.5,3.8,27.0,424.0,714.31,551.26
2016,8,18,16,30,453.0,165.0,3.8,26.0,376.0,669.97,522.96
2016,8,18,16,45,419.5,150.5,3.8,25.5,327.5,616.97,486.43
2016,8,18,17,0,386.0,136.0,3.8,25.0,279.0,563.27,448.24
2016,8,18,17,15,341.5,119.0,3.65,24.0,231.0,496.21,398.81
2016,8,18,17,30,297.0,102.0,3.5,23.0,183.0,411.59,334.1
2016,8,18,17,45,241.0,82.0,3.4,22.0,138.0,333.34,271.27
2016,8,18,18,0,185.0,62.0,3.3,21.0,93.0,257.18,207.65
2016,8,18,18,15,124.5,40.0,3.2,20.0,58.0,175.2,136.54
2016,8,18,18,30,64.0,18.0,3.1,19.0,23.0,85.32,39.49
2016,8,18,18,45,32.0,9.0,3.05,18.5,11.5,30.03,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.5,2.2,15.5,17.5,10.85,0.0
2016,8,19,6,0,87.0,27.0,2.5,16.0,35.0,21.32,11.25
2016,8,19,6,15,144.5,49.0,2.55,16.5,73.0,37.66,26.87
2016,8,19,6,30,202.0,71.0,2.6,17.0,111.0,53.54,41.29
2016,8,19,6,45,251.0,91.5,2.65,17.5,156.0,67.96,54.23
2016,8,19,7,0,300.0,112.0,2.7,18.0,201.0,82.0,66.54
2016,8,19,7,15,206.0,135.5,2.6,18.5,202.0,96.05,78.58
2016,8,19,7,30,112.0,159.0,2.5,19.0,203.0,113.13,92.95
2016,8,19,7,45,168.0,179.5,2.45,19.5,256.0,126.63,103.99
2016,8,19,8,0,224.0,200.0,2.4,20.0,309.0,139.84,114.6
2016,8,19,8,15,290.0,211.5,2.35,20.5,368.0,140.32,114.37
2016,8,19,8,30,356.0,223.0,2.3,21.0,427.0,146.83,119.21
2016,8,19,8,45,449.0,220.5,2.25,22.0,499.5,136.32,109.63
2016,8,19,9,0,542.0,218.0,2.2,23.0,572.0,133.75,106.77
2016,8,19,9,15,560.0,225.5,2.2,23.5,611.5,139.45,110.98
2016,8,19,9,30,578.0,233.0,2.2,24.0,651.0,183.86,120.62
2016,8,19,9,45,564.5,253.5,2.2,25.0,678.5,233.95,153.92
2016,8,19,10,0,551.0,274.0,2.2,26.0,706.0,283.21,191.5
2016,8,19,10,15,562.0,279.5,2.25,26.5,734.0,328.53,227.54
2016,8,19,10,30,573.0,285.0,2.3,27.0,762.0,375.13,265.16
2016,8,19,10,45,576.5,291.5,2.35,27.5,782.5,420.76,301.97
2016,8,19,11,0,580.0,298.0,2.4,28.0,803.0,466.62,338.19
2016,8,19,11,15,585.0,300.5,2.45,28.5,817.5,510.45,372.09
2016,8,19,11,30,590.0,303.0,2.5,29.0,832.0,554.21,405.06
2016,8,19,11,45,593.0,304.0,2.65,29.5,839.0,595.39,435.76
2016,8,19,12,0,596.0,305.0,2.8,30.0,846.0,635.85,465.29
2016,8,19,12,15,596.0,305.0,2.85,30.0,845.0,672.54,492.22
2016,8,19,12,30,596.0,305.0,2.9,30.0,844.0,707.76,517.75
2016,8,19,12,45,601.5,298.0,3.0,30.0,837.5,739.08,540.74
2016,8,19,13,0,607.0,291.0,3.1,30.0,831.0,769.94,563.22
2016,8,19,13,15,601.5,288.0,3.15,30.0,815.0,793.04,579.88
2016,8,19,13,30,596.0,285.0,3.2,30.0,799.0,811.58,593.49
2016,8,19,13,45,594.0,277.0,3.3,30.0,777.5,826.93,605.37
2016,8,19,14,0,592.0,269.0,3.4,30.0,756.0,839.49,615.45
2016,8,19,14,15,580.5,263.5,3.45,29.5,726.0,842.84,620.21
2016,8,19,14,30,569.0,258.0,3.5,29.0,696.0,843.13,623.05
2016,8,19,14,45,561.0,248.0,3.55,29.0,662.0,839.1,622.01
2016,8,19,15,0,553.0,238.0,3.6,29.0,628.0,832.11,619.08
2016,8,19,15,15,534.0,229.0,3.55,28.5,587.0,812.52,608.13
2016,8,19,15,30,515.0,220.0,3.5,28.0,546.0,790.18,595.31
2016,8,19,15,45,494.5,208.5,3.5,27.5,502.0,761.02,577.91
2016,8,19,16,0,474.0,197.0,3.5,27.0,458.0,729.56,558.67
2016,8,19,16,15,445.0,184.5,3.45,26.5,411.0,686.63,530.55
2016,8,19,16,30,416.0,172.0,3.4,26.0,364.0,642.19,500.78
2016,8,19,16,45,379.0,156.5,3.4,25.5,315.5,564.96,446.47
2016,8,19,17,0,342.0,141.0,3.4,25.0,267.0,508.95,406.05
2016,8,19,17,15,299.0,122.0,3.3,24.0,219.5,442.81,356.78
2016,8,19,17,30,256.0,103.0,3.2,23.0,172.0,377.52,306.2
2016,8,19,17,45,202.0,81.0,3.15,22.0,128.0,299.19,242.98
2016,8,19,18,0,148.0,59.0,3.1,21.0,84.0,222.32,178.69
2016,8,19,18,15,97.5,37.0,3.0,20.0,51.0,148.94,114.58
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,65.7,22.41
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,22.77,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
