Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,9.82,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,18.3,8.71
2016,8,20,6,15,115.5,46.5,2.0,15.5,65.5,35.78,25.32
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,52.62,40.65
2016,8,20,6,45,209.5,92.5,2.0,17.0,146.0,68.29,54.61
2016,8,20,7,0,255.0,115.0,2.0,18.0,190.0,83.49,67.82
2016,8,20,7,15,134.5,126.0,2.0,18.5,166.5,92.72,75.66
2016,8,20,7,30,14.0,137.0,2.0,19.0,143.0,106.49,87.21
2016,8,20,7,45,28.0,162.5,2.0,19.5,176.0,119.77,98.12
2016,8,20,8,0,42.0,188.0,2.0,20.0,209.0,136.39,111.65
2016,8,20,8,15,69.0,217.5,2.0,20.5,255.5,154.96,126.6
2016,8,20,8,30,96.0,247.0,2.0,21.0,302.0,172.96,140.84
2016,8,20,8,45,196.0,262.5,2.05,22.0,386.5,174.56,141.15
2016,8,20,9,0,296.0,278.0,2.1,23.0,471.0,172.59,138.61
2016,8,20,9,15,414.0,264.5,2.15,23.5,553.0,156.69,125.03
2016,8,20,9,30,532.0,251.0,2.2,24.0,635.0,189.46,126.72
2016,8,20,9,45,580.0,240.0,2.3,25.0,677.5,227.31,148.29
2016,8,20,10,0,628.0,229.0,2.4,26.0,720.0,267.53,176.79
2016,8,20,10,15,638.0,233.5,2.45,26.5,748.0,315.35,215.48
2016,8,20,10,30,648.0,238.0,2.5,27.0,776.0,364.37,255.75
2016,8,20,10,45,659.0,238.5,2.65,27.5,798.5,412.03,294.92
2016,8,20,11,0,670.0,239.0,2.8,28.0,821.0,460.52,334.05
2016,8,20,11,15,674.5,241.0,2.9,28.0,835.0,507.59,371.96
2016,8,20,11,30,679.0,243.0,3.0,28.0,849.0,554.43,408.86
2016,8,20,11,45,687.5,240.0,3.15,28.5,857.5,599.33,442.93
2016,8,20,12,0,696.0,237.0,3.3,29.0,866.0,643.72,475.88
2016,8,20,12,15,696.0,236.5,3.4,29.0,865.0,683.62,505.79
2016,8,20,12,30,696.0,236.0,3.5,29.0,864.0,721.84,534.06
2016,8,20,12,45,683.0,241.5,3.6,29.0,852.5,753.46,557.18
2016,8,20,13,0,670.0,247.0,3.7,29.0,841.0,782.21,578.08
2016,8,20,13,15,665.0,244.5,3.7,28.5,825.0,807.49,597.47
2016,8,20,13,30,660.0,242.0,3.7,28.0,809.0,829.94,614.89
2016,8,20,13,45,661.0,234.0,3.75,28.0,788.5,849.66,629.68
2016,8,20,14,0,662.0,226.0,3.8,28.0,768.0,866.45,642.54
2016,8,20,14,15,651.5,221.5,3.8,27.5,738.0,872.9,649.25
2016,8,20,14,30,641.0,217.0,3.8,27.0,708.0,875.97,653.85
2016,8,20,14,45,634.0,208.5,3.85,27.0,674.0,875.09,654.98
2016,8,20,15,0,627.0,200.0,3.9,27.0,640.0,870.94,653.78
2016,8,20,15,15,608.5,193.5,3.85,26.5,599.0,854.27,644.91
2016,8,20,15,30,590.0,187.0,3.8,26.0,558.0,834.4,633.91
2016,8,20,15,45,573.5,176.5,3.8,25.5,514.5,801.35,613.85
2016,8,20,16,0,557.0,166.0,3.8,25.0,471.0,773.98,597.66
2016,8,20,16,15,527.5,156.5,3.7,24.0,423.0,732.88,571.99
2016,8,20,16,30,498.0,147.0,3.6,23.0,375.0,690.14,544.56
2016,8,20,16,45,466.0,134.0,3.55,22.5,327.0,639.35,509.51
2016,8,20,17,0,434.0,121.0,3.5,22.0,279.0,587.73,472.68
2016,8,20,17,15,386.0,107.0,3.4,21.0,230.5,520.01,422.44
2016,8,20,17,30,338.0,93.0,3.3,20.0,182.0,453.24,370.77
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.0,374.05,306.09
2016,8,20,18,0,222.0,57.0,3.1,19.0,94.0,297.47,240.98
2016,8,20,18,15,148.5,37.0,2.95,18.5,58.0,189.77,147.19
2016,8,20,18,30,75.0,17.0,2.8,18.0,22.0,105.31,24.31
2016,8,20,18,45,37.5,8.5,2.7,17.5,11.0,33.3,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,14.0,2.35,14.5,19.0,11.95,0.0
2016,8,21,6,0,110.0,28.0,2.7,15.0,38.0,22.06,11.33
2016,8,21,6,15,180.5,48.0,2.7,15.5,77.0,37.05,26.36
2016,8,21,6,30,251.0,68.0,2.7,16.0,116.0,50.8,39.01
2016,8,21,6,45,310.5,84.0,2.75,16.5,162.0,61.87,49.08
2016,8,21,7,0,370.0,100.0,2.8,17.0,208.0,72.6,58.57
2016,8,21,7,15,187.5,115.0,2.75,17.5,170.0,82.99,67.54
2016,8,21,7,30,5.0,130.0,2.7,18.0,132.0,101.65,83.44
2016,8,21,7,45,14.0,153.0,2.7,19.0,159.5,118.6,97.4
2016,8,21,8,0,23.0,176.0,2.7,20.0,187.0,135.36,110.91
2016,8,21,8,15,30.5,200.0,2.65,20.5,216.5,144.51,117.99
2016,8,21,8,30,38.0,224.0,2.6,21.0,246.0,159.51,129.88
2016,8,21,8,45,66.0,256.5,2.6,22.0,298.0,178.98,145.02
2016,8,21,9,0,94.0,289.0,2.6,23.0,350.0,197.7,159.29
2016,8,21,9,15,169.0,308.5,2.6,23.5,427.0,197.86,158.65
2016,8,21,9,30,244.0,328.0,2.6,24.0,504.0,218.58,158.98
2016,8,21,9,45,445.0,275.0,2.65,24.5,615.0,228.26,155.08
2016,8,21,10,0,646.0,222.0,2.7,25.0,726.0,265.69,175.51
2016,8,21,10,15,657.0,226.0,2.75,25.5,754.5,314.46,215.22
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,364.51,256.64
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,413.54,297.17
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,463.28,337.5
2016,8,21,11,15,693.0,234.5,3.1,27.0,842.5,511.13,376.29
2016,8,21,11,30,698.0,236.0,3.2,27.0,857.0,558.73,414.05
2016,8,21,11,45,703.0,235.0,3.3,27.5,865.0,603.94,448.43
2016,8,21,12,0,708.0,234.0,3.4,28.0,873.0,648.35,481.41
2016,8,21,12,15,708.0,234.0,3.5,28.0,872.0,689.15,512.1
2016,8,21,12,30,708.0,234.0,3.6,28.0,871.0,728.25,541.12
2016,8,21,12,45,724.0,221.5,3.75,28.0,867.0,766.68,569.91
2016,8,21,13,0,740.0,209.0,3.9,28.0,863.0,803.46,597.33
2016,8,21,13,15,734.5,207.5,3.95,27.5,846.5,830.77,618.45
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,855.11,637.54
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,873.52,651.3
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,888.67,662.79
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,896.31,670.18
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,900.48,675.43
2016,8,21,14,45,681.0,186.5,4.25,25.5,684.5,897.19,676.0
2016,8,21,15,0,668.0,181.0,4.3,25.0,648.0,890.46,674.37
2016,8,21,15,15,649.5,175.5,4.2,24.5,606.5,874.98,666.1
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,856.25,655.66
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,828.83,639.52
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,798.55,621.22
2016,8,21,16,15,557.0,146.5,4.05,22.0,425.5,748.52,589.2
2016,8,21,16,30,527.0,138.0,4.0,21.0,377.0,706.02,562.02
2016,8,21,16,45,490.0,127.0,3.95,20.5,327.5,652.43,524.56
2016,8,21,17,0,453.0,116.0,3.9,20.0,278.0,598.2,485.49
2016,8,21,17,15,403.0,102.5,3.75,19.5,229.5,528.84,432.86
2016,8,21,17,30,353.0,89.0,3.6,19.0,181.0,460.53,378.66
2016,8,21,17,45,289.0,72.5,3.5,18.5,136.5,377.92,310.63
2016,8,21,18,0,225.0,56.0,3.4,18.0,92.0,298.57,242.58
2016,8,21,18,15,148.5,36.5,3.3,17.5,56.5,208.59,160.66
2016,8,21,18,30,72.0,17.0,3.2,17.0,21.0,88.29,1.86
2016,8,21,18,45,36.0,8.5,3.1,16.5,10.5,32.18,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,54.0,14.0,2.75,14.5,18.5,11.95,0.0
2016,8,22,6,0,108.0,28.0,3.0,15.0,37.0,22.02,10.95
2016,8,22,6,15,180.0,47.5,3.0,15.5,76.0,36.67,25.96
2016,8,22,6,30,252.0,67.0,3.0,16.0,115.0,50.12,38.38
2016,8,22,6,45,308.5,83.5,3.0,16.5,160.5,61.55,48.78
2016,8,22,7,0,365.0,100.0,3.0,17.0,206.0,72.61,58.58
2016,8,22,7,15,200.5,122.5,2.9,17.5,182.5,87.89,71.81
2016,8,22,7,30,36.0,145.0,2.8,18.0,159.0,107.62,88.62
2016,8,22,7,45,27.0,158.5,2.75,18.5,170.0,117.24,96.44
2016,8,22,8,0,18.0,172.0,2.7,19.0,181.0,132.62,109.03
2016,8,22,8,15,14.5,181.0,2.65,19.5,189.0,139.95,114.63
2016,8,22,8,30,11.0,190.0,2.6,20.0,197.0,147.13,120.04
2016,8,22,8,45,49.0,238.0,2.6,21.0,269.5,168.62,137.06
2016,8,22,9,0,87.0,286.0,2.6,22.0,342.0,195.97,158.55
2016,8,22,9,15,372.0,237.5,2.65,22.5,501.0,139.36,111.36
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,158.35,99.47
2016,8,22,9,45,661.5,198.0,2.75,23.5,692.5,208.2,131.34
2016,8,22,10,0,666.0,207.0,2.8,24.0,725.0,258.95,170.32
2016,8,22,10,15,676.0,210.5,2.9,24.5,753.0,308.18,210.76
2016,8,22,10,30,686.0,214.0,3.0,25.0,781.0,358.51,252.91
2016,8,22,10,45,693.0,216.5,3.1,25.5,802.5,407.94,294.24
2016,8,22,11,0,700.0,219.0,3.2,26.0,824.0,457.73,335.05
2016,8,22,11,15,704.5,220.5,3.3,26.0,838.0,505.75,374.35
2016,8,22,11,30,709.0,222.0,3.4,26.0,852.0,553.42,412.51
2016,8,22,11,45,712.5,222.0,3.55,26.5,858.5,598.79,447.44
2016,8,22,12,0,716.0,222.0,3.7,27.0,865.0,643.21,480.86
2016,8,22,12,15,715.5,221.5,3.8,27.0,864.0,683.34,511.38
2016,8,22,12,30,715.0,221.0,3.9,27.0,863.0,721.67,540.15
2016,8,22,12,45,677.5,241.5,4.0,27.0,844.5,748.23,559.53
2016,8,22,13,0,640.0,262.0,4.1,27.0,826.0,770.3,575.51
2016,8,22,13,15,635.0,259.0,4.1,26.5,810.0,794.37,594.37
2016,8,22,13,30,630.0,256.0,4.1,26.0,794.0,815.66,611.23
2016,8,22,13,45,628.5,249.0,4.2,26.0,772.5,833.49,625.07
2016,8,22,14,0,627.0,242.0,4.3,26.0,751.0,848.4,636.96
2016,8,22,14,15,615.5,237.0,4.3,25.5,721.0,852.86,642.36
2016,8,22,14,30,604.0,232.0,4.3,25.0,691.0,853.96,645.6
2016,8,22,14,45,595.5,223.0,4.35,25.0,657.0,850.77,645.09
2016,8,22,15,0,587.0,214.0,4.4,25.0,623.0,837.38,637.76
2016,8,22,15,15,568.5,207.0,4.35,24.5,582.0,820.27,628.33
2016,8,22,15,30,550.0,200.0,4.3,24.0,541.0,800.4,616.94
2016,8,22,15,45,531.0,189.0,4.3,23.5,497.5,772.86,600.3
2016,8,22,16,0,512.0,178.0,4.3,23.0,454.0,742.93,581.73
2016,8,22,16,15,482.5,167.0,4.2,22.0,407.0,700.69,554.37
2016,8,22,16,30,453.0,156.0,4.1,21.0,360.0,656.9,525.2
2016,8,22,16,45,419.5,142.0,4.0,20.5,312.5,604.49,487.69
2016,8,22,17,0,386.0,128.0,3.9,20.0,265.0,551.45,448.59
2016,8,22,17,15,339.0,111.5,3.75,19.5,217.5,482.91,395.68
2016,8,22,17,30,292.0,95.0,3.6,19.0,170.0,397.13,327.55
2016,8,22,17,45,236.5,75.0,3.45,18.5,126.5,319.66,263.15
2016,8,22,18,0,181.0,55.0,3.3,18.0,83.0,244.18,198.12
2016,8,22,18,15,115.5,34.0,3.15,17.5,49.5,160.31,121.39
2016,8,22,18,30,50.0,13.0,3.0,17.0,16.0,62.93,0.0
2016,8,22,18,45,25.0,6.5,2.85,16.5,8.0,22.81,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.5,18.5,11.52,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,37.0,20.8,9.57
2016,8,23,6,15,201.5,45.5,2.5,16.5,76.5,34.64,24.06
2016,8,23,6,30,281.0,64.0,2.5,17.0,116.0,48.12,36.45
2016,8,23,6,45,344.0,78.5,2.55,17.5,162.5,58.27,45.69
2016,8,23,7,0,407.0,93.0,2.6,18.0,209.0,68.13,54.42
2016,8,23,7,15,224.5,119.5,2.55,18.5,185.5,86.23,70.08
2016,8,23,7,30,42.0,146.0,2.5,19.0,162.0,108.18,88.75
2016,8,23,7,45,91.5,173.5,2.45,20.0,215.0,126.65,103.88
2016,8,23,8,0,141.0,201.0,2.4,21.0,268.0,138.99,113.51
2016,8,23,8,15,387.5,173.0,2.35,21.5,385.5,112.52,90.62
2016,8,23,8,30,634.0,145.0,2.3,22.0,503.0,95.94,76.23
2016,8,23,8,45,657.5,150.0,2.3,22.5,548.0,96.65,76.45
2016,8,23,9,0,681.0,155.0,2.3,23.0,593.0,97.29,76.61
2016,8,23,9,15,697.5,159.0,2.3,23.5,633.5,97.12,76.11
2016,8,23,9,30,714.0,163.0,2.3,24.0,674.0,145.59,87.55
2016,8,23,9,45,702.0,180.0,2.35,25.0,702.5,201.33,123.55
2016,8,23,10,0,690.0,197.0,2.4,26.0,731.0,256.25,165.73
2016,8,23,10,15,700.5,200.0,2.45,26.5,760.0,306.6,206.67
2016,8,23,10,30,711.0,203.0,2.5,27.0,789.0,358.04,249.32
2016,8,23,10,45,720.0,204.5,2.6,27.5,811.0,408.78,291.31
2016,8,23,11,0,729.0,206.0,2.7,28.0,833.0,460.0,332.86
2016,8,23,11,15,733.5,207.5,2.75,28.0,847.5,509.35,372.7
2016,8,23,11,30,738.0,209.0,2.8,28.0,862.0,558.27,411.26
2016,8,23,11,45,743.0,208.0,2.9,28.5,869.5,604.89,446.57
2016,8,23,12,0,748.0,207.0,3.0,29.0,877.0,650.56,480.34
2016,8,23,12,15,748.0,206.5,3.1,29.0,876.0,692.11,511.45
2016,8,23,12,30,748.0,206.0,3.2,29.0,875.0,731.82,540.78
2016,8,23,12,45,759.0,197.0,3.3,29.5,869.5,770.18,567.94
2016,8,23,13,0,770.0,188.0,3.4,30.0,864.0,801.67,590.19
2016,8,23,13,15,765.0,186.5,3.45,30.0,847.5,829.1,609.88
2016,8,23,13,30,760.0,185.0,3.5,30.0,831.0,859.97,631.23
2016,8,23,13,45,755.5,181.0,3.6,30.0,808.0,879.96,645.59
2016,8,23,14,0,751.0,177.0,3.7,30.0,785.0,896.69,657.98
2016,8,23,14,15,741.0,174.0,3.75,29.5,754.5,906.03,666.68
2016,8,23,14,30,731.0,171.0,3.8,29.0,724.0,911.9,673.3
2016,8,23,14,45,720.5,165.5,3.9,29.0,688.0,911.1,674.55
2016,8,23,15,0,710.0,160.0,4.0,29.0,652.0,906.83,673.66
2016,8,23,15,15,692.5,155.5,4.0,28.5,610.0,893.46,667.56
2016,8,23,15,30,675.0,151.0,4.0,28.0,568.0,876.8,659.33
2016,8,23,15,45,655.5,144.0,4.0,27.5,522.5,852.19,645.61
2016,8,23,16,0,636.0,137.0,4.0,27.0,477.0,824.67,629.76
2016,8,23,16,15,606.0,129.5,3.95,26.0,428.5,783.69,605.1
2016,8,23,16,30,576.0,122.0,3.9,25.0,380.0,740.48,578.24
2016,8,23,16,45,540.5,112.5,3.85,24.5,330.0,687.97,542.59
2016,8,23,17,0,505.0,103.0,3.8,24.0,280.0,627.37,499.74
2016,8,23,17,15,453.0,91.5,3.65,23.0,230.5,557.49,448.76
2016,8,23,17,30,401.0,80.0,3.5,22.0,181.0,488.76,396.29
2016,8,23,17,45,333.0,65.5,3.4,21.0,136.0,404.11,328.42
2016,8,23,18,0,265.0,51.0,3.3,20.0,91.0,323.18,259.73
2016,8,23,18,15,174.0,33.0,3.2,19.0,55.0,223.31,166.62
2016,8,23,18,30,83.0,15.0,3.1,18.0,19.0,103.48,0.0
2016,8,23,18,45,41.5,7.5,3.05,17.5,9.5,34.96,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,2.0,14.5,21.0,11.52,0.0
2016,8,24,6,0,193.0,27.0,2.3,15.0,42.0,20.98,9.28
2016,8,24,6,15,289.5,41.5,2.3,15.5,84.0,32.01,21.86
2016,8,24,6,30,386.0,56.0,2.3,16.0,126.0,44.99,33.85
2016,8,24,6,45,455.5,66.0,2.35,16.5,175.5,51.9,40.27
2016,8,24,7,0,525.0,76.0,2.4,17.0,225.0,58.65,46.31
2016,8,24,7,15,262.5,87.5,2.35,17.5,162.0,62.09,49.26
2016,8,24,7,30,0.0,99.0,2.3,18.0,99.0,79.84,64.55
2016,8,24,7,45,0.5,123.5,2.3,19.0,124.0,98.2,79.93
2016,8,24,8,0,1.0,148.0,2.3,20.0,149.0,116.23,94.71
2016,8,24,8,15,17.5,183.0,2.3,20.5,193.0,141.15,115.21
2016,8,24,8,30,34.0,218.0,2.3,21.0,237.0,155.88,126.86
2016,8,24,8,45,73.0,253.5,2.3,22.0,299.0,177.26,143.6
2016,8,24,9,0,112.0,289.0,2.3,23.0,361.0,197.76,159.31
2016,8,24,9,15,249.5,289.0,2.3,23.5,463.0,176.01,140.87
2016,8,24,9,30,387.0,289.0,2.3,24.0,565.0,207.38,146.24
2016,8,24,9,45,620.5,205.5,2.35,24.5,673.5,205.7,130.52
2016,8,24,10,0,854.0,122.0,2.4,25.0,782.0,252.3,156.75
2016,8,24,10,15,862.0,123.5,2.45,25.5,811.0,307.51,202.67
2016,8,24,10,30,870.0,125.0,2.5,26.0,840.0,363.07,249.92
2016,8,24,10,45,875.5,126.5,2.6,26.5,862.0,417.88,296.42
2016,8,24,11,0,881.0,128.0,2.7,27.0,884.0,472.38,341.68
2016,8,24,11,15,884.5,128.5,2.75,27.5,898.5,524.69,384.02
2016,8,24,11,30,888.0,129.0,2.8,28.0,913.0,576.04,424.33
2016,8,24,11,45,889.0,130.0,2.9,28.5,919.5,625.15,461.97
2016,8,24,12,0,890.0,131.0,3.0,29.0,926.0,672.69,497.44
2016,8,24,12,15,889.5,131.0,3.05,29.0,924.5,716.64,530.36
2016,8,24,12,30,889.0,131.0,3.1,29.0,923.0,758.44,561.16
2016,8,24,12,45,865.5,142.5,3.2,29.0,907.5,790.26,584.43
2016,8,24,13,0,842.0,154.0,3.3,29.0,892.0,827.54,610.26
2016,8,24,13,15,837.5,153.0,3.35,29.0,875.0,857.56,630.9
2016,8,24,13,30,833.0,152.0,3.4,29.0,858.0,884.48,649.53
2016,8,24,13,45,826.0,150.5,3.5,29.0,833.5,905.46,664.6
2016,8,24,14,0,819.0,149.0,3.6,29.0,809.0,923.0,677.56
2016,8,24,14,15,809.5,146.5,3.6,28.5,777.5,933.68,686.91
2016,8,24,14,30,800.0,144.0,3.6,28.0,746.0,940.73,694.08
2016,8,24,14,45,787.0,141.0,3.65,28.0,708.5,940.26,695.36
2016,8,24,15,0,774.0,138.0,3.7,28.0,671.0,936.15,694.42
2016,8,24,15,15,757.0,134.0,3.7,27.5,628.0,930.74,693.87
2016,8,24,15,30,740.0,130.0,3.7,27.0,585.0,915.08,686.49
2016,8,24,15,45,719.0,125.0,3.7,26.5,538.0,891.04,673.45
2016,8,24,16,0,698.0,120.0,3.7,26.0,491.0,864.0,658.26
2016,8,24,16,15,668.5,114.0,3.65,25.0,441.0,824.73,635.24
2016,8,24,16,30,639.0,108.0,3.6,24.0,391.0,783.15,610.0
2016,8,24,16,45,602.0,100.0,3.55,23.5,339.5,730.12,574.44
2016,8,24,17,0,565.0,92.0,3.5,23.0,288.0,675.74,536.71
2016,8,24,17,15,511.0,82.5,3.4,22.0,237.0,603.49,484.61
2016,8,24,17,30,457.0,73.0,3.3,21.0,186.0,531.55,430.17
2016,8,24,17,45,382.0,60.5,3.2,20.0,139.5,437.05,354.93
2016,8,24,18,0,307.0,48.0,3.1,19.0,93.0,352.0,283.1
2016,8,24,18,15,201.5,31.5,3.05,18.5,56.0,242.35,177.59
2016,8,24,18,30,96.0,15.0,3.0,18.0,19.0,82.26,0.0
2016,8,24,18,45,48.0,7.5,2.95,17.5,9.5,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,13.0,2.35,14.5,20.5,11.1,0.0
2016,8,25,6,0,197.0,26.0,2.6,15.0,41.0,20.23,8.18
2016,8,25,6,15,296.0,39.5,2.6,15.5,82.5,32.12,21.89
2016,8,25,6,30,395.0,53.0,2.6,16.0,124.0,42.54,31.67
2016,8,25,6,45,468.5,61.5,2.65,16.5,173.0,48.34,37.12
2016,8,25,7,0,542.0,70.0,2.7,17.0,222.0,54.07,42.28
2016,8,25,7,15,271.0,95.0,2.7,17.5,171.0,67.35,53.88
2016,8,25,7,30,0.0,120.0,2.7,18.0,120.0,94.53,77.34
2016,8,25,7,45,20.0,151.5,2.7,19.0,161.0,117.36,96.41
2016,8,25,8,0,40.0,183.0,2.7,20.0,202.0,133.07,109.05
2016,8,25,8,15,65.5,212.0,2.65,20.5,247.0,151.42,123.89
2016,8,25,8,30,91.0,241.0,2.6,21.0,292.0,169.23,138.05
2016,8,25,8,45,139.5,265.0,2.6,21.5,350.5,174.68,141.83
2016,8,25,9,0,188.0,289.0,2.6,22.0,409.0,187.85,151.96
2016,8,25,9,15,516.0,198.0,2.6,22.5,557.5,120.36,95.69
2016,8,25,9,30,844.0,107.0,2.6,23.0,706.0,135.8,76.91
2016,8,25,9,45,858.0,107.5,2.65,23.5,743.0,190.08,109.33
2016,8,25,10,0,872.0,108.0,2.7,24.0,780.0,245.77,151.76
2016,8,25,10,15,880.5,109.5,2.75,24.5,809.5,301.95,198.78
2016,8,25,10,30,889.0,111.0,2.8,25.0,839.0,358.52,247.29
2016,8,25,10,45,894.5,112.5,2.85,25.5,861.5,414.2,294.88
2016,8,25,11,0,900.0,114.0,2.9,26.0,884.0,469.53,341.15
2016,8,25,11,15,904.0,114.5,2.9,26.5,899.0,522.85,384.54
2016,8,25,11,30,908.0,115.0,2.9,27.0,914.0,575.2,425.81
2016,8,25,11,45,909.0,116.0,2.95,27.5,921.0,625.05,464.12
2016,8,25,12,0,910.0,117.0,3.0,28.0,928.0,673.25,500.12
2016,8,25,12,15,910.0,117.0,3.05,28.0,926.5,718.11,533.88
2016,8,25,12,30,910.0,117.0,3.1,28.0,925.0,760.8,565.47
2016,8,25,12,45,898.0,122.5,3.15,28.0,913.0,796.88,591.1
2016,8,25,13,0,886.0,128.0,3.2,28.0,901.0,829.76,613.72
2016,8,25,13,15,881.5,127.0,3.25,28.0,883.5,859.65,634.35
2016,8,25,13,30,877.0,126.0,3.3,28.0,866.0,886.41,652.92
2016,8,25,13,45,869.5,125.0,3.4,28.0,841.0,907.27,667.98
2016,8,25,14,0,862.0,124.0,3.5,28.0,816.0,924.68,680.9
2016,8,25,14,15,853.5,122.0,3.6,27.5,784.0,936.65,691.76
2016,8,25,14,30,845.0,120.0,3.7,27.0,752.0,956.54,708.15
2016,8,25,14,45,832.5,117.5,3.8,27.0,714.5,957.28,710.49
2016,8,25,15,0,820.0,115.0,3.9,27.0,677.0,954.32,710.65
2016,8,25,15,15,804.5,112.0,3.95,26.5,634.0,944.23,707.26
2016,8,25,15,30,789.0,109.0,4.0,26.0,591.0,930.62,701.61
2016,8,25,15,45,769.5,104.5,4.05,25.5,543.5,907.94,689.74
2016,8,25,16,0,750.0,100.0,4.1,25.0,496.0,882.07,675.59
2016,8,25,16,15,723.0,95.5,4.05,24.0,446.0,852.51,659.41
2016,8,25,16,30,696.0,91.0,4.0,23.0,396.0,814.58,636.8
2016,8,25,16,45,661.0,84.5,4.0,22.5,344.0,764.43,603.54
2016,8,25,17,0,626.0,78.0,4.0,22.0,292.0,712.88,568.04
2016,8,25,17,15,573.0,70.5,3.9,21.0,240.5,642.98,517.68
2016,8,25,17,30,520.0,63.0,3.8,20.0,189.0,573.45,464.93
2016,8,25,17,45,443.5,52.5,3.7,19.0,141.5,481.63,391.49
2016,8,25,18,0,367.0,42.0,3.6,18.0,94.0,393.19,316.33
2016,8,25,18,15,246.0,28.0,3.45,17.5,56.5,272.89,195.53
2016,8,25,18,30,125.0,14.0,3.3,17.0,19.0,102.08,0.0
2016,8,25,18,45,62.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.1,14.5,21.0,10.67,0.0
2016,8,26,6,0,221.0,25.0,2.4,15.0,42.0,20.62,7.76
2016,8,26,6,15,326.5,37.5,2.45,15.5,84.5,30.55,20.48
2016,8,26,6,30,432.0,50.0,2.5,16.0,127.0,40.24,29.64
2016,8,26,6,45,494.5,60.0,2.55,16.5,176.0,47.36,36.25
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,54.28,42.46
2016,8,26,7,15,284.0,100.5,2.6,17.5,180.0,74.56,60.19
2016,8,26,7,30,11.0,131.0,2.6,18.0,135.0,101.98,83.79
2016,8,26,7,45,64.0,164.0,2.6,19.0,194.0,120.57,99.16
2016,8,26,8,0,117.0,197.0,2.6,20.0,253.0,136.32,111.8
2016,8,26,8,15,254.5,202.0,2.6,20.5,339.0,134.71,109.83
2016,8,26,8,30,392.0,207.0,2.6,21.0,425.0,131.29,106.39
2016,8,26,8,45,603.0,157.5,2.6,21.5,525.5,101.2,80.61
2016,8,26,9,0,814.0,108.0,2.6,22.0,626.0,78.63,61.27
2016,8,26,9,15,828.0,111.0,2.6,22.5,667.5,79.19,61.47
2016,8,26,9,30,842.0,114.0,2.6,23.0,709.0,128.99,72.04
2016,8,26,9,45,820.0,133.0,2.65,23.5,736.5,191.54,112.15
2016,8,26,10,0,798.0,152.0,2.7,24.0,764.0,252.02,159.49
2016,8,26,10,15,807.0,154.0,2.75,24.5,793.5,306.08,204.26
2016,8,26,10,30,816.0,156.0,2.8,25.0,823.0,360.84,250.72
2016,8,26,10,45,820.0,159.0,2.85,25.5,844.0,415.0,296.56
2016,8,26,11,0,824.0,162.0,2.9,26.0,865.0,468.91,341.22
2016,8,26,11,15,828.0,163.0,2.95,26.5,879.5,520.87,383.21
2016,8,26,11,30,832.0,164.0,3.0,27.0,894.0,572.1,423.42
2016,8,26,11,45,833.0,164.5,3.1,27.5,900.5,620.27,460.41
2016,8,26,12,0,834.0,165.0,3.2,28.0,907.0,666.95,495.34
2016,8,26,12,15,833.5,165.0,3.25,28.0,905.0,710.52,528.08
2016,8,26,12,30,833.0,165.0,3.3,28.0,903.0,752.03,558.77
2016,8,26,12,45,832.5,163.0,3.4,28.0,894.0,789.5,586.47
2016,8,26,13,0,832.0,161.0,3.5,28.0,885.0,824.41,611.79
2016,8,26,13,15,827.0,160.0,3.55,28.0,867.5,853.8,632.18
2016,8,26,13,30,822.0,159.0,3.6,28.0,850.0,880.07,650.54
2016,8,26,13,45,817.0,155.5,3.7,28.0,825.5,900.65,665.45
2016,8,26,14,0,812.0,152.0,3.8,28.0,801.0,917.8,678.23
2016,8,26,14,15,802.0,149.5,3.85,27.5,769.5,927.86,687.53
2016,8,26,14,30,792.0,147.0,3.9,27.0,738.0,934.28,694.62
2016,8,26,14,45,782.0,142.5,3.95,27.0,700.5,934.97,696.68
2016,8,26,15,0,772.0,138.0,4.0,27.0,663.0,932.05,696.51
2016,8,26,15,15,754.5,134.0,4.0,26.5,620.0,926.19,695.62
2016,8,26,15,30,737.0,130.0,4.0,26.0,577.0,909.98,687.78
2016,8,26,15,45,718.0,123.5,4.0,25.5,530.0,886.02,674.64
2016,8,26,16,0,699.0,117.0,4.0,25.0,483.0,859.02,659.28
2016,8,26,16,15,669.0,111.0,3.95,24.0,433.0,819.23,635.62
2016,8,26,16,30,639.0,105.0,3.9,23.0,383.0,777.15,609.71
2016,8,26,16,45,602.5,97.0,3.85,22.5,331.5,724.61,574.08
2016,8,26,17,0,566.0,89.0,3.8,22.0,280.0,670.73,536.21
2016,8,26,17,15,510.5,79.5,3.65,21.0,229.5,597.27,482.37
2016,8,26,17,30,455.0,70.0,3.5,20.0,179.0,524.25,426.21
2016,8,26,17,45,378.0,57.0,3.4,19.5,132.0,427.63,347.7
2016,8,26,18,0,301.0,44.0,3.3,19.0,85.0,340.67,272.76
2016,8,26,18,15,190.5,28.0,3.15,18.5,50.0,226.26,154.29
2016,8,26,18,30,80.0,12.0,3.0,18.0,15.0,67.73,0.0
2016,8,26,18,45,40.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,12.5,2.1,15.5,17.0,10.67,0.0
2016,8,27,6,0,136.0,25.0,2.3,16.0,34.0,19.36,6.1
2016,8,27,6,15,226.5,42.0,2.35,16.0,74.5,32.2,21.76
2016,8,27,6,30,317.0,59.0,2.4,16.0,115.0,44.76,33.55
2016,8,27,6,45,158.5,64.5,2.45,16.5,92.5,49.1,37.76
2016,8,27,7,0,0.0,70.0,2.5,17.0,70.0,56.91,44.77
2016,8,27,7,15,0.0,87.0,2.45,17.5,87.0,70.15,56.33
2016,8,27,7,30,0.0,104.0,2.4,18.0,104.0,83.27,67.55
2016,8,27,7,45,3.5,130.0,2.4,18.5,131.5,102.57,83.9
2016,8,27,8,0,7.0,156.0,2.4,19.0,159.0,121.52,99.65
2016,8,27,8,15,36.0,194.0,2.4,19.5,213.5,140.71,115.35
2016,8,27,8,30,65.0,232.0,2.4,20.0,268.0,163.81,134.09
2016,8,27,8,45,116.0,260.0,2.45,20.5,331.0,171.69,139.92
2016,8,27,9,0,167.0,288.0,2.5,21.0,394.0,186.93,151.82
2016,8,27,9,15,466.0,217.5,2.55,21.5,540.5,130.64,104.65
2016,8,27,9,30,765.0,147.0,2.6,22.0,687.0,135.2,79.98
2016,8,27,9,45,771.0,153.0,2.65,22.5,720.5,197.48,119.39
2016,8,27,10,0,777.0,159.0,2.7,23.0,754.0,251.8,160.76
2016,8,27,10,15,786.0,161.5,2.75,23.5,782.5,305.09,204.94
2016,8,27,10,30,795.0,164.0,2.8,24.0,811.0,359.12,250.86
2016,8,27,10,45,803.0,164.5,2.85,24.5,833.0,411.89,295.64
2016,8,27,11,0,811.0,165.0,2.9,25.0,855.0,464.81,339.64
2016,8,27,11,15,814.5,166.0,2.95,25.0,868.5,515.91,381.92
2016,8,27,11,30,818.0,167.0,3.0,25.0,882.0,566.25,422.56
2016,8,27,11,45,821.0,166.0,3.1,25.5,888.5,613.75,459.42
2016,8,27,12,0,824.0,165.0,3.2,26.0,895.0,659.92,494.34
2016,8,27,12,15,823.5,165.0,3.3,26.0,893.5,703.03,527.26
2016,8,27,12,30,823.0,165.0,3.4,26.0,892.0,744.1,558.15
2016,8,27,12,45,817.5,166.0,3.5,26.5,881.5,780.05,583.84
2016,8,27,13,0,812.0,167.0,3.6,27.0,871.0,813.22,607.19
2016,8,27,13,15,807.0,165.5,3.65,26.5,853.5,841.58,628.3
2016,8,27,13,30,802.0,164.0,3.7,26.0,836.0,866.83,647.43
2016,8,27,13,45,798.5,160.0,3.8,26.0,812.0,887.77,662.75
2016,8,27,14,0,795.0,156.0,3.9,26.0,788.0,905.4,675.99
2016,8,27,14,15,785.0,153.0,3.9,25.5,757.0,914.62,684.5
2016,8,27,14,30,775.0,150.0,3.9,25.0,726.0,920.24,690.81
2016,8,27,14,45,767.5,144.0,3.95,25.0,689.5,921.54,693.3
2016,8,27,15,0,760.0,138.0,4.0,25.0,653.0,926.28,698.34
2016,8,27,15,15,742.5,134.0,4.0,24.5,610.5,913.38,692.51
2016,8,27,15,30,725.0,130.0,4.0,24.0,568.0,897.11,684.53
2016,8,27,15,45,710.0,122.5,4.0,23.5,522.0,875.83,673.07
2016,8,27,16,0,695.0,115.0,4.0,23.0,476.0,851.47,659.35
2016,8,27,16,15,665.5,109.0,3.95,22.5,426.5,812.19,634.5
2016,8,27,16,30,636.0,103.0,3.9,22.0,377.0,770.64,607.53
2016,8,27,16,45,603.5,94.0,3.85,21.5,326.5,720.65,573.52
2016,8,27,17,0,571.0,85.0,3.8,21.0,276.0,669.25,537.22
2016,8,27,17,15,516.0,76.0,3.7,20.0,225.5,596.88,483.98
2016,8,27,17,30,461.0,67.0,3.6,19.0,175.0,524.96,428.35
2016,8,27,17,45,386.5,54.5,3.5,18.5,129.0,434.29,353.95
2016,8,27,18,0,312.0,42.0,3.4,18.0,83.0,347.16,278.04
2016,8,27,18,15,197.0,26.5,3.25,17.5,48.0,225.91,145.7
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,68.11,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.5,11.5,1.35,13.5,17.5,9.82,0.0
2016,8,28,6,0,175.0,23.0,1.5,14.0,35.0,17.92,4.45
2016,8,28,6,15,276.0,38.0,1.5,14.5,76.5,29.39,19.46
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,42.75,31.92
2016,8,28,6,45,449.5,63.5,1.55,15.5,167.5,50.17,38.86
2016,8,28,7,0,522.0,74.0,1.6,16.0,217.0,57.4,45.39
2016,8,28,7,15,261.0,83.0,1.55,16.5,154.5,59.21,46.93
2016,8,28,7,30,0.0,92.0,1.5,17.0,92.0,74.6,60.25
2016,8,28,7,45,2.5,122.5,1.45,18.0,124.0,97.3,79.48
2016,8,28,8,0,5.0,153.0,1.4,19.0,156.0,119.41,97.75
2016,8,28,8,15,45.0,194.5,1.4,19.5,219.5,141.05,115.45
2016,8,28,8,30,85.0,236.0,1.4,20.0,283.0,166.17,135.75
2016,8,28,8,45,173.0,255.5,1.45,21.0,362.0,170.36,138.21
2016,8,28,9,0,261.0,275.0,1.5,22.0,441.0,171.17,137.95
2016,8,28,9,15,543.0,199.0,1.55,22.5,571.5,121.94,96.9
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,131.12,74.99
2016,8,28,9,45,840.0,123.5,1.7,23.5,739.0,185.5,106.57
2016,8,28,10,0,855.0,124.0,1.8,24.0,776.0,241.59,148.63
2016,8,28,10,15,863.0,125.5,1.9,24.5,805.0,304.55,200.28
2016,8,28,10,30,871.0,127.0,2.0,25.0,834.0,360.4,247.73
2016,8,28,10,45,877.0,128.5,2.15,26.0,856.5,415.66,294.11
2016,8,28,11,0,883.0,130.0,2.3,27.0,879.0,470.64,339.16
2016,8,28,11,15,886.5,130.5,2.4,27.0,893.0,523.25,382.51
2016,8,28,11,30,890.0,131.0,2.5,27.0,907.0,574.85,424.02
2016,8,28,11,45,892.5,131.0,2.65,27.5,913.5,624.31,462.23
2016,8,28,12,0,895.0,131.0,2.8,28.0,920.0,672.25,498.33
2016,8,28,12,15,894.5,131.0,2.9,28.0,918.5,716.46,531.79
2016,8,28,12,30,894.0,131.0,3.0,28.0,917.0,758.47,563.11
2016,8,28,12,45,908.0,120.5,3.1,28.5,911.5,799.87,592.01
2016,8,28,13,0,922.0,110.0,3.2,29.0,906.0,839.07,617.84
2016,8,28,13,15,918.0,109.5,3.3,28.5,888.5,870.52,640.93
2016,8,28,13,30,914.0,109.0,3.4,28.0,871.0,898.76,662.06
2016,8,28,13,45,908.0,107.5,3.5,28.0,846.0,920.92,677.98
2016,8,28,14,0,902.0,106.0,3.6,28.0,821.0,939.54,691.72
2016,8,28,14,15,893.5,104.5,3.6,27.5,789.0,952.26,702.5
2016,8,28,14,30,885.0,103.0,3.6,27.0,757.0,961.3,711.07
2016,8,28,14,45,874.5,100.5,3.65,27.0,718.5,963.66,714.3
2016,8,28,15,0,864.0,98.0,3.7,27.0,680.0,962.32,715.3
2016,8,28,15,15,849.0,95.5,3.65,26.5,636.5,964.18,719.43
2016,8,28,15,30,834.0,93.0,3.6,26.0,593.0,951.44,713.84
2016,8,28,15,45,815.0,89.5,3.55,25.5,545.0,930.1,702.56
2016,8,28,16,0,796.0,86.0,3.5,25.0,497.0,905.5,689.03
2016,8,28,16,15,769.0,82.0,3.45,24.0,445.5,869.58,668.72
2016,8,28,16,30,742.0,78.0,3.4,23.0,394.0,831.05,646.03
2016,8,28,16,45,705.5,73.0,3.35,22.5,341.0,780.14,612.35
2016,8,28,17,0,669.0,68.0,3.3,22.0,288.0,734.47,581.25
2016,8,28,17,15,614.5,61.5,3.15,21.0,235.5,663.9,530.47
2016,8,28,17,30,560.0,55.0,3.0,20.0,183.0,593.87,477.27
2016,8,28,17,45,474.5,46.0,2.9,19.5,134.5,496.05,398.51
2016,8,28,18,0,389.0,37.0,2.8,19.0,86.0,402.3,317.31
2016,8,28,18,15,250.5,23.5,2.65,18.0,49.5,261.28,153.85
2016,8,28,18,30,112.0,10.0,2.5,17.0,13.0,88.46,0.0
2016,8,28,18,45,56.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.5,1.9,13.5,18.5,9.82,0.0
2016,8,29,6,0,214.0,23.0,2.2,14.0,37.0,19.02,3.92
2016,8,29,6,15,326.5,35.0,2.3,14.5,79.0,28.59,18.68
2016,8,29,6,30,439.0,47.0,2.4,15.0,121.0,37.96,27.68
2016,8,29,6,45,508.5,55.5,2.5,15.5,171.0,43.99,33.38
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,49.92,38.76
2016,8,29,7,15,289.0,76.5,2.55,16.0,155.0,55.06,43.36
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,72.36,58.55
2016,8,29,7,45,0.0,104.5,2.5,16.5,104.5,84.42,68.8
2016,8,29,8,0,0.0,120.0,2.5,17.0,120.0,96.37,78.79
2016,8,29,8,15,4.5,151.5,2.5,17.5,154.5,119.47,98.21
2016,8,29,8,30,9.0,183.0,2.5,18.0,189.0,141.97,116.79
2016,8,29,8,45,7.0,185.0,2.55,18.5,189.5,144.35,118.17
2016,8,29,9,0,5.0,187.0,2.6,19.0,190.0,146.53,119.44
2016,8,29,9,15,27.0,240.5,2.6,19.5,259.5,170.95,139.22
2016,8,29,9,30,49.0,294.0,2.6,20.0,329.0,207.86,160.13
2016,8,29,9,45,471.0,196.0,2.65,21.0,553.0,179.54,118.6
2016,8,29,10,0,893.0,98.0,2.7,22.0,777.0,238.39,146.19
2016,8,29,10,15,900.5,99.0,2.75,22.5,806.0,295.22,194.07
2016,8,29,10,30,908.0,100.0,2.8,23.0,835.0,352.27,243.54
2016,8,29,10,45,914.0,100.5,2.85,24.0,857.0,408.45,291.59
2016,8,29,11,0,920.0,101.0,2.9,25.0,879.0,464.24,338.12
2016,8,29,11,15,923.0,101.5,2.95,25.0,893.0,518.02,383.18
2016,8,29,11,30,926.0,102.0,3.0,25.0,907.0,570.66,426.16
2016,8,29,11,45,928.5,101.5,3.1,25.5,914.0,620.85,465.48
2016,8,29,12,0,931.0,101.0,3.2,26.0,921.0,669.39,502.5
2016,8,29,12,15,748.0,207.0,3.25,26.0,864.5,688.47,515.59
2016,8,29,12,30,565.0,313.0,3.3,26.0,808.0,687.6,513.49
2016,8,29,12,45,732.0,215.0,3.4,26.5,849.0,761.76,569.33
2016,8,29,13,0,899.0,117.0,3.5,27.0,890.0,826.34,616.06
2016,8,29,13,15,895.0,116.0,3.55,27.0,872.5,856.7,636.99
2016,8,29,13,30,891.0,115.0,3.6,27.0,855.0,883.89,656.05
2016,8,29,13,45,709.5,194.5,3.7,27.0,773.0,848.1,632.78
2016,8,29,14,0,528.0,274.0,3.8,27.0,691.0,780.65,584.16
2016,8,29,14,15,697.0,190.5,3.85,26.5,717.0,877.26,657.32
2016,8,29,14,30,866.0,107.0,3.9,26.0,743.0,946.52,706.5
2016,8,29,14,45,858.0,103.0,3.95,25.5,705.5,949.41,711.04
2016,8,29,15,0,850.0,99.0,4.0,25.0,668.0,948.64,713.78
2016,8,29,15,15,835.0,96.5,3.95,24.5,625.0,950.43,717.9
2016,8,29,15,30,820.0,94.0,3.9,24.0,582.0,937.64,712.16
2016,8,29,15,45,805.0,89.0,3.9,24.0,535.0,918.31,700.96
2016,8,29,16,0,790.0,84.0,3.9,24.0,488.0,895.69,687.49
2016,8,29,16,15,763.0,80.0,3.85,23.0,437.0,859.79,666.86
2016,8,29,16,30,736.0,76.0,3.8,22.0,386.0,821.34,643.85
2016,8,29,16,45,703.5,70.5,3.75,21.5,334.5,773.64,612.02
2016,8,29,17,0,671.0,65.0,3.7,21.0,283.0,730.6,582.39
2016,8,29,17,15,616.5,58.5,3.55,20.0,231.0,660.08,531.01
2016,8,29,17,30,562.0,52.0,3.4,19.0,179.0,590.19,477.22
2016,8,29,17,45,476.5,43.5,3.3,18.5,131.0,493.31,398.19
2016,8,29,18,0,391.0,35.0,3.2,18.0,83.0,400.65,316.16
2016,8,29,18,15,195.5,23.5,3.05,17.5,47.5,216.27,109.93
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.24,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
