Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,8.96,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,16.37,1.32
2016,8,30,6,15,243.0,36.0,3.05,16.5,68.0,27.8,17.73
2016,8,30,6,30,322.0,51.0,3.1,17.0,104.0,38.98,28.28
2016,8,30,6,45,368.0,65.0,3.15,17.5,147.0,48.98,37.44
2016,8,30,7,0,414.0,79.0,3.2,18.0,190.0,58.66,46.09
2016,8,30,7,15,447.0,91.0,3.2,18.5,234.5,66.53,52.94
2016,8,30,7,30,480.0,103.0,3.2,19.0,279.0,74.09,59.35
2016,8,30,7,45,636.0,86.5,3.2,20.0,356.5,63.06,49.39
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,57.18,43.97
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,58.83,45.15
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,69.06,53.61
2016,8,30,8,45,854.5,78.0,3.2,22.5,580.5,70.57,54.6
2016,8,30,9,0,872.0,80.0,3.2,23.0,627.0,71.97,55.5
2016,8,30,9,15,884.5,81.5,3.25,23.5,668.0,72.88,55.99
2016,8,30,9,30,897.0,83.0,3.3,24.0,709.0,118.07,63.5
2016,8,30,9,45,906.0,85.0,3.35,24.5,744.5,175.57,96.32
2016,8,30,10,0,915.0,87.0,3.4,25.0,780.0,233.92,140.31
2016,8,30,10,15,921.5,88.5,3.45,25.5,809.0,291.96,188.88
2016,8,30,10,30,928.0,90.0,3.5,26.0,838.0,350.11,239.04
2016,8,30,10,45,934.0,89.5,3.6,26.5,860.0,406.52,287.76
2016,8,30,11,0,940.0,89.0,3.7,27.0,882.0,462.47,335.17
2016,8,30,11,15,943.0,89.5,3.7,27.0,896.0,517.09,380.91
2016,8,30,11,30,946.0,90.0,3.7,27.0,910.0,570.52,424.49
2016,8,30,11,45,948.0,89.5,3.75,27.0,916.0,621.15,464.98
2016,8,30,12,0,950.0,89.0,3.8,27.0,922.0,670.01,503.18
2016,8,30,12,15,949.5,89.0,3.8,27.0,920.0,715.66,538.04
2016,8,30,12,30,949.0,89.0,3.8,27.0,918.0,758.93,570.48
2016,8,30,12,45,945.0,89.5,3.8,27.5,907.5,797.48,596.21
2016,8,30,13,0,941.0,90.0,3.8,28.0,897.0,833.05,619.48
2016,8,30,13,15,937.0,89.5,3.8,28.0,879.0,864.53,641.11
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,892.72,660.54
2016,8,30,13,45,928.0,87.5,3.8,28.0,836.0,915.61,676.49
2016,8,30,14,0,923.0,86.0,3.8,28.0,811.0,934.94,690.18
2016,8,30,14,15,915.0,85.0,3.8,27.5,779.0,948.44,701.52
2016,8,30,14,30,907.0,84.0,3.8,27.0,747.0,958.23,710.63
2016,8,30,14,45,896.5,82.0,3.8,26.5,708.5,960.78,715.11
2016,8,30,15,0,886.0,80.0,3.8,26.0,670.0,959.6,717.32
2016,8,30,15,15,872.0,78.0,3.75,25.5,626.5,951.37,714.65
2016,8,30,15,30,858.0,76.0,3.7,25.0,583.0,939.62,709.75
2016,8,30,15,45,840.5,73.0,3.65,24.5,535.5,919.82,699.39
2016,8,30,16,0,823.0,70.0,3.6,24.0,488.0,896.85,686.82
2016,8,30,16,15,797.5,67.0,3.5,23.5,437.0,873.82,673.75
2016,8,30,16,30,772.0,64.0,3.4,23.0,386.0,837.66,651.04
2016,8,30,16,45,737.5,60.0,3.35,22.5,333.5,789.54,619.33
2016,8,30,17,0,703.0,56.0,3.3,22.0,281.0,739.85,585.17
2016,8,30,17,15,650.0,51.0,3.15,21.5,229.0,671.36,534.71
2016,8,30,17,30,597.0,46.0,3.0,21.0,177.0,602.99,481.56
2016,8,30,17,45,512.0,38.5,2.95,20.5,129.0,514.12,409.48
2016,8,30,18,0,427.0,31.0,2.9,20.0,81.0,423.02,327.97
2016,8,30,18,15,213.5,15.5,2.9,19.5,40.5,215.22,84.3
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,2.8,15.5,18.5,8.11,0.0
2016,8,31,6,0,295.0,19.0,3.1,16.0,37.0,15.71,0.0
2016,8,31,6,15,413.5,28.0,3.15,16.0,80.5,22.94,13.6
2016,8,31,6,30,532.0,37.0,3.2,16.0,124.0,32.79,22.99
2016,8,31,6,45,599.5,43.0,3.3,16.5,175.0,37.62,27.59
2016,8,31,7,0,667.0,49.0,3.4,17.0,226.0,42.46,32.0
2016,8,31,7,15,711.0,53.5,3.4,17.5,279.5,45.84,34.96
2016,8,31,7,30,755.0,58.0,3.4,18.0,333.0,49.18,37.79
2016,8,31,7,45,785.0,61.5,3.45,19.0,385.5,51.57,39.61
2016,8,31,8,0,815.0,65.0,3.5,20.0,438.0,61.04,47.51
2016,8,31,8,15,836.5,68.0,3.5,20.5,488.5,63.62,49.46
2016,8,31,8,30,858.0,71.0,3.5,21.0,539.0,66.06,51.28
2016,8,31,8,45,873.5,73.5,3.55,21.5,585.5,67.96,52.62
2016,8,31,9,0,889.0,76.0,3.6,22.0,632.0,69.74,53.86
2016,8,31,9,15,901.0,78.0,3.65,22.0,673.5,71.03,54.8
2016,8,31,9,30,913.0,80.0,3.7,22.0,715.0,115.84,62.34
2016,8,31,9,45,916.5,84.5,3.75,22.5,749.5,175.23,96.6
2016,8,31,10,0,920.0,89.0,3.8,23.0,784.0,234.91,142.05
2016,8,31,10,15,926.5,90.5,3.85,23.0,813.0,293.32,191.68
2016,8,31,10,30,933.0,92.0,3.9,23.0,842.0,351.84,243.17
2016,8,31,10,45,937.0,93.0,3.95,23.5,863.5,408.99,293.15
2016,8,31,11,0,941.0,94.0,4.0,24.0,885.0,465.51,341.61
2016,8,31,11,15,944.0,94.5,4.05,24.0,899.0,520.32,388.21
2016,8,31,11,30,947.0,95.0,4.1,24.0,913.0,573.93,432.66
2016,8,31,11,45,947.5,95.5,4.15,24.0,919.0,624.7,473.86
2016,8,31,12,0,948.0,96.0,4.2,24.0,925.0,673.61,512.66
2016,8,31,12,15,947.5,96.0,4.2,24.0,923.0,719.35,548.15
2016,8,31,12,30,947.0,96.0,4.2,24.0,921.0,762.71,581.18
2016,8,31,12,45,938.0,100.0,4.25,24.0,909.0,800.83,608.7
2016,8,31,13,0,929.0,104.0,4.3,24.0,897.0,835.77,633.46
2016,8,31,13,15,924.5,103.0,4.3,24.0,879.0,866.32,654.95
2016,8,31,13,30,920.0,102.0,4.3,24.0,861.0,893.56,674.21
2016,8,31,13,45,915.5,100.0,4.35,24.0,835.5,916.38,690.74
2016,8,31,14,0,911.0,98.0,4.4,24.0,810.0,935.67,705.01
2016,8,31,14,15,902.0,96.5,4.4,23.5,777.5,947.77,715.66
2016,8,31,14,30,893.0,95.0,4.4,23.0,745.0,956.13,724.01
2016,8,31,14,45,884.0,92.0,4.4,23.0,706.5,959.09,727.45
2016,8,31,15,0,875.0,89.0,4.4,23.0,668.0,958.31,728.55
2016,8,31,15,15,860.0,87.0,4.35,22.5,624.0,949.31,725.3
2016,8,31,15,30,845.0,85.0,4.3,22.0,580.0,936.81,719.78
2016,8,31,15,45,827.5,81.0,4.25,22.0,532.0,926.86,714.75
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,902.78,699.79
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,867.27,677.67
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,829.21,653.25
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,779.08,619.39
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,727.38,582.98
2016,8,31,17,15,628.5,54.0,3.75,19.5,223.5,654.82,528.42
2016,8,31,17,30,572.0,48.0,3.6,19.0,171.0,590.44,477.21
2016,8,31,17,45,479.0,40.0,3.45,18.5,123.0,488.4,393.25
2016,8,31,18,0,386.0,32.0,3.3,18.0,75.0,391.36,304.56
2016,8,31,18,15,193.0,16.0,3.15,17.5,37.5,198.56,45.54
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,2.7,14.5,18.0,8.11,0.0
2016,9,1,6,0,296.0,19.0,3.0,15.0,36.0,15.76,0.0
2016,9,1,6,15,416.5,28.0,3.05,15.5,80.0,25.05,15.3
2016,9,1,6,30,537.0,37.0,3.1,16.0,124.0,32.86,23.02
2016,9,1,6,45,602.5,44.0,3.15,16.5,175.5,38.56,28.4
2016,9,1,7,0,668.0,51.0,3.2,17.0,227.0,44.19,33.52
2016,9,1,7,15,334.0,77.5,3.15,17.5,165.5,56.29,44.17
2016,9,1,7,30,0.0,104.0,3.1,18.0,104.0,83.0,67.38
2016,9,1,7,45,14.5,137.5,3.05,18.5,144.5,107.43,88.19
2016,9,1,8,0,29.0,171.0,3.0,19.0,185.0,125.37,103.08
2016,9,1,8,15,50.0,199.5,2.95,19.5,226.0,143.59,117.97
2016,9,1,8,30,71.0,228.0,2.9,20.0,267.0,161.25,132.17
2016,9,1,8,45,63.0,244.5,2.9,20.5,281.5,171.58,140.08
2016,9,1,9,0,55.0,261.0,2.9,21.0,296.0,181.59,147.67
2016,9,1,9,15,119.5,291.5,2.9,21.5,372.5,187.91,152.17
2016,9,1,9,30,184.0,322.0,2.9,22.0,449.0,218.32,163.55
2016,9,1,9,45,184.0,338.5,2.9,22.5,471.5,245.92,181.6
2016,9,1,10,0,184.0,355.0,2.9,23.0,494.0,273.88,202.09
2016,9,1,10,15,568.0,221.5,2.95,23.5,672.0,281.66,194.51
2016,9,1,10,30,952.0,88.0,3.0,24.0,850.0,353.47,242.11
2016,9,1,10,45,956.0,89.0,3.1,24.5,872.0,411.65,292.53
2016,9,1,11,0,960.0,90.0,3.2,25.0,894.0,469.16,341.45
2016,9,1,11,15,962.5,90.5,3.35,25.0,908.0,524.7,388.41
2016,9,1,11,30,965.0,91.0,3.5,25.0,922.0,578.94,433.2
2016,9,1,11,45,964.5,92.5,3.65,25.0,927.5,630.8,475.1
2016,9,1,12,0,964.0,94.0,3.8,25.0,933.0,680.68,514.57
2016,9,1,12,15,963.5,94.0,3.9,24.5,930.5,727.09,551.65
2016,9,1,12,30,963.0,94.0,4.0,24.0,928.0,771.07,586.46
2016,9,1,12,45,956.5,96.0,4.15,24.0,916.5,809.81,614.67
2016,9,1,13,0,950.0,98.0,4.3,24.0,905.0,845.42,640.24
2016,9,1,13,15,946.0,97.0,4.3,23.5,887.0,876.89,663.63
2016,9,1,13,30,942.0,96.0,4.3,23.0,869.0,905.01,684.82
2016,9,1,13,45,935.5,95.5,4.3,23.0,843.0,928.02,701.27
2016,9,1,14,0,929.0,95.0,4.3,23.0,817.0,947.4,715.38
2016,9,1,14,15,920.5,93.5,4.2,22.5,784.5,960.21,726.01
2016,9,1,14,30,912.0,92.0,4.1,22.0,752.0,969.23,734.25
2016,9,1,14,45,901.5,90.0,4.05,22.0,713.0,972.01,737.3
2016,9,1,15,0,891.0,88.0,4.0,22.0,674.0,971.04,738.0
2016,9,1,15,15,876.0,85.5,4.0,21.5,629.5,961.45,734.68
2016,9,1,15,30,861.0,83.0,4.0,21.0,585.0,948.28,729.03
2016,9,1,15,45,798.5,84.5,4.0,21.0,519.0,901.8,698.65
2016,9,1,16,0,736.0,86.0,4.0,21.0,453.0,841.76,658.33
2016,9,1,16,15,750.5,78.0,3.9,20.5,417.5,840.67,660.8
2016,9,1,16,30,765.0,70.0,3.8,20.0,382.0,835.99,660.08
2016,9,1,16,45,721.5,66.5,3.75,19.5,328.0,780.31,621.86
2016,9,1,17,0,678.0,63.0,3.7,19.0,274.0,729.72,586.16
2016,9,1,17,15,619.5,56.5,3.5,18.0,221.0,655.81,531.14
2016,9,1,17,30,561.0,50.0,3.3,17.0,168.0,582.76,473.6
2016,9,1,17,45,453.5,42.0,3.15,16.5,119.5,469.28,379.96
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,361.09,280.35
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,182.68,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,9.5,2.25,14.0,15.0,8.11,0.0
2016,9,2,6,0,194.0,19.0,2.5,15.0,30.0,15.65,0.0
2016,9,2,6,15,315.5,31.0,2.55,15.5,71.0,25.33,15.42
2016,9,2,6,30,437.0,43.0,2.6,16.0,112.0,34.83,24.7
2016,9,2,6,45,506.5,51.5,2.7,16.5,161.0,40.98,30.51
2016,9,2,7,0,576.0,60.0,2.8,17.0,210.0,47.02,36.01
2016,9,2,7,15,624.0,66.0,2.7,17.5,261.5,50.83,39.37
2016,9,2,7,30,672.0,72.0,2.6,18.0,313.0,54.59,42.54
2016,9,2,7,45,703.5,77.0,2.55,18.5,364.0,62.56,49.31
2016,9,2,8,0,735.0,82.0,2.5,19.0,415.0,65.5,51.59
2016,9,2,8,15,759.0,85.5,2.45,19.5,464.0,67.14,52.72
2016,9,2,8,30,783.0,89.0,2.4,20.0,513.0,68.74,53.8
2016,9,2,8,45,799.0,93.0,2.35,21.0,557.5,70.47,54.88
2016,9,2,9,0,815.0,97.0,2.3,22.0,602.0,72.11,55.87
2016,9,2,9,15,828.5,99.5,2.35,22.5,642.5,72.64,56.05
2016,9,2,9,30,842.0,102.0,2.4,23.0,683.0,122.36,70.26
2016,9,2,9,45,860.5,100.0,2.45,24.0,720.0,175.74,98.82
2016,9,2,10,0,879.0,98.0,2.5,25.0,757.0,230.91,139.07
2016,9,2,10,15,886.0,99.0,2.6,25.0,785.0,286.95,185.9
2016,9,2,10,30,893.0,100.0,2.7,25.0,813.0,343.15,234.66
2016,9,2,10,45,897.5,101.5,2.85,25.5,834.5,398.79,282.64
2016,9,2,11,0,902.0,103.0,3.0,26.0,856.0,453.91,329.31
2016,9,2,11,15,751.0,195.0,3.1,26.0,829.0,500.84,369.8
2016,9,2,11,30,600.0,287.0,3.2,26.0,802.0,540.02,401.67
2016,9,2,11,45,581.0,299.0,3.35,26.5,800.0,577.51,430.52
2016,9,2,12,0,562.0,311.0,3.5,27.0,798.0,612.53,456.76
2016,9,2,12,15,479.5,340.0,3.55,27.0,755.0,616.74,460.46
2016,9,2,12,30,397.0,369.0,3.6,27.0,712.0,608.2,454.63
2016,9,2,12,45,397.0,361.0,3.65,27.5,701.0,626.4,467.97
2016,9,2,13,0,397.0,353.0,3.7,28.0,690.0,642.91,479.84
2016,9,2,13,15,494.5,310.5,3.7,27.5,721.0,717.09,535.71
2016,9,2,13,30,592.0,268.0,3.7,27.0,752.0,783.8,585.98
2016,9,2,13,45,726.0,191.0,3.75,27.0,766.0,855.45,639.29
2016,9,2,14,0,860.0,114.0,3.8,27.0,780.0,903.9,672.9
2016,9,2,14,15,851.0,112.5,3.8,26.5,748.0,915.34,682.71
2016,9,2,14,30,842.0,111.0,3.8,26.0,716.0,933.97,697.85
2016,9,2,14,45,832.0,107.5,3.85,26.0,678.5,935.4,700.41
2016,9,2,15,0,822.0,104.0,3.9,26.0,641.0,933.16,700.77
2016,9,2,15,15,805.5,101.0,3.9,25.5,597.5,921.65,696.07
2016,9,2,15,30,789.0,98.0,3.9,25.0,554.0,906.64,689.1
2016,9,2,15,45,769.5,93.5,3.9,24.5,507.0,883.57,676.53
2016,9,2,16,0,750.0,89.0,3.9,24.0,460.0,857.37,661.66
2016,9,2,16,15,720.0,85.0,3.8,23.0,409.5,824.68,642.64
2016,9,2,16,30,690.0,81.0,3.7,22.0,359.0,784.61,617.72
2016,9,2,16,45,652.0,74.5,3.65,21.5,307.5,731.9,581.6
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,678.06,543.14
2016,9,2,17,15,552.5,61.0,3.45,20.0,205.5,602.41,486.61
2016,9,2,17,30,491.0,54.0,3.3,19.0,155.0,527.73,427.64
2016,9,2,17,45,395.5,43.5,3.2,18.5,109.5,422.88,340.61
2016,9,2,18,0,300.0,33.0,3.1,18.0,64.0,323.32,246.35
2016,9,2,18,15,150.0,16.5,3.05,17.0,32.0,162.18,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,72.5,10.0,3.35,14.5,14.0,8.54,0.0
2016,9,3,6,0,145.0,20.0,3.5,15.0,28.0,15.6,0.0
2016,9,3,6,15,265.5,33.5,3.55,15.0,68.0,27.48,17.08
2016,9,3,6,30,386.0,47.0,3.6,15.0,108.0,38.14,27.64
2016,9,3,6,45,453.0,58.5,3.65,15.5,156.0,46.56,35.54
2016,9,3,7,0,520.0,70.0,3.7,16.0,204.0,54.73,42.96
2016,9,3,7,15,572.5,77.5,3.7,16.5,255.5,59.33,47.03
2016,9,3,7,30,625.0,85.0,3.7,17.0,307.0,63.85,50.86
2016,9,3,7,45,659.5,91.5,3.7,17.5,358.5,67.3,53.66
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,70.63,56.28
2016,9,3,8,15,721.5,102.5,3.65,18.5,459.5,72.36,57.47
2016,9,3,8,30,749.0,107.0,3.6,19.0,509.0,74.04,58.6
2016,9,3,8,45,772.5,109.0,3.6,19.5,555.5,81.19,64.42
2016,9,3,9,0,796.0,111.0,3.6,20.0,602.0,81.21,64.11
2016,9,3,9,15,811.0,114.0,3.6,20.5,643.5,81.77,64.27
2016,9,3,9,30,826.0,117.0,3.6,21.0,685.0,119.96,69.9
2016,9,3,9,45,860.0,108.0,3.6,21.5,725.5,179.46,103.11
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,233.04,142.07
2016,9,3,10,15,901.0,100.5,3.65,22.0,795.0,290.36,190.62
2016,9,3,10,30,908.0,102.0,3.7,22.0,824.0,347.84,241.22
2016,9,3,10,45,914.5,102.0,3.8,22.5,846.0,404.03,290.46
2016,9,3,11,0,921.0,102.0,3.9,23.0,868.0,459.83,338.51
2016,9,3,11,15,923.5,102.5,4.0,23.0,881.5,513.55,384.52
2016,9,3,11,30,926.0,103.0,4.1,23.0,895.0,566.05,428.43
2016,9,3,11,45,926.5,103.5,4.2,23.0,900.0,615.97,469.33
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,664.06,507.88
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.5,708.68,544.18
2016,9,3,12,30,925.0,104.0,4.5,22.0,900.0,750.93,578.39
2016,9,3,12,45,909.5,111.5,4.65,22.0,886.0,786.64,605.72
2016,9,3,13,0,894.0,119.0,4.8,22.0,872.0,818.85,629.66
2016,9,3,13,15,741.5,193.5,4.8,21.5,809.5,813.21,626.36
2016,9,3,13,30,589.0,268.0,4.8,21.0,747.0,780.52,601.92
2016,9,3,13,45,533.5,276.0,4.8,21.0,699.5,763.83,590.27
2016,9,3,14,0,478.0,284.0,4.8,21.0,652.0,742.36,574.9
2016,9,3,14,15,471.5,273.0,4.7,20.5,623.5,742.54,577.11
2016,9,3,14,30,465.0,262.0,4.6,20.0,595.0,739.97,577.27
2016,9,3,14,45,463.0,247.5,4.55,20.0,564.0,735.31,575.3
2016,9,3,15,0,461.0,233.0,4.5,20.0,533.0,727.99,571.48
2016,9,3,15,15,456.5,217.0,4.45,19.5,497.0,714.0,563.96
2016,9,3,15,30,452.0,201.0,4.4,19.0,461.0,697.39,554.52
2016,9,3,15,45,613.5,143.0,4.35,19.0,463.0,797.66,632.58
2016,9,3,16,0,775.0,85.0,4.3,19.0,465.0,874.68,689.74
2016,9,3,16,15,746.0,81.0,4.2,18.5,414.0,836.94,664.7
2016,9,3,16,30,717.0,77.0,4.1,18.0,363.0,796.71,637.98
2016,9,3,16,45,669.5,73.0,4.1,17.5,310.0,744.34,601.61
2016,9,3,17,0,622.0,69.0,4.1,17.0,257.0,685.13,558.4
2016,9,3,17,15,558.5,61.5,3.95,16.5,205.5,606.92,497.72
2016,9,3,17,30,495.0,54.0,3.8,16.0,154.0,529.74,434.68
2016,9,3,17,45,373.5,44.5,3.65,15.5,107.0,404.92,330.05
2016,9,3,18,0,252.0,35.0,3.5,15.0,60.0,289.7,219.0
2016,9,3,18,15,126.0,17.5,3.5,14.5,30.0,141.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,7.68,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,14.28,0.0
2016,9,4,6,15,153.0,38.0,3.4,14.5,58.5,29.44,18.56
2016,9,4,6,30,247.0,58.0,3.4,15.0,96.0,43.92,32.62
2016,9,4,6,45,313.5,75.0,3.4,15.5,143.0,56.03,43.83
2016,9,4,7,0,380.0,92.0,3.4,16.0,190.0,67.79,54.46
2016,9,4,7,15,435.5,104.5,3.3,16.0,240.5,75.98,61.81
2016,9,4,7,30,491.0,117.0,3.2,16.0,291.0,83.93,68.74
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.5,86.99,71.11
2016,9,4,8,0,599.0,128.0,3.0,17.0,396.0,91.35,74.54
2016,9,4,8,15,629.5,135.0,2.95,17.5,445.5,93.94,76.38
2016,9,4,8,30,660.0,142.0,2.9,18.0,495.0,96.42,78.1
2016,9,4,8,45,700.5,140.0,2.85,18.5,544.0,92.91,74.7
2016,9,4,9,0,741.0,138.0,2.8,19.0,593.0,89.8,71.68
2016,9,4,9,15,757.5,142.0,2.8,19.5,634.5,90.21,71.69
2016,9,4,9,30,774.0,146.0,2.8,20.0,676.0,126.12,76.96
2016,9,4,9,45,833.5,125.0,2.85,20.5,722.5,177.48,103.06
2016,9,4,10,0,893.0,104.0,2.9,21.0,769.0,234.89,143.88
2016,9,4,10,15,900.5,105.5,2.95,21.5,798.0,292.4,192.1
2016,9,4,10,30,908.0,107.0,3.0,22.0,827.0,350.12,242.24
2016,9,4,10,45,914.0,107.5,3.15,22.5,849.0,406.62,291.54
2016,9,4,11,0,920.0,108.0,3.3,23.0,871.0,462.7,339.63
2016,9,4,11,15,923.5,109.0,3.45,23.0,885.0,517.35,386.18
2016,9,4,11,30,927.0,110.0,3.6,23.0,899.0,570.9,430.75
2016,9,4,11,45,927.0,110.5,3.75,23.5,904.5,620.76,470.62
2016,9,4,12,0,927.0,111.0,3.9,24.0,910.0,668.73,508.0
2016,9,4,12,15,926.5,111.0,3.95,24.0,907.5,713.86,543.14
2016,9,4,12,30,926.0,111.0,4.0,24.0,905.0,756.64,575.9
2016,9,4,12,45,930.0,107.0,4.1,24.0,896.0,796.6,605.65
2016,9,4,13,0,934.0,103.0,4.2,24.0,887.0,833.96,632.31
2016,9,4,13,15,930.0,102.0,4.2,24.0,868.5,864.93,654.09
2016,9,4,13,30,926.0,101.0,4.2,24.0,850.0,892.58,673.64
2016,9,4,13,45,918.0,100.5,4.25,24.0,824.0,913.86,689.14
2016,9,4,14,0,910.0,100.0,4.3,24.0,798.0,931.5,702.32
2016,9,4,14,15,901.5,98.5,4.25,23.5,765.0,943.93,712.98
2016,9,4,14,30,893.0,97.0,4.2,23.0,732.0,952.64,721.32
2016,9,4,14,45,879.0,96.0,4.2,23.0,692.5,953.04,723.03
2016,9,4,15,0,865.0,95.0,4.2,23.0,653.0,949.75,722.44
2016,9,4,15,15,849.0,92.0,4.15,22.5,608.5,949.4,725.21
2016,9,4,15,30,833.0,89.0,4.1,22.0,564.0,934.73,718.15
2016,9,4,15,45,810.0,86.5,4.05,22.0,515.0,910.54,703.15
2016,9,4,16,0,787.0,84.0,4.0,22.0,466.0,883.16,685.87
2016,9,4,16,15,757.0,79.5,3.9,21.5,414.0,843.72,660.76
2016,9,4,16,30,727.0,75.0,3.8,21.0,362.0,801.78,633.24
2016,9,4,16,45,683.5,70.0,3.75,20.5,308.5,751.32,598.65
2016,9,4,17,0,640.0,65.0,3.7,20.0,255.0,694.13,557.43
2016,9,4,17,15,575.5,58.0,3.55,19.0,203.0,615.52,498.21
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,538.05,436.4
2016,9,4,17,45,400.0,41.0,3.3,17.0,104.5,421.32,339.56
2016,9,4,18,0,289.0,31.0,3.2,16.0,58.0,310.91,228.11
2016,9,4,18,15,144.5,15.5,3.05,15.5,29.0,118.88,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,9.0,1.6,13.5,12.0,7.68,0.0
2016,9,5,6,0,141.0,18.0,1.8,14.0,24.0,14.06,0.0
2016,9,5,6,15,264.5,31.5,1.85,14.5,63.5,25.86,15.45
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,36.59,26.24
2016,9,5,6,45,467.0,54.5,1.95,15.5,152.5,43.46,32.78
2016,9,5,7,0,546.0,64.0,2.0,16.0,202.0,50.21,38.97
2016,9,5,7,15,598.0,71.0,1.95,16.5,254.0,54.65,42.91
2016,9,5,7,30,650.0,78.0,1.9,17.0,306.0,59.01,46.63
2016,9,5,7,45,689.5,82.0,1.85,17.5,358.5,60.96,48.12
2016,9,5,8,0,729.0,86.0,1.8,18.0,411.0,62.91,49.58
2016,9,5,8,15,755.0,90.0,1.75,18.5,460.5,70.64,55.99
2016,9,5,8,30,781.0,94.0,1.7,19.0,510.0,72.51,57.29
2016,9,5,8,45,803.5,96.0,1.7,20.0,557.0,72.87,57.17
2016,9,5,9,0,826.0,98.0,1.7,21.0,604.0,73.25,57.09
2016,9,5,9,15,840.0,100.5,1.75,21.5,645.0,73.8,57.28
2016,9,5,9,30,854.0,103.0,1.8,22.0,686.0,119.85,69.87
2016,9,5,9,45,873.0,101.0,1.85,23.0,723.5,174.11,97.8
2016,9,5,10,0,892.0,99.0,1.9,24.0,761.0,230.19,138.19
2016,9,5,10,15,899.5,100.5,2.0,24.5,789.5,287.57,185.48
2016,9,5,10,30,907.0,102.0,2.1,25.0,818.0,345.17,234.69
2016,9,5,10,45,913.0,102.5,2.25,26.0,840.0,401.52,282.48
2016,9,5,11,0,919.0,103.0,2.4,27.0,862.0,457.45,328.89
2016,9,5,11,15,922.5,103.5,2.5,27.5,875.5,511.57,373.21
2016,9,5,11,30,926.0,104.0,2.6,28.0,889.0,564.56,415.34
2016,9,5,11,45,927.0,104.5,2.75,28.5,895.0,614.79,454.41
2016,9,5,12,0,928.0,105.0,2.9,29.0,901.0,663.21,491.11
2016,9,5,12,15,928.0,105.0,2.95,29.0,899.0,708.54,525.35
2016,9,5,12,30,928.0,105.0,3.0,29.0,897.0,751.56,557.29
2016,9,5,12,45,912.0,112.5,3.15,29.0,883.0,787.04,583.28
2016,9,5,13,0,896.0,120.0,3.3,29.0,869.0,818.97,605.83
2016,9,5,13,15,891.5,119.0,3.35,29.0,850.5,848.68,626.43
2016,9,5,13,30,887.0,118.0,3.4,29.0,832.0,875.17,644.92
2016,9,5,13,45,878.0,117.5,3.5,29.0,805.5,894.94,659.31
2016,9,5,14,0,869.0,117.0,3.6,29.0,779.0,911.14,671.51
2016,9,5,14,15,859.0,115.0,3.65,28.5,746.5,931.64,687.84
2016,9,5,14,30,849.0,113.0,3.7,28.0,714.0,938.53,695.26
2016,9,5,14,45,834.5,111.0,3.75,28.0,674.5,937.44,696.23
2016,9,5,15,0,820.0,109.0,3.8,28.0,635.0,932.6,694.91
2016,9,5,15,15,802.5,106.0,3.8,27.5,590.5,920.08,689.62
2016,9,5,15,30,785.0,103.0,3.8,27.0,546.0,904.02,682.02
2016,9,5,15,45,761.0,99.0,3.8,26.5,497.5,877.18,666.97
2016,9,5,16,0,737.0,95.0,3.8,26.0,449.0,853.58,654.03
2016,9,5,16,15,705.5,90.0,3.6,25.5,398.0,813.17,627.89
2016,9,5,16,30,674.0,85.0,3.4,25.0,347.0,770.56,599.64
2016,9,5,16,45,632.5,77.5,3.25,24.5,295.0,713.73,560.3
2016,9,5,17,0,591.0,70.0,3.1,24.0,243.0,655.89,518.62
2016,9,5,17,15,525.0,61.5,2.65,22.5,192.0,575.14,458.25
2016,9,5,17,30,459.0,53.0,2.2,21.0,141.0,495.67,395.52
2016,9,5,17,45,359.5,41.0,1.8,20.0,96.5,387.6,306.06
2016,9,5,18,0,260.0,29.0,1.4,19.0,52.0,285.07,197.32
2016,9,5,18,15,130.0,14.5,1.3,18.5,26.0,107.04,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,8.0,1.3,13.5,11.5,6.83,0.0
2016,9,6,6,0,157.0,16.0,1.4,14.0,23.0,13.14,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.0,23.33,13.19
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,33.31,23.36
2016,9,6,6,45,496.5,49.0,1.55,16.0,152.5,39.13,28.9
2016,9,6,7,0,578.0,57.0,1.6,17.0,202.0,44.91,34.14
2016,9,6,7,15,629.0,63.5,1.45,18.0,254.0,49.23,37.89
2016,9,6,7,30,680.0,70.0,1.3,19.0,306.0,53.45,41.4
2016,9,6,7,45,718.0,73.5,1.2,20.0,359.0,60.27,47.04
2016,9,6,8,0,756.0,77.0,1.1,21.0,412.0,62.28,48.43
2016,9,6,8,15,781.0,80.5,1.15,22.0,461.5,64.11,49.62
2016,9,6,8,30,806.0,84.0,1.2,23.0,511.0,65.88,50.74
2016,9,6,8,45,826.0,86.5,1.25,24.5,557.5,66.84,51.05
2016,9,6,9,0,846.0,89.0,1.3,26.0,604.0,77.31,59.29
2016,9,6,9,15,860.0,91.5,1.5,27.0,645.5,78.77,60.07
2016,9,6,9,30,874.0,94.0,1.7,28.0,687.0,114.17,63.8
2016,9,6,9,45,880.5,97.5,1.9,29.0,721.5,171.49,93.32
2016,9,6,10,0,887.0,101.0,2.1,30.0,756.0,229.38,134.55
2016,9,6,10,15,895.0,102.5,2.15,30.5,785.0,286.65,180.56
2016,9,6,10,30,903.0,104.0,2.2,31.0,814.0,344.2,228.51
2016,9,6,10,45,909.0,104.5,2.3,31.5,836.0,400.38,275.55
2016,9,6,11,0,915.0,105.0,2.4,32.0,858.0,456.14,321.38
2016,9,6,11,15,918.5,105.5,2.4,32.0,872.0,510.1,365.18
2016,9,6,11,30,922.0,106.0,2.4,32.0,886.0,562.93,406.91
2016,9,6,11,45,923.5,106.5,2.4,32.5,891.5,613.28,444.8
2016,9,6,12,0,925.0,107.0,2.4,33.0,897.0,661.87,480.24
2016,9,6,12,15,925.0,106.5,2.45,33.0,894.5,706.67,513.35
2016,9,6,12,30,925.0,106.0,2.5,33.0,892.0,749.13,544.2
2016,9,6,12,45,915.5,109.5,2.6,33.5,880.0,785.69,569.06
2016,9,6,13,0,906.0,113.0,2.7,34.0,868.0,819.03,590.55
2016,9,6,13,15,901.5,112.0,2.8,33.5,849.5,848.85,612.19
2016,9,6,13,30,897.0,111.0,2.9,33.0,831.0,875.41,631.88
2016,9,6,13,45,891.0,109.5,3.0,33.0,805.0,896.81,647.07
2016,9,6,14,0,885.0,108.0,3.1,33.0,779.0,914.7,660.16
2016,9,6,14,15,875.5,106.0,3.15,32.5,746.0,925.32,669.72
2016,9,6,14,30,866.0,104.0,3.2,32.0,713.0,932.24,677.13
2016,9,6,14,45,854.0,101.5,3.25,32.0,674.0,943.18,686.02
2016,9,6,15,0,842.0,99.0,3.3,32.0,635.0,940.1,685.87
2016,9,6,15,15,825.0,96.0,3.25,31.5,590.5,927.99,680.73
2016,9,6,15,30,808.0,93.0,3.2,31.0,546.0,912.31,673.35
2016,9,6,15,45,786.0,89.5,3.15,30.5,497.5,887.86,660.09
2016,9,6,16,0,764.0,86.0,3.1,30.0,449.0,860.26,644.57
2016,9,6,16,15,733.0,81.5,2.95,29.5,397.5,820.09,619.48
2016,9,6,16,30,702.0,77.0,2.8,29.0,346.0,783.92,596.6
2016,9,6,16,45,659.0,71.0,2.65,28.5,293.5,727.31,558.32
2016,9,6,17,0,616.0,65.0,2.5,28.0,241.0,669.76,517.81
2016,9,6,17,15,550.0,57.0,2.15,26.5,190.0,589.32,459.22
2016,9,6,17,30,484.0,49.0,1.8,25.0,139.0,510.27,398.2
2016,9,6,17,45,380.0,37.5,1.45,23.5,94.0,398.97,308.24
2016,9,6,18,0,276.0,26.0,1.1,22.0,49.0,290.37,187.49
2016,9,6,18,15,138.0,13.0,1.05,21.5,24.5,111.17,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,74.5,7.5,0.4,17.5,10.5,6.4,0.0
2016,9,7,6,0,149.0,15.0,0.4,18.0,21.0,12.8,0.0
2016,9,7,6,15,276.0,28.5,0.5,18.5,60.5,23.37,12.75
2016,9,7,6,30,403.0,42.0,0.6,19.0,100.0,34.21,23.7
2016,9,7,6,45,479.5,51.5,0.7,20.0,149.5,41.18,30.17
2016,9,7,7,0,556.0,61.0,0.8,21.0,199.0,48.02,36.26
2016,9,7,7,15,608.0,68.0,0.95,21.5,251.0,52.57,40.22
2016,9,7,7,30,660.0,75.0,1.1,22.0,303.0,57.02,43.96
2016,9,7,7,45,694.0,81.0,1.25,23.0,355.0,60.44,46.6
2016,9,7,8,0,728.0,87.0,1.4,24.0,407.0,63.75,49.07
2016,9,7,8,15,754.5,91.0,1.45,25.0,457.0,71.56,55.29
2016,9,7,8,30,781.0,95.0,1.5,26.0,507.0,73.41,56.41
2016,9,7,8,45,798.5,99.5,1.6,27.5,553.0,75.41,57.53
2016,9,7,9,0,816.0,104.0,1.7,29.0,599.0,77.3,58.54
2016,9,7,9,15,830.5,106.5,1.65,29.5,640.0,77.73,58.6
2016,9,7,9,30,845.0,109.0,1.6,30.0,681.0,110.94,61.98
2016,9,7,9,45,863.0,108.0,1.6,31.0,718.5,174.82,95.87
2016,9,7,10,0,881.0,107.0,1.6,32.0,756.0,231.0,134.6
2016,9,7,10,15,889.0,108.5,1.6,32.5,784.5,288.07,179.71
2016,9,7,10,30,897.0,110.0,1.6,33.0,813.0,345.4,226.7
2016,9,7,10,45,901.0,111.5,1.6,33.5,834.0,401.41,272.68
2016,9,7,11,0,905.0,113.0,1.6,34.0,855.0,456.8,317.18
2016,9,7,11,15,908.5,114.0,1.6,34.0,868.5,510.78,360.03
2016,9,7,11,30,912.0,115.0,1.6,34.0,882.0,563.66,400.82
2016,9,7,11,45,912.0,115.5,1.6,34.5,887.0,612.88,437.01
2016,9,7,12,0,912.0,116.0,1.6,35.0,892.0,660.22,470.7
2016,9,7,12,15,911.0,116.5,1.6,35.0,889.5,704.83,502.54
2016,9,7,12,30,910.0,117.0,1.6,35.0,887.0,747.1,532.09
2016,9,7,12,45,890.0,126.0,1.65,35.5,871.5,780.41,554.24
2016,9,7,13,0,870.0,135.0,1.7,36.0,856.0,809.93,572.59
2016,9,7,13,15,864.5,134.0,1.75,36.0,837.0,846.76,596.67
2016,9,7,13,30,859.0,133.0,1.8,36.0,818.0,872.73,613.82
2016,9,7,13,45,849.5,132.0,1.9,36.0,791.5,891.84,627.35
2016,9,7,14,0,840.0,131.0,2.0,36.0,765.0,907.29,638.78
2016,9,7,14,15,829.0,128.5,2.1,35.5,731.5,916.11,647.55
2016,9,7,14,30,818.0,126.0,2.2,35.0,698.0,921.17,654.19
2016,9,7,14,45,801.5,124.0,2.3,35.0,658.0,917.91,654.37
2016,9,7,15,0,785.0,122.0,2.4,35.0,618.0,910.9,652.33
2016,9,7,15,15,765.0,118.0,2.45,34.5,573.5,901.01,649.47
2016,9,7,15,30,745.0,114.0,2.5,34.0,529.0,881.86,640.63
2016,9,7,15,45,716.0,110.5,2.65,34.0,479.5,851.57,623.81
2016,9,7,16,0,687.0,107.0,2.8,34.0,430.0,818.43,604.74
2016,9,7,16,15,651.5,100.5,2.75,33.0,379.0,772.91,577.9
2016,9,7,16,30,616.0,94.0,2.7,32.0,328.0,725.34,548.74
2016,9,7,16,45,563.5,87.0,2.7,31.5,276.0,660.11,504.9
2016,9,7,17,0,511.0,80.0,2.7,31.0,224.0,594.15,458.55
2016,9,7,17,15,440.0,69.0,2.4,29.5,174.5,507.76,395.27
2016,9,7,17,30,369.0,58.0,2.1,28.0,125.0,422.04,329.05
2016,9,7,17,45,264.0,42.5,1.85,26.5,82.5,310.46,238.27
2016,9,7,18,0,159.0,27.0,1.6,25.0,40.0,198.26,115.73
2016,9,7,18,15,79.5,13.5,1.55,24.0,20.0,68.93,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,11.1,0.0
2016,9,8,6,15,174.5,30.5,2.35,16.5,52.0,23.55,12.68
2016,9,8,6,30,278.0,48.0,2.4,17.0,88.0,36.74,25.98
2016,9,8,6,45,359.5,61.5,2.5,17.5,135.5,46.63,35.18
2016,9,8,7,0,441.0,75.0,2.6,18.0,183.0,56.33,43.96
2016,9,8,7,15,496.0,85.0,2.5,18.5,233.5,65.24,51.8
2016,9,8,7,30,551.0,95.0,2.4,19.0,284.0,71.4,57.04
2016,9,8,7,45,594.0,101.5,2.35,20.0,335.0,74.55,59.42
2016,9,8,8,0,637.0,108.0,2.3,21.0,386.0,77.64,61.65
2016,9,8,8,15,666.0,113.5,2.25,21.5,435.0,79.76,63.13
2016,9,8,8,30,695.0,119.0,2.2,22.0,484.0,81.79,64.51
2016,9,8,8,45,719.5,122.5,2.15,22.5,530.0,82.37,64.66
2016,9,8,9,0,744.0,126.0,2.1,23.0,576.0,82.95,64.81
2016,9,8,9,15,760.5,130.0,2.15,23.5,616.5,83.67,65.11
2016,9,8,9,30,777.0,134.0,2.2,24.0,657.0,122.74,75.14
2016,9,8,9,45,785.0,138.5,2.25,25.0,690.5,176.57,103.04
2016,9,8,10,0,793.0,143.0,2.3,26.0,724.0,231.39,142.22
2016,9,8,10,15,802.0,145.5,2.35,26.5,752.5,285.8,186.16
2016,9,8,10,30,811.0,148.0,2.4,27.0,781.0,340.87,232.31
2016,9,8,10,45,819.0,148.5,2.5,27.5,802.5,394.56,277.58
2016,9,8,11,0,827.0,149.0,2.6,28.0,824.0,448.27,322.1
2016,9,8,11,15,830.5,150.0,2.7,28.0,837.0,500.11,364.93
2016,9,8,11,30,834.0,151.0,2.8,28.0,850.0,551.05,406.04
2016,9,8,11,45,837.5,150.0,2.9,28.5,856.0,599.25,443.33
2016,9,8,12,0,841.0,149.0,3.0,29.0,862.0,646.0,478.59
2016,9,8,12,15,840.0,149.0,3.05,29.0,859.5,689.04,511.15
2016,9,8,12,30,839.0,149.0,3.1,29.0,857.0,729.84,541.53
2016,9,8,12,45,848.5,141.5,3.2,29.0,849.5,769.04,570.79
2016,9,8,13,0,858.0,134.0,3.3,29.0,842.0,805.99,597.53
2016,9,8,13,15,853.0,132.5,3.3,29.0,823.5,834.7,617.23
2016,9,8,13,30,848.0,131.0,3.3,29.0,805.0,860.15,634.81
2016,9,8,13,45,842.5,128.5,3.35,29.0,779.5,880.77,649.54
2016,9,8,14,0,837.0,126.0,3.4,29.0,754.0,897.9,662.09
2016,9,8,14,15,826.5,124.0,3.4,28.5,721.0,907.5,670.83
2016,9,8,14,30,816.0,122.0,3.4,28.0,688.0,913.41,677.34
2016,9,8,14,45,803.5,118.0,3.4,28.0,649.5,911.54,677.49
2016,9,8,15,0,791.0,114.0,3.4,28.0,611.0,905.99,675.38
2016,9,8,15,15,772.5,110.5,3.35,27.5,567.0,891.71,668.53
2016,9,8,15,30,754.0,107.0,3.3,27.0,523.0,879.98,663.53
2016,9,8,15,45,730.5,102.0,3.3,26.5,475.0,852.91,648.22
2016,9,8,16,0,707.0,97.0,3.3,26.0,427.0,822.92,630.72
2016,9,8,16,15,673.0,91.5,3.2,25.5,376.5,779.88,603.01
2016,9,8,16,30,639.0,86.0,3.1,25.0,326.0,734.78,573.1
2016,9,8,16,45,592.5,78.5,3.05,24.5,274.5,674.19,530.9
2016,9,8,17,0,546.0,71.0,3.0,24.0,223.0,612.86,486.25
2016,9,8,17,15,476.5,61.5,2.85,23.0,173.5,529.24,422.71
2016,9,8,17,30,407.0,52.0,2.7,22.0,124.0,447.14,356.83
2016,9,8,17,45,301.0,38.5,2.55,21.0,81.5,334.88,262.21
2016,9,8,18,0,195.0,25.0,2.4,20.0,39.0,219.12,114.81
2016,9,8,18,15,97.5,12.5,2.35,19.5,19.5,80.8,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,62.0,7.0,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,124.0,14.0,1.6,15.0,18.0,11.95,0.0
2016,9,9,6,15,253.5,27.5,1.65,15.5,56.0,22.58,11.67
2016,9,9,6,30,383.0,41.0,1.7,16.0,94.0,33.42,23.2
2016,9,9,6,45,465.5,50.0,1.75,16.5,142.5,40.0,29.52
2016,9,9,7,0,548.0,59.0,1.8,17.0,191.0,46.51,35.5
