Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,335.5,97.0,1.75,17.5,184.0,70.2,56.37
2016,9,9,7,30,123.0,135.0,1.7,18.0,177.0,97.86,80.29
2016,9,9,7,45,426.0,108.0,1.65,19.0,287.5,76.36,61.19
2016,9,9,8,0,729.0,81.0,1.6,20.0,398.0,65.2,51.16
2016,9,9,8,15,576.5,132.5,1.55,21.0,401.5,92.29,73.96
2016,9,9,8,30,424.0,184.0,1.5,22.0,405.0,119.9,96.62
2016,9,9,8,45,423.5,205.0,1.5,23.0,442.5,130.3,104.53
2016,9,9,9,0,423.0,226.0,1.5,24.0,480.0,140.12,111.87
2016,9,9,9,15,637.5,163.0,1.55,24.5,575.5,102.18,80.1
2016,9,9,9,30,852.0,100.0,1.6,25.0,671.0,112.78,65.84
2016,9,9,9,45,863.5,101.5,1.65,26.0,706.5,168.3,93.2
2016,9,9,10,0,875.0,103.0,1.7,27.0,742.0,224.89,133.06
2016,9,9,10,15,767.0,158.5,1.75,27.5,734.0,279.54,181.43
2016,9,9,10,30,659.0,214.0,1.8,28.0,726.0,337.0,231.99
2016,9,9,10,45,649.5,229.5,1.85,29.0,746.0,388.94,273.95
2016,9,9,11,0,640.0,245.0,1.9,30.0,766.0,439.74,313.93
2016,9,9,11,15,651.0,241.0,1.9,30.5,778.0,484.12,348.58
2016,9,9,11,30,662.0,237.0,1.9,31.0,790.0,528.63,382.42
2016,9,9,11,45,663.0,238.5,1.9,31.5,795.5,571.75,414.28
2016,9,9,12,0,664.0,240.0,1.9,32.0,801.0,613.71,444.4
2016,9,9,12,15,664.5,239.0,1.95,32.0,798.5,651.9,472.44
2016,9,9,12,30,665.0,238.0,2.0,32.0,796.0,688.36,498.84
2016,9,9,12,45,654.0,240.5,2.1,32.5,783.5,717.48,519.03
2016,9,9,13,0,643.0,243.0,2.2,33.0,771.0,743.72,537.01
2016,9,9,13,15,642.5,236.5,2.3,33.0,754.0,767.36,554.5
2016,9,9,13,30,642.0,230.0,2.4,33.0,737.0,788.3,570.15
2016,9,9,13,45,752.5,172.5,2.5,33.0,748.0,851.9,615.47
2016,9,9,14,0,863.0,115.0,2.6,33.0,759.0,897.98,646.61
2016,9,9,14,15,853.0,113.0,2.65,32.5,725.5,917.9,661.95
2016,9,9,14,30,843.0,111.0,2.7,32.0,692.0,924.44,669.04
2016,9,9,14,45,829.5,108.0,2.8,32.0,652.5,922.86,670.17
2016,9,9,15,0,816.0,105.0,2.9,32.0,613.0,917.53,669.05
2016,9,9,15,15,797.0,102.0,2.95,31.5,568.5,903.36,663.2
2016,9,9,15,30,778.0,99.0,3.0,31.0,524.0,885.68,655.08
2016,9,9,15,45,753.5,94.5,3.05,30.5,475.5,857.67,639.91
2016,9,9,16,0,729.0,90.0,3.1,30.0,427.0,832.66,626.55
2016,9,9,16,15,694.5,85.0,3.1,29.0,375.5,789.56,601.09
2016,9,9,16,30,660.0,80.0,3.1,28.0,324.0,744.43,573.3
2016,9,9,16,45,611.5,73.5,3.15,27.0,272.0,683.11,532.57
2016,9,9,17,0,563.0,67.0,3.2,26.0,220.0,621.14,489.1
2016,9,9,17,15,489.5,58.0,3.1,24.5,170.0,534.61,424.6
2016,9,9,17,30,416.0,49.0,3.0,23.0,120.0,449.93,357.51
2016,9,9,17,45,300.5,36.5,2.9,22.0,78.0,331.46,257.22
2016,9,9,18,0,185.0,24.0,2.8,21.0,36.0,207.23,84.91
2016,9,9,18,15,92.5,12.0,2.7,20.0,18.0,76.5,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,10.24,0.0
2016,9,10,6,15,159.0,29.5,2.45,14.5,48.5,22.78,11.49
2016,9,10,6,30,266.0,47.0,2.5,15.0,83.0,35.98,25.45
2016,9,10,6,45,347.5,60.0,2.55,16.0,129.0,45.52,34.38
2016,9,10,7,0,429.0,73.0,2.6,17.0,175.0,54.89,42.84
2016,9,10,7,15,300.5,102.5,2.55,17.5,182.5,75.86,61.31
2016,9,10,7,30,172.0,132.0,2.5,18.0,190.0,96.51,79.15
2016,9,10,7,45,397.5,119.0,2.45,18.5,282.5,83.42,67.48
2016,9,10,8,0,623.0,106.0,2.4,19.0,375.0,76.27,60.99
2016,9,10,8,15,653.0,112.0,2.4,19.5,423.5,78.8,62.85
2016,9,10,8,30,683.0,118.0,2.4,20.0,472.0,81.22,64.59
2016,9,10,8,45,705.5,122.5,2.4,21.0,517.0,82.44,65.15
2016,9,10,9,0,728.0,127.0,2.4,22.0,562.0,83.61,65.68
2016,9,10,9,15,744.5,131.0,2.45,22.5,602.5,84.32,65.96
2016,9,10,9,30,761.0,135.0,2.5,23.0,643.0,112.03,68.42
2016,9,10,9,45,773.5,138.0,2.6,24.0,677.5,172.83,101.45
2016,9,10,10,0,786.0,141.0,2.7,25.0,712.0,226.71,139.65
2016,9,10,10,15,795.5,143.0,2.8,25.5,740.0,280.48,183.25
2016,9,10,10,30,805.0,145.0,2.9,26.0,768.0,334.94,229.27
2016,9,10,10,45,811.0,146.5,3.0,26.5,789.0,388.29,274.71
2016,9,10,11,0,817.0,148.0,3.1,27.0,810.0,441.47,319.28
2016,9,10,11,15,821.0,149.0,3.15,27.0,823.0,492.97,362.16
2016,9,10,11,30,825.0,150.0,3.2,27.0,836.0,543.63,403.35
2016,9,10,11,45,826.0,150.5,3.3,27.5,841.0,591.15,440.52
2016,9,10,12,0,827.0,151.0,3.4,28.0,846.0,637.07,475.52
2016,9,10,12,15,826.0,151.0,3.45,28.0,843.5,679.46,507.98
2016,9,10,12,30,825.0,151.0,3.5,28.0,841.0,719.64,538.27
2016,9,10,12,45,827.0,147.5,3.6,28.5,831.0,756.41,564.88
2016,9,10,13,0,829.0,144.0,3.7,29.0,821.0,790.68,589.25
2016,9,10,13,15,823.5,142.5,3.75,28.5,802.5,818.16,609.79
2016,9,10,13,30,818.0,141.0,3.8,28.0,784.0,842.43,628.31
2016,9,10,13,45,810.0,139.0,3.85,28.0,758.0,860.73,641.67
2016,9,10,14,0,802.0,137.0,3.9,28.0,732.0,875.51,652.81
2016,9,10,14,15,790.5,134.5,3.9,27.5,699.0,883.08,660.28
2016,9,10,14,30,779.0,132.0,3.9,27.0,666.0,886.99,665.49
2016,9,10,14,45,765.0,128.0,3.9,27.0,627.5,883.33,664.4
2016,9,10,15,0,751.0,124.0,3.9,27.0,589.0,882.33,665.34
2016,9,10,15,15,731.0,120.0,3.85,26.5,545.5,866.39,657.14
2016,9,10,15,30,711.0,116.0,3.8,26.0,502.0,847.16,646.76
2016,9,10,15,45,685.5,110.5,3.75,26.0,454.5,817.79,627.93
2016,9,10,16,0,660.0,105.0,3.7,26.0,407.0,785.62,606.96
2016,9,10,16,15,624.0,98.5,3.6,25.0,357.0,739.98,577.95
2016,9,10,16,30,588.0,92.0,3.5,24.0,307.0,692.39,546.56
2016,9,10,16,45,538.0,83.5,3.45,23.5,256.5,628.32,500.62
2016,9,10,17,0,488.0,75.0,3.4,23.0,206.0,563.67,452.21
2016,9,10,17,15,415.0,64.0,3.2,22.0,158.0,476.73,384.41
2016,9,10,17,30,342.0,53.0,3.0,21.0,110.0,390.85,313.99
2016,9,10,17,45,236.0,37.5,2.9,20.5,70.0,280.56,217.08
2016,9,10,18,0,130.0,22.0,2.8,20.0,30.0,159.68,38.26
2016,9,10,18,15,65.0,11.0,2.75,19.0,15.0,55.76,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,8.54,0.0
2016,9,11,6,15,122.5,29.5,2.7,15.5,44.0,23.09,11.17
2016,9,11,6,30,210.0,49.0,2.8,16.0,77.0,37.28,26.37
2016,9,11,6,45,287.5,64.5,2.9,16.5,122.0,48.51,36.87
2016,9,11,7,0,365.0,80.0,3.0,17.0,167.0,59.48,46.84
2016,9,11,7,15,185.5,97.5,2.95,17.5,142.0,71.64,57.61
2016,9,11,7,30,6.0,115.0,2.9,18.0,117.0,89.86,73.39
2016,9,11,7,45,3.0,121.0,2.85,18.5,122.0,95.34,77.85
2016,9,11,8,0,0.0,127.0,2.8,19.0,127.0,100.62,82.03
2016,9,11,8,15,8.0,155.5,2.8,19.5,160.0,121.36,99.32
2016,9,11,8,30,16.0,184.0,2.8,20.0,193.0,141.66,115.96
2016,9,11,8,45,92.5,225.5,2.8,20.5,280.5,160.78,131.37
2016,9,11,9,0,169.0,267.0,2.8,21.0,368.0,176.1,143.41
2016,9,11,9,15,251.0,274.0,2.8,21.5,435.5,170.52,138.12
2016,9,11,9,30,333.0,281.0,2.8,22.0,503.0,188.61,138.79
2016,9,11,9,45,342.5,294.5,2.85,23.0,533.0,224.48,159.21
2016,9,11,10,0,352.0,308.0,2.9,24.0,563.0,261.84,185.4
2016,9,11,10,15,576.0,225.5,2.95,24.5,661.5,280.07,191.73
2016,9,11,10,30,800.0,143.0,3.0,25.0,760.0,331.03,227.37
2016,9,11,10,45,809.0,143.0,3.1,25.5,781.5,383.98,272.68
2016,9,11,11,0,818.0,143.0,3.2,26.0,803.0,437.04,317.38
2016,9,11,11,15,821.5,144.0,3.3,26.0,816.0,488.26,360.44
2016,9,11,11,30,825.0,145.0,3.4,26.0,829.0,538.57,401.78
2016,9,11,11,45,828.5,144.5,3.5,26.5,834.5,586.52,439.56
2016,9,11,12,0,832.0,144.0,3.6,27.0,840.0,633.04,475.3
2016,9,11,12,15,831.0,143.5,3.7,27.0,837.0,675.02,507.91
2016,9,11,12,30,830.0,143.0,3.8,27.0,834.0,714.74,538.33
2016,9,11,12,45,837.0,137.0,3.9,27.0,825.5,752.76,567.29
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,788.44,593.78
2016,9,11,13,15,838.5,130.0,4.1,26.5,798.5,816.56,615.2
2016,9,11,13,30,833.0,129.0,4.2,26.0,780.0,841.44,634.57
2016,9,11,13,45,827.0,126.0,4.35,26.0,754.5,860.49,649.05
2016,9,11,14,0,821.0,123.0,4.5,26.0,729.0,876.05,661.3
2016,9,11,14,15,810.0,121.0,4.5,25.5,696.0,884.67,669.57
2016,9,11,14,30,799.0,119.0,4.5,25.0,663.0,889.64,675.62
2016,9,11,14,45,784.5,116.0,4.55,24.5,624.5,886.63,676.68
2016,9,11,15,0,770.0,113.0,4.6,24.0,586.0,879.99,675.39
2016,9,11,15,15,750.5,109.5,4.55,23.0,542.5,864.55,668.64
2016,9,11,15,30,731.0,106.0,4.5,22.0,499.0,851.87,663.9
2016,9,11,15,45,703.5,101.5,4.5,21.5,451.0,821.7,645.51
2016,9,11,16,0,676.0,97.0,4.5,21.0,403.0,788.79,624.86
2016,9,11,16,15,640.0,91.5,4.4,20.5,353.0,744.28,594.52
2016,9,11,16,30,604.0,86.0,4.3,20.0,303.0,697.87,561.96
2016,9,11,16,45,552.0,78.5,4.2,19.5,252.5,633.16,514.2
2016,9,11,17,0,500.0,71.0,4.1,19.0,202.0,567.97,464.0
2016,9,11,17,15,426.0,60.5,3.95,18.0,154.5,480.82,394.49
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,393.75,321.41
2016,9,11,17,45,242.0,35.0,3.7,16.5,67.5,281.07,219.03
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,155.12,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,55.43,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,88.0,13.0,3.7,13.0,15.0,11.1,0.0
2016,9,12,6,15,231.0,26.5,3.75,13.5,52.5,21.86,9.84
2016,9,12,6,30,374.0,40.0,3.8,14.0,90.0,32.77,22.64
2016,9,12,6,45,472.5,48.0,3.85,14.5,139.5,38.59,28.43
2016,9,12,7,0,571.0,56.0,3.9,15.0,189.0,44.46,33.93
2016,9,12,7,15,625.0,62.0,3.9,15.5,241.5,48.42,37.52
2016,9,12,7,30,679.0,68.0,3.9,16.0,294.0,52.34,40.94
2016,9,12,7,45,718.5,72.0,3.9,16.5,346.5,59.5,47.09
2016,9,12,8,0,758.0,76.0,3.9,17.0,399.0,61.95,49.01
2016,9,12,8,15,783.5,79.5,3.9,17.5,448.5,63.82,50.38
2016,9,12,8,30,809.0,83.0,3.9,18.0,498.0,65.65,51.7
2016,9,12,8,45,828.0,85.5,3.95,18.5,544.0,66.64,52.28
2016,9,12,9,0,847.0,88.0,4.0,19.0,590.0,67.61,52.84
2016,9,12,9,15,861.0,90.5,4.0,19.5,631.0,78.35,61.76
2016,9,12,9,30,875.0,93.0,4.0,20.0,672.0,105.69,63.18
2016,9,12,9,45,888.0,93.5,4.0,20.5,708.0,162.01,90.33
2016,9,12,10,0,901.0,94.0,4.0,21.0,744.0,219.52,131.71
2016,9,12,10,15,909.0,95.5,4.05,21.0,772.5,277.59,180.39
2016,9,12,10,30,917.0,97.0,4.1,21.0,801.0,335.88,231.79
2016,9,12,10,45,922.0,98.0,4.15,21.5,822.0,392.78,282.1
2016,9,12,11,0,927.0,99.0,4.2,22.0,843.0,449.11,331.12
2016,9,12,11,15,930.5,99.5,4.25,22.0,856.5,503.57,378.22
2016,9,12,11,30,934.0,100.0,4.3,22.0,870.0,556.82,423.19
2016,9,12,11,45,933.0,101.5,4.35,22.0,875.0,606.99,464.71
2016,9,12,12,0,932.0,103.0,4.4,22.0,880.0,655.14,503.71
2016,9,12,12,15,932.0,103.0,4.45,22.0,877.5,700.41,539.77
2016,9,12,12,30,932.0,103.0,4.5,22.0,875.0,743.31,573.39
2016,9,12,12,45,929.5,103.0,4.6,22.0,864.0,781.83,603.19
2016,9,12,13,0,927.0,103.0,4.7,22.0,853.0,817.43,629.34
2016,9,12,13,15,923.5,102.0,4.7,21.5,834.5,848.2,652.78
2016,9,12,13,30,920.0,101.0,4.7,21.0,816.0,875.68,674.05
2016,9,12,13,45,915.5,99.0,4.7,21.0,790.5,897.87,690.39
2016,9,12,14,0,911.0,97.0,4.7,21.0,765.0,916.5,704.38
2016,9,12,14,15,903.0,95.0,4.65,20.5,732.0,928.37,714.83
2016,9,12,14,30,895.0,93.0,4.6,20.0,699.0,936.49,722.89
2016,9,12,14,45,885.0,90.5,4.6,20.0,660.0,938.47,725.82
2016,9,12,15,0,875.0,88.0,4.6,20.0,621.0,936.74,726.36
2016,9,12,15,15,859.5,85.5,4.55,19.5,576.5,936.56,729.21
2016,9,12,15,30,844.0,83.0,4.5,19.0,532.0,922.59,722.38
2016,9,12,15,45,823.5,79.0,4.45,18.5,483.0,898.54,708.38
2016,9,12,16,0,803.0,75.0,4.4,18.0,434.0,871.26,691.87
2016,9,12,16,15,771.0,71.0,4.3,17.5,381.5,830.41,664.6
2016,9,12,16,30,739.0,67.0,4.2,17.0,329.0,787.13,634.92
2016,9,12,16,45,690.5,62.0,4.15,16.5,275.5,725.83,590.39
2016,9,12,17,0,642.0,57.0,4.1,16.0,222.0,671.24,548.74
2016,9,12,17,15,565.5,49.5,3.9,15.5,170.0,583.04,477.56
2016,9,12,17,30,489.0,42.0,3.7,15.0,118.0,496.93,403.92
2016,9,12,17,45,346.0,31.0,3.5,14.5,74.0,358.27,276.51
2016,9,12,18,0,203.0,20.0,3.3,14.0,30.0,205.45,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.5,15.0,80.35,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,23.0,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,46.0,11.0,1.8,14.0,12.0,9.39,0.0
2016,9,13,6,15,169.0,28.0,1.9,14.0,47.5,21.7,9.05
2016,9,13,6,30,292.0,45.0,2.0,14.0,83.0,34.65,24.21
2016,9,13,6,45,147.0,61.5,2.15,14.5,81.0,46.65,35.5
2016,9,13,7,0,2.0,78.0,2.3,15.0,79.0,61.44,48.93
2016,9,13,7,15,10.0,98.0,2.35,15.5,101.5,76.66,62.48
2016,9,13,7,30,18.0,118.0,2.4,16.0,124.0,91.76,75.63
2016,9,13,7,45,9.0,115.0,2.45,16.5,118.0,91.14,74.8
2016,9,13,8,0,0.0,112.0,2.5,17.0,112.0,89.93,73.41
2016,9,13,8,15,71.5,166.5,2.45,17.0,203.0,123.68,102.32
2016,9,13,8,30,143.0,221.0,2.4,17.0,294.0,150.45,124.8
2016,9,13,8,45,397.5,181.5,2.4,17.5,410.0,116.34,95.12
2016,9,13,9,0,652.0,142.0,2.4,18.0,526.0,92.51,74.38
2016,9,13,9,15,603.5,172.5,2.35,18.5,547.5,108.83,87.94
2016,9,13,9,30,555.0,203.0,2.3,19.0,569.0,143.55,100.76
2016,9,13,9,45,532.0,225.5,2.3,19.5,591.0,193.85,129.97
2016,9,13,10,0,509.0,248.0,2.3,20.0,613.0,242.21,166.17
2016,9,13,10,15,539.5,249.5,2.3,20.5,650.0,287.07,201.03
2016,9,13,10,30,570.0,251.0,2.3,21.0,687.0,335.22,240.05
2016,9,13,10,45,567.5,262.5,2.35,21.5,706.5,382.16,279.38
2016,9,13,11,0,565.0,274.0,2.4,22.0,726.0,428.72,317.72
2016,9,13,11,15,565.0,279.5,2.35,22.0,737.5,471.53,352.82
2016,9,13,11,30,565.0,285.0,2.3,22.0,749.0,513.72,386.59
2016,9,13,11,45,569.0,284.5,2.3,22.5,754.5,552.66,416.6
2016,9,13,12,0,573.0,284.0,2.3,23.0,760.0,590.76,445.25
2016,9,13,12,15,572.5,283.0,2.2,23.0,757.0,624.5,470.58
2016,9,13,12,30,572.0,282.0,2.1,23.0,754.0,656.6,494.18
2016,9,13,12,45,573.0,276.5,2.05,23.5,743.5,684.01,513.44
2016,9,13,13,0,574.0,271.0,2.0,24.0,733.0,709.36,530.93
2016,9,13,13,15,714.5,200.5,1.95,24.0,762.5,787.46,588.18
2016,9,13,13,30,855.0,130.0,1.9,24.0,792.0,857.74,636.67
2016,9,13,13,45,848.0,127.5,1.85,24.0,765.0,876.97,649.07
2016,9,13,14,0,841.0,125.0,1.8,24.0,738.0,892.6,659.67
2016,9,13,14,15,829.5,123.0,1.8,24.0,704.0,901.11,666.27
2016,9,13,14,30,818.0,121.0,1.8,24.0,670.0,905.87,670.64
2016,9,13,14,45,803.5,117.5,1.8,24.0,630.5,902.47,669.83
2016,9,13,15,0,789.0,114.0,1.8,24.0,591.0,895.34,666.77
2016,9,13,15,15,768.5,110.0,1.8,23.5,546.0,878.41,658.58
2016,9,13,15,30,748.0,106.0,1.8,23.0,501.0,864.35,652.42
2016,9,13,15,45,719.5,101.5,1.8,23.0,452.0,833.2,633.26
2016,9,13,16,0,691.0,97.0,1.8,23.0,403.0,799.24,611.99
2016,9,13,16,15,653.5,91.0,1.75,22.5,352.0,752.6,581.99
2016,9,13,16,30,616.0,85.0,1.7,22.0,301.0,704.04,549.67
2016,9,13,16,45,560.5,77.5,1.7,22.0,249.0,636.14,501.15
2016,9,13,17,0,505.0,70.0,1.7,22.0,197.0,567.82,450.08
2016,9,13,17,15,426.0,59.0,1.5,21.0,148.5,476.06,379.03
2016,9,13,17,30,347.0,48.0,1.3,20.0,100.0,386.5,305.82
2016,9,13,17,45,228.5,32.5,1.15,19.0,61.5,267.19,196.72
2016,9,13,18,0,110.0,17.0,1.0,18.0,23.0,129.0,0.0
2016,9,13,18,15,55.0,8.5,1.05,17.5,11.5,7.26,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,8.0,0.6,14.0,9.0,6.83,0.0
2016,9,14,6,15,137.5,26.5,0.7,14.5,42.5,20.5,7.48
2016,9,14,6,30,239.0,45.0,0.8,15.0,76.0,34.47,23.92
2016,9,14,6,45,324.0,60.0,0.95,15.5,122.0,45.51,34.34
2016,9,14,7,0,409.0,75.0,1.1,16.0,168.0,56.31,44.22
2016,9,14,7,15,467.0,85.5,1.05,16.5,218.0,63.51,50.68
2016,9,14,7,30,525.0,96.0,1.0,17.0,268.0,72.8,58.74
2016,9,14,7,45,572.0,103.0,1.0,18.0,319.0,76.3,61.44
2016,9,14,8,0,619.0,110.0,1.0,19.0,370.0,79.75,64.0
2016,9,14,8,15,649.5,116.0,0.95,19.5,419.0,82.18,65.75
2016,9,14,8,30,680.0,122.0,0.9,20.0,468.0,84.54,67.41
2016,9,14,8,45,708.5,125.0,0.85,21.0,514.0,84.78,67.11
2016,9,14,9,0,737.0,128.0,0.8,22.0,560.0,85.07,66.87
2016,9,14,9,15,754.5,131.5,0.75,22.5,600.5,85.51,66.91
2016,9,14,9,30,772.0,135.0,0.7,23.0,641.0,108.11,67.37
2016,9,14,9,45,825.5,118.0,0.65,23.5,685.0,160.25,90.08
2016,9,14,10,0,879.0,101.0,0.6,24.0,729.0,217.96,128.35
2016,9,14,10,15,887.0,102.5,0.6,24.5,757.5,274.89,173.68
2016,9,14,10,30,895.0,104.0,0.6,25.0,786.0,332.06,221.21
2016,9,14,10,45,902.0,104.5,0.65,25.5,807.0,388.18,268.18
2016,9,14,11,0,909.0,105.0,0.7,26.0,828.0,443.93,313.96
2016,9,14,11,15,912.0,105.5,0.85,26.5,841.5,497.31,357.43
2016,9,14,11,30,915.0,106.0,1.0,27.0,855.0,549.45,398.77
2016,9,14,11,45,918.0,105.5,1.2,27.5,860.0,599.32,437.71
2016,9,14,12,0,921.0,105.0,1.4,28.0,865.0,647.49,474.44
2016,9,14,12,15,920.0,105.0,1.6,28.0,862.0,691.6,508.53
2016,9,14,12,30,919.0,105.0,1.8,28.0,859.0,733.27,540.38
2016,9,14,12,45,910.5,108.0,2.0,28.5,846.0,769.66,566.96
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,802.86,589.6
2016,9,14,13,15,897.0,110.0,2.3,28.5,814.0,831.72,611.03
2016,9,14,13,30,892.0,109.0,2.4,28.0,795.0,857.27,630.45
2016,9,14,13,45,885.5,107.0,2.5,28.0,768.5,877.14,645.02
2016,9,14,14,0,879.0,105.0,2.6,28.0,742.0,893.43,657.42
2016,9,14,14,15,869.0,103.0,2.7,28.0,708.5,903.02,665.57
2016,9,14,14,30,859.0,101.0,2.8,28.0,675.0,908.91,671.49
2016,9,14,14,45,845.0,98.5,2.9,28.0,635.0,917.09,679.15
2016,9,14,15,0,831.0,96.0,3.0,28.0,595.0,911.63,677.82
2016,9,14,15,15,812.5,93.0,3.0,27.5,550.0,897.72,671.64
2016,9,14,15,30,794.0,90.0,3.0,27.0,505.0,880.28,663.14
2016,9,14,15,45,768.5,86.0,3.05,26.5,456.0,851.75,647.25
2016,9,14,16,0,743.0,82.0,3.1,26.0,407.0,820.18,628.91
2016,9,14,16,15,708.0,77.5,3.05,25.5,355.5,782.67,605.22
2016,9,14,16,30,673.0,73.0,3.0,25.0,304.0,737.77,575.33
2016,9,14,16,45,621.5,66.5,3.0,24.5,252.0,674.0,530.43
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,609.81,482.81
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,518.74,411.57
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,430.11,338.02
2016,9,14,17,45,278.0,29.0,2.0,21.0,61.5,301.55,215.54
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,120.95,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,9.0,1.3,14.0,11.0,7.68,0.0
2016,9,15,6,15,244.0,22.0,1.45,14.5,47.0,18.07,5.1
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,28.68,18.87
2016,9,15,6,45,479.5,44.0,1.8,16.0,132.0,35.49,25.47
2016,9,15,7,0,568.0,53.0,2.0,17.0,181.0,42.22,31.65
2016,9,15,7,15,623.0,59.0,2.0,17.5,233.0,46.27,35.32
2016,9,15,7,30,678.0,65.0,2.0,18.0,285.0,50.28,38.81
2016,9,15,7,45,716.0,69.5,2.0,18.5,337.0,57.68,45.14
2016,9,15,8,0,754.0,74.0,2.0,19.0,389.0,60.57,47.44
2016,9,15,8,15,780.5,77.5,2.0,19.5,438.5,62.51,48.86
2016,9,15,8,30,807.0,81.0,2.0,20.0,488.0,64.41,50.24
2016,9,15,8,45,677.0,127.5,2.0,21.0,490.5,86.12,68.37
2016,9,15,9,0,547.0,174.0,2.0,22.0,493.0,112.57,90.11
2016,9,15,9,15,710.5,132.5,2.0,22.5,577.0,85.52,66.99
2016,9,15,9,30,874.0,91.0,2.0,23.0,661.0,100.4,60.31
2016,9,15,9,45,887.0,91.5,2.0,24.0,696.5,156.65,85.41
2016,9,15,10,0,900.0,92.0,2.0,25.0,732.0,214.07,124.96
2016,9,15,10,15,907.5,93.5,2.0,25.5,760.0,271.94,171.67
2016,9,15,10,30,915.0,95.0,2.0,26.0,788.0,329.96,220.84
2016,9,15,10,45,919.5,96.0,2.0,26.5,809.0,386.54,269.16
2016,9,15,11,0,924.0,97.0,2.0,27.0,830.0,442.46,316.08
2016,9,15,11,15,927.5,97.5,2.05,27.5,843.0,496.66,360.54
2016,9,15,11,30,931.0,98.0,2.1,28.0,856.0,549.65,402.7
2016,9,15,11,45,932.0,98.5,2.2,28.5,861.0,599.83,441.73
2016,9,15,12,0,933.0,99.0,2.3,29.0,866.0,648.1,478.27
2016,9,15,12,15,932.5,98.5,2.35,29.0,862.5,692.44,511.89
2016,9,15,12,30,932.0,98.0,2.4,29.0,859.0,734.31,543.09
2016,9,15,12,45,920.0,103.0,2.5,29.0,845.5,770.37,569.79
2016,9,15,13,0,908.0,108.0,2.6,29.0,832.0,803.02,592.57
2016,9,15,13,15,903.5,107.0,2.65,29.0,812.5,832.34,612.85
2016,9,15,13,30,899.0,106.0,2.7,29.0,793.0,858.36,631.01
2016,9,15,13,45,891.0,105.0,2.8,29.0,766.5,878.02,645.41
2016,9,15,14,0,883.0,104.0,2.9,29.0,740.0,894.09,657.63
2016,9,15,14,15,873.0,102.0,2.9,28.5,706.0,903.67,666.35
2016,9,15,14,30,863.0,100.0,2.9,28.0,672.0,909.55,672.86
2016,9,15,14,45,848.0,98.0,2.95,28.0,632.0,917.31,679.88
2016,9,15,15,0,833.0,96.0,3.0,28.0,592.0,911.5,677.96
2016,9,15,15,15,814.0,93.0,3.0,27.5,547.0,897.09,671.45
2016,9,15,15,30,795.0,90.0,3.0,27.0,502.0,879.15,662.61
2016,9,15,15,45,768.0,86.5,3.0,26.5,452.5,849.82,645.83
2016,9,15,16,0,741.0,83.0,3.0,26.0,403.0,817.45,626.62
2016,9,15,16,15,704.5,78.0,2.95,25.5,351.0,778.24,601.7
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,731.39,570.33
2016,9,15,16,45,613.0,66.5,2.85,24.5,247.0,664.74,522.96
2016,9,15,17,0,558.0,60.0,2.8,24.0,195.0,597.79,472.93
2016,9,15,17,15,474.5,50.5,2.5,22.5,145.5,503.68,400.03
2016,9,15,17,30,391.0,41.0,2.2,21.0,96.0,412.31,324.49
2016,9,15,17,45,253.0,27.5,1.95,20.0,57.0,278.65,191.96
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,96.08,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,13.65,1.75
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,27.86,18.19
2016,9,16,6,45,472.5,43.0,1.3,15.0,129.0,34.68,24.87
2016,9,16,7,0,561.0,52.0,1.4,16.0,177.0,41.43,31.09
2016,9,16,7,15,617.0,58.5,1.25,16.5,229.0,45.89,35.15
2016,9,16,7,30,673.0,65.0,1.1,17.0,281.0,50.29,39.0
2016,9,16,7,45,711.0,69.5,1.0,18.0,333.0,57.7,45.27
2016,9,16,8,0,749.0,74.0,0.9,19.0,385.0,60.58,47.45
2016,9,16,8,15,776.0,77.5,0.8,19.5,434.5,62.52,48.88
2016,9,16,8,30,803.0,81.0,0.7,20.0,484.0,64.43,50.25
2016,9,16,8,45,822.5,84.0,0.65,21.0,530.0,65.83,51.06
2016,9,16,9,0,842.0,87.0,0.6,22.0,576.0,67.19,51.84
2016,9,16,9,15,856.5,89.5,0.5,23.0,616.5,77.76,60.33
2016,9,16,9,30,871.0,92.0,0.4,24.0,657.0,99.56,60.04
2016,9,16,9,45,884.5,92.0,0.35,25.0,693.0,155.38,83.89
2016,9,16,10,0,898.0,92.0,0.3,26.0,729.0,212.41,121.96
2016,9,16,10,15,906.0,93.5,0.2,27.0,757.0,270.28,166.68
2016,9,16,10,30,914.0,95.0,0.1,28.0,785.0,328.35,213.24
2016,9,16,10,45,920.0,96.0,0.05,29.0,806.0,385.36,258.93
2016,9,16,11,0,926.0,97.0,0.0,30.0,827.0,441.87,303.02
2016,9,16,11,15,929.0,97.5,0.2,30.5,840.0,495.95,345.79
2016,9,16,11,30,932.0,98.0,0.4,31.0,853.0,548.74,387.03
2016,9,16,11,45,934.0,98.0,0.6,31.5,858.5,599.06,425.61
2016,9,16,12,0,936.0,98.0,0.8,32.0,864.0,647.55,461.97
2016,9,16,12,15,935.5,98.0,1.0,32.0,860.5,692.4,496.05
2016,9,16,12,30,935.0,98.0,1.2,32.0,857.0,734.79,527.94
2016,9,16,12,45,926.0,101.0,1.4,32.5,844.0,771.23,554.13
2016,9,16,13,0,917.0,104.0,1.6,33.0,831.0,804.41,576.47
2016,9,16,13,15,912.0,103.0,1.7,33.0,811.0,833.46,596.39
2016,9,16,13,30,907.0,102.0,1.8,33.0,791.0,859.15,614.27
2016,9,16,13,45,898.0,101.0,1.95,33.0,763.5,878.02,628.4
2016,9,16,14,0,889.0,100.0,2.1,33.0,736.0,893.21,640.36
2016,9,16,14,15,879.0,98.5,2.15,32.5,702.5,903.29,649.63
2016,9,16,14,30,869.0,97.0,2.2,32.0,669.0,909.68,656.76
2016,9,16,14,45,853.0,95.0,2.3,32.0,628.5,916.32,663.4
2016,9,16,15,0,837.0,93.0,2.4,32.0,588.0,909.53,661.46
2016,9,16,15,15,818.0,90.0,2.45,31.5,542.5,895.06,655.57
2016,9,16,15,30,799.0,87.0,2.5,31.0,497.0,877.07,647.38
2016,9,16,15,45,772.0,83.5,2.55,30.5,447.5,847.72,631.4
2016,9,16,16,0,745.0,80.0,2.6,30.0,398.0,815.34,613.01
2016,9,16,16,15,708.5,75.0,2.55,29.0,346.5,775.74,589.5
2016,9,16,16,30,672.0,70.0,2.5,28.0,295.0,728.89,559.8
2016,9,16,16,45,617.5,63.5,2.45,27.5,242.5,662.75,513.49
2016,9,16,17,0,563.0,57.0,2.4,27.0,190.0,596.38,464.54
2016,9,16,17,15,478.5,48.0,2.1,25.5,141.0,502.31,392.52
2016,9,16,17,30,394.0,39.0,1.8,24.0,92.0,411.13,317.59
2016,9,16,17,45,252.5,25.5,1.5,23.0,54.0,271.84,173.81
2016,9,16,18,0,111.0,12.0,1.2,22.0,16.0,91.07,0.0
2016,9,16,18,15,55.5,6.0,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.5,14.1,1.01
2016,9,17,6,30,356.0,35.0,1.0,15.0,77.0,28.72,18.75
2016,9,17,6,45,451.0,44.0,1.1,16.0,125.0,35.49,25.43
2016,9,17,7,0,546.0,53.0,1.2,17.0,173.0,42.21,31.63
2016,9,17,7,15,602.5,59.5,1.1,18.0,224.5,46.62,35.56
2016,9,17,7,30,659.0,66.0,1.0,19.0,276.0,50.97,39.27
2016,9,17,7,45,380.5,117.5,0.95,20.0,244.0,82.8,66.61
2016,9,17,8,0,102.0,169.0,0.9,21.0,212.0,119.15,97.04
2016,9,17,8,15,268.0,170.0,0.8,22.0,300.0,117.14,94.54
2016,9,17,8,30,434.0,171.0,0.7,23.0,388.0,113.16,90.51
2016,9,17,8,45,634.5,129.0,0.6,24.5,478.5,86.83,67.8
2016,9,17,9,0,835.0,87.0,0.5,26.0,569.0,67.15,50.89
2016,9,17,9,15,849.5,89.5,0.45,27.0,609.5,77.66,59.24
2016,9,17,9,30,864.0,92.0,0.4,28.0,650.0,97.93,58.64
2016,9,17,9,45,877.5,92.0,0.4,29.0,685.0,153.34,81.51
2016,9,17,10,0,891.0,92.0,0.4,30.0,720.0,209.95,118.6
2016,9,17,10,15,898.5,93.5,0.45,30.5,748.0,267.3,162.99
2016,9,17,10,30,906.0,95.0,0.5,31.0,776.0,324.79,209.75
2016,9,17,10,45,911.5,95.5,0.55,32.0,796.5,380.79,255.14
2016,9,17,11,0,917.0,96.0,0.6,33.0,817.0,436.23,299.07
2016,9,17,11,15,920.0,96.5,0.7,33.5,829.5,489.78,341.27
2016,9,17,11,30,923.0,97.0,0.8,34.0,842.0,542.05,381.3
2016,9,17,11,45,727.0,189.0,0.9,34.5,777.5,560.28,396.39
2016,9,17,12,0,531.0,281.0,1.0,35.0,713.0,560.39,397.29
2016,9,17,12,15,531.0,279.5,1.1,35.0,710.0,591.93,420.84
2016,9,17,12,30,531.0,278.0,1.2,35.0,707.0,621.94,442.77
2016,9,17,12,45,524.5,276.5,1.35,35.5,695.0,645.59,459.62
2016,9,17,13,0,518.0,275.0,1.5,36.0,683.0,666.96,474.78
2016,9,17,13,15,510.5,272.5,1.6,35.5,666.5,684.25,488.77
2016,9,17,13,30,503.0,270.0,1.7,35.0,650.0,699.05,501.14
2016,9,17,13,45,506.0,256.5,1.8,35.0,627.5,709.43,510.0
2016,9,17,14,0,509.0,243.0,1.9,35.0,605.0,717.27,517.27
2016,9,17,14,15,681.0,169.5,1.95,34.5,629.5,817.69,589.16
2016,9,17,14,30,853.0,96.0,2.0,34.0,654.0,892.09,639.3
2016,9,17,14,45,838.5,93.5,2.1,34.0,614.0,899.17,645.55
2016,9,17,15,0,824.0,91.0,2.2,34.0,574.0,892.98,644.02
2016,9,17,15,15,804.5,88.0,2.25,33.5,529.0,877.94,637.78
2016,9,17,15,30,785.0,85.0,2.3,33.0,484.0,859.44,629.28
2016,9,17,15,45,757.5,81.5,2.4,33.0,435.0,829.66,612.24
2016,9,17,16,0,730.0,78.0,2.5,33.0,386.0,796.94,592.83
2016,9,17,16,15,692.5,73.5,2.45,32.0,335.0,757.15,569.3
2016,9,17,16,30,655.0,69.0,2.4,31.0,284.0,710.42,539.81
2016,9,17,16,45,597.5,62.5,2.35,30.0,232.5,642.11,493.2
2016,9,17,17,0,540.0,56.0,2.3,29.0,181.0,573.78,443.85
2016,9,17,17,15,454.5,47.0,2.0,27.5,133.0,479.75,371.97
2016,9,17,17,30,369.0,38.0,1.7,26.0,85.0,388.77,296.98
2016,9,17,17,45,229.5,24.5,1.45,25.0,49.0,248.97,143.66
2016,9,17,18,0,90.0,11.0,1.2,24.0,13.0,74.63,0.0
2016,9,17,18,15,45.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,16.5,0.85,18.0,38.0,13.3,0.0
2016,9,18,6,30,377.0,33.0,0.9,19.0,76.0,27.11,16.95
2016,9,18,6,45,467.5,42.0,1.0,20.0,124.0,33.95,23.63
2016,9,18,7,0,558.0,51.0,1.1,21.0,172.0,40.73,29.78
2016,9,18,7,15,615.0,57.5,1.0,21.5,223.5,45.22,33.81
2016,9,18,7,30,672.0,64.0,0.9,22.0,275.0,49.65,37.62
2016,9,18,7,45,709.5,68.5,0.8,23.0,326.5,57.02,43.74
2016,9,18,8,0,747.0,73.0,0.7,24.0,378.0,59.92,45.91
2016,9,18,8,15,774.0,77.0,0.8,25.5,427.5,62.26,47.45
2016,9,18,8,30,801.0,81.0,0.9,27.0,477.0,64.55,48.89
2016,9,18,8,45,820.5,84.0,1.0,28.5,523.0,65.95,49.58
2016,9,18,9,0,840.0,87.0,1.1,30.0,569.0,67.32,50.23
2016,9,18,9,15,693.0,144.0,1.15,31.0,560.5,93.11,70.84
2016,9,18,9,30,546.0,201.0,1.2,32.0,552.0,137.91,93.62
2016,9,18,9,45,555.5,209.0,1.3,33.5,583.0,182.41,113.89
2016,9,18,10,0,565.0,217.0,1.4,35.0,614.0,228.21,143.5
2016,9,18,10,15,743.0,153.5,1.4,35.5,696.5,261.72,162.53
2016,9,18,10,30,921.0,90.0,1.4,36.0,779.0,323.92,206.35
2016,9,18,10,45,925.5,91.0,1.45,36.5,799.0,380.69,252.75
2016,9,18,11,0,930.0,92.0,1.5,37.0,819.0,436.78,297.85
2016,9,18,11,15,933.0,92.5,1.55,37.0,832.0,490.91,341.05
2016,9,18,11,30,936.0,93.0,1.6,37.0,845.0,543.73,382.12
2016,9,18,11,45,936.5,93.5,1.7,37.5,849.0,593.66,419.45
2016,9,18,12,0,937.0,94.0,1.8,38.0,853.0,641.62,454.32
2016,9,18,12,15,936.0,94.0,1.85,38.0,849.5,686.0,486.59
2016,9,18,12,30,935.0,94.0,1.9,38.0,846.0,727.86,516.5
2016,9,18,12,45,925.0,97.0,1.95,38.0,832.0,763.43,541.61
2016,9,18,13,0,915.0,100.0,2.0,38.0,818.0,795.65,562.84
2016,9,18,13,15,910.0,99.5,2.0,38.0,798.5,824.9,581.81
2016,9,18,13,30,905.0,99.0,2.0,38.0,779.0,850.83,598.69
2016,9,18,13,45,897.5,97.5,2.05,38.0,751.5,870.19,611.96
2016,9,18,14,0,890.0,96.0,2.1,38.0,724.0,885.93,623.13
2016,9,18,14,15,880.0,94.0,2.1,37.5,690.0,895.26,631.32
2016,9,18,14,30,870.0,92.0,2.1,37.0,656.0,900.86,637.4
2016,9,18,14,45,856.0,89.5,2.1,37.0,616.0,898.56,637.35
2016,9,18,15,0,842.0,87.0,2.1,37.0,576.0,902.53,641.5
2016,9,18,15,15,823.0,84.0,2.05,36.5,531.0,887.93,634.74
2016,9,18,15,30,804.0,81.0,2.0,36.0,486.0,869.82,625.88
2016,9,18,15,45,778.5,77.5,2.0,36.0,437.0,841.79,609.65
2016,9,18,16,0,753.0,74.0,2.0,36.0,388.0,810.77,591.2
2016,9,18,16,15,716.0,69.5,1.75,35.0,336.5,765.37,562.92
2016,9,18,16,30,679.0,65.0,1.5,34.0,285.0,724.1,536.33
2016,9,18,16,45,623.5,58.5,1.3,33.0,233.0,657.21,490.97
2016,9,18,17,0,568.0,52.0,1.1,32.0,181.0,590.28,443.12
2016,9,18,17,15,481.5,43.5,1.1,30.5,132.5,495.82,374.46
2016,9,18,17,30,395.0,35.0,1.1,29.0,84.0,404.7,301.24
2016,9,18,17,45,245.0,22.0,1.1,27.5,47.5,254.02,124.05
2016,9,18,18,0,95.0,9.0,1.1,26.0,11.0,76.23,0.0
2016,9,18,18,15,47.5,4.5,1.05,25.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.0,18.5,1.25,21.0,32.0,14.39,0.0
2016,9,19,6,30,240.0,37.0,1.4,22.0,64.0,28.56,17.75
2016,9,19,6,45,332.0,50.5,1.6,23.0,109.0,38.68,27.25
2016,9,19,7,0,424.0,64.0,1.8,24.0,154.0,50.82,37.95
2016,9,19,7,15,484.0,74.0,1.75,24.5,203.5,57.52,43.85
2016,9,19,7,30,544.0,84.0,1.7,25.0,253.0,64.05,49.4
2016,9,19,7,45,592.5,90.0,1.65,26.0,304.5,67.19,51.8
