Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,847.5,98.5,2.7,22.0,635.5,129.7,71.1
2016,9,29,10,0,863.0,99.0,2.7,23.0,670.0,193.49,112.5
2016,9,29,10,15,871.0,100.5,2.7,23.5,697.0,249.25,156.27
2016,9,29,10,30,879.0,102.0,2.7,24.0,724.0,305.16,203.7
2016,9,29,10,45,884.0,103.5,2.75,24.5,743.0,360.07,251.38
2016,9,29,11,0,889.0,105.0,2.8,25.0,762.0,414.35,298.12
2016,9,29,11,15,892.0,105.5,2.85,25.0,773.5,466.19,342.69
2016,9,29,11,30,895.0,106.0,2.9,25.0,785.0,516.73,385.19
2016,9,29,11,45,895.5,106.5,2.95,25.5,788.5,564.46,423.71
2016,9,29,12,0,896.0,107.0,3.0,26.0,792.0,610.25,459.66
2016,9,29,12,15,895.0,106.5,3.1,26.0,787.0,652.12,492.97
2016,9,29,12,30,894.0,106.0,3.2,26.0,782.0,691.5,523.86
2016,9,29,12,45,895.0,103.0,3.3,26.0,770.5,727.27,551.76
2016,9,29,13,0,896.0,100.0,3.4,26.0,759.0,760.24,576.87
2016,9,29,13,15,890.0,99.0,3.45,26.0,738.0,786.97,596.15
2016,9,29,13,30,884.0,98.0,3.5,26.0,717.0,810.32,613.21
2016,9,29,13,45,873.5,97.0,3.55,26.0,689.0,826.59,625.49
2016,9,29,14,0,863.0,96.0,3.6,26.0,661.0,839.21,635.45
2016,9,29,14,15,851.0,94.0,3.6,25.5,626.0,854.37,648.37
2016,9,29,14,30,839.0,92.0,3.6,25.0,591.0,857.71,653.27
2016,9,29,14,45,822.5,89.5,3.6,25.0,550.5,852.8,651.39
2016,9,29,15,0,806.0,87.0,3.6,25.0,510.0,844.22,647.11
2016,9,29,15,15,783.0,83.5,3.6,24.5,465.0,825.09,636.7
2016,9,29,15,30,760.0,80.0,3.6,24.0,420.0,802.59,623.79
2016,9,29,15,45,730.5,75.0,3.6,23.5,371.5,769.36,602.81
2016,9,29,16,0,701.0,70.0,3.6,23.0,323.0,733.34,579.13
2016,9,29,16,15,655.0,64.5,3.55,22.0,272.5,686.35,547.08
2016,9,29,16,30,609.0,59.0,3.5,21.0,222.0,632.53,508.03
2016,9,29,16,45,540.5,51.5,3.45,20.0,172.5,556.54,449.33
2016,9,29,17,0,472.0,44.0,3.4,19.0,123.0,481.44,387.59
2016,9,29,17,15,354.5,33.0,3.3,18.0,80.0,365.9,286.88
2016,9,29,17,30,237.0,22.0,3.2,17.0,37.0,241.55,85.8
2016,9,29,17,45,118.5,11.0,3.1,16.5,18.5,94.19,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,13.0,2.9,12.0,23.5,11.1,0.0
2016,9,30,6,30,269.0,26.0,3.0,12.0,47.0,21.52,9.51
2016,9,30,6,45,378.5,37.0,3.15,12.5,91.5,30.2,20.54
2016,9,30,7,0,488.0,48.0,3.3,13.0,136.0,38.74,28.73
2016,9,30,7,15,554.5,55.0,3.35,13.5,185.5,43.63,33.39
2016,9,30,7,30,621.0,62.0,3.4,14.0,235.0,48.5,37.83
2016,9,30,7,45,668.0,67.0,3.45,14.5,286.0,51.65,40.58
2016,9,30,8,0,715.0,72.0,3.5,15.0,337.0,59.69,47.57
2016,9,30,8,15,745.0,76.0,3.55,15.5,385.5,62.08,49.46
2016,9,30,8,30,775.0,80.0,3.6,16.0,434.0,64.44,51.28
2016,9,30,8,45,797.5,82.5,3.65,16.5,478.5,65.57,52.01
2016,9,30,9,0,820.0,85.0,3.7,17.0,523.0,66.71,52.74
2016,9,30,9,15,836.0,87.5,3.75,17.5,562.5,67.74,53.38
2016,9,30,9,30,852.0,90.0,3.8,18.0,602.0,68.77,54.02
2016,9,30,9,45,866.0,90.5,3.85,18.5,636.0,132.9,74.67
2016,9,30,10,0,880.0,91.0,3.9,19.0,670.0,188.91,110.2
2016,9,30,10,15,888.0,92.5,3.95,19.0,697.0,245.45,155.7
2016,9,30,10,30,896.0,94.0,4.0,19.0,724.0,302.11,205.34
2016,9,30,10,45,901.0,95.0,4.1,19.5,743.5,357.37,254.78
2016,9,30,11,0,906.0,96.0,4.2,20.0,763.0,411.96,303.34
2016,9,30,11,15,909.5,96.5,4.25,20.0,774.5,464.64,350.07
2016,9,30,11,30,913.0,97.0,4.3,20.0,786.0,516.04,394.73
2016,9,30,11,45,913.5,97.5,4.35,20.5,789.5,564.38,435.15
2016,9,30,12,0,914.0,98.0,4.4,21.0,793.0,610.72,472.9
2016,9,30,12,15,913.0,97.5,4.45,21.0,788.0,653.08,507.69
2016,9,30,12,30,912.0,97.0,4.5,21.0,783.0,692.89,539.92
2016,9,30,12,45,903.0,99.5,4.55,21.0,769.0,727.37,567.58
2016,9,30,13,0,894.0,102.0,4.6,21.0,755.0,758.59,592.16
2016,9,30,13,15,887.5,100.5,4.6,20.5,734.0,784.37,612.47
2016,9,30,13,30,881.0,99.0,4.6,20.0,713.0,806.73,630.48
2016,9,30,13,45,872.5,97.5,4.6,20.0,684.5,824.0,643.75
2016,9,30,14,0,864.0,96.0,4.6,20.0,656.0,837.69,654.61
2016,9,30,14,15,851.0,94.0,4.55,19.5,621.0,851.95,667.05
2016,9,30,14,30,838.0,92.0,4.5,19.0,586.0,854.38,671.14
2016,9,30,14,45,822.0,88.5,4.5,19.0,545.5,848.67,668.6
2016,9,30,15,0,806.0,85.0,4.5,19.0,505.0,839.26,663.54
2016,9,30,15,15,783.0,82.0,4.45,18.5,459.5,820.73,652.8
2016,9,30,15,30,760.0,79.0,4.4,18.0,414.0,798.85,639.5
2016,9,30,15,45,728.5,74.5,4.35,18.0,365.5,764.49,615.36
2016,9,30,16,0,697.0,70.0,4.3,18.0,317.0,733.1,592.9
2016,9,30,16,15,650.5,64.5,4.15,17.5,266.5,680.31,553.94
2016,9,30,16,30,604.0,59.0,4.0,17.0,216.0,626.25,512.27
2016,9,30,16,45,533.0,51.0,3.85,16.5,167.0,547.82,449.04
2016,9,30,17,0,462.0,43.0,3.7,16.0,118.0,470.46,383.14
2016,9,30,17,15,342.0,32.0,3.45,15.5,76.0,353.82,277.69
2016,9,30,17,30,222.0,21.0,3.2,15.0,34.0,225.39,36.01
2016,9,30,17,45,111.0,10.5,2.95,14.5,17.0,88.02,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,13.0,1.65,11.5,23.5,11.1,0.0
2016,10,1,6,30,282.0,26.0,2.0,12.0,47.0,21.64,8.83
2016,10,1,6,45,397.5,36.0,2.35,13.0,92.0,29.48,19.82
2016,10,1,7,0,513.0,46.0,2.7,14.0,137.0,37.27,27.28
2016,10,1,7,15,581.5,53.0,2.9,14.5,188.0,42.27,32.03
2016,10,1,7,30,650.0,60.0,3.1,15.0,239.0,47.25,36.56
2016,10,1,7,45,697.5,64.5,3.3,16.0,291.0,54.58,42.93
2016,10,1,8,0,745.0,69.0,3.5,17.0,343.0,57.69,45.43
2016,10,1,8,15,775.0,72.5,3.5,17.5,392.0,59.81,47.09
2016,10,1,8,30,805.0,76.0,3.5,18.0,441.0,61.93,48.69
2016,10,1,8,45,829.5,78.0,3.5,18.5,487.0,62.86,49.26
2016,10,1,9,0,854.0,80.0,3.5,19.0,533.0,63.83,49.84
2016,10,1,9,15,869.5,82.0,3.45,19.5,573.5,73.49,57.9
2016,10,1,9,30,885.0,84.0,3.4,20.0,614.0,74.92,58.84
2016,10,1,9,45,901.0,84.0,3.4,20.5,649.0,129.73,70.84
2016,10,1,10,0,917.0,84.0,3.4,21.0,684.0,187.52,106.71
2016,10,1,10,15,925.0,85.0,3.4,21.5,711.0,245.65,152.6
2016,10,1,10,30,933.0,86.0,3.4,22.0,738.0,303.85,202.58
2016,10,1,10,45,938.5,87.0,3.4,22.5,758.0,361.12,253.0
2016,10,1,11,0,944.0,88.0,3.4,23.0,778.0,417.71,302.45
2016,10,1,11,15,947.0,88.5,3.4,23.0,789.5,471.95,349.72
2016,10,1,11,30,950.0,89.0,3.4,23.0,801.0,524.78,394.71
2016,10,1,11,45,950.5,89.5,3.4,23.5,804.5,574.68,435.48
2016,10,1,12,0,951.0,90.0,3.4,24.0,808.0,622.49,473.42
2016,10,1,12,15,949.5,89.5,3.45,24.0,803.0,665.89,508.24
2016,10,1,12,30,948.0,89.0,3.5,24.0,798.0,706.61,540.38
2016,10,1,12,45,944.0,89.0,3.6,24.0,784.5,743.25,569.21
2016,10,1,13,0,940.0,89.0,3.7,24.0,771.0,776.76,594.61
2016,10,1,13,15,934.5,88.5,3.75,24.0,750.0,805.36,615.4
2016,10,1,13,30,929.0,88.0,3.8,24.0,729.0,830.51,633.87
2016,10,1,13,45,919.0,87.0,3.85,24.0,700.0,847.95,647.09
2016,10,1,14,0,909.0,86.0,3.9,24.0,671.0,861.61,657.87
2016,10,1,14,15,897.0,84.5,3.9,23.5,636.0,869.24,665.7
2016,10,1,14,30,885.0,83.0,3.9,23.0,601.0,873.09,671.1
2016,10,1,14,45,867.0,81.0,3.95,23.0,559.0,867.39,668.93
2016,10,1,15,0,849.0,79.0,4.0,23.0,517.0,867.15,670.79
2016,10,1,15,15,826.5,76.0,4.0,22.5,470.5,849.12,661.07
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,827.62,648.8
2016,10,1,15,45,770.0,69.5,4.05,21.5,374.0,792.16,626.23
2016,10,1,16,0,736.0,66.0,4.1,21.0,324.0,753.88,600.79
2016,10,1,16,15,689.0,61.0,3.95,20.5,272.0,700.11,561.77
2016,10,1,16,30,642.0,56.0,3.8,20.0,220.0,651.9,525.07
2016,10,1,16,45,564.0,49.0,3.7,19.5,169.0,568.65,459.05
2016,10,1,17,0,486.0,42.0,3.6,19.0,118.0,486.62,390.14
2016,10,1,17,15,354.0,31.0,3.3,18.0,75.0,360.7,276.55
2016,10,1,17,30,222.0,20.0,3.0,17.0,32.0,220.51,0.0
2016,10,1,17,45,111.0,10.0,2.75,16.5,16.0,87.21,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,10.67,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,20.78,7.34
2016,10,2,6,45,376.0,35.5,2.4,13.0,88.0,29.05,19.36
2016,10,2,7,0,489.0,46.0,2.8,14.0,132.0,37.23,27.21
2016,10,2,7,15,557.5,53.5,2.9,14.5,181.5,42.59,32.3
2016,10,2,7,30,626.0,61.0,3.0,15.0,231.0,47.92,37.14
2016,10,2,7,45,674.0,65.0,3.15,15.5,281.5,50.35,39.27
2016,10,2,8,0,722.0,69.0,3.3,16.0,332.0,57.52,45.48
2016,10,2,8,15,751.5,72.5,3.4,16.5,380.0,59.61,47.11
2016,10,2,8,30,781.0,76.0,3.5,17.0,428.0,61.69,48.7
2016,10,2,8,45,804.0,78.5,3.6,17.5,472.5,62.94,49.54
2016,10,2,9,0,827.0,81.0,3.7,18.0,517.0,64.19,50.38
2016,10,2,9,15,841.5,83.0,3.75,18.0,555.5,64.97,50.9
2016,10,2,9,30,856.0,85.0,3.8,18.0,594.0,75.07,59.48
2016,10,2,9,45,867.0,86.5,3.9,18.5,627.0,127.27,71.08
2016,10,2,10,0,878.0,88.0,4.0,19.0,660.0,183.44,106.17
2016,10,2,10,15,597.0,197.5,4.05,19.0,593.5,248.87,170.38
2016,10,2,10,30,316.0,307.0,4.1,19.0,527.0,297.41,221.69
2016,10,2,10,45,603.0,203.5,4.2,19.5,636.5,335.77,245.69
2016,10,2,11,0,890.0,100.0,4.3,20.0,746.0,405.79,298.76
2016,10,2,11,15,671.0,195.0,4.35,20.0,686.5,436.2,330.73
2016,10,2,11,30,452.0,290.0,4.4,20.0,627.0,448.41,345.11
2016,10,2,11,45,293.0,326.0,4.45,20.0,545.0,423.64,328.71
2016,10,2,12,0,134.0,362.0,4.5,20.0,463.0,381.83,297.21
2016,10,2,12,15,67.0,203.5,4.55,20.0,254.0,219.75,171.93
2016,10,2,12,30,0.0,45.0,4.6,20.0,45.0,37.41,24.99
2016,10,2,12,45,217.5,165.0,4.65,20.0,322.0,306.58,245.07
2016,10,2,13,0,435.0,285.0,4.7,20.0,599.0,600.11,471.75
2016,10,2,13,15,433.5,277.5,4.7,20.0,583.0,614.36,482.44
2016,10,2,13,30,432.0,270.0,4.7,20.0,567.0,626.49,492.76
2016,10,2,13,45,433.0,258.5,4.75,20.0,546.0,634.6,500.4
2016,10,2,14,0,434.0,247.0,4.8,20.0,525.0,640.47,506.43
2016,10,2,14,15,639.0,169.0,4.8,19.5,553.0,754.25,598.37
2016,10,2,14,30,844.0,91.0,4.8,19.0,581.0,853.32,673.42
2016,10,2,14,45,828.5,88.0,4.8,19.0,540.5,848.64,671.03
2016,10,2,15,0,813.0,85.0,4.8,19.0,500.0,840.28,666.69
2016,10,2,15,15,789.5,82.0,4.7,18.5,454.5,821.33,655.27
2016,10,2,15,30,766.0,79.0,4.6,18.0,409.0,799.0,641.24
2016,10,2,15,45,731.0,75.0,4.6,18.0,359.5,762.22,615.4
2016,10,2,16,0,696.0,71.0,4.6,18.0,310.0,728.96,591.52
2016,10,2,16,15,646.0,65.5,4.45,17.5,259.5,673.43,549.84
2016,10,2,16,30,596.0,60.0,4.3,17.0,209.0,616.68,505.32
2016,10,2,16,45,508.0,52.5,4.15,16.5,159.0,525.51,431.23
2016,10,2,17,0,420.0,45.0,4.0,16.0,109.0,435.66,354.48
2016,10,2,17,15,287.0,32.5,3.65,15.5,68.0,309.23,236.11
2016,10,2,17,30,154.0,20.0,3.3,15.0,27.0,167.59,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,13.5,62.86,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,122.0,12.0,1.2,11.5,20.5,10.24,0.0
2016,10,3,6,30,244.0,24.0,1.4,12.0,41.0,19.91,5.72
2016,10,3,6,45,358.5,34.5,1.65,13.0,83.5,28.19,18.56
2016,10,3,7,0,473.0,45.0,1.9,14.0,126.0,36.38,26.45
2016,10,3,7,15,542.0,52.0,1.85,14.5,174.5,41.35,31.2
2016,10,3,7,30,611.0,59.0,1.8,15.0,223.0,46.31,35.73
2016,10,3,7,45,654.5,64.5,1.8,15.5,272.5,49.86,38.86
2016,10,3,8,0,698.0,70.0,1.8,16.0,322.0,58.15,46.05
2016,10,3,8,15,400.5,129.0,1.8,16.0,278.0,89.51,73.44
2016,10,3,8,30,103.0,188.0,1.8,16.0,234.0,135.55,113.02
2016,10,3,8,45,61.0,190.0,1.85,16.5,218.0,137.82,114.34
2016,10,3,9,0,19.0,192.0,1.9,17.0,202.0,147.11,121.71
2016,10,3,9,15,9.5,177.5,1.9,17.5,182.5,138.48,113.83
2016,10,3,9,30,0.0,163.0,1.9,18.0,163.0,129.05,105.38
2016,10,3,9,45,49.5,229.0,1.95,18.5,261.0,170.1,131.72
2016,10,3,10,0,99.0,295.0,2.0,19.0,359.0,223.39,170.59
2016,10,3,10,15,89.5,304.5,2.0,19.0,364.0,239.19,182.96
2016,10,3,10,30,80.0,314.0,2.0,19.0,369.0,253.83,194.93
2016,10,3,10,45,40.0,235.5,2.05,19.5,263.0,196.88,151.72
2016,10,3,11,0,0.0,157.0,2.1,20.0,157.0,129.11,98.99
2016,10,3,11,15,5.0,195.0,2.15,20.0,199.0,161.92,125.07
2016,10,3,11,30,10.0,233.0,2.2,20.0,241.0,195.7,151.58
2016,10,3,11,45,11.5,240.0,2.25,20.5,249.0,203.85,157.62
2016,10,3,12,0,13.0,247.0,2.3,21.0,257.0,212.26,163.94
2016,10,3,12,15,14.0,250.0,2.3,21.0,261.0,217.31,167.96
2016,10,3,12,30,15.0,253.0,2.3,21.0,265.0,222.52,172.15
2016,10,3,12,45,44.5,289.0,2.3,21.0,322.0,284.7,220.96
2016,10,3,13,0,74.0,325.0,2.3,21.0,379.0,345.32,267.89
2016,10,3,13,15,41.0,269.0,2.3,21.0,299.0,274.31,213.18
2016,10,3,13,30,8.0,213.0,2.3,21.0,219.0,189.35,146.7
2016,10,3,13,45,7.0,203.5,2.3,21.0,208.5,181.41,140.86
2016,10,3,14,0,6.0,194.0,2.3,21.0,198.0,173.31,134.71
2016,10,3,14,15,3.0,180.0,2.25,20.5,182.0,159.15,123.87
2016,10,3,14,30,0.0,166.0,2.2,20.0,166.0,144.72,112.73
2016,10,3,14,45,0.0,131.0,2.2,20.0,131.0,112.55,87.03
2016,10,3,15,0,0.0,96.0,2.2,20.0,96.0,80.57,61.16
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,86.3,66.23
2016,10,3,15,30,0.0,107.0,2.1,19.0,107.0,92.89,72.0
2016,10,3,15,45,0.0,94.0,2.1,19.0,94.0,81.4,62.64
2016,10,3,16,0,0.0,81.0,2.1,19.0,81.0,69.83,53.12
2016,10,3,16,15,290.0,68.0,1.95,18.5,139.0,361.65,300.46
2016,10,3,16,30,580.0,55.0,1.8,18.0,197.0,594.43,479.54
2016,10,3,16,45,502.5,47.5,1.7,18.0,149.5,512.68,411.51
2016,10,3,17,0,425.0,40.0,1.6,18.0,102.0,432.41,343.38
2016,10,3,17,15,293.0,28.5,1.35,17.5,63.0,308.99,226.26
2016,10,3,17,30,161.0,17.0,1.1,17.0,24.0,132.15,0.0
2016,10,3,17,45,80.5,8.5,0.9,17.0,12.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.5,13.0,1.0,13.5,17.5,11.1,0.0
2016,10,4,6,30,127.0,26.0,1.2,14.0,35.0,20.13,4.37
2016,10,4,6,45,214.0,44.0,1.4,14.5,74.0,33.7,23.0
2016,10,4,7,0,301.0,62.0,1.6,15.0,113.0,46.96,35.53
2016,10,4,7,15,374.5,75.0,1.7,15.0,160.0,56.23,44.23
2016,10,4,7,30,448.0,88.0,1.8,15.0,207.0,65.31,52.53
2016,10,4,7,45,291.0,116.5,1.9,15.5,200.0,84.88,69.74
2016,10,4,8,0,134.0,145.0,2.0,16.0,193.0,104.28,86.48
2016,10,4,8,15,131.0,166.5,2.0,16.0,219.0,117.78,97.99
2016,10,4,8,30,128.0,188.0,2.0,16.0,245.0,130.83,108.96
2016,10,4,8,45,94.5,202.5,2.05,16.5,247.0,145.09,120.64
2016,10,4,9,0,61.0,217.0,2.1,17.0,249.0,154.15,127.74
2016,10,4,9,15,58.5,232.5,2.1,17.5,265.0,163.91,135.38
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,173.39,142.72
2016,10,4,9,45,160.0,268.0,2.1,18.5,369.0,191.47,145.33
2016,10,4,10,0,264.0,288.0,2.1,19.0,457.0,225.06,164.95
2016,10,4,10,15,339.0,282.0,2.1,19.5,509.0,258.67,187.45
2016,10,4,10,30,414.0,276.0,2.1,20.0,561.0,295.84,214.74
2016,10,4,10,45,635.0,200.0,2.15,20.5,650.0,340.74,245.68
2016,10,4,11,0,856.0,124.0,2.2,21.0,739.0,405.74,295.11
2016,10,4,11,15,860.0,124.5,2.25,21.0,750.5,457.56,339.91
2016,10,4,11,30,864.0,125.0,2.3,21.0,762.0,508.26,382.86
2016,10,4,11,45,876.5,119.5,2.4,21.5,768.0,556.73,422.49
2016,10,4,12,0,889.0,114.0,2.5,22.0,774.0,602.6,459.23
2016,10,4,12,15,888.0,113.5,2.65,22.0,769.0,644.04,492.94
2016,10,4,12,30,887.0,113.0,2.8,22.0,764.0,683.0,524.23
2016,10,4,12,45,889.5,109.0,2.95,22.5,752.0,718.43,551.56
2016,10,4,13,0,892.0,105.0,3.1,23.0,740.0,751.12,576.5
2016,10,4,13,15,885.5,104.0,3.2,22.5,719.0,777.2,597.22
2016,10,4,13,30,879.0,103.0,3.3,22.0,698.0,799.9,615.53
2016,10,4,13,45,872.5,100.0,3.4,22.0,670.0,817.05,628.93
2016,10,4,14,0,866.0,97.0,3.5,22.0,642.0,838.56,645.62
2016,10,4,14,15,853.0,95.0,3.55,22.0,606.5,844.7,651.34
2016,10,4,14,30,840.0,93.0,3.6,22.0,571.0,847.04,654.65
2016,10,4,14,45,825.0,89.0,3.7,22.0,530.5,841.55,652.85
2016,10,4,15,0,810.0,85.0,3.8,22.0,490.0,832.36,648.52
2016,10,4,15,15,785.5,81.5,3.8,21.5,444.5,811.93,636.86
2016,10,4,15,30,761.0,78.0,3.8,21.0,399.0,788.12,622.57
2016,10,4,15,45,729.5,73.0,3.85,20.5,350.0,753.28,599.92
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,721.75,578.86
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.5,665.65,537.39
2016,10,4,16,30,596.0,57.0,3.7,19.0,200.0,608.4,492.97
2016,10,4,16,45,514.5,49.0,3.6,18.5,151.0,522.55,423.52
2016,10,4,17,0,433.0,41.0,3.5,18.0,102.0,438.09,350.85
2016,10,4,17,15,290.5,28.5,3.3,17.0,62.0,305.96,219.53
2016,10,4,17,30,148.0,16.0,3.1,16.0,22.0,121.25,0.0
2016,10,4,17,45,74.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.5,18.5,10.24,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,20.03,2.71
2016,10,5,6,45,339.5,35.0,1.8,12.0,80.5,28.75,18.9
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,37.41,27.39
2016,10,5,7,15,548.0,54.0,2.25,13.5,174.5,43.19,32.91
2016,10,5,7,30,623.0,62.0,2.5,14.0,225.0,48.92,38.18
2016,10,5,7,45,677.0,66.0,2.75,15.0,277.0,51.35,40.24
2016,10,5,8,0,731.0,70.0,3.0,16.0,329.0,58.66,46.51
2016,10,5,8,15,763.5,74.0,3.1,16.5,378.5,61.16,48.51
2016,10,5,8,30,796.0,78.0,3.2,17.0,428.0,63.64,50.45
2016,10,5,8,45,824.0,79.5,3.3,18.0,474.5,64.2,50.57
2016,10,5,9,0,852.0,81.0,3.4,19.0,521.0,64.83,50.76
2016,10,5,9,15,868.5,83.5,3.4,19.5,561.0,66.02,51.54
2016,10,5,9,30,885.0,86.0,3.4,20.0,601.0,76.26,60.07
2016,10,5,9,45,900.5,86.0,3.4,20.5,636.5,124.46,68.9
2016,10,5,10,0,916.0,86.0,3.4,21.0,672.0,182.0,102.96
2016,10,5,10,15,924.5,87.5,3.4,21.5,699.0,240.4,148.23
2016,10,5,10,30,933.0,89.0,3.4,22.0,726.0,298.91,198.1
2016,10,5,10,45,941.0,88.5,3.4,22.5,746.0,355.64,247.96
2016,10,5,11,0,949.0,88.0,3.4,23.0,766.0,411.87,297.19
2016,10,5,11,15,952.0,88.5,3.4,23.0,777.5,466.14,344.66
2016,10,5,11,30,955.0,89.0,3.4,23.0,789.0,518.96,389.85
2016,10,5,11,45,957.5,88.5,3.45,23.5,792.5,569.0,431.06
2016,10,5,12,0,960.0,88.0,3.5,24.0,796.0,617.05,469.57
2016,10,5,12,15,959.0,88.0,3.55,24.0,790.5,661.29,505.21
2016,10,5,12,30,958.0,88.0,3.6,24.0,785.0,702.87,538.17
2016,10,5,12,45,948.0,90.5,3.65,24.0,770.0,738.01,565.81
2016,10,5,13,0,938.0,93.0,3.7,24.0,755.0,769.67,590.36
2016,10,5,13,15,931.5,92.0,3.7,24.0,733.5,796.83,609.99
2016,10,5,13,30,925.0,91.0,3.7,24.0,712.0,820.44,627.22
2016,10,5,13,45,915.5,89.5,3.75,24.0,682.5,837.54,640.25
2016,10,5,14,0,906.0,88.0,3.8,24.0,653.0,850.87,650.85
2016,10,5,14,15,892.5,86.0,3.8,23.5,617.0,856.54,657.31
2016,10,5,14,30,879.0,84.0,3.8,23.0,581.0,858.39,661.31
2016,10,5,14,45,859.5,82.0,3.8,23.0,538.5,860.1,664.11
2016,10,5,15,0,840.0,80.0,3.8,23.0,496.0,849.56,658.35
2016,10,5,15,15,814.5,77.0,3.8,22.5,449.0,828.92,646.71
2016,10,5,15,30,789.0,74.0,3.8,22.0,402.0,804.85,632.39
2016,10,5,15,45,749.5,70.5,3.8,22.0,351.0,764.88,604.8
2016,10,5,16,0,710.0,67.0,3.8,22.0,300.0,722.14,574.33
2016,10,5,16,15,656.5,61.0,3.6,21.0,248.5,669.28,536.28
2016,10,5,16,30,603.0,55.0,3.4,20.0,197.0,609.32,490.58
2016,10,5,16,45,515.0,47.5,3.2,19.5,147.5,519.12,417.74
2016,10,5,17,0,427.0,40.0,3.0,19.0,98.0,430.5,341.6
2016,10,5,17,15,278.0,27.5,2.8,18.0,58.5,291.48,198.6
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,106.11,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,11.0,17.5,9.39,0.0
2016,10,6,6,30,225.0,22.0,1.6,12.0,35.0,18.31,0.0
2016,10,6,6,45,354.5,32.5,1.8,13.0,78.0,26.68,16.93
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,34.99,25.1
2016,10,6,7,15,557.0,50.5,2.15,14.5,171.0,40.45,30.33
2016,10,6,7,30,630.0,58.0,2.3,15.0,221.0,45.89,35.32
2016,10,6,7,45,680.0,62.0,2.45,15.5,272.0,52.72,41.38
2016,10,6,8,0,730.0,66.0,2.6,16.0,323.0,55.49,43.71
2016,10,6,8,15,761.5,70.0,2.6,16.5,371.5,58.09,45.82
2016,10,6,8,30,793.0,74.0,2.6,17.0,420.0,60.66,47.85
2016,10,6,8,45,817.0,76.5,2.6,18.0,465.0,61.99,48.67
2016,10,6,9,0,841.0,79.0,2.6,19.0,510.0,63.33,49.48
2016,10,6,9,15,857.0,81.0,2.6,20.0,549.5,72.68,57.16
2016,10,6,9,30,873.0,83.0,2.6,21.0,589.0,74.15,58.03
2016,10,6,9,45,891.0,82.0,2.65,22.0,623.5,119.48,65.35
2016,10,6,10,0,909.0,81.0,2.7,23.0,658.0,175.9,97.7
2016,10,6,10,15,917.0,82.0,2.7,23.5,684.5,233.26,141.56
2016,10,6,10,30,925.0,83.0,2.7,24.0,711.0,290.66,189.97
2016,10,6,10,45,929.5,84.5,2.75,24.5,729.5,347.23,239.26
2016,10,6,11,0,934.0,86.0,2.8,25.0,748.0,403.02,287.69
2016,10,6,11,15,936.5,86.0,2.75,25.0,759.0,455.77,333.34
2016,10,6,11,30,939.0,86.0,2.7,25.0,770.0,507.02,376.68
2016,10,6,11,45,939.5,86.5,2.7,25.5,773.0,555.98,416.41
2016,10,6,12,0,940.0,87.0,2.7,26.0,776.0,602.87,453.36
2016,10,6,12,15,939.0,86.5,2.7,26.0,770.5,645.67,487.24
2016,10,6,12,30,938.0,86.0,2.7,26.0,765.0,685.84,518.47
2016,10,6,12,45,935.5,85.0,2.7,26.5,752.0,721.72,544.99
2016,10,6,13,0,933.0,84.0,2.7,27.0,739.0,754.53,568.48
2016,10,6,13,15,927.5,83.0,2.7,27.0,717.5,781.93,587.78
2016,10,6,13,30,922.0,82.0,2.7,27.0,696.0,805.88,604.79
2016,10,6,13,45,912.5,81.0,2.7,27.0,667.5,823.13,617.33
2016,10,6,14,0,903.0,80.0,2.7,27.0,639.0,836.66,627.53
2016,10,6,14,15,891.0,78.0,2.7,27.0,603.5,843.24,633.17
2016,10,6,14,30,879.0,76.0,2.7,27.0,568.0,846.05,636.45
2016,10,6,14,45,861.5,74.0,2.7,27.0,527.0,840.48,634.16
2016,10,6,15,0,844.0,72.0,2.7,27.0,486.0,840.06,635.56
2016,10,6,15,15,820.5,69.0,2.65,26.5,440.0,821.09,625.02
2016,10,6,15,30,797.0,66.0,2.6,26.0,394.0,798.74,612.05
2016,10,6,15,45,763.0,62.5,2.6,26.0,344.5,763.59,588.74
2016,10,6,16,0,729.0,59.0,2.6,26.0,295.0,725.76,562.71
2016,10,6,16,15,678.5,54.0,2.25,24.5,244.0,669.82,523.47
2016,10,6,16,30,628.0,49.0,1.9,23.0,193.0,612.37,480.74
2016,10,6,16,45,545.0,42.0,1.6,22.0,144.0,533.75,418.54
2016,10,6,17,0,462.0,35.0,1.3,21.0,95.0,450.28,347.6
2016,10,6,17,15,231.0,26.0,1.25,20.0,56.0,250.33,156.42
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,126.5,10.0,0.8,14.5,17.0,8.54,0.0
2016,10,7,6,30,253.0,20.0,0.8,15.0,34.0,16.62,0.0
2016,10,7,6,45,377.0,30.0,0.85,15.5,77.0,24.64,14.91
2016,10,7,7,0,501.0,40.0,0.9,16.0,120.0,32.6,22.8
2016,10,7,7,15,572.0,47.0,1.0,16.5,169.0,37.77,27.72
2016,10,7,7,30,643.0,54.0,1.1,17.0,218.0,46.72,35.77
2016,10,7,7,45,688.0,58.5,1.2,18.0,268.0,49.94,38.52
2016,10,7,8,0,733.0,63.0,1.3,19.0,318.0,53.18,41.17
2016,10,7,8,15,763.5,66.5,1.5,20.0,366.0,55.46,42.89
2016,10,7,8,30,794.0,70.0,1.7,21.0,414.0,57.73,44.55
2016,10,7,8,45,816.0,73.0,1.9,22.0,458.0,59.5,45.74
2016,10,7,9,0,838.0,76.0,2.1,23.0,502.0,61.24,46.9
2016,10,7,9,15,853.5,78.0,2.2,23.5,541.0,70.65,54.64
2016,10,7,9,30,869.0,80.0,2.3,24.0,580.0,72.16,55.65
2016,10,7,9,45,866.0,88.0,2.45,25.0,610.0,120.16,66.44
2016,10,7,10,0,863.0,96.0,2.6,26.0,640.0,171.31,94.96
2016,10,7,10,15,735.0,147.0,2.55,26.5,624.0,232.91,146.95
2016,10,7,10,30,607.0,198.0,2.5,27.0,608.0,287.1,195.91
2016,10,7,10,45,618.0,201.5,2.5,27.5,628.5,333.41,234.14
2016,10,7,11,0,629.0,205.0,2.5,28.0,649.0,380.36,272.79
2016,10,7,11,15,620.0,213.0,2.4,28.5,656.0,423.21,307.87
2016,10,7,11,30,611.0,221.0,2.3,29.0,663.0,464.33,340.57
2016,10,7,11,45,751.5,163.0,2.25,29.5,709.0,524.18,385.86
2016,10,7,12,0,892.0,105.0,2.2,30.0,755.0,590.27,435.43
2016,10,7,12,15,890.5,105.0,2.15,30.0,749.5,631.55,467.02
2016,10,7,12,30,889.0,105.0,2.1,30.0,744.0,670.33,496.19
2016,10,7,12,45,725.5,164.5,2.05,30.5,680.0,660.98,488.4
2016,10,7,13,0,562.0,224.0,2.0,31.0,616.0,628.12,464.0
2016,10,7,13,15,531.0,227.5,1.95,31.0,589.0,633.46,468.69
2016,10,7,13,30,500.0,231.0,1.9,31.0,562.0,635.13,470.39
2016,10,7,13,45,543.5,204.5,1.85,31.0,550.5,662.06,491.03
2016,10,7,14,0,587.0,178.0,1.8,31.0,539.0,694.29,514.91
2016,10,7,14,15,486.5,196.0,1.75,30.5,483.5,639.08,477.14
2016,10,7,14,30,386.0,214.0,1.7,30.0,428.0,568.79,428.67
2016,10,7,14,45,444.5,183.0,1.7,30.0,412.0,611.83,462.06
2016,10,7,15,0,503.0,152.0,1.7,30.0,396.0,634.84,480.9
2016,10,7,15,15,374.5,156.5,1.55,29.5,328.5,535.29,409.22
2016,10,7,15,30,246.0,161.0,1.4,29.0,261.0,416.93,322.38
2016,10,7,15,45,223.5,145.0,1.25,28.5,227.0,382.78,298.24
2016,10,7,16,0,201.0,129.0,1.1,28.0,193.0,348.0,272.37
2016,10,7,16,15,179.5,108.0,1.05,27.0,158.0,306.22,241.19
2016,10,7,16,30,158.0,87.0,1.0,26.0,123.0,263.65,208.05
2016,10,7,16,45,123.5,66.5,1.0,25.0,90.0,195.57,153.44
2016,10,7,17,0,89.0,46.0,1.0,24.0,57.0,143.18,108.78
2016,10,7,17,15,44.5,27.0,1.0,23.5,32.5,80.47,41.46
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,6.83,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,8.96,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,16.35,0.0
2016,10,8,6,45,262.5,34.5,0.85,18.5,68.5,26.77,16.27
2016,10,8,7,0,390.0,48.0,0.8,19.0,109.0,39.09,28.01
2016,10,8,7,15,469.5,57.0,0.85,19.5,157.0,45.52,34.04
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,51.89,39.78
2016,10,8,7,45,602.0,72.5,1.0,21.0,255.0,55.99,43.27
2016,10,8,8,0,655.0,79.0,1.1,22.0,305.0,60.06,46.58
2016,10,8,8,15,691.0,84.0,1.15,23.0,353.0,62.8,48.63
2016,10,8,8,30,727.0,89.0,1.2,24.0,401.0,65.5,50.6
2016,10,8,8,45,753.0,92.5,1.3,25.0,445.5,67.02,51.52
2016,10,8,9,0,779.0,96.0,1.4,26.0,490.0,74.94,57.8
2016,10,8,9,15,797.5,99.0,1.4,27.0,529.0,76.14,58.38
2016,10,8,9,30,816.0,102.0,1.4,28.0,568.0,77.36,58.99
2016,10,8,9,45,864.0,90.5,1.45,29.0,609.5,111.67,59.27
2016,10,8,10,0,912.0,79.0,1.5,30.0,651.0,171.31,91.42
2016,10,8,10,15,920.0,80.0,1.45,30.5,677.5,228.69,133.35
2016,10,8,10,30,928.0,81.0,1.4,31.0,704.0,286.09,179.78
2016,10,8,10,45,933.0,82.5,1.35,31.5,722.5,342.81,227.07
2016,10,8,11,0,938.0,84.0,1.3,32.0,741.0,398.79,273.38
2016,10,8,11,15,941.0,84.5,1.2,32.5,752.0,452.18,316.49
2016,10,8,11,30,944.0,85.0,1.1,33.0,763.0,504.13,356.98
2016,10,8,11,45,944.0,85.0,1.05,33.5,766.0,552.49,393.68
2016,10,8,12,0,944.0,85.0,1.0,34.0,769.0,598.68,427.48
2016,10,8,12,15,943.0,85.0,0.95,34.0,763.5,641.93,459.0
2016,10,8,12,30,942.0,85.0,0.9,34.0,758.0,682.56,487.83
2016,10,8,12,45,937.5,85.0,0.85,34.0,744.0,718.08,512.53
2016,10,8,13,0,933.0,85.0,0.8,34.0,730.0,750.44,534.57
2016,10,8,13,15,927.0,84.0,0.8,34.0,708.5,777.39,552.03
2016,10,8,13,30,921.0,83.0,0.8,34.0,687.0,800.85,567.35
2016,10,8,13,45,911.0,82.0,0.8,34.0,658.0,817.63,578.56
2016,10,8,14,0,901.0,81.0,0.8,34.0,629.0,830.67,587.62
2016,10,8,14,15,888.0,79.0,0.85,33.5,593.5,836.37,594.23
2016,10,8,14,30,875.0,77.0,0.9,33.0,558.0,838.29,598.68
2016,10,8,14,45,857.0,74.5,1.0,33.0,516.5,831.66,597.35
2016,10,8,15,0,839.0,72.0,1.1,33.0,475.0,830.09,599.33
2016,10,8,15,15,814.0,69.0,1.1,32.5,429.0,809.85,588.96
2016,10,8,15,30,789.0,66.0,1.1,32.0,383.0,786.28,576.31
2016,10,8,15,45,753.5,62.5,1.15,32.0,333.5,750.02,554.13
2016,10,8,16,0,718.0,59.0,1.2,32.0,284.0,711.11,529.22
2016,10,8,16,15,665.5,53.5,1.15,30.5,233.5,653.25,491.76
2016,10,8,16,30,613.0,48.0,1.1,29.0,183.0,593.98,450.67
2016,10,8,16,45,526.0,40.5,1.05,27.5,134.5,512.77,390.24
2016,10,8,17,0,439.0,33.0,1.0,26.0,86.0,426.76,319.12
2016,10,8,17,15,282.5,21.5,1.05,25.0,49.0,275.99,128.59
2016,10,8,17,30,126.0,10.0,1.1,24.0,12.0,98.29,0.0
2016,10,8,17,45,63.0,5.0,1.15,23.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.25,16.5,15.0,7.68,0.0
2016,10,9,6,30,236.0,18.0,1.2,17.0,30.0,14.92,0.0
2016,10,9,6,45,364.0,28.5,1.15,18.0,72.0,23.43,13.39
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,31.85,21.75
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.5,37.05,26.61
2016,10,9,7,30,640.0,53.0,1.2,21.0,213.0,45.98,34.48
2016,10,9,7,45,686.0,58.5,1.3,22.0,263.0,50.07,37.96
2016,10,9,8,0,732.0,64.0,1.4,23.0,313.0,54.11,41.27
2016,10,9,8,15,763.5,67.5,1.3,24.0,361.0,56.38,42.96
2016,10,9,8,30,795.0,71.0,1.2,25.0,409.0,58.64,44.58
2016,10,9,8,45,817.0,74.5,1.1,26.0,453.5,60.76,46.04
2016,10,9,9,0,839.0,78.0,1.0,27.0,498.0,62.83,47.44
2016,10,9,9,15,855.0,80.5,1.0,28.0,537.5,64.09,48.14
2016,10,9,9,30,871.0,83.0,1.0,29.0,577.0,74.16,56.12
2016,10,9,9,45,883.0,84.5,1.05,30.0,610.0,115.51,62.16
2016,10,9,10,0,895.0,86.0,1.1,31.0,643.0,172.35,92.57
2016,10,9,10,15,903.0,87.0,1.15,31.5,669.0,228.87,133.34
2016,10,9,10,30,911.0,88.0,1.2,32.0,695.0,285.41,178.71
2016,10,9,10,45,914.5,90.0,1.25,32.5,713.0,341.24,225.1
2016,10,9,11,0,918.0,92.0,1.3,33.0,731.0,396.2,270.6
2016,10,9,11,15,920.5,92.5,1.35,33.0,741.5,448.48,313.87
2016,10,9,11,30,923.0,93.0,1.4,33.0,752.0,499.31,355.02
2016,10,9,11,45,921.0,94.0,1.5,33.0,754.0,546.67,392.91
2016,10,9,12,0,919.0,95.0,1.6,33.0,756.0,591.77,428.27
