Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,917.0,94.5,1.7,33.0,750.0,633.09,460.22
2016,10,9,12,30,915.0,94.0,1.8,33.0,744.0,671.74,489.72
2016,10,9,12,45,902.0,97.5,1.9,33.0,728.0,704.17,514.35
2016,10,9,13,0,889.0,101.0,2.0,33.0,712.0,733.08,536.26
2016,10,9,13,15,882.0,99.5,2.05,32.5,690.5,757.81,555.37
2016,10,9,13,30,875.0,98.0,2.1,32.0,669.0,779.12,571.67
2016,10,9,13,45,863.0,97.0,2.2,32.0,639.5,800.69,587.53
2016,10,9,14,0,851.0,96.0,2.3,32.0,610.0,812.07,596.74
2016,10,9,14,15,836.5,94.0,2.4,31.5,574.5,816.53,602.77
2016,10,9,14,30,822.0,92.0,2.5,31.0,539.0,817.2,606.47
2016,10,9,14,45,801.5,89.0,2.6,31.0,498.0,807.94,602.33
2016,10,9,15,0,781.0,86.0,2.7,31.0,457.0,795.01,595.74
2016,10,9,15,15,753.5,82.0,2.75,30.5,411.0,771.42,582.57
2016,10,9,15,30,726.0,78.0,2.8,30.0,365.0,749.86,570.51
2016,10,9,15,45,687.5,73.0,2.85,29.5,316.5,710.22,545.05
2016,10,9,16,0,649.0,68.0,2.9,29.0,268.0,668.29,516.87
2016,10,9,16,15,591.5,61.5,2.8,27.5,218.5,606.81,474.05
2016,10,9,16,30,534.0,55.0,2.7,26.0,169.0,544.51,427.9
2016,10,9,16,45,442.5,45.5,2.65,25.0,122.5,451.49,354.44
2016,10,9,17,0,351.0,36.0,2.6,24.0,76.0,360.81,275.49
2016,10,9,17,15,175.5,18.0,2.55,23.0,38.0,188.74,65.08
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,19.33,0.0
2016,10,10,6,45,191.5,36.0,1.7,14.5,64.5,27.73,16.89
2016,10,10,7,0,383.0,47.0,1.9,15.0,104.0,38.42,27.78
2016,10,10,7,15,462.0,57.0,1.9,15.5,151.5,45.71,34.71
2016,10,10,7,30,541.0,67.0,1.9,16.0,199.0,52.89,41.3
2016,10,10,7,45,596.5,73.0,1.95,16.5,248.5,56.56,44.58
2016,10,10,8,0,652.0,79.0,2.0,17.0,298.0,60.26,47.74
2016,10,10,8,15,688.0,84.0,1.95,17.5,345.5,62.99,49.96
2016,10,10,8,30,724.0,89.0,1.9,18.0,393.0,65.7,52.1
2016,10,10,8,45,755.5,90.5,1.9,19.0,438.5,72.04,57.22
2016,10,10,9,0,787.0,92.0,1.9,20.0,484.0,72.36,57.09
2016,10,10,9,15,805.0,95.0,1.95,20.5,523.0,73.66,57.93
2016,10,10,9,30,823.0,98.0,2.0,21.0,562.0,74.97,58.78
2016,10,10,9,45,846.5,96.0,2.05,22.0,597.0,111.19,62.59
2016,10,10,10,0,870.0,94.0,2.1,23.0,632.0,165.69,91.94
2016,10,10,10,15,879.0,95.5,2.15,23.5,658.5,228.84,139.33
2016,10,10,10,30,888.0,97.0,2.2,24.0,685.0,284.77,185.79
2016,10,10,10,45,894.0,98.0,2.25,25.0,703.5,339.43,232.56
2016,10,10,11,0,900.0,99.0,2.3,26.0,722.0,393.48,278.61
2016,10,10,11,15,903.0,99.5,2.35,26.0,733.0,445.13,323.13
2016,10,10,11,30,906.0,100.0,2.4,26.0,744.0,495.4,365.61
2016,10,10,11,45,906.0,100.5,2.5,26.5,746.5,542.61,404.14
2016,10,10,12,0,906.0,101.0,2.6,27.0,749.0,587.76,440.06
2016,10,10,12,15,904.5,100.5,2.65,27.0,743.0,628.9,472.89
2016,10,10,12,30,903.0,100.0,2.7,27.0,737.0,667.47,503.19
2016,10,10,12,45,891.0,103.0,2.8,27.0,721.5,699.7,528.59
2016,10,10,13,0,879.0,106.0,2.9,27.0,706.0,728.52,551.19
2016,10,10,13,15,871.5,105.0,2.95,26.5,684.5,759.09,575.4
2016,10,10,13,30,864.0,104.0,3.0,26.0,663.0,781.08,592.71
2016,10,10,13,45,850.0,103.5,3.1,26.0,633.5,795.02,603.73
2016,10,10,14,0,836.0,103.0,3.2,26.0,604.0,805.16,612.32
2016,10,10,14,15,820.5,100.5,3.25,25.5,568.5,808.06,616.99
2016,10,10,14,30,805.0,98.0,3.3,25.0,533.0,807.18,619.21
2016,10,10,14,45,778.5,96.5,3.4,25.0,490.5,794.45,612.23
2016,10,10,15,0,752.0,95.0,3.5,25.0,448.0,783.3,606.42
2016,10,10,15,15,723.0,90.5,3.5,24.0,402.5,758.47,592.52
2016,10,10,15,30,694.0,86.0,3.5,23.0,357.0,730.54,575.99
2016,10,10,15,45,646.0,82.0,3.5,22.5,308.0,684.4,544.17
2016,10,10,16,0,598.0,78.0,3.5,22.0,259.0,635.96,509.43
2016,10,10,16,15,536.5,69.5,3.45,21.0,210.0,569.22,459.68
2016,10,10,16,30,475.0,61.0,3.4,20.0,161.0,501.66,406.56
2016,10,10,16,45,375.5,50.0,3.35,19.5,115.0,401.49,323.87
2016,10,10,17,0,276.0,39.0,3.3,19.0,69.0,307.16,237.75
2016,10,10,17,15,138.0,19.5,3.15,18.0,34.5,156.86,26.44
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.5,9.0,1.0,13.0,11.5,7.68,0.0
2016,10,11,6,30,113.0,18.0,1.2,13.0,23.0,14.03,0.0
2016,10,11,6,45,227.5,33.5,1.45,13.5,61.0,25.95,15.25
2016,10,11,7,0,342.0,49.0,1.7,14.0,99.0,37.73,27.25
2016,10,11,7,15,422.0,60.0,1.75,14.5,145.5,48.2,37.02
2016,10,11,7,30,502.0,71.0,1.8,15.0,192.0,56.08,44.27
2016,10,11,7,45,251.0,81.0,1.85,15.5,141.5,58.42,46.41
2016,10,11,8,0,0.0,91.0,1.9,16.0,91.0,73.16,59.31
2016,10,11,8,15,0.0,103.5,1.9,16.5,103.5,82.95,67.65
2016,10,11,8,30,0.0,116.0,1.9,17.0,116.0,92.65,75.79
2016,10,11,8,45,5.5,144.0,1.95,17.5,147.0,113.06,93.03
2016,10,11,9,0,11.0,172.0,2.0,18.0,178.0,132.95,109.55
2016,10,11,9,15,42.5,207.0,2.0,18.0,231.0,148.66,122.54
2016,10,11,9,30,74.0,242.0,2.0,18.0,284.0,169.39,139.66
2016,10,11,9,45,469.0,167.5,2.05,18.5,454.0,130.51,89.54
2016,10,11,10,0,864.0,93.0,2.1,19.0,624.0,162.56,91.36
2016,10,11,10,15,873.0,94.5,2.1,19.5,650.0,225.27,138.93
2016,10,11,10,30,882.0,96.0,2.1,20.0,676.0,280.77,185.61
2016,10,11,10,45,889.0,96.5,2.1,20.5,695.0,334.92,233.0
2016,10,11,11,0,896.0,97.0,2.1,21.0,714.0,388.54,279.93
2016,10,11,11,15,899.5,97.5,2.05,21.0,724.5,440.06,324.92
2016,10,11,11,30,903.0,98.0,2.0,21.0,735.0,490.25,367.75
2016,10,11,11,45,904.0,98.0,2.0,21.5,738.0,537.26,406.42
2016,10,11,12,0,905.0,98.0,2.0,22.0,741.0,582.29,442.39
2016,10,11,12,15,741.0,159.5,2.0,22.0,683.5,587.9,448.49
2016,10,11,12,30,577.0,221.0,2.0,22.0,626.0,573.56,438.92
2016,10,11,12,45,529.5,234.0,2.0,22.5,599.5,583.01,446.26
2016,10,11,13,0,482.0,247.0,2.0,23.0,573.0,587.75,449.58
2016,10,11,13,15,402.0,262.0,2.05,22.5,528.5,554.38,426.8
2016,10,11,13,30,322.0,277.0,2.1,22.0,484.0,527.37,407.95
2016,10,11,13,45,427.0,233.5,2.15,22.0,495.0,593.89,460.28
2016,10,11,14,0,532.0,190.0,2.2,22.0,506.0,648.69,503.5
2016,10,11,14,15,651.0,149.0,2.3,21.5,512.5,724.67,563.02
2016,10,11,14,30,770.0,108.0,2.4,21.0,519.0,791.24,613.01
2016,10,11,14,45,636.0,126.0,2.55,21.0,448.0,711.19,557.48
2016,10,11,15,0,502.0,144.0,2.7,21.0,377.0,618.0,490.78
2016,10,11,15,15,583.0,117.5,2.75,20.5,362.0,668.75,532.45
2016,10,11,15,30,664.0,91.0,2.8,20.0,347.0,708.85,564.24
2016,10,11,15,45,621.0,85.0,2.9,20.0,299.0,664.64,532.43
2016,10,11,16,0,578.0,79.0,3.0,20.0,251.0,618.15,498.22
2016,10,11,16,15,514.5,70.5,3.0,19.0,202.5,550.13,447.11
2016,10,11,16,30,451.0,62.0,3.0,18.0,154.0,481.24,392.49
2016,10,11,16,45,353.5,50.0,3.0,17.5,109.5,381.72,309.58
2016,10,11,17,0,256.0,38.0,3.0,17.0,65.0,290.38,223.47
2016,10,11,17,15,128.0,19.0,2.95,16.5,32.5,146.74,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,1.15,11.5,11.0,7.26,0.0
2016,10,12,6,30,125.0,17.0,1.3,12.0,22.0,14.51,0.0
2016,10,12,6,45,254.5,31.0,1.5,13.0,60.5,25.62,14.68
2016,10,12,7,0,384.0,45.0,1.7,14.0,99.0,36.9,26.46
2016,10,12,7,15,466.0,54.5,1.65,14.0,147.0,43.83,33.22
2016,10,12,7,30,548.0,64.0,1.6,14.0,195.0,50.7,39.67
2016,10,12,7,45,274.0,76.0,1.6,14.5,141.5,55.19,43.73
2016,10,12,8,0,0.0,88.0,1.6,15.0,88.0,70.94,57.59
2016,10,12,8,15,0.0,110.5,1.55,15.5,110.5,87.79,72.17
2016,10,12,8,30,0.0,133.0,1.5,16.0,133.0,104.34,86.23
2016,10,12,8,45,11.0,158.0,1.5,17.0,163.5,122.39,101.17
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,140.1,115.53
2016,10,12,9,15,114.5,215.0,1.55,18.5,278.0,147.1,120.88
2016,10,12,9,30,207.0,247.0,1.6,19.0,362.0,165.89,136.1
2016,10,12,9,45,533.5,173.0,1.7,19.5,492.5,136.46,92.78
2016,10,12,10,0,860.0,99.0,1.8,20.0,623.0,164.68,93.04
2016,10,12,10,15,868.5,100.5,1.9,20.0,649.0,220.59,135.02
2016,10,12,10,30,877.0,102.0,2.0,20.0,675.0,276.72,182.42
2016,10,12,10,45,881.5,103.5,2.15,20.5,693.0,336.05,233.94
2016,10,12,11,0,886.0,105.0,2.3,21.0,711.0,389.31,280.8
2016,10,12,11,15,889.0,105.5,2.4,21.0,721.5,440.24,325.72
2016,10,12,11,30,892.0,106.0,2.5,21.0,732.0,489.82,368.66
2016,10,12,11,45,894.0,105.5,2.7,21.0,734.5,536.51,408.73
2016,10,12,12,0,896.0,105.0,2.9,21.0,737.0,581.3,446.5
2016,10,12,12,15,894.0,104.5,2.9,21.0,731.0,621.69,479.59
2016,10,12,12,30,892.0,104.0,2.9,21.0,725.0,659.5,510.04
2016,10,12,12,45,701.0,168.5,2.9,21.5,651.0,638.75,493.95
2016,10,12,13,0,510.0,233.0,2.9,22.0,577.0,592.73,458.7
2016,10,12,13,15,694.5,164.0,2.85,22.0,616.0,688.42,532.94
2016,10,12,13,30,879.0,95.0,2.8,22.0,655.0,771.08,594.77
2016,10,12,13,45,759.5,123.0,2.8,22.0,592.0,743.73,575.6
2016,10,12,14,0,640.0,151.0,2.8,22.0,529.0,699.63,544.36
2016,10,12,14,15,558.0,165.5,2.9,21.5,480.5,656.5,515.13
2016,10,12,14,30,476.0,180.0,3.0,21.0,432.0,617.56,487.92
2016,10,12,14,45,627.0,131.5,3.2,21.0,436.0,707.38,559.3
2016,10,12,15,0,778.0,83.0,3.4,21.0,440.0,780.65,614.52
2016,10,12,15,15,749.0,79.0,3.35,20.5,394.5,755.87,598.36
2016,10,12,15,30,720.0,75.0,3.3,20.0,349.0,727.85,580.1
2016,10,12,15,45,685.0,69.0,3.25,19.5,301.0,695.32,557.8
2016,10,12,16,0,650.0,63.0,3.2,19.0,253.0,655.28,528.72
2016,10,12,16,15,589.5,56.5,2.8,18.0,204.0,591.95,479.83
2016,10,12,16,30,529.0,50.0,2.4,17.0,155.0,528.06,427.96
2016,10,12,16,45,433.0,40.5,2.05,16.5,110.0,432.92,347.87
2016,10,12,17,0,337.0,31.0,1.7,16.0,65.0,340.98,257.61
2016,10,12,17,15,168.5,15.5,1.55,15.5,32.5,171.46,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,15.36,0.0
2016,10,13,6,45,127.0,31.5,1.25,12.5,49.5,24.6,13.5
2016,10,13,7,0,254.0,45.0,1.3,13.0,81.0,34.44,24.39
2016,10,13,7,15,298.0,61.5,1.5,13.0,119.5,46.36,35.57
2016,10,13,7,30,342.0,78.0,1.7,13.0,158.0,57.92,46.23
2016,10,13,7,45,371.5,92.5,1.95,13.5,198.0,67.59,54.92
2016,10,13,8,0,401.0,107.0,2.2,14.0,238.0,76.92,63.12
2016,10,13,8,15,422.5,120.0,2.25,14.5,276.5,84.85,69.89
2016,10,13,8,30,444.0,133.0,2.3,15.0,315.0,92.49,76.3
2016,10,13,8,45,478.0,142.0,2.35,16.0,357.5,97.45,80.11
2016,10,13,9,0,512.0,151.0,2.4,17.0,400.0,102.29,83.76
2016,10,13,9,15,442.0,183.5,2.4,17.5,411.0,120.02,98.58
2016,10,13,9,30,372.0,216.0,2.4,18.0,422.0,143.74,118.27
2016,10,13,9,45,479.0,196.0,2.4,19.0,477.0,146.76,103.27
2016,10,13,10,0,586.0,176.0,2.4,20.0,532.0,180.57,117.25
2016,10,13,10,15,546.5,200.0,2.4,20.5,542.5,229.29,155.48
2016,10,13,10,30,507.0,224.0,2.4,21.0,553.0,274.45,193.96
2016,10,13,10,45,519.0,226.5,2.4,21.5,571.0,314.88,227.72
2016,10,13,11,0,531.0,229.0,2.4,22.0,589.0,356.02,262.2
2016,10,13,11,15,481.0,253.5,2.45,22.0,584.0,390.3,292.63
2016,10,13,11,30,431.0,278.0,2.5,22.0,579.0,419.49,318.02
2016,10,13,11,45,436.5,275.5,2.6,22.5,581.0,449.59,342.47
2016,10,13,12,0,442.0,273.0,2.7,23.0,583.0,479.03,365.98
2016,10,13,12,15,482.0,255.0,2.8,23.0,590.5,514.45,394.58
2016,10,13,12,30,522.0,237.0,2.9,23.0,598.0,550.77,423.74
2016,10,13,12,45,498.5,241.5,3.0,23.5,580.5,566.56,436.04
2016,10,13,13,0,475.0,246.0,3.1,24.0,563.0,579.19,445.81
2016,10,13,13,15,439.0,249.0,3.15,24.0,535.0,578.34,446.15
2016,10,13,13,30,403.0,252.0,3.2,24.0,507.0,560.89,434.45
2016,10,13,13,45,415.5,236.0,3.25,24.0,488.5,584.73,453.63
2016,10,13,14,0,428.0,220.0,3.3,24.0,470.0,593.8,462.06
2016,10,13,14,15,439.5,202.0,3.3,23.5,445.5,597.93,467.82
2016,10,13,14,30,451.0,184.0,3.3,23.0,421.0,599.73,471.96
2016,10,13,14,45,438.5,170.5,3.3,23.0,385.5,584.11,461.8
2016,10,13,15,0,426.0,157.0,3.3,23.0,350.0,565.96,449.7
2016,10,13,15,15,365.0,148.5,3.3,22.5,302.0,510.53,408.93
2016,10,13,15,30,304.0,140.0,3.3,22.0,254.0,435.57,352.43
2016,10,13,15,45,285.0,123.0,3.3,21.5,218.5,402.33,327.81
2016,10,13,16,0,266.0,106.0,3.3,21.0,183.0,367.91,301.16
2016,10,13,16,15,240.5,87.5,3.05,20.5,147.0,324.99,266.21
2016,10,13,16,30,215.0,69.0,2.8,20.0,111.0,281.37,229.3
2016,10,13,16,45,169.0,51.0,2.55,19.5,78.0,222.33,177.88
2016,10,13,17,0,123.0,33.0,2.3,19.0,45.0,163.85,119.29
2016,10,13,17,15,61.5,16.5,2.05,18.5,22.5,78.74,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.87,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.92,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.5,9.5,7.8,1.2
2016,10,14,7,30,0.0,13.0,4.3,17.0,13.0,10.68,3.81
2016,10,14,7,45,0.0,16.5,4.45,17.5,16.5,13.58,6.4
2016,10,14,8,0,0.0,20.0,4.6,18.0,20.0,16.47,8.95
2016,10,14,8,15,0.0,23.0,4.75,18.0,23.0,18.96,11.14
2016,10,14,8,30,0.0,26.0,4.9,18.0,26.0,21.45,13.3
2016,10,14,8,45,33.5,114.0,5.05,18.5,130.0,89.23,72.38
2016,10,14,9,0,67.0,202.0,5.2,19.0,234.0,144.39,119.36
2016,10,14,9,15,77.5,221.0,5.25,19.5,261.0,156.36,128.94
2016,10,14,9,30,88.0,240.0,5.3,20.0,288.0,168.02,138.21
2016,10,14,9,45,49.0,221.0,5.35,20.5,248.5,162.08,125.71
2016,10,14,10,0,10.0,202.0,5.4,21.0,209.0,159.34,123.78
2016,10,14,10,15,7.5,197.0,5.35,21.0,202.0,157.71,122.35
2016,10,14,10,30,5.0,192.0,5.3,21.0,195.0,155.28,120.36
2016,10,14,10,45,7.0,203.5,5.3,21.0,208.0,165.98,128.75
2016,10,14,11,0,9.0,215.0,5.3,21.0,221.0,177.07,137.47
2016,10,14,11,15,7.5,208.0,5.2,21.0,213.0,172.71,133.98
2016,10,14,11,30,6.0,201.0,5.1,21.0,205.0,167.88,130.13
2016,10,14,11,45,3.0,138.5,5.1,21.5,140.5,116.48,88.85
2016,10,14,12,0,0.0,76.0,5.1,22.0,76.0,63.25,45.84
2016,10,14,12,15,0.0,98.0,5.05,22.0,98.0,81.66,60.76
2016,10,14,12,30,0.0,120.0,5.0,22.0,120.0,100.17,75.7
2016,10,14,12,45,0.0,93.5,5.0,22.0,93.5,77.87,57.76
2016,10,14,13,0,0.0,67.0,5.0,22.0,67.0,55.69,39.84
2016,10,14,13,15,0.0,102.0,4.9,21.5,102.0,85.1,63.89
2016,10,14,13,30,0.0,137.0,4.8,21.0,137.0,115.68,88.88
2016,10,14,13,45,0.0,104.0,4.7,21.0,104.0,86.95,65.69
2016,10,14,14,0,0.0,71.0,4.6,21.0,71.0,58.96,42.95
2016,10,14,14,15,0.0,54.0,4.45,21.0,54.0,44.76,31.38
2016,10,14,14,30,0.0,37.0,4.3,21.0,37.0,30.61,19.77
2016,10,14,14,45,0.0,32.5,4.15,21.0,32.5,26.86,16.72
2016,10,14,15,0,0.0,28.0,4.0,21.0,28.0,23.12,13.66
2016,10,14,15,15,0.0,16.5,3.8,20.5,16.5,13.6,5.76
2016,10,14,15,30,0.0,5.0,3.6,20.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,20.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,20.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,19.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,19.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,19.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,11.1,0.0
2016,10,15,6,45,250.0,25.5,2.1,15.0,53.5,20.95,9.53
2016,10,15,7,0,391.0,38.0,2.4,16.0,90.0,31.07,21.01
2016,10,15,7,15,474.0,46.5,2.7,16.5,136.0,37.41,27.14
2016,10,15,7,30,557.0,55.0,3.0,17.0,182.0,43.7,32.95
2016,10,15,7,45,608.5,60.5,3.3,17.5,229.5,47.34,36.25
2016,10,15,8,0,660.0,66.0,3.6,18.0,277.0,50.98,39.41
2016,10,15,8,15,694.5,70.5,3.9,18.5,323.0,53.69,41.66
2016,10,15,8,30,729.0,75.0,4.2,19.0,369.0,61.43,48.23
2016,10,15,8,45,752.5,78.5,4.5,19.5,411.0,63.42,49.73
2016,10,15,9,0,776.0,82.0,4.8,20.0,453.0,65.4,51.2
2016,10,15,9,15,467.0,162.5,4.95,20.5,391.5,107.75,87.25
2016,10,15,9,30,158.0,243.0,5.1,21.0,330.0,162.8,133.35
2016,10,15,9,45,277.0,239.5,5.35,21.5,401.0,167.8,124.89
2016,10,15,10,0,396.0,236.0,5.6,22.0,472.0,201.5,141.55
2016,10,15,10,15,308.0,266.0,5.75,22.0,454.5,235.41,170.65
2016,10,15,10,30,220.0,296.0,5.9,22.0,437.0,264.46,197.95
2016,10,15,10,45,247.0,300.5,6.05,22.5,463.0,294.0,221.21
2016,10,15,11,0,274.0,305.0,6.2,23.0,489.0,324.47,245.69
2016,10,15,11,15,147.5,280.0,6.3,23.0,379.5,280.3,215.43
2016,10,15,11,30,21.0,255.0,6.4,23.0,270.0,217.32,168.14
2016,10,15,11,45,21.0,255.5,6.5,23.0,270.5,220.48,170.83
2016,10,15,12,0,21.0,256.0,6.6,23.0,271.0,223.57,173.41
2016,10,15,12,15,21.0,254.0,6.65,23.0,268.5,224.52,174.32
2016,10,15,12,30,21.0,252.0,6.7,23.0,266.0,225.38,175.2
2016,10,15,12,45,10.5,140.0,6.75,23.0,147.0,124.12,94.89
2016,10,15,13,0,0.0,28.0,6.8,23.0,28.0,23.21,13.28
2016,10,15,13,15,0.0,27.0,6.75,22.5,27.0,22.37,12.66
2016,10,15,13,30,0.0,26.0,6.7,22.0,26.0,21.53,12.03
2016,10,15,13,45,0.0,25.0,6.7,22.0,25.0,20.69,11.37
2016,10,15,14,0,0.0,24.0,6.7,22.0,24.0,19.85,10.71
2016,10,15,14,15,0.0,22.5,6.65,21.5,22.5,18.6,9.74
2016,10,15,14,30,0.0,21.0,6.6,21.0,21.0,17.35,8.76
2016,10,15,14,45,0.0,31.0,6.55,21.0,31.0,25.62,15.68
2016,10,15,15,0,0.0,41.0,6.5,21.0,41.0,33.9,22.63
2016,10,15,15,15,0.0,26.5,6.3,20.5,26.5,21.87,12.68
2016,10,15,15,30,0.0,12.0,6.1,20.0,12.0,9.88,2.66
2016,10,15,15,45,0.0,10.5,5.95,20.0,10.5,8.64,1.62
2016,10,15,16,0,0.0,9.0,5.8,20.0,9.0,7.4,0.57
2016,10,15,16,15,0.0,7.0,5.6,19.5,7.0,5.75,0.0
2016,10,15,16,30,0.0,5.0,5.4,19.0,5.0,4.1,0.0
2016,10,15,16,45,0.0,3.0,5.2,18.5,3.0,2.46,0.0
2016,10,15,17,0,0.0,1.0,5.0,18.0,1.0,0.82,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.0,0.5,0.43,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,8.0,3.5,17.0,8.0,6.57,0.0
2016,10,16,7,0,0.0,14.0,3.6,17.0,14.0,11.51,4.16
2016,10,16,7,15,0.0,21.5,3.6,17.0,21.5,17.7,9.84
2016,10,16,7,30,0.0,29.0,3.6,17.0,29.0,23.91,15.5
2016,10,16,7,45,0.0,37.0,3.6,17.5,37.0,30.55,21.43
2016,10,16,8,0,0.0,45.0,3.6,18.0,45.0,37.19,27.28
2016,10,16,8,15,0.0,52.5,3.65,18.0,52.5,43.44,32.75
2016,10,16,8,30,0.0,60.0,3.7,18.0,60.0,49.69,38.17
2016,10,16,8,45,0.0,70.5,3.8,18.5,70.5,58.46,45.64
2016,10,16,9,0,0.0,81.0,3.9,19.0,81.0,67.25,53.04
2016,10,16,9,15,0.0,53.5,4.0,19.0,53.5,44.32,33.02
2016,10,16,9,30,0.0,26.0,4.1,19.0,26.0,21.5,13.1
2016,10,16,9,45,0.0,68.0,4.25,19.5,68.0,56.44,41.22
2016,10,16,10,0,0.0,110.0,4.4,20.0,110.0,90.59,69.01
2016,10,16,10,15,0.5,142.0,4.55,20.0,143.0,115.63,89.21
2016,10,16,10,30,1.0,174.0,4.7,20.0,176.0,140.76,109.34
2016,10,16,10,45,4.5,192.0,4.9,20.5,195.5,156.42,121.46
2016,10,16,11,0,8.0,210.0,5.1,21.0,215.0,172.74,134.1
2016,10,16,11,15,4.0,148.0,5.2,21.0,150.5,123.61,94.83
2016,10,16,11,30,0.0,86.0,5.3,21.0,86.0,71.6,52.87
2016,10,16,11,45,0.0,98.0,5.4,21.0,98.0,81.62,61.01
2016,10,16,12,0,0.0,110.0,5.5,21.0,110.0,91.61,69.09
2016,10,16,12,15,0.0,90.5,5.5,21.0,90.5,75.37,55.94
2016,10,16,12,30,0.0,71.0,5.5,21.0,71.0,59.05,42.7
2016,10,16,12,45,0.0,79.5,5.55,21.0,79.5,66.14,48.52
2016,10,16,13,0,0.0,88.0,5.6,21.0,88.0,73.24,54.35
2016,10,16,13,15,3.0,141.5,5.75,21.0,144.0,121.42,93.6
2016,10,16,13,30,6.0,195.0,5.9,21.0,200.0,172.39,134.85
2016,10,16,13,45,3.0,116.5,6.05,21.0,119.0,100.24,76.66
2016,10,16,14,0,0.0,38.0,6.2,21.0,38.0,31.47,20.36
2016,10,16,14,15,185.0,117.0,6.3,21.0,211.5,278.53,227.4
2016,10,16,14,30,370.0,196.0,6.4,21.0,385.0,525.64,426.29
2016,10,16,14,45,185.0,136.0,6.5,21.0,230.5,312.03,254.72
2016,10,16,15,0,0.0,76.0,6.6,21.0,76.0,63.06,46.76
2016,10,16,15,15,0.0,90.0,6.35,20.5,90.0,76.59,58.3
2016,10,16,15,30,0.0,104.0,6.1,20.0,104.0,92.82,72.03
2016,10,16,15,45,315.5,81.0,5.9,19.5,167.0,387.75,324.04
2016,10,16,16,0,631.0,58.0,5.7,19.0,230.0,623.46,513.32
2016,10,16,16,15,566.5,51.5,5.35,18.5,183.0,558.08,458.84
2016,10,16,16,30,502.0,45.0,5.0,18.0,136.0,492.48,402.71
2016,10,16,16,45,389.0,36.0,4.7,17.5,92.5,387.34,311.24
2016,10,16,17,0,276.0,27.0,4.4,17.0,49.0,281.66,186.17
2016,10,16,17,15,138.0,13.5,4.3,16.5,24.5,109.5,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,19.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,39.0,13.0,1.2,14.0,14.0,11.1,0.0
2016,10,17,6,45,169.0,28.5,1.3,14.5,48.0,22.09,8.83
2016,10,17,7,0,299.0,44.0,1.4,15.0,82.0,33.95,23.41
2016,10,17,7,15,390.0,55.0,1.5,15.0,127.0,44.52,33.49
2016,10,17,7,30,481.0,66.0,1.6,15.0,172.0,52.59,41.06
2016,10,17,7,45,550.0,71.0,1.75,15.5,220.5,55.45,43.73
2016,10,17,8,0,619.0,76.0,1.9,16.0,269.0,58.47,46.37
2016,10,17,8,15,657.5,81.0,1.9,16.5,315.0,61.27,48.7
2016,10,17,8,30,696.0,86.0,1.9,17.0,361.0,64.07,50.96
2016,10,17,8,45,730.0,88.0,1.9,17.5,405.0,64.68,51.27
2016,10,17,9,0,764.0,90.0,1.9,18.0,449.0,71.45,56.9
2016,10,17,9,15,783.0,93.0,1.9,18.0,487.0,72.82,57.93
2016,10,17,9,30,802.0,96.0,1.9,18.0,525.0,74.22,58.99
2016,10,17,9,45,519.5,179.5,1.9,18.5,464.0,134.3,94.76
2016,10,17,10,0,237.0,263.0,1.9,19.0,403.0,205.89,152.44
2016,10,17,10,15,541.0,183.5,1.9,19.0,520.5,212.61,143.23
2016,10,17,10,30,845.0,104.0,1.9,19.0,638.0,261.61,171.72
2016,10,17,10,45,855.5,103.0,1.9,19.5,656.5,314.18,217.51
2016,10,17,11,0,866.0,102.0,1.9,20.0,675.0,366.63,263.47
2016,10,17,11,15,869.0,102.5,1.95,20.0,685.0,419.4,309.77
2016,10,17,11,30,872.0,103.0,2.0,20.0,695.0,467.54,351.64
2016,10,17,11,45,874.5,102.0,2.1,20.5,697.5,512.64,389.68
2016,10,17,12,0,877.0,101.0,2.2,21.0,700.0,555.9,425.29
2016,10,17,12,15,875.0,101.0,2.3,21.0,693.5,595.51,458.15
2016,10,17,12,30,873.0,101.0,2.4,21.0,687.0,632.59,488.51
2016,10,17,12,45,874.5,97.5,2.55,21.0,674.5,665.9,515.92
2016,10,17,13,0,876.0,94.0,2.7,21.0,662.0,696.45,541.01
2016,10,17,13,15,868.5,92.5,2.75,21.0,640.5,719.84,560.1
2016,10,17,13,30,861.0,91.0,2.8,21.0,619.0,739.84,575.48
2016,10,17,13,45,852.5,88.5,2.85,21.0,591.0,761.09,591.77
2016,10,17,14,0,844.0,86.0,2.9,21.0,563.0,772.84,601.39
2016,10,17,14,15,829.0,84.0,2.95,20.5,528.0,776.45,606.56
2016,10,17,14,30,814.0,82.0,3.0,20.0,493.0,776.36,609.26
2016,10,17,14,45,794.0,78.5,3.05,20.0,452.5,766.77,604.03
2016,10,17,15,0,774.0,75.0,3.1,20.0,412.0,753.62,596.23
2016,10,17,15,15,745.0,71.5,3.05,19.5,367.5,729.68,580.95
2016,10,17,15,30,716.0,68.0,3.0,19.0,323.0,702.6,562.91
2016,10,17,15,45,672.0,63.5,3.0,19.0,275.5,664.72,535.15
2016,10,17,16,0,628.0,59.0,3.0,19.0,228.0,620.14,501.01
2016,10,17,16,15,562.0,52.5,2.65,18.0,180.5,553.81,448.83
2016,10,17,16,30,496.0,46.0,2.3,17.0,133.0,487.2,393.57
2016,10,17,16,45,382.5,36.0,2.0,16.5,90.0,380.91,302.15
2016,10,17,17,0,269.0,26.0,1.7,16.0,47.0,271.47,164.97
2016,10,17,17,15,134.5,13.0,1.6,15.5,23.5,106.11,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,87.0,11.0,1.2,11.0,13.0,9.39,0.0
2016,10,18,6,45,233.5,24.0,1.3,12.0,48.5,19.83,6.47
2016,10,18,7,0,380.0,37.0,1.4,13.0,84.0,30.45,20.52
2016,10,18,7,15,469.0,45.5,1.7,13.5,130.0,36.82,26.88
2016,10,18,7,30,558.0,54.0,2.0,14.0,176.0,43.16,32.85
2016,10,18,7,45,616.5,59.5,2.35,15.0,224.5,46.87,36.2
2016,10,18,8,0,675.0,65.0,2.7,16.0,273.0,50.6,39.42
2016,10,18,8,15,711.0,69.0,2.85,16.5,319.5,57.74,45.61
2016,10,18,8,30,747.0,73.0,3.0,17.0,366.0,60.35,47.71
2016,10,18,8,45,777.5,75.0,3.2,17.5,409.5,61.36,48.38
2016,10,18,9,0,808.0,77.0,3.4,18.0,453.0,62.44,49.09
2016,10,18,9,15,825.5,79.0,3.45,18.0,491.0,63.38,49.78
2016,10,18,9,30,843.0,81.0,3.5,18.0,529.0,64.35,50.5
2016,10,18,9,45,858.5,82.0,3.55,18.5,561.5,96.33,58.19
2016,10,18,10,0,874.0,83.0,3.6,19.0,594.0,151.07,84.14
2016,10,18,10,15,883.0,84.5,3.6,19.0,619.5,206.24,124.05
2016,10,18,10,30,892.0,86.0,3.6,19.0,645.0,261.55,170.58
2016,10,18,10,45,897.0,87.0,3.6,19.5,663.0,315.33,218.27
2016,10,18,11,0,902.0,88.0,3.6,20.0,681.0,368.36,265.74
2016,10,18,11,15,905.0,88.5,3.55,20.0,691.0,419.27,311.51
2016,10,18,11,30,908.0,89.0,3.5,20.0,701.0,468.78,355.22
2016,10,18,11,45,911.0,88.0,3.5,20.5,704.0,515.36,394.96
2016,10,18,12,0,914.0,87.0,3.5,21.0,707.0,560.06,432.12
2016,10,18,12,15,912.5,87.0,3.5,21.0,701.0,601.09,466.37
2016,10,18,12,30,911.0,87.0,3.5,21.0,695.0,639.55,497.93
2016,10,18,12,45,907.5,86.0,3.5,21.0,681.0,673.01,525.21
2016,10,18,13,0,904.0,85.0,3.5,21.0,667.0,703.43,549.8
2016,10,18,13,15,897.0,84.0,3.5,21.0,645.5,728.25,569.85
2016,10,18,13,30,890.0,83.0,3.5,21.0,624.0,749.65,586.01
2016,10,18,13,45,882.5,80.0,3.55,21.0,595.5,764.99,598.13
2016,10,18,14,0,875.0,77.0,3.6,21.0,567.0,776.73,607.84
2016,10,18,14,15,860.5,75.5,3.55,21.0,532.0,781.12,611.97
2016,10,18,14,30,846.0,74.0,3.5,21.0,497.0,789.51,619.14
2016,10,18,14,45,824.0,72.0,3.5,21.0,455.5,780.33,613.89
2016,10,18,15,0,802.0,70.0,3.5,21.0,414.0,767.55,606.1
2016,10,18,15,15,773.0,66.5,3.35,20.5,369.0,743.69,590.48
2016,10,18,15,30,744.0,63.0,3.2,20.0,324.0,716.66,572.09
2016,10,18,15,45,697.5,59.0,3.1,20.0,275.5,671.85,538.76
2016,10,18,16,0,651.0,55.0,3.0,20.0,227.0,624.7,502.35
2016,10,18,16,15,585.5,49.0,2.6,19.0,179.0,565.5,455.48
2016,10,18,16,30,520.0,43.0,2.2,18.0,131.0,500.05,400.88
2016,10,18,16,45,403.0,33.5,1.85,17.5,88.0,391.96,307.42
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,278.22,149.78
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,110.75,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,10.0,12.0,8.54,0.0
2016,10,19,6,45,289.5,21.0,1.65,11.0,48.0,17.33,3.86
2016,10,19,7,0,445.0,32.0,1.8,12.0,84.0,26.38,17.01
2016,10,19,7,15,529.0,39.0,1.95,12.5,130.5,31.74,22.47
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,40.37,30.47
2016,10,19,7,45,664.5,50.5,2.25,14.0,225.0,43.8,33.61
2016,10,19,8,0,716.0,55.0,2.4,15.0,273.0,47.27,36.62
2016,10,19,8,15,750.0,58.5,2.45,15.5,319.5,49.78,38.75
2016,10,19,8,30,784.0,62.0,2.5,16.0,366.0,52.28,40.81
2016,10,19,8,45,808.0,65.0,2.65,16.5,409.0,54.28,42.38
2016,10,19,9,0,832.0,68.0,2.8,17.0,452.0,56.26,43.91
2016,10,19,9,15,848.5,70.0,2.9,17.5,490.0,65.13,51.43
2016,10,19,9,30,865.0,72.0,3.0,18.0,528.0,66.82,52.65
2016,10,19,9,45,878.0,73.0,3.1,19.0,560.0,89.12,52.88
2016,10,19,10,0,891.0,74.0,3.2,20.0,592.0,144.41,78.13
2016,10,19,10,15,899.0,75.0,3.25,20.5,617.0,199.71,117.42
2016,10,19,10,30,907.0,76.0,3.3,21.0,642.0,255.01,163.29
2016,10,19,10,45,912.0,77.0,3.35,21.5,659.5,309.28,211.07
2016,10,19,11,0,917.0,78.0,3.4,22.0,677.0,362.79,258.7
2016,10,19,11,15,919.5,78.5,3.4,22.5,687.0,413.95,303.91
2016,10,19,11,30,922.0,79.0,3.4,23.0,697.0,463.63,346.88
2016,10,19,11,45,920.0,80.5,3.4,23.5,698.0,510.41,386.45
2016,10,19,12,0,918.0,82.0,3.4,24.0,699.0,554.95,423.13
2016,10,19,12,15,916.0,82.0,3.4,24.0,693.0,595.67,456.82
2016,10,19,12,30,914.0,82.0,3.4,24.0,687.0,633.76,487.8
2016,10,19,12,45,904.5,83.5,3.4,24.0,672.0,665.83,513.72
2016,10,19,13,0,895.0,85.0,3.4,24.0,657.0,694.58,536.76
