Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,888.0,84.0,3.4,24.0,635.5,719.08,556.48
2016,10,19,13,30,881.0,83.0,3.4,24.0,614.0,740.2,572.33
2016,10,19,13,45,873.0,80.5,3.4,24.0,586.0,755.48,584.06
2016,10,19,14,0,865.0,78.0,3.4,24.0,558.0,767.2,593.42
2016,10,19,14,15,851.0,76.0,3.35,24.0,523.0,771.27,597.23
2016,10,19,14,30,837.0,74.0,3.3,24.0,488.0,779.31,604.05
2016,10,19,14,45,818.5,71.0,3.3,24.0,448.0,771.66,599.92
2016,10,19,15,0,800.0,68.0,3.3,24.0,408.0,760.45,593.32
2016,10,19,15,15,772.0,64.5,2.95,23.5,363.5,737.46,577.47
2016,10,19,15,30,744.0,61.0,2.6,23.0,319.0,711.32,558.84
2016,10,19,15,45,702.0,57.0,2.3,22.5,271.5,670.33,528.75
2016,10,19,16,0,660.0,53.0,2.0,22.0,224.0,626.96,495.54
2016,10,19,16,15,594.5,46.5,1.8,20.5,176.0,560.11,445.08
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,501.0,397.11
2016,10,19,16,45,416.0,31.0,1.4,18.0,85.0,397.08,307.47
2016,10,19,17,0,303.0,22.0,1.2,17.0,42.0,284.88,127.37
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.0,115.34,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.5,12.9,0.34
2016,10,20,7,0,439.0,32.0,1.2,13.0,83.0,26.44,16.88
2016,10,20,7,15,526.5,39.5,1.35,13.5,130.0,32.21,22.75
2016,10,20,7,30,614.0,47.0,1.5,14.0,177.0,41.33,31.19
2016,10,20,7,45,668.5,52.0,1.65,15.0,226.0,45.18,34.69
2016,10,20,8,0,723.0,57.0,1.8,16.0,275.0,49.04,38.04
2016,10,20,8,15,758.0,61.0,1.75,16.5,322.0,51.91,40.48
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,54.76,42.83
2016,10,20,8,45,818.5,67.5,1.7,18.0,413.0,56.34,43.93
2016,10,20,9,0,844.0,70.0,1.7,19.0,457.0,57.94,45.02
2016,10,20,9,15,861.0,72.5,1.8,19.5,495.5,67.0,52.63
2016,10,20,9,30,878.0,75.0,1.9,20.0,534.0,69.03,54.12
2016,10,20,9,45,893.5,75.5,2.05,21.0,567.0,89.42,53.55
2016,10,20,10,0,909.0,76.0,2.2,22.0,600.0,145.49,78.02
2016,10,20,10,15,917.5,77.0,2.25,22.5,625.5,201.88,117.21
2016,10,20,10,30,926.0,78.0,2.3,23.0,651.0,258.3,163.2
2016,10,20,10,45,931.0,79.0,2.35,24.0,668.5,313.59,210.7
2016,10,20,11,0,936.0,80.0,2.4,25.0,686.0,368.09,257.84
2016,10,20,11,15,939.0,80.5,2.45,25.0,696.0,420.4,303.75
2016,10,20,11,30,942.0,81.0,2.5,25.0,706.0,471.24,347.61
2016,10,20,11,45,942.0,81.0,2.65,25.5,708.0,518.55,387.34
2016,10,20,12,0,942.0,81.0,2.8,26.0,710.0,563.68,424.35
2016,10,20,12,15,940.0,81.0,2.85,26.0,704.0,605.34,458.42
2016,10,20,12,30,938.0,81.0,2.9,26.0,698.0,644.3,489.79
2016,10,20,12,45,930.0,82.0,3.0,26.5,683.0,677.65,515.67
2016,10,20,13,0,922.0,83.0,3.1,27.0,668.0,707.68,538.67
2016,10,20,13,15,915.0,82.0,3.05,27.0,646.0,732.91,558.37
2016,10,20,13,30,908.0,81.0,3.0,27.0,624.0,754.67,574.12
2016,10,20,13,45,898.5,79.0,3.0,27.0,595.0,769.95,585.6
2016,10,20,14,0,889.0,77.0,3.0,27.0,566.0,781.55,594.7
2016,10,20,14,15,874.5,75.0,2.9,26.5,530.5,785.6,599.29
2016,10,20,14,30,860.0,73.0,2.8,26.0,495.0,785.95,601.45
2016,10,20,14,45,840.0,70.5,2.7,26.0,454.0,785.45,601.9
2016,10,20,15,0,820.0,68.0,2.6,26.0,413.0,773.8,594.48
2016,10,20,15,15,791.0,64.5,2.25,25.5,367.0,750.09,577.94
2016,10,20,15,30,762.0,61.0,1.9,25.0,321.0,723.16,558.54
2016,10,20,15,45,719.5,56.5,1.55,24.5,273.0,681.14,527.38
2016,10,20,16,0,677.0,52.0,1.2,24.0,225.0,636.72,493.0
2016,10,20,16,15,609.5,46.0,1.15,23.0,176.0,568.88,442.84
2016,10,20,16,30,542.0,40.0,1.1,22.0,127.0,509.08,395.12
2016,10,20,16,45,424.5,30.5,1.1,21.0,83.5,401.37,303.68
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,283.01,90.47
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,115.77,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,12.5,0.0
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,25.57,15.88
2016,10,21,7,15,504.5,39.0,0.65,15.5,123.5,31.75,22.14
2016,10,21,7,30,592.0,47.0,0.7,16.0,169.0,37.91,27.91
2016,10,21,7,45,648.0,52.0,0.8,16.5,217.5,45.1,34.41
2016,10,21,8,0,704.0,57.0,0.9,17.0,266.0,48.94,37.81
2016,10,21,8,15,738.5,61.0,0.85,18.0,312.0,51.78,40.13
2016,10,21,8,30,773.0,65.0,0.8,19.0,358.0,54.61,42.36
2016,10,21,8,45,798.5,67.0,0.75,20.0,401.0,55.79,43.1
2016,10,21,9,0,824.0,69.0,0.7,21.0,444.0,57.0,43.86
2016,10,21,9,15,841.0,71.5,0.8,22.0,481.5,66.02,51.26
2016,10,21,9,30,858.0,74.0,0.9,23.0,519.0,68.05,52.62
2016,10,21,9,45,868.5,76.5,1.05,24.0,550.5,87.19,52.6
2016,10,21,10,0,879.0,79.0,1.2,25.0,582.0,142.7,76.28
2016,10,21,10,15,887.5,80.0,1.2,25.0,607.0,197.38,113.45
2016,10,21,10,30,896.0,81.0,1.2,25.0,632.0,252.11,157.38
2016,10,21,10,45,900.5,82.5,1.3,25.5,649.0,306.03,203.28
2016,10,21,11,0,905.0,84.0,1.4,26.0,666.0,359.15,249.06
2016,10,21,11,15,907.5,84.5,1.5,26.0,675.5,409.71,292.98
2016,10,21,11,30,910.0,85.0,1.6,26.0,685.0,458.8,334.97
2016,10,21,11,45,908.5,85.5,1.7,26.5,686.5,504.38,372.72
2016,10,21,12,0,907.0,86.0,1.8,27.0,688.0,547.74,407.77
2016,10,21,12,15,904.5,86.0,1.9,27.0,681.5,587.7,440.29
2016,10,21,12,30,902.0,86.0,2.0,27.0,675.0,625.03,470.24
2016,10,21,12,45,893.0,87.0,2.1,27.0,660.0,656.5,495.49
2016,10,21,13,0,884.0,88.0,2.2,27.0,645.0,684.7,518.04
2016,10,21,13,15,876.5,87.0,2.25,27.0,623.5,708.53,537.02
2016,10,21,13,30,869.0,86.0,2.3,27.0,602.0,729.0,552.69
2016,10,21,13,45,753.5,112.0,2.35,27.0,543.5,704.46,536.47
2016,10,21,14,0,638.0,138.0,2.4,27.0,485.0,664.49,508.55
2016,10,21,14,15,628.5,130.0,2.45,26.5,454.0,663.83,511.27
2016,10,21,14,30,619.0,122.0,2.5,26.0,423.0,660.02,511.4
2016,10,21,14,45,540.0,127.5,2.55,26.0,374.0,604.13,471.66
2016,10,21,15,0,461.0,133.0,2.6,26.0,325.0,554.5,435.61
2016,10,21,15,15,439.0,122.0,2.45,25.0,288.5,529.0,419.01
2016,10,21,15,30,417.0,111.0,2.3,24.0,252.0,501.49,400.1
2016,10,21,15,45,517.5,83.5,2.2,23.5,231.0,555.17,442.46
2016,10,21,16,0,618.0,56.0,2.1,23.0,210.0,598.88,473.94
2016,10,21,16,15,548.0,49.0,1.9,22.0,163.5,529.89,419.85
2016,10,21,16,30,478.0,42.0,1.7,21.0,117.0,460.89,363.21
2016,10,21,16,45,357.5,31.5,1.5,20.0,76.0,351.39,267.0
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,228.94,35.11
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,91.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,17.5,1.2,12.5,35.0,14.2,0.0
2016,10,22,7,0,324.0,35.0,1.3,13.0,70.0,28.92,18.65
2016,10,22,7,15,404.0,46.0,1.4,13.5,113.0,37.37,27.18
2016,10,22,7,30,484.0,57.0,1.5,14.0,156.0,45.64,34.94
2016,10,22,7,45,544.0,63.5,1.6,14.5,201.5,49.93,38.95
2016,10,22,8,0,604.0,70.0,1.7,15.0,247.0,54.23,42.8
2016,10,22,8,15,658.5,68.5,1.65,15.5,291.0,52.46,41.14
2016,10,22,8,30,713.0,67.0,1.6,16.0,335.0,55.59,43.76
2016,10,22,8,45,533.0,118.5,1.6,16.5,332.0,83.92,68.38
2016,10,22,9,0,353.0,170.0,1.6,17.0,329.0,118.32,97.76
2016,10,22,9,15,603.5,125.0,1.55,17.5,424.0,87.0,70.33
2016,10,22,9,30,854.0,80.0,1.5,18.0,519.0,64.19,50.39
2016,10,22,9,45,854.5,86.5,1.5,18.5,549.0,83.59,52.35
2016,10,22,10,0,855.0,93.0,1.5,19.0,579.0,141.2,78.37
2016,10,22,10,15,733.0,132.5,1.5,19.5,562.0,199.03,124.13
2016,10,22,10,30,611.0,172.0,1.5,20.0,545.0,249.92,170.32
2016,10,22,10,45,602.5,181.0,1.5,20.5,557.5,294.1,208.03
2016,10,22,11,0,594.0,190.0,1.5,21.0,570.0,336.9,244.83
2016,10,22,11,15,743.5,144.5,1.55,21.0,627.5,391.95,288.21
2016,10,22,11,30,893.0,99.0,1.6,21.0,685.0,461.12,343.22
2016,10,22,11,45,766.0,141.5,1.65,21.5,644.5,483.52,364.79
2016,10,22,12,0,639.0,184.0,1.7,22.0,604.0,496.7,377.7
2016,10,22,12,15,564.0,208.5,1.75,22.0,577.5,506.92,387.88
2016,10,22,12,30,489.0,233.0,1.8,22.0,551.0,513.86,394.67
2016,10,22,12,45,566.5,200.0,1.85,22.5,560.5,557.37,428.63
2016,10,22,13,0,644.0,167.0,1.9,23.0,570.0,608.3,467.4
2016,10,22,13,15,655.0,156.0,1.95,23.0,554.0,630.91,485.64
2016,10,22,13,30,666.0,145.0,2.0,23.0,538.0,651.23,502.37
2016,10,22,13,45,642.0,143.5,2.1,23.0,507.5,653.0,505.5
2016,10,22,14,0,618.0,142.0,2.2,23.0,477.0,651.11,506.02
2016,10,22,14,15,582.0,142.0,2.2,22.5,441.0,637.88,498.53
2016,10,22,14,30,546.0,142.0,2.2,22.0,405.0,614.09,483.38
2016,10,22,14,45,531.5,131.0,2.25,21.5,369.0,599.59,475.48
2016,10,22,15,0,517.0,120.0,2.3,21.0,333.0,582.36,465.2
2016,10,22,15,15,480.5,114.5,2.25,20.0,294.5,551.75,444.4
2016,10,22,15,30,444.0,109.0,2.2,19.0,256.0,519.3,421.46
2016,10,22,15,45,411.5,95.5,2.2,18.5,215.5,478.4,390.64
2016,10,22,16,0,379.0,82.0,2.2,18.0,175.0,436.16,357.33
2016,10,22,16,15,330.0,67.0,2.0,17.5,135.0,378.23,309.14
2016,10,22,16,30,281.0,52.0,1.8,17.0,95.0,320.59,258.94
2016,10,22,16,45,193.0,36.5,1.6,16.5,61.0,234.91,179.05
2016,10,22,17,0,105.0,21.0,1.4,16.0,27.0,131.52,0.0
2016,10,22,17,15,52.5,10.5,1.3,15.5,13.5,45.14,0.0
2016,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.5,1.1,12.5,35.0,13.42,0.0
2016,10,23,7,0,361.0,33.0,1.1,13.0,70.0,27.34,17.14
2016,10,23,7,15,455.0,42.0,1.3,13.5,115.0,34.24,24.4
2016,10,23,7,30,549.0,51.0,1.5,14.0,160.0,41.1,30.89
2016,10,23,7,45,608.5,56.5,1.7,15.0,208.0,44.86,34.36
2016,10,23,8,0,668.0,62.0,1.9,16.0,256.0,48.66,37.69
2016,10,23,8,15,706.0,66.5,1.95,16.5,302.0,56.11,44.19
2016,10,23,8,30,744.0,71.0,2.0,17.0,348.0,59.19,46.75
2016,10,23,8,45,770.5,74.5,2.1,18.0,391.0,61.35,48.34
2016,10,23,9,0,797.0,78.0,2.2,19.0,434.0,63.5,49.89
2016,10,23,9,15,816.0,80.5,2.3,19.5,471.5,64.81,50.79
2016,10,23,9,30,835.0,83.0,2.4,20.0,509.0,66.14,51.7
2016,10,23,9,45,854.0,83.0,2.55,20.5,542.0,79.15,49.71
2016,10,23,10,0,873.0,83.0,2.7,21.0,575.0,140.78,77.42
2016,10,23,10,15,882.0,84.5,2.8,21.5,600.0,195.52,114.51
2016,10,23,10,30,891.0,86.0,2.9,22.0,625.0,250.38,158.92
2016,10,23,10,45,777.5,125.5,3.0,22.5,605.5,294.89,202.42
2016,10,23,11,0,664.0,165.0,3.1,23.0,586.0,337.49,243.46
2016,10,23,11,15,636.5,178.0,3.15,23.0,586.5,378.36,280.02
2016,10,23,11,30,609.0,191.0,3.2,23.0,587.0,415.71,312.93
2016,10,23,11,45,606.0,192.5,3.3,23.5,588.0,451.26,342.84
2016,10,23,12,0,603.0,194.0,3.4,24.0,589.0,485.17,370.77
2016,10,23,12,15,749.0,142.5,3.45,24.0,628.0,551.54,423.52
2016,10,23,12,30,895.0,91.0,3.5,24.0,667.0,620.2,477.97
2016,10,23,12,45,884.0,92.5,3.55,24.0,651.0,650.72,502.92
2016,10,23,13,0,873.0,94.0,3.6,24.0,635.0,677.89,525.16
2016,10,23,13,15,864.0,92.5,3.6,24.0,613.0,704.95,546.77
2016,10,23,13,30,855.0,91.0,3.6,24.0,591.0,724.26,562.54
2016,10,23,13,45,843.0,89.0,3.65,24.0,561.5,737.28,572.93
2016,10,23,14,0,831.0,87.0,3.7,24.0,532.0,746.63,580.86
2016,10,23,14,15,814.0,84.5,3.7,23.5,497.0,747.91,584.04
2016,10,23,14,30,797.0,82.0,3.7,23.0,462.0,745.49,584.69
2016,10,23,14,45,772.0,79.5,3.75,23.0,421.0,733.12,577.2
2016,10,23,15,0,747.0,77.0,3.8,23.0,380.0,717.21,567.03
2016,10,23,15,15,714.0,72.5,3.75,22.5,336.0,689.17,548.32
2016,10,23,15,30,681.0,68.0,3.7,22.0,292.0,663.65,530.88
2016,10,23,15,45,627.0,63.5,3.65,21.5,244.5,614.19,494.29
2016,10,23,16,0,573.0,59.0,3.6,21.0,197.0,562.94,454.64
2016,10,23,16,15,498.5,51.0,3.35,20.0,151.5,490.15,396.31
2016,10,23,16,30,424.0,43.0,3.1,19.0,106.0,417.46,334.68
2016,10,23,16,45,212.0,35.5,2.9,18.0,67.0,247.39,185.66
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,40.8,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,12.8,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,25.07,14.92
2016,10,24,7,15,8.5,50.5,3.25,14.5,52.0,40.07,29.26
2016,10,24,7,30,17.0,70.0,3.5,15.0,73.0,54.0,42.04
2016,10,24,7,45,24.5,89.0,3.8,15.5,95.0,67.77,54.47
2016,10,24,8,0,32.0,108.0,4.1,16.0,117.0,81.28,66.45
2016,10,24,8,15,38.0,126.0,4.25,16.0,139.0,93.93,77.58
2016,10,24,8,30,44.0,144.0,4.4,16.0,161.0,106.32,88.33
2016,10,24,8,45,26.5,149.5,4.6,16.5,160.0,110.88,91.96
2016,10,24,9,0,9.0,155.0,4.8,17.0,159.0,120.01,99.5
2016,10,24,9,15,8.0,163.5,4.75,17.0,167.5,126.71,105.03
2016,10,24,9,30,7.0,172.0,4.7,17.0,176.0,133.29,110.44
2016,10,24,9,45,3.5,151.5,4.7,17.5,153.5,120.22,94.38
2016,10,24,10,0,0.0,131.0,4.7,18.0,131.0,106.23,82.59
2016,10,24,10,15,10.0,177.5,4.65,18.0,184.0,142.79,111.9
2016,10,24,10,30,20.0,224.0,4.6,18.0,237.0,180.46,141.81
2016,10,24,10,45,10.5,199.0,4.6,18.5,206.0,162.58,127.38
2016,10,24,11,0,1.0,174.0,4.6,19.0,175.0,142.17,110.92
2016,10,24,11,15,0.5,152.5,4.55,19.0,153.0,125.71,97.55
2016,10,24,11,30,0.0,131.0,4.5,19.0,131.0,108.53,83.58
2016,10,24,11,45,0.0,144.0,4.45,19.5,144.0,119.45,92.26
2016,10,24,12,0,0.0,157.0,4.4,20.0,157.0,130.57,101.05
2016,10,24,12,15,0.0,137.0,4.4,20.0,137.0,114.25,87.88
2016,10,24,12,30,0.0,117.0,4.4,20.0,117.0,97.62,74.45
2016,10,24,12,45,0.0,114.5,4.45,20.5,114.5,95.63,72.75
2016,10,24,13,0,0.0,112.0,4.5,21.0,112.0,93.61,71.05
2016,10,24,13,15,12.0,167.5,4.55,21.0,174.5,150.76,117.65
2016,10,24,13,30,24.0,223.0,4.6,21.0,237.0,212.16,167.23
2016,10,24,13,45,23.5,212.0,4.65,21.0,225.5,204.25,161.17
2016,10,24,14,0,23.0,201.0,4.7,21.0,214.0,196.17,155.09
2016,10,24,14,15,11.5,156.5,4.65,20.5,163.0,146.05,114.91
2016,10,24,14,30,0.0,112.0,4.6,20.0,112.0,95.66,73.79
2016,10,24,14,45,0.0,119.0,4.6,20.0,119.0,103.61,80.56
2016,10,24,15,0,0.0,126.0,4.6,20.0,126.0,112.91,88.42
2016,10,24,15,15,0.0,111.0,4.4,19.5,111.0,99.77,77.87
2016,10,24,15,30,0.0,96.0,4.2,19.0,96.0,86.5,67.06
2016,10,24,15,45,0.0,80.0,4.05,19.0,80.0,71.91,54.85
2016,10,24,16,0,0.0,64.0,3.9,19.0,64.0,57.03,42.24
2016,10,24,16,15,0.0,48.5,3.65,18.5,48.5,42.37,29.73
2016,10,24,16,30,0.0,33.0,3.4,18.0,33.0,27.28,16.78
2016,10,24,16,45,0.0,20.5,3.15,17.5,20.5,16.92,7.15
2016,10,24,17,0,0.0,8.0,2.9,17.0,8.0,6.58,0.0
2016,10,24,17,15,0.0,4.0,2.9,16.5,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,72.5,16.5,2.3,14.5,23.5,13.17,0.0
2016,10,25,7,0,145.0,33.0,2.5,15.0,47.0,25.33,14.8
2016,10,25,7,15,190.5,49.5,2.7,15.5,79.5,37.46,26.82
2016,10,25,7,30,236.0,66.0,2.9,16.0,112.0,49.24,37.66
2016,10,25,7,45,261.0,83.0,3.1,16.5,146.5,62.36,49.48
2016,10,25,8,0,286.0,100.0,3.3,17.0,181.0,74.07,59.84
2016,10,25,8,15,299.5,117.0,3.45,17.5,215.0,85.33,69.61
2016,10,25,8,30,313.0,134.0,3.6,18.0,249.0,96.24,78.89
2016,10,25,8,45,206.5,160.0,3.75,18.5,239.5,115.01,94.8
2016,10,25,9,0,100.0,186.0,3.9,19.0,230.0,133.96,110.63
2016,10,25,9,15,50.0,103.0,3.95,19.5,125.0,82.1,65.71
2016,10,25,9,30,0.0,20.0,4.0,20.0,20.0,16.52,8.74
2016,10,25,9,45,0.0,30.5,4.1,20.5,30.5,25.22,15.33
2016,10,25,10,0,0.0,41.0,4.2,21.0,41.0,33.95,22.47
2016,10,25,10,15,0.0,69.5,4.15,21.0,69.5,57.7,41.95
2016,10,25,10,30,0.0,98.0,4.1,21.0,98.0,81.32,61.16
2016,10,25,10,45,49.5,192.5,4.1,21.0,223.5,164.73,126.58
2016,10,25,11,0,99.0,287.0,4.1,21.0,349.0,253.47,195.57
2016,10,25,11,15,207.0,284.0,4.05,21.0,416.5,299.74,230.13
2016,10,25,11,30,315.0,281.0,4.0,21.0,484.0,359.13,276.14
2016,10,25,11,45,304.0,284.5,4.0,21.5,480.5,379.24,292.97
2016,10,25,12,0,293.0,288.0,4.0,22.0,477.0,397.79,308.27
2016,10,25,12,15,211.0,292.0,3.95,22.0,427.5,370.62,288.59
2016,10,25,12,30,129.0,296.0,3.9,22.0,378.0,341.29,266.35
2016,10,25,12,45,140.0,290.0,3.85,22.5,377.0,353.7,276.29
2016,10,25,13,0,151.0,284.0,3.8,23.0,376.0,366.26,286.21
2016,10,25,13,15,245.5,261.0,3.7,23.0,405.0,430.55,337.6
2016,10,25,13,30,340.0,238.0,3.6,23.0,434.0,487.59,383.19
2016,10,25,13,45,341.5,224.0,3.55,23.0,412.5,488.58,385.01
2016,10,25,14,0,343.0,210.0,3.5,23.0,391.0,487.78,385.72
2016,10,25,14,15,171.5,113.5,3.4,22.5,204.0,259.25,208.39
2016,10,25,14,30,0.0,17.0,3.3,22.0,17.0,14.03,5.98
2016,10,25,14,45,0.0,15.0,3.25,22.0,15.0,12.37,4.66
2016,10,25,15,0,0.0,13.0,3.2,22.0,13.0,10.71,3.3
2016,10,25,15,15,0.0,11.5,3.0,21.5,11.5,9.47,2.28
2016,10,25,15,30,0.0,10.0,2.8,21.0,10.0,8.22,1.26
2016,10,25,15,45,0.0,8.0,2.6,21.0,8.0,6.57,0.0
2016,10,25,16,0,0.0,6.0,2.4,21.0,6.0,4.92,0.0
2016,10,25,16,15,0.0,4.5,2.1,20.0,4.5,3.69,0.0
2016,10,25,16,30,0.0,3.0,1.8,19.0,3.0,2.46,0.0
2016,10,25,16,45,0.0,1.5,1.5,18.5,1.5,1.23,0.0
2016,10,25,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,32.0,10.97,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,64.0,22.36,12.2
2016,10,26,7,15,483.5,35.0,1.5,14.5,108.0,28.63,19.25
2016,10,26,7,30,579.0,43.0,1.7,15.0,152.0,38.0,27.93
2016,10,26,7,45,637.0,47.5,1.9,16.0,199.0,41.47,31.17
2016,10,26,8,0,695.0,52.0,2.1,17.0,246.0,45.02,34.3
2016,10,26,8,15,731.5,56.0,2.2,17.5,291.0,47.99,36.87
2016,10,26,8,30,768.0,60.0,2.3,18.0,336.0,50.95,39.36
2016,10,26,8,45,794.0,62.5,2.4,19.0,378.5,52.63,40.57
2016,10,26,9,0,820.0,65.0,2.5,20.0,421.0,54.32,41.77
2016,10,26,9,15,837.5,67.0,2.6,20.5,458.0,62.78,48.89
2016,10,26,9,30,855.0,69.0,2.7,21.0,495.0,64.55,50.18
2016,10,26,9,45,867.5,71.0,2.8,21.5,526.5,73.19,57.34
2016,10,26,10,0,880.0,73.0,2.9,22.0,558.0,127.91,68.2
2016,10,26,10,15,889.5,74.0,2.95,22.5,582.5,182.22,103.56
2016,10,26,10,30,899.0,75.0,3.0,23.0,607.0,236.68,146.94
2016,10,26,10,45,901.5,77.5,3.15,23.5,624.5,290.53,193.55
2016,10,26,11,0,904.0,80.0,3.3,24.0,642.0,343.42,240.33
2016,10,26,11,15,908.5,80.0,3.35,24.0,652.0,393.74,285.25
2016,10,26,11,30,913.0,80.0,3.4,24.0,662.0,442.76,328.45
2016,10,26,11,45,911.0,82.0,3.5,24.5,664.0,489.16,368.15
2016,10,26,12,0,909.0,84.0,3.6,25.0,666.0,533.38,405.08
2016,10,26,12,15,908.5,83.5,3.65,25.0,660.5,573.68,438.89
2016,10,26,12,30,908.0,83.0,3.7,25.0,655.0,611.49,470.12
2016,10,26,12,45,901.0,83.5,3.8,25.0,641.0,643.68,496.76
2016,10,26,13,0,894.0,84.0,3.9,25.0,627.0,672.7,520.65
2016,10,26,13,15,887.0,83.0,3.9,25.0,605.5,696.91,540.46
2016,10,26,13,30,880.0,82.0,3.9,25.0,584.0,717.78,557.36
2016,10,26,13,45,868.5,80.5,3.95,25.0,555.5,731.44,568.21
2016,10,26,14,0,857.0,79.0,4.0,25.0,527.0,747.98,581.32
2016,10,26,14,15,841.0,77.0,3.95,24.5,491.5,750.94,585.49
2016,10,26,14,30,825.0,75.0,3.9,24.0,456.0,750.19,587.15
2016,10,26,14,45,803.0,72.0,3.85,23.5,416.0,739.92,581.89
2016,10,26,15,0,781.0,69.0,3.8,23.0,376.0,726.11,573.95
2016,10,26,15,15,748.5,65.0,3.6,22.5,331.0,699.41,555.58
2016,10,26,15,30,716.0,61.0,3.4,22.0,286.0,669.6,534.27
2016,10,26,15,45,669.0,56.0,3.25,21.5,239.5,624.43,500.45
2016,10,26,16,0,622.0,51.0,3.1,21.0,193.0,583.85,468.36
2016,10,26,16,15,543.5,44.0,2.7,20.0,146.5,509.76,408.3
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,436.13,344.58
2016,10,26,16,45,327.0,26.0,1.9,18.0,61.5,316.04,220.29
2016,10,26,17,0,189.0,15.0,1.5,17.0,23.0,144.81,0.0
2016,10,26,17,15,94.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,2.8,17.0,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,3.0,18.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,3.0,18.5,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,3.0,19.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,6.0,3.0,19.5,6.0,4.94,0.0
2016,10,27,9,0,0.0,7.0,3.0,20.0,7.0,5.77,0.0
2016,10,27,9,15,0.0,78.5,3.0,20.0,78.5,65.16,51.09
2016,10,27,9,30,0.0,150.0,3.0,20.0,150.0,118.02,96.21
2016,10,27,9,45,8.0,174.5,3.05,20.5,179.0,135.6,110.62
2016,10,27,10,0,16.0,199.0,3.1,21.0,208.0,155.37,120.67
2016,10,27,10,15,18.0,209.5,3.05,21.0,220.0,166.06,128.75
2016,10,27,10,30,20.0,220.0,3.0,21.0,232.0,177.03,137.21
2016,10,27,10,45,10.5,198.0,2.95,21.5,204.5,161.49,124.87
2016,10,27,11,0,1.0,176.0,2.9,22.0,177.0,143.57,110.64
2016,10,27,11,15,0.5,118.5,3.05,21.5,119.0,98.31,74.53
2016,10,27,11,30,0.0,61.0,3.2,21.0,61.0,50.66,35.97
2016,10,27,11,45,0.0,61.0,3.35,21.0,61.0,50.66,35.99
2016,10,27,12,0,0.0,61.0,3.5,21.0,61.0,50.66,35.99
2016,10,27,12,15,0.0,74.5,3.55,20.5,74.5,61.93,45.3
2016,10,27,12,30,0.0,88.0,3.6,20.0,88.0,73.21,54.65
2016,10,27,12,45,0.0,128.0,3.7,19.5,128.0,107.15,82.5
2016,10,27,13,0,0.0,168.0,3.8,19.0,168.0,142.32,111.3
2016,10,27,13,15,0.0,139.5,3.7,19.0,139.5,117.83,91.49
2016,10,27,13,30,0.0,111.0,3.6,19.0,111.0,93.09,71.43
2016,10,27,13,45,0.0,101.0,3.55,19.0,101.0,84.5,64.51
2016,10,27,14,0,0.0,91.0,3.5,19.0,91.0,75.83,57.49
2016,10,27,14,15,0.0,103.5,3.35,19.0,103.5,87.32,67.13
2016,10,27,14,30,0.0,116.0,3.2,19.0,116.0,99.75,77.54
2016,10,27,14,45,0.0,77.5,3.1,19.5,77.5,64.31,48.19
2016,10,27,15,0,0.0,39.0,3.0,20.0,39.0,32.22,21.43
2016,10,27,15,15,0.0,34.0,2.75,19.5,34.0,28.06,18.04
2016,10,27,15,30,0.0,29.0,2.5,19.0,29.0,23.91,14.6
2016,10,27,15,45,0.0,24.0,2.25,19.0,24.0,19.77,11.07
2016,10,27,16,0,0.0,19.0,2.0,19.0,19.0,15.63,7.52
2016,10,27,16,15,0.0,14.0,1.7,18.5,14.0,11.51,3.96
2016,10,27,16,30,0.0,9.0,1.4,18.0,9.0,7.39,0.38
2016,10,27,16,45,0.0,5.5,1.1,18.0,5.5,4.51,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,0.6,15.5,13.0,11.1,0.0
2016,10,28,7,0,0.0,26.0,0.6,16.0,26.0,21.16,10.39
2016,10,28,7,15,8.0,45.0,0.7,16.0,46.5,35.83,25.2
2016,10,28,7,30,16.0,64.0,0.8,16.0,67.0,49.61,37.9
2016,10,28,7,45,27.0,83.0,0.9,16.5,90.0,63.45,50.36
2016,10,28,8,0,38.0,102.0,1.0,17.0,113.0,77.04,62.37
2016,10,28,8,15,45.0,120.5,1.1,17.0,135.5,90.05,73.78
2016,10,28,8,30,52.0,139.0,1.2,17.0,158.0,102.79,84.77
2016,10,28,8,45,242.0,141.5,1.35,17.0,243.0,100.06,82.26
2016,10,28,9,0,432.0,144.0,1.5,17.0,328.0,99.01,81.2
2016,10,28,9,15,288.0,180.0,1.6,17.0,307.0,123.29,101.93
2016,10,28,9,30,144.0,216.0,1.7,17.0,286.0,147.28,122.15
2016,10,28,9,45,100.5,223.0,1.8,17.5,273.5,158.39,131.03
2016,10,28,10,0,57.0,230.0,1.9,18.0,261.0,170.3,132.48
2016,10,28,10,15,70.0,245.0,1.95,18.5,285.0,189.33,146.11
2016,10,28,10,30,83.0,260.0,2.0,19.0,309.0,210.15,161.64
2016,10,28,10,45,42.0,216.5,2.05,19.5,241.0,179.45,138.77
2016,10,28,11,0,1.0,173.0,2.1,20.0,173.0,141.19,109.46
2016,10,28,11,15,9.5,202.0,2.2,20.0,208.0,167.78,130.56
2016,10,28,11,30,18.0,231.0,2.3,20.0,243.0,195.81,152.68
2016,10,28,11,45,9.0,179.0,2.45,20.5,185.0,152.02,117.78
2016,10,28,12,0,0.0,127.0,2.6,21.0,127.0,105.65,80.55
2016,10,28,12,15,0.0,139.5,2.7,21.0,139.5,116.34,89.25
2016,10,28,12,30,0.0,152.0,2.8,21.0,152.0,127.29,98.09
2016,10,28,12,45,0.0,132.5,2.95,21.0,132.5,111.01,85.06
2016,10,28,13,0,0.0,113.0,3.1,21.0,113.0,94.49,71.8
2016,10,28,13,15,11.0,162.5,3.15,21.0,168.5,145.66,113.52
2016,10,28,13,30,22.0,212.0,3.2,21.0,224.0,200.64,157.86
2016,10,28,13,45,31.5,210.0,3.3,21.0,226.5,220.64,174.27
2016,10,28,14,0,41.0,208.0,3.4,21.0,229.0,230.63,182.87
2016,10,28,14,15,20.5,112.5,3.4,20.5,123.0,118.32,92.66
2016,10,28,14,30,0.0,17.0,3.4,20.0,17.0,14.02,6.1
2016,10,28,14,45,365.0,44.5,3.45,20.0,184.5,357.17,296.23
2016,10,28,15,0,730.0,72.0,3.5,20.0,352.0,684.02,550.76
2016,10,28,15,15,696.5,68.0,3.3,19.5,309.0,656.62,529.12
2016,10,28,15,30,663.0,64.0,3.1,19.0,266.0,631.79,510.95
2016,10,28,15,45,618.0,57.5,2.95,19.0,221.5,587.68,476.18
2016,10,28,16,0,573.0,51.0,2.8,19.0,177.0,541.86,438.48
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.5,466.08,376.11
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,391.04,309.86
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,220.48,140.01
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,12.38,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,24.1,12.03
2016,10,29,7,15,358.0,39.5,2.2,15.5,91.0,32.29,22.08
2016,10,29,7,30,462.0,50.0,2.4,16.0,132.0,40.4,29.78
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.5,44.91,34.05
2016,10,29,8,0,602.0,63.0,2.9,17.0,223.0,49.45,38.17
2016,10,29,8,15,334.5,101.5,3.05,17.0,193.0,72.95,58.92
2016,10,29,8,30,67.0,140.0,3.2,17.0,163.0,103.33,85.42
2016,10,29,8,45,34.0,140.0,3.35,17.5,152.0,104.56,86.16
2016,10,29,9,0,1.0,140.0,3.5,18.0,141.0,109.29,89.91
2016,10,29,9,15,0.5,108.0,3.6,18.5,108.5,87.54,70.76
2016,10,29,9,30,0.0,76.0,3.7,19.0,76.0,63.07,49.35
2016,10,29,9,45,425.0,77.5,3.85,19.5,306.5,51.44,39.1
2016,10,29,10,0,850.0,79.0,4.0,20.0,537.0,123.25,68.05
2016,10,29,10,15,505.5,172.5,4.0,20.0,448.0,184.49,123.44
2016,10,29,10,30,161.0,266.0,4.0,20.0,359.0,224.18,169.59
2016,10,29,10,45,161.5,274.0,4.0,20.5,370.0,244.78,186.16
2016,10,29,11,0,162.0,282.0,4.0,21.0,381.0,265.37,202.97
2016,10,29,11,15,162.5,286.5,3.95,21.0,387.0,283.44,218.19
2016,10,29,11,30,163.0,291.0,3.9,21.0,393.0,301.33,233.21
2016,10,29,11,45,164.0,292.0,3.85,21.5,394.5,316.52,245.55
2016,10,29,12,0,165.0,293.0,3.8,22.0,396.0,331.41,257.51
2016,10,29,12,15,531.0,187.5,3.7,22.0,515.5,458.58,357.2
2016,10,29,12,30,897.0,82.0,3.6,22.0,635.0,595.55,463.9
2016,10,29,12,45,891.5,81.5,3.55,22.0,621.0,627.11,489.57
2016,10,29,13,0,886.0,81.0,3.5,22.0,607.0,655.59,512.99
2016,10,29,13,15,878.0,80.0,3.4,22.0,585.5,678.74,531.91
2016,10,29,13,30,870.0,79.0,3.3,22.0,564.0,698.53,548.06
2016,10,29,13,45,859.0,77.5,3.25,22.0,535.5,712.23,558.8
2016,10,29,14,0,848.0,76.0,3.2,22.0,507.0,728.69,571.5
2016,10,29,14,15,831.0,73.5,3.1,21.5,472.0,730.16,574.24
2016,10,29,14,30,814.0,71.0,3.0,21.0,437.0,727.93,574.44
