Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,789.5,68.5,2.9,21.0,397.0,716.35,566.7
2016,10,29,15,0,765.0,66.0,2.8,21.0,357.0,701.29,556.29
2016,10,29,15,15,731.0,62.5,2.55,20.5,313.0,674.3,537.03
2016,10,29,15,30,697.0,59.0,2.3,20.0,269.0,644.3,514.8
2016,10,29,15,45,644.0,54.0,2.1,20.0,223.0,595.08,476.32
2016,10,29,16,0,591.0,49.0,1.9,20.0,177.0,550.8,439.9
2016,10,29,16,15,508.5,42.0,1.7,19.0,132.0,475.07,378.73
2016,10,29,16,30,426.0,35.0,1.5,18.0,87.0,400.08,312.89
2016,10,29,16,45,276.5,23.5,1.3,17.5,51.5,266.7,157.12
2016,10,29,17,0,127.0,12.0,1.1,17.0,16.0,97.65,0.0
2016,10,29,17,15,63.5,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,101.5,15.0,3.35,14.5,23.0,12.8,0.0
2016,10,30,7,0,203.0,30.0,3.6,15.0,46.0,23.29,10.69
2016,10,30,7,15,308.5,42.0,3.75,15.0,86.0,32.47,22.18
2016,10,30,7,30,414.0,54.0,3.9,15.0,126.0,43.76,32.78
2016,10,30,7,45,474.5,63.0,4.05,15.5,169.0,50.08,38.72
2016,10,30,8,0,535.0,72.0,4.2,16.0,212.0,56.32,44.38
2016,10,30,8,15,299.0,105.0,4.4,16.0,186.0,77.55,63.21
2016,10,30,8,30,63.0,138.0,4.6,16.0,160.0,101.95,84.61
2016,10,30,8,45,31.5,94.5,4.85,16.5,105.5,75.0,60.7
2016,10,30,9,0,0.0,51.0,5.1,17.0,51.0,42.2,31.66
2016,10,30,9,15,0.0,35.0,5.25,17.5,35.0,28.92,19.86
2016,10,30,9,30,0.0,19.0,5.4,18.0,19.0,15.68,8.14
2016,10,30,9,45,0.0,15.0,5.6,18.5,15.0,12.38,5.19
2016,10,30,10,0,0.0,11.0,5.8,19.0,11.0,9.08,1.94
2016,10,30,10,15,0.0,11.0,5.85,19.0,11.0,9.09,1.93
2016,10,30,10,30,0.0,11.0,5.9,19.0,11.0,9.09,1.92
2016,10,30,10,45,67.0,145.5,5.95,19.0,186.0,131.68,100.48
2016,10,30,11,0,134.0,280.0,6.0,19.0,361.0,255.25,198.39
2016,10,30,11,15,352.5,235.5,5.95,19.0,453.0,309.91,238.02
2016,10,30,11,30,571.0,191.0,5.9,19.0,545.0,385.6,297.19
2016,10,30,11,45,291.0,201.5,5.9,19.5,382.5,301.03,236.02
2016,10,30,12,0,11.0,212.0,5.9,20.0,220.0,181.4,142.19
2016,10,30,12,15,20.0,226.5,5.85,20.0,239.5,200.1,157.47
2016,10,30,12,30,29.0,241.0,5.8,20.0,259.0,226.52,178.84
2016,10,30,12,45,14.5,198.5,5.75,20.0,207.5,176.95,139.13
2016,10,30,13,0,0.0,156.0,5.7,20.0,156.0,131.87,102.63
2016,10,30,13,15,0.0,90.0,5.55,19.5,90.0,74.84,56.31
2016,10,30,13,30,0.0,24.0,5.4,19.0,24.0,19.85,10.91
2016,10,30,13,45,0.0,62.0,5.3,19.0,62.0,51.41,37.25
2016,10,30,14,0,0.0,100.0,5.2,19.0,100.0,83.9,64.27
2016,10,30,14,15,379.0,93.5,5.05,19.0,262.0,405.07,334.95
2016,10,30,14,30,758.0,87.0,4.9,19.0,424.0,701.06,568.43
2016,10,30,14,45,729.5,83.5,4.75,19.0,384.0,689.35,558.54
2016,10,30,15,0,701.0,80.0,4.6,19.0,344.0,670.49,544.59
2016,10,30,15,15,663.0,75.5,4.3,18.5,300.5,639.92,521.7
2016,10,30,15,30,625.0,71.0,4.0,18.0,257.0,606.6,496.33
2016,10,30,15,45,565.0,65.0,3.75,18.0,211.5,552.09,452.52
2016,10,30,16,0,505.0,59.0,3.5,18.0,166.0,495.86,405.67
2016,10,30,16,15,413.0,50.0,3.15,17.0,122.5,411.24,335.31
2016,10,30,16,30,321.0,41.0,2.8,16.0,79.0,326.86,259.56
2016,10,30,16,45,181.0,26.5,2.45,15.5,46.0,199.52,106.9
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,38.33,0.0
2016,10,30,17,15,20.5,6.0,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,129.0,13.5,0.95,11.5,23.5,11.52,0.0
2016,10,31,7,0,258.0,27.0,0.9,12.0,47.0,22.5,9.45
2016,10,31,7,15,371.0,37.5,1.1,12.5,88.5,30.8,20.94
2016,10,31,7,30,484.0,48.0,1.3,13.0,130.0,39.03,28.89
2016,10,31,7,45,555.5,54.0,1.5,13.5,176.0,43.21,32.95
2016,10,31,8,0,627.0,60.0,1.7,14.0,222.0,47.46,36.87
2016,10,31,8,15,670.0,64.5,1.75,14.5,267.0,50.34,39.44
2016,10,31,8,30,713.0,69.0,1.8,15.0,312.0,58.02,46.15
2016,10,31,8,45,746.5,71.5,1.85,15.5,354.5,59.47,47.27
2016,10,31,9,0,780.0,74.0,1.9,16.0,397.0,60.99,48.41
2016,10,31,9,15,800.5,76.5,1.9,16.5,434.0,62.41,49.44
2016,10,31,9,30,821.0,79.0,1.9,17.0,471.0,63.84,50.48
2016,10,31,9,45,778.0,92.0,1.95,17.5,482.5,71.99,57.33
2016,10,31,10,0,735.0,105.0,2.0,18.0,494.0,116.97,68.39
2016,10,31,10,15,597.5,156.0,2.0,18.0,482.0,183.07,119.23
2016,10,31,10,30,460.0,207.0,2.0,18.0,470.0,231.5,163.31
2016,10,31,10,45,321.5,242.0,2.0,18.0,428.5,257.04,190.71
2016,10,31,11,0,183.0,277.0,2.0,18.0,387.0,266.65,204.48
2016,10,31,11,15,181.0,282.5,2.05,18.0,392.5,285.54,220.65
2016,10,31,11,30,179.0,288.0,2.1,18.0,398.0,304.04,236.37
2016,10,31,11,45,529.5,190.0,2.2,18.5,517.0,398.14,307.31
2016,10,31,12,0,880.0,92.0,2.3,19.0,636.0,512.72,395.44
2016,10,31,12,15,550.0,185.5,2.4,19.0,524.0,463.19,361.4
2016,10,31,12,30,220.0,279.0,2.5,19.0,412.0,374.72,294.47
2016,10,31,12,45,181.5,274.0,2.65,19.0,382.0,361.27,285.39
2016,10,31,13,0,143.0,269.0,2.8,19.0,352.0,344.47,272.95
2016,10,31,13,15,141.5,259.5,2.9,19.0,339.5,344.6,274.0
2016,10,31,13,30,140.0,250.0,3.0,19.0,327.0,343.9,274.33
2016,10,31,13,45,70.0,191.0,3.1,19.0,229.5,228.46,182.7
2016,10,31,14,0,0.0,132.0,3.2,19.0,132.0,113.25,88.2
2016,10,31,14,15,0.0,122.5,3.25,18.5,122.5,105.29,82.15
2016,10,31,14,30,0.0,113.0,3.3,18.0,113.0,97.28,75.88
2016,10,31,14,45,366.5,92.5,3.35,18.0,229.0,409.26,339.32
2016,10,31,15,0,733.0,72.0,3.4,18.0,345.0,678.2,550.18
2016,10,31,15,15,695.5,68.0,3.3,17.5,301.0,652.94,530.51
2016,10,31,15,30,658.0,64.0,3.2,17.0,257.0,620.78,506.66
2016,10,31,15,45,600.0,58.5,3.1,17.0,211.5,568.61,465.13
2016,10,31,16,0,542.0,53.0,3.0,17.0,166.0,514.84,420.53
2016,10,31,16,15,451.5,44.5,2.7,16.0,122.0,432.28,351.75
2016,10,31,16,30,361.0,36.0,2.4,15.0,78.0,350.64,277.39
2016,10,31,16,45,180.5,24.0,2.1,14.5,45.0,192.41,89.33
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,10.24,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,13.0,1.1,11.5,22.0,11.1,0.0
2016,11,1,7,0,237.0,26.0,1.1,12.0,44.0,21.65,7.76
2016,11,1,7,15,352.0,36.5,1.3,12.5,84.5,29.96,20.1
2016,11,1,7,30,467.0,47.0,1.5,13.0,125.0,38.19,28.11
2016,11,1,7,45,540.5,53.5,1.7,13.5,171.0,42.8,32.56
2016,11,1,8,0,614.0,60.0,1.9,14.0,217.0,47.45,36.85
2016,11,1,8,15,658.5,64.5,1.9,14.5,261.5,50.33,39.42
2016,11,1,8,30,703.0,69.0,1.9,15.0,306.0,53.24,41.92
2016,11,1,8,45,521.5,111.0,1.95,15.5,299.0,79.76,65.16
2016,11,1,9,0,340.0,153.0,2.0,16.0,292.0,108.16,89.64
2016,11,1,9,15,576.5,116.5,2.0,16.0,378.5,82.88,67.42
2016,11,1,9,30,813.0,80.0,2.0,16.0,465.0,64.56,51.31
2016,11,1,9,45,832.0,81.0,2.0,16.5,497.0,64.9,51.41
2016,11,1,10,0,851.0,82.0,2.0,17.0,529.0,111.77,61.57
2016,11,1,10,15,861.0,83.5,2.0,17.0,554.0,165.36,94.3
2016,11,1,10,30,871.0,85.0,2.0,17.0,579.0,224.71,141.02
2016,11,1,10,45,879.0,85.5,2.0,17.5,596.5,276.6,185.7
2016,11,1,11,0,887.0,86.0,2.0,18.0,614.0,328.04,231.42
2016,11,1,11,15,890.5,86.5,2.0,18.0,623.5,377.29,275.97
2016,11,1,11,30,894.0,87.0,2.0,18.0,633.0,425.21,318.81
2016,11,1,11,45,893.0,88.0,2.05,18.0,634.5,470.11,358.58
2016,11,1,12,0,892.0,89.0,2.1,18.0,636.0,512.91,395.76
2016,11,1,12,15,890.0,88.5,2.1,18.0,630.0,551.54,428.76
2016,11,1,12,30,888.0,88.0,2.1,18.0,624.0,587.62,459.04
2016,11,1,12,45,879.5,88.5,2.15,18.5,609.0,618.15,483.86
2016,11,1,13,0,871.0,89.0,2.2,19.0,594.0,649.32,508.47
2016,11,1,13,15,862.5,88.0,2.15,19.0,572.5,672.63,527.4
2016,11,1,13,30,854.0,87.0,2.1,19.0,551.0,692.54,543.58
2016,11,1,13,45,841.0,85.0,2.1,19.0,522.5,704.73,554.29
2016,11,1,14,0,828.0,83.0,2.1,19.0,494.0,713.27,561.39
2016,11,1,14,15,810.0,80.5,2.05,18.5,459.0,713.92,563.62
2016,11,1,14,30,792.0,78.0,2.0,18.0,424.0,710.9,563.28
2016,11,1,14,45,764.0,75.5,1.95,18.0,383.5,696.69,553.68
2016,11,1,15,0,736.0,73.0,1.9,18.0,343.0,678.95,541.37
2016,11,1,15,15,698.5,68.5,1.8,17.5,299.5,653.43,523.53
2016,11,1,15,30,661.0,64.0,1.7,17.0,256.0,620.73,499.55
2016,11,1,15,45,601.5,58.5,1.6,17.0,210.0,567.6,457.96
2016,11,1,16,0,542.0,53.0,1.5,17.0,164.0,512.85,413.31
2016,11,1,16,15,450.0,44.5,1.4,16.0,120.0,429.46,345.38
2016,11,1,16,30,358.0,36.0,1.3,15.0,76.0,346.89,270.55
2016,11,1,16,45,179.0,18.0,1.2,14.5,38.0,182.73,67.64
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.5,0.9,9.5,21.0,10.67,0.0
2016,11,2,7,0,250.0,25.0,0.9,10.0,42.0,20.87,6.01
2016,11,2,7,15,364.5,35.5,1.1,10.5,83.5,29.22,19.54
2016,11,2,7,30,479.0,46.0,1.3,11.0,125.0,37.5,27.7
2016,11,2,7,45,546.5,53.5,1.55,12.0,170.0,42.94,32.86
2016,11,2,8,0,614.0,61.0,1.8,13.0,215.0,48.35,37.79
2016,11,2,8,15,658.5,66.0,1.9,13.5,260.0,51.58,40.7
2016,11,2,8,30,703.0,71.0,2.0,14.0,305.0,54.82,43.5
2016,11,2,8,45,736.5,74.5,2.15,14.5,347.5,61.97,49.7
2016,11,2,9,0,770.0,78.0,2.3,15.0,390.0,64.19,51.46
2016,11,2,9,15,791.0,80.5,2.3,15.5,427.0,65.52,52.41
2016,11,2,9,30,812.0,83.0,2.3,16.0,464.0,66.88,53.37
2016,11,2,9,45,841.0,80.5,2.35,17.0,498.0,64.76,51.2
2016,11,2,10,0,870.0,78.0,2.4,18.0,532.0,114.89,64.23
2016,11,2,10,15,879.5,79.5,2.3,18.5,556.5,168.57,95.9
2016,11,2,10,30,889.0,81.0,2.2,19.0,581.0,222.41,137.35
2016,11,2,10,45,896.0,81.5,2.15,19.5,598.5,274.85,182.17
2016,11,2,11,0,903.0,82.0,2.1,20.0,616.0,326.7,227.97
2016,11,2,11,15,906.5,82.5,2.0,20.0,625.5,376.59,272.68
2016,11,2,11,30,910.0,83.0,1.9,20.0,635.0,425.12,315.57
2016,11,2,11,45,910.5,83.0,1.8,20.5,636.5,470.36,354.22
2016,11,2,12,0,911.0,83.0,1.7,21.0,638.0,513.54,390.02
2016,11,2,12,15,908.5,82.5,1.55,21.0,631.5,552.49,422.02
2016,11,2,12,30,906.0,82.0,1.4,21.0,625.0,588.8,450.97
2016,11,2,12,45,902.5,81.0,1.3,21.5,611.0,621.25,475.62
2016,11,2,13,0,899.0,80.0,1.2,22.0,597.0,650.72,497.34
2016,11,2,13,15,891.0,78.5,1.1,22.0,575.5,673.65,514.76
2016,11,2,13,30,883.0,77.0,1.0,22.0,554.0,693.16,529.37
2016,11,2,13,45,870.0,76.0,0.9,22.0,525.0,706.32,538.72
2016,11,2,14,0,857.0,75.0,0.8,22.0,496.0,721.96,549.1
2016,11,2,14,15,839.5,72.5,0.8,22.0,461.0,723.34,550.93
2016,11,2,14,30,822.0,70.0,0.8,22.0,426.0,720.99,550.4
2016,11,2,14,45,796.5,67.5,0.85,22.0,385.5,709.0,543.81
2016,11,2,15,0,771.0,65.0,0.9,22.0,345.0,693.5,534.6
2016,11,2,15,15,735.0,61.0,0.85,21.0,301.0,664.8,516.41
2016,11,2,15,30,699.0,57.0,0.8,20.0,257.0,633.08,495.18
2016,11,2,15,45,643.5,52.0,0.8,19.5,210.5,582.67,458.51
2016,11,2,16,0,588.0,47.0,0.8,19.0,164.0,537.57,423.58
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.0,457.44,360.44
2016,11,2,16,30,411.0,31.0,0.9,17.0,76.0,378.66,288.88
2016,11,2,16,45,205.5,15.5,1.0,16.0,38.0,194.97,49.49
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,137.0,11.5,0.95,9.5,20.5,9.82,0.0
2016,11,3,7,0,274.0,23.0,0.9,10.0,41.0,19.18,3.45
2016,11,3,7,15,390.0,33.0,1.1,11.0,82.0,27.19,17.62
2016,11,3,7,30,506.0,43.0,1.3,12.0,123.0,35.15,25.46
2016,11,3,7,45,575.0,49.5,1.5,13.0,169.0,39.9,30.0
2016,11,3,8,0,644.0,56.0,1.7,14.0,215.0,44.67,34.34
2016,11,3,8,15,687.5,60.5,1.7,14.5,260.0,51.91,40.82
2016,11,3,8,30,731.0,65.0,1.7,15.0,305.0,55.17,43.64
2016,11,3,8,45,762.0,68.0,1.75,15.5,347.5,57.11,45.22
2016,11,3,9,0,793.0,71.0,1.8,16.0,390.0,59.09,46.78
2016,11,3,9,15,814.0,73.5,1.8,16.5,427.0,60.58,47.89
2016,11,3,9,30,835.0,76.0,1.8,17.0,464.0,62.1,49.0
2016,11,3,9,45,854.5,76.5,1.8,18.0,496.5,62.17,48.76
2016,11,3,10,0,874.0,77.0,1.8,19.0,529.0,112.1,62.46
2016,11,3,10,15,883.5,78.5,1.7,19.5,553.5,165.89,93.36
2016,11,3,10,30,893.0,80.0,1.6,20.0,578.0,219.85,134.27
2016,11,3,10,45,899.0,80.5,1.55,20.5,595.0,272.17,178.52
2016,11,3,11,0,905.0,81.0,1.5,21.0,612.0,323.79,223.69
2016,11,3,11,15,908.0,81.5,1.4,21.5,621.5,373.52,267.25
2016,11,3,11,30,911.0,82.0,1.3,22.0,631.0,421.84,308.73
2016,11,3,11,45,910.5,82.5,1.2,22.5,632.5,467.06,346.61
2016,11,3,12,0,910.0,83.0,1.1,23.0,634.0,510.17,381.54
2016,11,3,12,15,907.5,83.0,1.0,23.0,627.5,549.51,413.21
2016,11,3,12,30,905.0,83.0,0.9,23.0,621.0,586.25,441.93
2016,11,3,12,45,897.5,83.0,0.8,23.5,606.0,617.32,464.81
2016,11,3,13,0,890.0,83.0,0.7,24.0,591.0,645.22,484.63
2016,11,3,13,15,881.5,81.5,0.65,24.0,569.5,667.65,501.62
2016,11,3,13,30,873.0,80.0,0.6,24.0,548.0,686.67,515.94
2016,11,3,13,45,859.0,79.0,0.55,24.0,519.0,704.57,529.03
2016,11,3,14,0,845.0,78.0,0.5,24.0,490.0,713.82,535.32
2016,11,3,14,15,827.0,75.5,0.5,23.5,455.0,714.74,537.9
2016,11,3,14,30,809.0,73.0,0.5,23.0,420.0,711.97,538.1
2016,11,3,14,45,781.0,70.5,0.55,23.0,379.5,698.07,530.35
2016,11,3,15,0,753.0,68.0,0.6,23.0,339.0,680.63,519.98
2016,11,3,15,15,716.0,64.0,0.6,22.5,295.0,651.24,501.03
2016,11,3,15,30,679.0,60.0,0.6,22.0,251.0,618.78,479.05
2016,11,3,15,45,622.0,54.5,0.65,21.5,205.5,573.52,446.89
2016,11,3,16,0,565.0,49.0,0.7,21.0,160.0,521.07,407.21
2016,11,3,16,15,472.5,40.5,0.8,20.0,116.0,437.92,342.45
2016,11,3,16,30,380.0,32.0,0.9,19.0,72.0,356.13,267.89
2016,11,3,16,45,190.0,16.0,1.0,18.5,36.0,183.1,19.23
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,12.5,19.0,9.82,0.0
2016,11,4,7,0,234.0,23.0,1.0,13.0,38.0,19.21,1.26
2016,11,4,7,15,354.0,34.0,1.15,13.5,78.5,28.07,17.98
2016,11,4,7,30,474.0,45.0,1.3,14.0,119.0,36.83,26.65
2016,11,4,7,45,547.5,51.5,1.45,15.0,164.5,41.48,31.1
2016,11,4,8,0,621.0,58.0,1.6,16.0,210.0,46.18,35.38
2016,11,4,8,15,666.5,63.5,1.45,16.5,255.0,49.9,38.7
2016,11,4,8,30,712.0,69.0,1.3,17.0,300.0,53.59,41.9
2016,11,4,8,45,743.5,72.5,1.2,17.5,342.0,60.63,47.94
2016,11,4,9,0,775.0,76.0,1.1,18.0,384.0,62.88,49.71
2016,11,4,9,15,796.5,78.5,1.05,18.5,421.0,64.26,50.7
2016,11,4,9,30,818.0,81.0,1.0,19.0,458.0,65.68,51.71
2016,11,4,9,45,833.5,83.0,0.95,20.0,489.5,66.67,52.24
2016,11,4,10,0,849.0,85.0,0.9,21.0,521.0,107.15,59.45
2016,11,4,10,15,859.5,86.5,0.85,21.5,545.0,160.47,89.3
2016,11,4,10,30,870.0,88.0,0.8,22.0,569.0,214.17,129.12
2016,11,4,10,45,876.5,89.0,0.75,22.5,586.5,266.74,172.53
2016,11,4,11,0,883.0,90.0,0.7,23.0,604.0,318.78,216.87
2016,11,4,11,15,886.0,90.5,0.65,23.0,613.0,371.09,261.74
2016,11,4,11,30,889.0,91.0,0.6,23.0,622.0,418.52,302.13
2016,11,4,11,45,889.0,91.0,0.55,23.5,623.5,462.68,338.43
2016,11,4,12,0,889.0,91.0,0.5,24.0,625.0,504.8,371.95
2016,11,4,12,15,886.0,90.5,0.6,24.0,618.5,542.73,403.48
2016,11,4,12,30,883.0,90.0,0.7,24.0,612.0,578.04,432.51
2016,11,4,12,45,739.0,126.0,0.85,24.5,555.5,568.45,428.09
2016,11,4,13,0,595.0,162.0,1.0,25.0,499.0,544.28,412.47
2016,11,4,13,15,723.5,124.0,1.1,25.0,519.0,613.31,465.7
2016,11,4,13,30,852.0,86.0,1.2,25.0,539.0,681.13,517.03
2016,11,4,13,45,838.5,84.0,1.3,25.0,510.0,692.96,527.48
2016,11,4,14,0,825.0,82.0,1.4,25.0,481.0,701.13,535.33
2016,11,4,14,15,806.0,79.5,1.4,24.5,446.5,701.12,537.32
2016,11,4,14,30,787.0,77.0,1.4,24.0,412.0,697.43,536.82
2016,11,4,14,45,760.5,74.0,1.45,24.0,372.0,683.97,528.76
2016,11,4,15,0,734.0,71.0,1.5,24.0,332.0,667.01,517.99
2016,11,4,15,15,696.0,66.5,1.35,23.0,288.5,641.47,500.94
2016,11,4,15,30,658.0,62.0,1.2,22.0,245.0,608.81,477.81
2016,11,4,15,45,600.5,55.5,1.05,21.5,199.5,556.56,438.0
2016,11,4,16,0,543.0,49.0,0.9,21.0,154.0,502.79,395.13
2016,11,4,16,15,450.0,40.5,0.95,20.0,111.0,419.89,329.35
2016,11,4,16,30,357.0,32.0,1.0,19.0,68.0,338.32,252.55
2016,11,4,16,45,178.5,16.0,1.05,18.0,34.0,173.2,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.5,1.05,11.5,17.5,8.96,0.0
2016,11,5,7,0,241.0,21.0,1.0,12.0,35.0,17.48,0.0
2016,11,5,7,15,359.0,31.5,1.15,12.5,75.0,25.96,16.11
2016,11,5,7,30,477.0,42.0,1.3,13.0,115.0,34.35,24.54
2016,11,5,7,45,544.0,49.5,1.5,14.0,159.5,39.89,29.8
2016,11,5,8,0,611.0,57.0,1.7,15.0,204.0,45.4,34.82
2016,11,5,8,15,656.0,62.0,1.7,15.5,248.0,48.73,37.82
2016,11,5,8,30,701.0,67.0,1.7,16.0,292.0,52.07,40.72
2016,11,5,8,45,727.5,72.0,1.75,17.0,333.0,60.16,47.63
2016,11,5,9,0,754.0,77.0,1.8,18.0,374.0,63.54,50.3
2016,11,5,9,15,775.0,80.0,1.75,18.5,410.0,65.26,51.58
2016,11,5,9,30,796.0,83.0,1.7,19.0,446.0,67.0,52.87
2016,11,5,9,45,813.5,84.5,1.7,19.5,477.5,67.6,53.17
2016,11,5,10,0,831.0,86.0,1.7,20.0,509.0,104.64,59.17
2016,11,5,10,15,841.0,87.5,1.7,20.0,532.5,156.83,88.25
2016,11,5,10,30,851.0,89.0,1.7,20.0,556.0,209.36,127.72
2016,11,5,10,45,859.5,89.0,1.7,20.5,573.5,260.48,170.62
2016,11,5,11,0,868.0,89.0,1.7,21.0,591.0,311.26,214.95
2016,11,5,11,15,870.5,89.5,1.75,21.0,599.5,359.96,258.53
2016,11,5,11,30,873.0,90.0,1.8,21.0,608.0,408.98,301.78
2016,11,5,11,45,744.0,128.5,1.85,21.5,571.0,430.28,324.04
2016,11,5,12,0,615.0,167.0,1.9,22.0,534.0,442.86,337.64
2016,11,5,12,15,577.0,178.0,1.95,22.0,519.5,460.92,354.37
2016,11,5,12,30,539.0,189.0,2.0,22.0,505.0,478.76,370.11
2016,11,5,12,45,529.0,187.5,2.1,22.0,492.0,497.23,386.2
2016,11,5,13,0,519.0,186.0,2.2,22.0,479.0,513.28,400.21
2016,11,5,13,15,502.5,183.0,2.25,22.0,458.0,521.29,407.87
2016,11,5,13,30,486.0,180.0,2.3,22.0,437.0,526.52,413.32
2016,11,5,13,45,474.0,172.0,2.35,22.0,411.0,527.04,415.31
2016,11,5,14,0,462.0,164.0,2.4,22.0,385.0,524.97,415.27
2016,11,5,14,15,460.0,151.0,2.35,21.5,358.0,522.25,415.4
2016,11,5,14,30,458.0,138.0,2.3,21.0,331.0,517.11,413.61
2016,11,5,14,45,483.0,119.0,2.3,21.0,305.0,522.77,419.76
2016,11,5,15,0,508.0,100.0,2.3,21.0,279.0,525.71,423.59
2016,11,5,15,15,473.0,92.0,2.15,20.5,242.0,494.63,400.25
2016,11,5,15,30,438.0,84.0,2.0,20.0,205.0,461.77,374.81
2016,11,5,15,45,398.5,72.0,1.85,19.5,166.5,418.81,340.35
2016,11,5,16,0,359.0,60.0,1.7,19.0,128.0,374.94,303.53
2016,11,5,16,15,293.5,46.5,1.55,18.0,91.5,309.77,247.96
2016,11,5,16,30,228.0,33.0,1.4,17.0,55.0,246.31,184.15
2016,11,5,16,45,114.0,16.5,1.25,16.5,27.5,123.66,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,42.0,10.0,0.8,14.0,12.5,8.54,0.0
2016,11,6,7,0,84.0,20.0,0.8,14.0,25.0,15.83,0.0
2016,11,6,7,15,154.0,35.5,0.85,14.5,54.5,27.22,16.79
2016,11,6,7,30,224.0,51.0,0.9,15.0,84.0,38.69,28.04
2016,11,6,7,45,258.5,66.5,0.95,15.5,118.0,49.72,38.21
2016,11,6,8,0,293.0,82.0,1.0,16.0,152.0,60.42,47.88
2016,11,6,8,15,315.5,97.0,1.2,16.5,185.5,70.37,56.69
2016,11,6,8,30,338.0,112.0,1.4,17.0,219.0,80.01,65.05
2016,11,6,8,45,354.5,125.5,1.6,17.5,251.5,88.29,72.07
2016,11,6,9,0,371.0,139.0,1.8,18.0,284.0,96.32,78.78
2016,11,6,9,15,383.5,152.0,1.8,18.0,314.0,103.77,85.04
2016,11,6,9,30,396.0,165.0,1.8,18.0,344.0,111.05,91.11
2016,11,6,9,45,226.5,188.5,1.85,18.5,292.5,127.15,104.48
2016,11,6,10,0,57.0,212.0,1.9,19.0,241.0,155.71,121.16
2016,11,6,10,15,65.0,225.0,1.9,19.5,259.5,172.36,132.79
2016,11,6,10,30,73.0,238.0,1.9,20.0,278.0,190.12,145.93
2016,11,6,10,45,97.5,250.0,1.9,20.5,305.5,211.92,161.99
2016,11,6,11,0,122.0,262.0,1.9,21.0,333.0,235.53,179.85
2016,11,6,11,15,192.5,262.5,1.9,21.0,375.5,270.5,206.12
2016,11,6,11,30,263.0,263.0,1.9,21.0,418.0,313.88,239.66
2016,11,6,11,45,266.5,262.0,1.9,21.0,419.5,333.75,256.47
2016,11,6,12,0,270.0,261.0,1.9,21.0,421.0,353.21,272.9
2016,11,6,12,15,269.5,258.0,1.9,21.0,417.0,368.48,285.98
2016,11,6,12,30,269.0,255.0,1.9,21.0,413.0,382.84,298.2
2016,11,6,12,45,300.0,244.0,1.9,21.5,415.5,406.9,317.35
2016,11,6,13,0,331.0,233.0,1.9,22.0,418.0,431.61,336.87
2016,11,6,13,15,328.5,224.0,1.9,22.0,402.0,437.3,342.36
2016,11,6,13,30,326.0,215.0,1.9,22.0,386.0,441.4,346.69
2016,11,6,13,45,329.0,201.5,1.9,22.0,366.0,442.9,349.18
2016,11,6,14,0,332.0,188.0,1.9,22.0,346.0,442.8,350.45
2016,11,6,14,15,260.0,182.0,1.8,21.5,300.0,395.39,314.61
2016,11,6,14,30,188.0,176.0,1.7,21.0,254.0,330.51,264.72
2016,11,6,14,45,183.0,159.0,1.65,21.0,229.5,314.42,253.09
2016,11,6,15,0,178.0,142.0,1.6,21.0,205.0,297.14,240.05
2016,11,6,15,15,168.5,124.0,1.4,20.5,177.5,274.02,222.17
2016,11,6,15,30,159.0,106.0,1.2,20.0,150.0,249.81,202.9
2016,11,6,15,45,142.5,87.5,1.05,19.5,121.5,218.59,177.25
2016,11,6,16,0,126.0,69.0,0.9,19.0,93.0,186.42,150.0
2016,11,6,16,15,96.5,51.0,0.85,18.5,66.0,144.74,113.85
2016,11,6,16,30,67.0,33.0,0.8,18.0,39.0,101.89,72.4
2016,11,6,16,45,33.5,16.5,0.8,17.5,19.5,47.62,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,9.39,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,17.47,0.0
2016,11,7,7,15,97.5,36.0,0.8,14.5,50.0,27.83,17.01
2016,11,7,7,30,195.0,50.0,0.9,15.0,78.0,37.86,27.26
2016,11,7,7,45,226.5,66.5,1.0,15.5,110.5,50.57,38.91
2016,11,7,8,0,258.0,83.0,1.1,16.0,143.0,62.28,49.48
2016,11,7,8,15,277.0,99.0,1.05,16.5,175.5,73.28,59.22
2016,11,7,8,30,296.0,115.0,1.0,17.0,208.0,83.98,68.49
2016,11,7,8,45,308.5,130.0,1.0,18.0,238.5,93.68,76.56
2016,11,7,9,0,321.0,145.0,1.0,19.0,269.0,103.11,84.23
2016,11,7,9,15,417.5,141.5,0.95,19.5,319.0,97.47,79.04
2016,11,7,9,30,514.0,138.0,0.9,20.0,369.0,95.37,76.93
2016,11,7,9,45,531.0,144.5,0.9,21.0,397.5,98.81,79.39
2016,11,7,10,0,548.0,151.0,0.9,22.0,426.0,125.49,84.0
2016,11,7,10,15,549.0,159.0,0.8,22.5,445.5,167.08,107.46
2016,11,7,10,30,550.0,167.0,0.7,23.0,465.0,208.57,137.57
2016,11,7,10,45,525.0,181.5,0.65,23.5,473.0,249.02,170.94
2016,11,7,11,0,500.0,196.0,0.6,24.0,481.0,286.73,202.87
2016,11,7,11,15,482.5,205.5,0.6,24.0,484.0,320.23,231.7
2016,11,7,11,30,465.0,215.0,0.6,24.0,487.0,351.49,258.34
2016,11,7,11,45,499.5,203.5,0.65,24.5,496.5,384.84,285.05
2016,11,7,12,0,534.0,192.0,0.7,25.0,506.0,419.47,312.49
2016,11,7,12,15,436.5,217.0,0.75,25.0,472.0,421.24,316.48
2016,11,7,12,30,339.0,242.0,0.8,25.0,438.0,407.66,308.46
2016,11,7,12,45,413.5,218.0,0.9,25.0,451.5,455.35,345.81
2016,11,7,13,0,488.0,194.0,1.0,25.0,465.0,498.43,379.51
2016,11,7,13,15,462.5,191.5,1.05,25.0,440.5,500.55,382.43
2016,11,7,13,30,437.0,189.0,1.1,25.0,416.0,499.52,383.19
2016,11,7,13,45,522.0,156.0,1.15,25.0,412.5,539.87,415.53
2016,11,7,14,0,607.0,123.0,1.2,25.0,409.0,587.01,452.22
2016,11,7,14,15,571.5,121.0,1.2,24.5,374.5,573.26,443.9
2016,11,7,14,30,536.0,119.0,1.2,24.0,340.0,549.26,428.57
2016,11,7,14,45,512.0,111.5,1.2,24.0,306.0,532.01,417.12
2016,11,7,15,0,488.0,104.0,1.2,24.0,272.0,512.33,403.39
2016,11,7,15,15,460.5,93.0,1.05,23.5,235.0,483.47,382.25
2016,11,7,15,30,433.0,82.0,0.9,23.0,198.0,452.63,358.79
2016,11,7,15,45,390.0,70.0,0.8,22.5,160.0,407.39,323.37
2016,11,7,16,0,347.0,58.0,0.7,22.0,122.0,361.35,285.7
2016,11,7,16,15,275.5,45.0,0.7,21.5,86.0,293.36,228.9
2016,11,7,16,30,204.0,32.0,0.7,21.0,50.0,227.75,161.36
2016,11,7,16,45,102.0,16.0,0.75,20.5,25.0,112.42,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.0,9.0,0.85,14.0,13.5,7.68,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,14.92,0.0
2016,11,8,7,15,309.5,28.5,0.9,14.5,63.5,23.44,13.15
2016,11,8,7,30,431.0,39.0,1.0,15.0,100.0,31.85,21.99
2016,11,8,7,45,504.5,46.5,1.1,16.0,143.0,37.45,27.31
2016,11,8,8,0,578.0,54.0,1.2,17.0,186.0,43.03,32.39
2016,11,8,8,15,624.0,59.0,1.1,17.5,228.5,46.4,35.44
2016,11,8,8,30,670.0,64.0,1.0,18.0,271.0,49.77,38.38
2016,11,8,8,45,702.0,67.5,0.9,18.5,311.0,56.53,44.19
2016,11,8,9,0,734.0,71.0,0.8,19.0,351.0,58.85,46.05
2016,11,8,9,15,756.0,73.5,0.7,19.5,386.5,60.3,47.12
2016,11,8,9,30,778.0,76.0,0.6,20.0,422.0,61.79,48.2
2016,11,8,9,45,797.0,77.0,0.55,21.0,452.5,62.16,48.21
2016,11,8,10,0,816.0,78.0,0.5,22.0,483.0,91.27,51.22
2016,11,8,10,15,826.5,79.5,0.45,22.0,506.5,142.23,77.19
2016,11,8,10,30,837.0,81.0,0.4,22.0,530.0,193.6,114.0
2016,11,8,10,45,841.5,82.5,0.35,22.5,546.5,243.89,154.85
2016,11,8,11,0,846.0,84.0,0.3,23.0,563.0,293.51,196.83
2016,11,8,11,15,849.5,84.5,0.3,23.5,572.0,343.89,239.54
2016,11,8,11,30,853.0,85.0,0.3,24.0,581.0,389.32,277.84
2016,11,8,11,45,851.5,86.0,0.3,24.5,582.0,431.73,313.01
2016,11,8,12,0,850.0,87.0,0.3,25.0,583.0,472.17,345.65
2016,11,8,12,15,847.5,86.5,0.35,25.0,577.0,509.38,376.14
2016,11,8,12,30,845.0,86.0,0.4,25.0,571.0,544.12,404.18
2016,11,8,12,45,838.0,86.0,0.45,25.5,557.0,574.2,427.56
2016,11,8,13,0,831.0,86.0,0.5,26.0,543.0,601.29,448.33
2016,11,8,13,15,822.0,84.5,0.55,26.0,522.5,622.46,465.55
2016,11,8,13,30,813.0,83.0,0.6,26.0,502.0,640.33,480.32
2016,11,8,13,45,799.5,81.0,0.65,26.0,474.5,651.3,490.17
2016,11,8,14,0,786.0,79.0,0.7,26.0,447.0,658.77,497.54
2016,11,8,14,15,767.5,76.5,0.7,26.0,414.0,658.65,498.42
2016,11,8,14,30,749.0,74.0,0.7,26.0,381.0,655.04,496.85
2016,11,8,14,45,723.0,70.5,0.75,26.0,343.0,641.36,488.77
2016,11,8,15,0,697.0,67.0,0.8,26.0,305.0,624.37,478.12
2016,11,8,15,15,658.5,62.5,0.7,25.5,263.5,598.64,460.1
2016,11,8,15,30,620.0,58.0,0.6,25.0,222.0,566.28,436.47
2016,11,8,15,45,560.5,52.0,0.55,24.5,179.0,514.31,397.81
2016,11,8,16,0,501.0,46.0,0.5,24.0,136.0,461.05,356.14
2016,11,8,16,15,406.0,37.0,0.6,23.0,95.5,378.14,290.54
2016,11,8,16,30,311.0,28.0,0.7,22.0,55.0,297.41,205.7
2016,11,8,16,45,155.5,14.0,0.85,21.0,27.5,117.25,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
