Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,8.5,0.8,13.0,11.5,7.26,0.0
2016,11,9,7,0,132.0,17.0,0.8,13.0,23.0,13.28,0.0
2016,11,9,7,15,246.0,30.5,0.95,13.5,58.5,25.17,14.23
2016,11,9,7,30,360.0,44.0,1.1,14.0,94.0,36.08,25.68
2016,11,9,7,45,439.5,53.0,1.25,15.0,136.5,42.72,32.01
2016,11,9,8,0,519.0,62.0,1.4,16.0,179.0,49.32,38.04
2016,11,9,8,15,568.5,68.5,1.4,16.5,221.5,53.6,41.93
2016,11,9,8,30,618.0,75.0,1.4,17.0,264.0,57.88,45.67
2016,11,9,8,45,657.0,79.0,1.45,17.5,305.0,60.12,47.52
2016,11,9,9,0,696.0,83.0,1.5,18.0,346.0,62.42,49.36
2016,11,9,9,15,720.0,86.0,1.55,18.5,381.5,63.86,50.42
2016,11,9,9,30,744.0,89.0,1.6,19.0,417.0,65.35,51.51
2016,11,9,9,45,777.0,87.0,1.7,20.0,450.5,69.43,54.7
2016,11,9,10,0,810.0,85.0,1.8,21.0,484.0,93.98,54.98
2016,11,9,10,15,821.0,86.5,1.7,21.5,508.0,144.71,80.31
2016,11,9,10,30,832.0,88.0,1.6,22.0,532.0,195.92,116.88
2016,11,9,10,45,839.5,89.0,1.55,22.5,549.0,246.25,158.14
2016,11,9,11,0,847.0,90.0,1.5,23.0,566.0,296.23,201.12
2016,11,9,11,15,850.5,90.5,1.4,23.0,575.0,343.96,243.12
2016,11,9,11,30,854.0,91.0,1.3,23.0,584.0,390.47,283.62
2016,11,9,11,45,854.0,91.5,1.25,23.5,585.5,434.15,320.63
2016,11,9,12,0,854.0,92.0,1.2,24.0,587.0,475.91,355.04
2016,11,9,12,15,851.0,91.5,1.15,24.0,580.5,513.15,385.82
2016,11,9,12,30,848.0,91.0,1.1,24.0,574.0,547.86,413.9
2016,11,9,12,45,848.0,88.0,1.05,24.5,561.5,579.08,437.91
2016,11,9,13,0,848.0,85.0,1.0,25.0,549.0,607.58,459.32
2016,11,9,13,15,838.5,83.5,0.9,25.0,527.5,628.92,475.54
2016,11,9,13,30,829.0,82.0,0.8,25.0,506.0,646.9,488.99
2016,11,9,13,45,813.0,81.0,0.75,25.5,478.0,657.68,496.66
2016,11,9,14,0,797.0,80.0,0.7,26.0,450.0,664.85,501.66
2016,11,9,14,15,777.5,77.5,0.65,25.5,416.0,664.27,502.71
2016,11,9,14,30,758.0,75.0,0.6,25.0,382.0,660.13,501.12
2016,11,9,14,45,727.5,72.0,0.6,25.0,343.0,643.9,490.69
2016,11,9,15,0,697.0,69.0,0.6,25.0,304.0,628.73,480.82
2016,11,9,15,15,657.5,64.0,0.55,24.5,262.5,597.69,459.49
2016,11,9,15,30,618.0,59.0,0.5,24.0,221.0,564.07,435.44
2016,11,9,15,45,557.0,53.0,0.5,24.0,177.5,511.21,395.69
2016,11,9,16,0,496.0,47.0,0.5,24.0,134.0,456.98,352.86
2016,11,9,16,15,399.5,37.5,0.6,23.0,93.5,372.75,285.79
2016,11,9,16,30,303.0,28.0,0.7,22.0,53.0,289.53,195.6
2016,11,9,16,45,151.5,14.0,0.8,21.5,26.5,114.1,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,74.5,8.0,0.9,14.0,11.0,6.83,0.0
2016,11,10,7,0,149.0,16.0,0.9,14.0,22.0,13.66,0.0
2016,11,10,7,15,269.5,28.0,1.15,14.5,57.5,23.08,12.08
2016,11,10,7,30,390.0,40.0,1.4,15.0,93.0,32.77,22.63
2016,11,10,7,45,465.5,48.5,1.65,16.0,135.0,39.12,28.68
2016,11,10,8,0,541.0,57.0,1.9,17.0,177.0,45.43,34.43
2016,11,10,8,15,590.0,63.0,1.9,17.5,219.5,49.47,38.11
2016,11,10,8,30,639.0,69.0,1.9,18.0,262.0,53.51,41.64
2016,11,10,8,45,609.0,82.5,1.95,18.5,287.0,62.45,49.37
2016,11,10,9,0,579.0,96.0,2.0,19.0,312.0,71.05,56.67
2016,11,10,9,15,388.0,141.0,2.0,19.5,292.0,97.22,79.05
2016,11,10,9,30,197.0,186.0,2.0,20.0,272.0,130.42,107.02
2016,11,10,9,45,332.0,176.5,2.0,21.0,334.0,121.77,99.02
2016,11,10,10,0,467.0,167.0,2.0,22.0,396.0,127.76,89.85
2016,11,10,10,15,353.0,199.5,1.95,22.5,377.5,173.87,121.7
2016,11,10,10,30,239.0,232.0,1.9,23.0,359.0,206.22,149.93
2016,11,10,10,45,276.0,234.0,1.85,23.5,385.0,231.55,168.3
2016,11,10,11,0,313.0,236.0,1.8,24.0,411.0,263.34,192.74
2016,11,10,11,15,447.5,203.0,1.7,24.0,457.5,302.86,221.54
2016,11,10,11,30,582.0,170.0,1.6,24.0,504.0,352.54,259.63
2016,11,10,11,45,579.0,172.0,1.5,24.5,505.0,385.7,287.39
2016,11,10,12,0,576.0,174.0,1.4,25.0,506.0,417.35,313.27
2016,11,10,12,15,539.0,184.5,1.3,25.0,492.5,438.35,331.22
2016,11,10,12,30,502.0,195.0,1.2,25.0,479.0,455.34,345.47
2016,11,10,12,45,377.5,216.5,1.1,25.5,427.5,420.54,320.27
2016,11,10,13,0,253.0,238.0,1.0,26.0,376.0,385.6,294.06
2016,11,10,13,15,392.5,199.0,0.95,26.0,403.0,447.77,342.6
2016,11,10,13,30,532.0,160.0,0.9,26.0,430.0,527.55,402.42
2016,11,10,13,45,513.0,154.5,0.85,26.0,403.0,526.68,402.11
2016,11,10,14,0,494.0,149.0,0.8,26.0,376.0,522.95,400.34
2016,11,10,14,15,489.0,137.0,0.7,26.0,348.0,519.29,398.42
2016,11,10,14,30,484.0,125.0,0.6,26.0,320.0,513.11,394.5
2016,11,10,14,45,462.0,116.0,0.5,26.0,287.5,495.6,381.96
2016,11,10,15,0,440.0,107.0,0.4,26.0,255.0,475.78,367.48
2016,11,10,15,15,415.0,95.0,0.35,25.5,219.0,447.98,347.83
2016,11,10,15,30,390.0,83.0,0.3,25.0,183.0,418.31,325.96
2016,11,10,15,45,351.0,69.5,0.3,25.0,146.5,374.89,292.27
2016,11,10,16,0,312.0,56.0,0.3,25.0,110.0,330.57,256.32
2016,11,10,16,15,245.5,42.0,0.4,24.0,76.5,265.83,203.25
2016,11,10,16,30,179.0,28.0,0.5,23.0,43.0,200.0,130.28
2016,11,10,16,45,89.5,14.0,0.6,22.5,21.5,72.04,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,7.68,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,15.36,0.0
2016,11,11,7,15,142.0,30.5,1.35,15.0,49.0,23.51,11.83
2016,11,11,7,30,284.0,43.0,1.6,16.0,80.0,33.12,22.73
2016,11,11,7,45,339.5,55.5,1.85,17.0,117.5,42.31,31.29
2016,11,11,8,0,395.0,68.0,2.1,18.0,155.0,51.32,39.4
2016,11,11,8,15,432.0,79.0,2.05,18.5,192.5,58.94,46.2
2016,11,11,8,30,469.0,90.0,2.0,19.0,230.0,66.37,52.68
2016,11,11,8,45,504.0,96.0,2.0,19.5,265.5,70.21,55.9
2016,11,11,9,0,539.0,102.0,2.0,20.0,301.0,75.43,60.24
2016,11,11,9,15,541.0,114.0,2.05,20.5,331.0,82.9,66.44
2016,11,11,9,30,543.0,126.0,2.1,21.0,361.0,88.45,70.93
2016,11,11,9,45,526.0,141.0,2.2,22.0,382.0,97.06,77.82
2016,11,11,10,0,509.0,156.0,2.3,23.0,403.0,120.86,83.99
2016,11,11,10,15,441.5,181.5,2.35,23.0,403.0,165.59,111.87
2016,11,11,10,30,374.0,207.0,2.4,23.0,403.0,205.89,144.18
2016,11,11,10,45,264.5,230.0,2.5,23.5,371.0,225.51,164.39
2016,11,11,11,0,155.0,253.0,2.6,24.0,339.0,234.81,176.48
2016,11,11,11,15,103.0,247.0,2.65,24.0,304.5,227.86,173.5
2016,11,11,11,30,51.0,241.0,2.7,24.0,270.0,213.94,164.39
2016,11,11,11,45,51.0,242.0,2.75,24.5,271.0,220.79,169.8
2016,11,11,12,0,51.0,243.0,2.8,25.0,272.0,227.53,175.05
2016,11,11,12,15,101.5,250.5,2.75,25.0,307.5,264.28,203.82
2016,11,11,12,30,152.0,258.0,2.7,25.0,343.0,312.4,241.43
2016,11,11,12,45,87.5,232.0,2.7,25.0,281.0,255.13,197.62
2016,11,11,13,0,23.0,206.0,2.7,25.0,219.0,190.77,147.31
2016,11,11,13,15,47.5,211.5,2.6,24.5,236.5,223.58,174.13
2016,11,11,13,30,72.0,217.0,2.5,24.0,254.0,250.51,196.24
2016,11,11,13,45,68.5,206.0,2.45,24.0,239.5,242.95,190.67
2016,11,11,14,0,65.0,195.0,2.4,24.0,225.0,234.92,184.8
2016,11,11,14,15,62.5,180.5,2.3,23.5,207.5,223.18,176.31
2016,11,11,14,30,60.0,166.0,2.2,23.0,190.0,210.95,167.32
2016,11,11,14,45,56.0,149.5,2.15,22.5,170.0,194.7,154.96
2016,11,11,15,0,52.0,133.0,2.1,22.0,150.0,177.94,141.96
2016,11,11,15,15,45.5,115.0,1.9,21.5,128.5,156.8,124.99
2016,11,11,15,30,39.0,97.0,1.7,21.0,107.0,135.08,107.18
2016,11,11,15,45,28.5,78.5,1.55,20.5,85.5,109.04,85.33
2016,11,11,16,0,18.0,60.0,1.4,20.0,64.0,82.19,62.43
2016,11,11,16,15,9.0,42.0,1.3,19.5,44.0,48.92,34.03
2016,11,11,16,30,0.0,24.0,1.2,19.0,24.0,22.12,9.16
2016,11,11,16,45,0.0,12.0,1.15,18.5,12.0,10.24,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,143.0,14.0,0.8,14.0,19.0,11.95,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,54.0,21.04,9.43
2016,11,12,7,30,405.0,37.0,0.9,15.0,89.0,30.4,20.44
2016,11,12,7,45,482.5,45.0,1.0,16.0,131.0,36.44,26.28
2016,11,12,8,0,560.0,53.0,1.1,17.0,173.0,42.45,31.8
2016,11,12,8,15,610.0,58.0,1.05,17.5,215.0,45.84,34.91
2016,11,12,8,30,660.0,63.0,1.0,18.0,257.0,49.25,37.91
2016,11,12,8,45,695.0,66.5,1.0,18.5,297.5,56.01,43.75
2016,11,12,9,0,730.0,70.0,1.0,19.0,338.0,58.37,45.66
2016,11,12,9,15,753.5,73.0,0.95,19.0,373.5,60.25,47.21
2016,11,12,9,30,777.0,76.0,0.9,19.0,409.0,62.14,48.76
2016,11,12,9,45,800.5,76.0,0.9,19.5,440.5,61.82,48.28
2016,11,12,10,0,824.0,76.0,0.9,20.0,472.0,81.07,48.05
2016,11,12,10,15,835.0,77.5,0.85,20.5,496.0,132.12,71.2
2016,11,12,10,30,846.0,79.0,0.8,21.0,520.0,183.62,106.75
2016,11,12,10,45,855.0,79.5,0.75,21.5,537.0,238.79,151.03
2016,11,12,11,0,864.0,80.0,0.7,22.0,554.0,288.22,193.03
2016,11,12,11,15,867.5,80.5,0.75,22.5,563.5,335.47,234.26
2016,11,12,11,30,871.0,81.0,0.8,23.0,573.0,381.45,274.1
2016,11,12,11,45,871.5,81.0,0.85,23.5,575.0,424.34,310.84
2016,11,12,12,0,872.0,81.0,0.9,24.0,577.0,465.3,345.16
2016,11,12,12,15,672.0,140.5,1.0,24.0,520.5,463.81,349.08
2016,11,12,12,30,472.0,200.0,1.1,24.0,464.0,440.7,335.25
2016,11,12,12,45,417.5,207.5,1.25,24.0,436.5,440.59,337.72
2016,11,12,13,0,363.0,215.0,1.4,24.0,409.0,426.24,328.99
2016,11,12,13,15,385.0,201.0,1.45,24.0,400.0,442.52,343.11
2016,11,12,13,30,407.0,187.0,1.5,24.0,391.0,470.25,365.31
2016,11,12,13,45,409.5,175.0,1.6,24.0,370.5,475.08,370.6
2016,11,12,14,0,412.0,163.0,1.7,24.0,350.0,477.93,374.52
2016,11,12,14,15,400.5,153.0,1.7,23.5,323.5,471.1,371.28
2016,11,12,14,30,389.0,143.0,1.7,23.0,297.0,462.02,366.24
2016,11,12,14,45,549.0,103.5,1.7,23.0,297.0,547.18,433.69
2016,11,12,15,0,709.0,64.0,1.7,23.0,297.0,620.08,488.87
2016,11,12,15,15,668.5,59.5,1.6,22.5,255.0,588.63,465.33
2016,11,12,15,30,628.0,55.0,1.5,22.0,213.0,560.04,443.67
2016,11,12,15,45,564.5,49.0,1.45,21.5,170.0,506.02,401.66
2016,11,12,16,0,501.0,43.0,1.4,21.0,127.0,450.82,356.5
2016,11,12,16,15,398.5,34.0,1.4,20.0,87.5,364.14,283.38
2016,11,12,16,30,296.0,25.0,1.4,19.0,48.0,274.08,170.59
2016,11,12,16,45,148.0,12.5,1.4,18.0,24.0,109.23,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,13.0,18.0,11.1,0.0
2016,11,13,7,15,272.0,25.0,0.65,13.5,52.5,20.67,8.49
2016,11,13,7,30,405.0,37.0,0.7,14.0,87.0,30.5,20.54
2016,11,13,7,45,479.5,45.5,0.75,14.5,128.5,36.95,26.88
2016,11,13,8,0,554.0,54.0,0.8,15.0,170.0,43.33,32.84
2016,11,13,8,15,604.5,59.5,0.75,15.0,212.5,47.08,36.38
2016,11,13,8,30,655.0,65.0,0.7,15.0,255.0,50.84,39.81
2016,11,13,8,45,687.5,69.5,0.65,15.5,295.0,53.67,42.25
2016,11,13,9,0,720.0,74.0,0.6,16.0,335.0,56.49,44.6
2016,11,13,9,15,744.0,77.0,0.55,16.5,370.5,63.39,50.48
2016,11,13,9,30,768.0,80.0,0.5,17.0,406.0,65.2,51.85
2016,11,13,9,45,786.5,82.0,0.5,17.5,437.0,66.23,52.53
2016,11,13,10,0,805.0,84.0,0.5,18.0,468.0,84.12,52.61
2016,11,13,10,15,817.5,85.5,0.55,18.5,492.0,134.32,74.68
2016,11,13,10,30,830.0,87.0,0.6,19.0,516.0,185.17,109.45
2016,11,13,10,45,840.0,87.0,0.65,20.0,533.5,234.75,149.04
2016,11,13,11,0,850.0,87.0,0.7,21.0,551.0,284.19,190.91
2016,11,13,11,15,854.0,87.5,0.75,21.0,561.0,331.89,232.98
2016,11,13,11,30,858.0,88.0,0.8,21.0,571.0,378.44,273.92
2016,11,13,11,45,859.5,88.0,0.85,21.5,572.5,422.18,311.51
2016,11,13,12,0,861.0,88.0,0.9,22.0,574.0,464.12,346.77
2016,11,13,12,15,858.5,88.0,0.95,22.0,568.0,502.17,378.96
2016,11,13,12,30,856.0,88.0,1.0,22.0,562.0,537.76,408.62
2016,11,13,12,45,675.5,134.5,1.05,22.5,503.5,518.82,396.65
2016,11,13,13,0,495.0,181.0,1.1,23.0,445.0,479.79,368.97
2016,11,13,13,15,487.0,176.5,1.1,23.0,428.0,491.09,379.28
2016,11,13,13,30,479.0,172.0,1.1,23.0,411.0,500.09,387.33
2016,11,13,13,45,642.0,124.5,1.1,23.0,425.5,582.32,450.6
2016,11,13,14,0,805.0,77.0,1.1,23.0,440.0,656.03,506.5
2016,11,13,14,15,785.5,74.5,1.05,23.0,406.5,655.81,506.64
2016,11,13,14,30,766.0,72.0,1.0,23.0,373.0,652.03,504.32
2016,11,13,14,45,737.5,68.5,1.0,23.0,334.5,637.16,494.47
2016,11,13,15,0,709.0,65.0,1.0,23.0,296.0,618.89,481.94
2016,11,13,15,15,668.0,60.5,0.9,22.5,254.0,592.15,462.66
2016,11,13,15,30,627.0,56.0,0.8,22.0,212.0,558.69,437.48
2016,11,13,15,45,563.5,50.0,0.7,21.5,169.0,504.89,395.82
2016,11,13,16,0,500.0,44.0,0.6,21.0,126.0,449.79,351.01
2016,11,13,16,15,396.5,34.5,0.7,20.0,86.5,362.13,278.45
2016,11,13,16,30,293.0,25.0,0.8,19.0,47.0,269.59,159.09
2016,11,13,16,45,146.5,12.5,0.9,18.5,23.5,107.84,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,72.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,144.0,12.0,0.6,13.0,16.0,10.24,0.0
2016,11,14,7,15,281.5,23.5,0.55,13.5,50.5,19.43,6.76
2016,11,14,7,30,419.0,35.0,0.5,14.0,85.0,28.88,19.07
2016,11,14,7,45,498.0,42.5,0.5,14.5,127.0,34.58,24.78
2016,11,14,8,0,577.0,50.0,0.5,15.0,169.0,40.27,30.13
2016,11,14,8,15,627.5,55.5,0.45,15.5,212.0,44.15,33.72
2016,11,14,8,30,678.0,61.0,0.4,16.0,255.0,48.03,37.18
2016,11,14,8,45,339.0,72.0,0.4,16.5,169.0,52.41,40.97
2016,11,14,9,0,0.0,83.0,0.4,17.0,83.0,67.77,54.31
2016,11,14,9,15,0.0,87.5,0.4,17.5,87.5,71.55,57.36
2016,11,14,9,30,0.0,92.0,0.4,18.0,92.0,75.27,60.35
2016,11,14,9,45,0.0,110.5,0.45,18.5,110.5,89.26,72.14
2016,11,14,10,0,0.0,129.0,0.5,19.0,129.0,103.14,79.94
2016,11,14,10,15,0.0,135.5,0.5,19.5,135.5,108.82,84.22
2016,11,14,10,30,0.0,142.0,0.5,20.0,142.0,114.52,88.51
2016,11,14,10,45,6.0,167.0,0.55,20.5,170.5,135.3,104.63
2016,11,14,11,0,12.0,192.0,0.6,21.0,199.0,157.12,121.41
2016,11,14,11,15,14.5,199.0,0.55,21.0,207.0,165.28,127.64
2016,11,14,11,30,17.0,206.0,0.5,21.0,215.0,173.79,134.24
2016,11,14,11,45,17.0,206.5,0.45,21.5,216.0,176.46,136.06
2016,11,14,12,0,17.0,207.0,0.4,22.0,217.0,179.08,137.87
2016,11,14,12,15,16.5,205.0,0.4,22.5,214.5,179.33,137.92
2016,11,14,12,30,16.0,203.0,0.4,23.0,212.0,179.47,137.91
2016,11,14,12,45,436.5,143.0,0.45,23.5,374.0,387.86,298.81
2016,11,14,13,0,857.0,83.0,0.5,24.0,536.0,596.45,450.22
2016,11,14,13,15,847.5,81.5,0.55,24.0,515.0,618.1,465.93
2016,11,14,13,30,838.0,80.0,0.6,24.0,494.0,636.39,481.25
2016,11,14,13,45,825.0,78.0,0.7,24.0,466.5,648.44,492.63
2016,11,14,14,0,812.0,76.0,0.8,24.0,439.0,656.97,501.43
2016,11,14,14,15,792.0,73.5,0.85,23.5,405.5,656.57,504.2
2016,11,14,14,30,772.0,71.0,0.9,23.0,372.0,652.59,503.74
2016,11,14,14,45,744.0,67.5,0.95,23.0,333.5,638.23,494.79
2016,11,14,15,0,716.0,64.0,1.0,23.0,295.0,620.47,483.08
2016,11,14,15,15,674.5,59.5,0.95,22.0,253.0,588.59,461.35
2016,11,14,15,30,633.0,55.0,0.9,21.0,211.0,559.77,440.73
2016,11,14,15,45,568.5,49.0,0.85,20.5,167.5,505.45,398.67
2016,11,14,16,0,504.0,43.0,0.8,20.0,124.0,449.88,353.38
2016,11,14,16,15,398.5,33.5,0.85,19.0,84.5,361.18,278.54
2016,11,14,16,30,293.0,24.0,0.9,18.0,45.0,266.4,149.34
2016,11,14,16,45,146.5,12.0,0.95,17.0,22.5,107.04,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,11.0,16.0,9.39,0.0
2016,11,15,7,15,332.0,20.5,1.1,11.5,50.5,18.47,5.15
2016,11,15,7,30,473.0,30.0,1.3,12.0,85.0,27.01,17.49
2016,11,15,7,45,546.5,36.5,1.55,13.0,127.0,32.48,23.01
2016,11,15,8,0,620.0,43.0,1.8,14.0,169.0,37.96,28.13
2016,11,15,8,15,666.0,47.0,1.9,14.5,211.0,41.09,31.07
2016,11,15,8,30,712.0,51.0,2.0,15.0,253.0,44.25,33.92
2016,11,15,8,45,742.5,54.0,2.1,15.5,292.0,46.48,35.85
2016,11,15,9,0,773.0,57.0,2.2,16.0,331.0,48.72,37.73
2016,11,15,9,15,793.5,59.5,2.3,16.5,366.0,50.48,39.13
2016,11,15,9,30,814.0,62.0,2.4,17.0,401.0,52.23,40.52
2016,11,15,9,45,803.5,71.5,2.5,17.5,427.0,58.74,46.05
2016,11,15,10,0,793.0,81.0,2.6,18.0,453.0,77.03,50.03
2016,11,15,10,15,804.0,82.5,2.65,18.0,476.0,126.21,70.17
2016,11,15,10,30,815.0,84.0,2.7,18.0,499.0,175.89,104.05
2016,11,15,10,45,818.5,86.0,2.8,18.5,515.0,224.83,144.13
2016,11,15,11,0,822.0,88.0,2.9,19.0,531.0,273.08,186.55
2016,11,15,11,15,826.0,88.5,2.95,19.0,540.0,319.3,228.61
2016,11,15,11,30,830.0,89.0,3.0,19.0,549.0,364.42,269.75
2016,11,15,11,45,831.5,88.5,3.15,19.5,551.0,406.36,307.47
2016,11,15,12,0,833.0,88.0,3.3,20.0,553.0,446.55,342.99
2016,11,15,12,15,830.5,88.0,3.4,20.0,547.0,483.4,375.76
2016,11,15,12,30,828.0,88.0,3.5,20.0,541.0,517.87,406.01
2016,11,15,12,45,419.5,137.0,3.65,20.0,366.5,371.3,295.47
2016,11,15,13,0,11.0,186.0,3.8,20.0,192.0,165.61,130.09
2016,11,15,13,15,23.5,191.0,3.85,19.5,203.0,179.82,142.59
2016,11,15,13,30,36.0,196.0,3.9,19.0,214.0,205.55,164.18
2016,11,15,13,45,55.0,192.0,3.95,19.0,217.5,218.84,175.66
2016,11,15,14,0,74.0,188.0,4.0,19.0,221.0,233.25,188.16
2016,11,15,14,15,37.0,159.0,3.95,18.5,175.5,180.86,145.48
2016,11,15,14,30,0.0,130.0,3.9,18.0,130.0,116.41,91.96
2016,11,15,14,45,0.0,117.0,3.85,18.0,117.0,105.47,83.07
2016,11,15,15,0,0.0,104.0,3.8,18.0,104.0,94.47,73.97
2016,11,15,15,15,0.0,89.0,3.65,17.5,89.0,81.13,62.92
2016,11,15,15,30,0.0,74.0,3.5,17.0,74.0,67.58,51.5
2016,11,15,15,45,0.0,59.0,3.35,16.5,59.0,53.74,39.65
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,39.46,27.29
2016,11,15,16,15,0.0,29.5,2.85,15.5,29.5,25.09,14.66
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,12.36,1.19
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.5,6.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,137.0,12.0,1.6,9.0,14.0,10.24,0.0
2016,11,16,7,15,293.0,22.5,1.95,9.5,49.0,18.72,3.98
2016,11,16,7,30,449.0,33.0,2.3,10.0,84.0,27.4,17.83
2016,11,16,7,45,536.0,40.0,2.65,11.0,127.5,32.79,23.42
2016,11,16,8,0,623.0,47.0,3.0,12.0,171.0,41.63,31.6
2016,11,16,8,15,673.5,51.5,3.25,12.5,215.0,45.08,34.88
2016,11,16,8,30,724.0,56.0,3.5,13.0,259.0,48.59,38.07
2016,11,16,8,45,757.5,59.5,3.75,13.5,300.0,51.14,40.3
2016,11,16,9,0,791.0,63.0,4.0,14.0,341.0,53.7,42.47
2016,11,16,9,15,813.5,65.5,4.05,14.0,377.5,55.37,43.9
2016,11,16,9,30,836.0,68.0,4.1,14.0,414.0,57.07,45.32
2016,11,16,9,45,850.0,70.5,4.15,14.5,444.5,58.66,46.55
2016,11,16,10,0,864.0,73.0,4.2,15.0,475.0,70.59,46.17
2016,11,16,10,15,874.5,74.0,4.2,15.0,499.0,129.21,71.72
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,181.27,106.98
2016,11,16,10,45,889.5,77.0,4.2,15.5,540.0,233.02,149.69
2016,11,16,11,0,894.0,79.0,4.2,16.0,557.0,284.02,195.15
2016,11,16,11,15,897.5,79.5,4.2,16.0,566.5,332.55,240.15
2016,11,16,11,30,901.0,80.0,4.2,16.0,576.0,379.75,284.09
2016,11,16,11,45,898.5,81.0,4.25,16.0,577.0,423.61,324.97
2016,11,16,12,0,896.0,82.0,4.3,16.0,578.0,465.28,363.3
2016,11,16,12,15,893.0,81.5,4.25,16.0,572.0,502.96,397.45
2016,11,16,12,30,890.0,81.0,4.2,16.0,566.0,538.06,428.75
2016,11,16,12,45,883.0,81.0,4.2,16.0,552.0,568.81,456.1
2016,11,16,13,0,876.0,81.0,4.2,16.0,538.0,599.62,482.83
2016,11,16,13,15,866.5,79.5,4.15,15.5,517.0,621.83,503.39
2016,11,16,13,30,857.0,78.0,4.1,15.0,496.0,640.65,521.07
2016,11,16,13,45,838.0,77.5,4.1,15.0,467.0,650.96,531.07
2016,11,16,14,0,819.0,77.0,4.1,15.0,438.0,657.5,537.97
2016,11,16,14,15,798.5,74.5,4.0,15.0,404.5,657.05,539.04
2016,11,16,14,30,778.0,72.0,3.9,15.0,371.0,652.96,536.71
2016,11,16,14,45,744.0,69.5,3.85,15.0,331.5,635.74,523.94
2016,11,16,15,0,710.0,67.0,3.8,15.0,292.0,619.68,511.72
2016,11,16,15,15,666.5,62.5,3.5,14.5,250.0,587.5,486.4
2016,11,16,15,30,623.0,58.0,3.2,14.0,208.0,552.65,457.86
2016,11,16,15,45,550.0,51.5,2.95,13.5,164.0,492.05,407.38
2016,11,16,16,0,477.0,45.0,2.7,13.0,120.0,430.14,353.3
2016,11,16,16,15,366.0,35.0,2.4,12.0,81.0,337.91,269.46
2016,11,16,16,30,255.0,25.0,2.1,11.0,42.0,237.01,118.63
2016,11,16,16,45,127.5,12.5,1.85,10.5,21.0,94.29,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,17.0,0.8,7.0,38.5,13.74,0.22
2016,11,17,7,30,399.0,34.0,0.9,7.0,77.0,28.21,18.67
2016,11,17,7,45,494.5,41.0,1.0,7.5,120.0,33.53,24.45
2016,11,17,8,0,590.0,48.0,1.1,8.0,163.0,38.93,29.71
2016,11,17,8,15,642.0,53.0,1.2,8.5,206.0,42.48,33.13
2016,11,17,8,30,694.0,58.0,1.3,9.0,249.0,50.12,40.12
2016,11,17,8,45,735.5,60.0,1.4,10.0,290.5,51.41,41.16
2016,11,17,9,0,777.0,62.0,1.5,11.0,332.0,52.82,42.23
2016,11,17,9,15,800.5,65.0,1.6,11.5,368.5,54.9,43.95
2016,11,17,9,30,824.0,68.0,1.7,12.0,405.0,56.98,45.64
2016,11,17,9,45,845.0,68.5,1.85,12.5,437.0,57.17,45.63
2016,11,17,10,0,866.0,69.0,2.0,13.0,469.0,72.19,58.75
2016,11,17,10,15,877.0,70.5,2.05,13.5,493.5,124.32,68.57
2016,11,17,10,30,888.0,72.0,2.1,14.0,518.0,176.78,103.38
2016,11,17,10,45,896.5,72.0,2.2,14.5,535.5,227.7,144.86
2016,11,17,11,0,905.0,72.0,2.3,15.0,553.0,278.18,189.51
2016,11,17,11,15,909.0,72.5,2.25,15.0,562.5,327.15,234.53
2016,11,17,11,30,913.0,73.0,2.2,15.0,572.0,374.83,278.45
2016,11,17,11,45,914.5,72.5,2.2,15.5,574.5,419.18,318.61
2016,11,17,12,0,916.0,72.0,2.2,16.0,577.0,461.59,356.23
2016,11,17,12,15,914.0,72.0,2.2,16.0,571.0,500.74,391.04
2016,11,17,12,30,912.0,72.0,2.2,16.0,565.0,537.38,423.06
2016,11,17,12,45,906.5,71.0,2.25,16.5,551.5,568.45,449.5
2016,11,17,13,0,901.0,70.0,2.3,17.0,538.0,596.47,473.0
2016,11,17,13,15,892.5,69.0,2.25,17.0,517.0,619.57,492.75
2016,11,17,13,30,884.0,68.0,2.2,17.0,496.0,639.35,509.62
2016,11,17,13,45,870.5,66.5,2.2,17.0,468.5,651.97,521.11
2016,11,17,14,0,857.0,65.0,2.2,17.0,441.0,661.04,529.78
2016,11,17,14,15,838.5,63.0,2.1,16.5,407.0,668.34,536.96
2016,11,17,14,30,820.0,61.0,2.0,16.0,373.0,666.73,536.92
2016,11,17,14,45,793.0,58.0,1.95,16.0,334.5,654.36,528.03
2016,11,17,15,0,766.0,55.0,1.9,16.0,296.0,638.56,516.26
2016,11,17,15,15,726.5,51.5,1.65,15.5,253.5,609.99,493.85
2016,11,17,15,30,687.0,48.0,1.4,15.0,211.0,578.5,468.07
2016,11,17,15,45,625.5,42.5,1.15,14.5,167.5,526.43,424.9
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,472.52,377.91
2016,11,17,16,15,456.5,29.0,0.95,13.5,84.0,383.46,298.67
2016,11,17,16,30,349.0,21.0,1.0,13.0,44.0,286.2,128.53
2016,11,17,16,45,174.5,10.5,1.05,12.5,22.0,123.0,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.0,15.5,1.75,7.0,37.5,12.51,0.0
2016,11,18,7,30,414.0,31.0,2.0,8.0,75.0,25.69,16.21
2016,11,18,7,45,505.0,39.0,2.25,9.0,118.5,31.95,22.79
2016,11,18,8,0,596.0,47.0,2.5,10.0,162.0,38.21,28.75
2016,11,18,8,15,650.5,52.5,2.45,10.5,205.5,45.96,35.93
2016,11,18,8,30,705.0,58.0,2.4,11.0,249.0,50.29,39.91
2016,11,18,8,45,741.5,61.5,2.4,12.0,291.0,52.78,42.03
2016,11,18,9,0,778.0,65.0,2.4,13.0,333.0,55.31,44.1
2016,11,18,9,15,802.0,68.0,2.65,14.0,370.0,57.34,45.66
2016,11,18,9,30,826.0,71.0,2.9,15.0,407.0,59.37,47.2
2016,11,18,9,45,844.5,72.5,3.15,16.0,438.5,60.22,47.67
2016,11,18,10,0,863.0,74.0,3.4,17.0,470.0,66.43,52.81
2016,11,18,10,15,873.5,75.5,3.5,17.5,494.0,119.03,64.06
2016,11,18,10,30,884.0,77.0,3.6,18.0,518.0,172.01,98.49
2016,11,18,10,45,889.0,78.5,3.75,18.5,534.5,228.74,144.19
2016,11,18,11,0,894.0,80.0,3.9,19.0,551.0,279.37,188.54
2016,11,18,11,15,896.0,80.5,3.95,19.0,560.0,327.42,232.58
2016,11,18,11,30,898.0,81.0,4.0,19.0,569.0,374.0,275.58
2016,11,18,11,45,894.5,82.0,4.1,19.5,569.5,417.33,315.05
2016,11,18,12,0,891.0,83.0,4.2,20.0,570.0,458.4,351.83
2016,11,18,12,15,886.5,82.5,4.25,20.0,563.5,495.21,385.05
2016,11,18,12,30,882.0,82.0,4.3,20.0,557.0,529.34,415.49
2016,11,18,12,45,874.5,81.5,4.35,20.0,542.5,561.36,443.62
2016,11,18,13,0,867.0,81.0,4.4,20.0,528.0,588.81,467.75
2016,11,18,13,15,857.0,79.5,4.4,20.0,507.0,610.53,486.94
2016,11,18,13,30,847.0,78.0,4.4,20.0,486.0,628.85,503.21
2016,11,18,13,45,832.0,76.5,4.4,20.0,458.5,640.54,514.17
2016,11,18,14,0,817.0,75.0,4.4,20.0,431.0,648.63,522.19
2016,11,18,14,15,797.5,72.5,4.2,19.5,397.5,648.97,524.44
2016,11,18,14,30,778.0,70.0,4.0,19.0,364.0,645.73,523.67
2016,11,18,14,45,750.0,66.5,3.8,19.0,326.0,631.86,513.14
2016,11,18,15,0,722.0,63.0,3.6,19.0,288.0,614.57,499.62
2016,11,18,15,15,679.5,58.5,3.15,18.0,246.0,582.57,475.18
2016,11,18,15,30,637.0,54.0,2.7,17.0,204.0,553.81,451.94
2016,11,18,15,45,571.5,47.5,2.3,16.5,161.0,499.0,406.04
2016,11,18,16,0,506.0,41.0,1.9,16.0,118.0,442.98,356.84
2016,11,18,16,15,392.0,31.5,1.75,15.0,79.0,349.94,272.58
2016,11,18,16,30,278.0,22.0,1.6,14.0,40.0,246.41,97.77
2016,11,18,16,45,139.0,11.0,1.5,13.0,20.0,99.91,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
