Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,11.0,1.6,5.5,25.0,9.39,0.0
2016,11,29,7,30,406.0,22.0,1.8,6.0,50.0,20.1,6.3
2016,11,29,7,45,508.0,29.0,2.05,7.0,90.5,26.22,17.12
2016,11,29,8,0,610.0,36.0,2.3,8.0,131.0,32.38,23.37
2016,11,29,8,15,668.0,40.5,2.35,8.0,173.5,36.11,27.14
2016,11,29,8,30,726.0,45.0,2.4,8.0,216.0,39.9,30.81
2016,11,29,8,45,763.0,48.0,2.45,8.5,256.0,42.29,33.05
2016,11,29,9,0,800.0,51.0,2.5,9.0,296.0,44.72,35.23
2016,11,29,9,15,824.0,53.0,2.4,9.5,332.5,51.35,41.15
2016,11,29,9,30,848.0,55.0,2.3,10.0,369.0,53.47,42.94
2016,11,29,9,45,864.5,57.0,2.2,10.5,400.0,55.44,44.56
2016,11,29,10,0,881.0,59.0,2.1,11.0,431.0,57.35,46.11
2016,11,29,10,15,892.0,60.0,2.05,11.5,455.5,87.06,49.35
2016,11,29,10,30,903.0,61.0,2.0,12.0,480.0,138.84,75.79
2016,11,29,10,45,909.5,62.0,2.0,12.5,497.5,190.07,113.74
2016,11,29,11,0,916.0,63.0,2.0,13.0,515.0,240.74,157.03
2016,11,29,11,15,919.0,63.5,2.05,13.5,525.0,289.35,201.2
2016,11,29,11,30,922.0,64.0,2.1,14.0,535.0,336.61,244.85
2016,11,29,11,45,921.5,64.5,2.2,14.5,537.5,381.16,286.09
2016,11,29,12,0,921.0,65.0,2.3,15.0,540.0,423.69,324.94
2016,11,29,12,15,918.5,65.0,2.35,15.0,535.0,462.7,360.69
2016,11,29,12,30,916.0,65.0,2.4,15.0,530.0,499.21,393.66
2016,11,29,12,45,850.5,74.0,2.45,15.0,497.5,510.67,406.74
2016,11,29,13,0,785.0,83.0,2.5,15.0,465.0,518.18,415.92
2016,11,29,13,15,823.5,77.0,2.5,15.0,463.5,560.69,451.5
2016,11,29,13,30,862.0,71.0,2.5,15.0,462.0,602.44,485.87
2016,11,29,13,45,845.5,69.5,2.55,15.0,435.0,614.23,497.1
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,622.39,505.47
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,624.11,509.18
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,622.27,509.83
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,609.8,501.16
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,593.92,489.17
2016,11,29,15,15,689.0,53.0,2.15,13.0,229.0,563.28,464.89
2016,11,29,15,30,645.0,49.0,1.8,12.0,188.0,529.64,436.87
2016,11,29,15,45,576.5,42.5,1.5,11.5,146.5,474.03,389.22
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,425.14,343.41
2016,11,29,16,15,384.5,27.0,1.15,10.0,68.0,330.17,248.13
2016,11,29,16,30,261.0,18.0,1.1,9.0,31.0,217.6,0.0
2016,11,29,16,45,130.5,9.0,1.1,8.5,15.5,90.07,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,8.0,9.5,8.11,0.0
2016,11,30,7,30,0.0,19.0,0.8,8.0,19.0,15.67,2.63
2016,11,30,7,45,1.5,36.0,0.75,8.5,36.0,28.88,19.22
2016,11,30,8,0,3.0,53.0,0.7,9.0,53.0,41.9,31.74
2016,11,30,8,15,11.5,69.5,0.85,9.5,72.0,54.49,43.45
2016,11,30,8,30,20.0,86.0,1.0,10.0,91.0,65.54,53.62
2016,11,30,8,45,25.0,101.5,1.15,10.5,109.0,76.64,63.64
2016,11,30,9,0,30.0,117.0,1.3,11.0,127.0,87.51,73.29
2016,11,30,9,15,35.0,131.0,1.35,11.0,143.5,97.28,81.95
2016,11,30,9,30,40.0,145.0,1.4,11.0,160.0,106.85,90.32
2016,11,30,9,45,176.5,155.0,1.5,11.5,228.0,111.61,94.23
2016,11,30,10,0,313.0,165.0,1.6,12.0,296.0,115.02,96.9
2016,11,30,10,15,165.0,168.0,1.6,12.0,237.5,127.02,99.11
2016,11,30,10,30,17.0,171.0,1.6,12.0,179.0,135.14,108.47
2016,11,30,10,45,55.5,193.5,1.6,12.5,220.5,155.94,123.54
2016,11,30,11,0,94.0,216.0,1.6,13.0,262.0,185.38,145.84
2016,11,30,11,15,202.0,214.0,1.6,13.0,315.5,219.35,170.02
2016,11,30,11,30,310.0,212.0,1.6,13.0,369.0,265.51,205.48
2016,11,30,11,45,276.0,218.5,1.65,13.5,359.0,279.1,218.8
2016,11,30,12,0,242.0,225.0,1.7,14.0,349.0,285.31,225.78
2016,11,30,12,15,174.0,225.0,1.85,14.0,314.0,271.23,216.83
2016,11,30,12,30,106.0,225.0,2.0,14.0,279.0,245.19,197.35
2016,11,30,12,45,445.0,161.5,2.15,14.0,378.5,386.72,311.95
2016,11,30,13,0,784.0,98.0,2.3,14.0,478.0,530.54,426.69
2016,11,30,13,15,441.5,147.0,2.35,13.5,359.5,409.52,333.45
2016,11,30,13,30,99.0,196.0,2.4,13.0,241.0,242.33,198.14
2016,11,30,13,45,90.5,184.0,2.45,13.0,223.5,231.23,190.07
2016,11,30,14,0,82.0,172.0,2.5,13.0,206.0,219.24,180.64
2016,11,30,14,15,236.5,146.5,2.4,12.5,233.0,321.62,268.31
2016,11,30,14,30,391.0,121.0,2.3,12.0,260.0,417.5,348.86
2016,11,30,14,45,354.5,115.5,2.2,12.0,231.0,395.2,330.37
2016,11,30,15,0,318.0,110.0,2.1,12.0,202.0,357.21,299.52
2016,11,30,15,15,291.0,96.0,1.9,11.5,170.5,327.74,275.31
2016,11,30,15,30,264.0,82.0,1.7,11.0,139.0,296.97,249.07
2016,11,30,15,45,209.0,67.5,1.55,11.0,106.5,245.56,204.05
2016,11,30,16,0,154.0,53.0,1.4,11.0,74.0,194.28,157.87
2016,11,30,16,15,77.0,36.5,1.3,11.0,47.0,112.45,82.02
2016,11,30,16,30,0.0,20.0,1.2,11.0,20.0,20.67,0.0
2016,11,30,16,45,0.0,10.0,1.2,11.0,10.0,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,6.5,21.5,9.39,0.0
2016,12,1,7,30,327.0,22.0,1.4,7.0,43.0,18.39,2.69
2016,12,1,7,45,444.0,29.5,1.5,7.5,82.5,26.61,17.19
2016,12,1,8,0,561.0,37.0,1.6,8.0,122.0,33.19,24.03
2016,12,1,8,15,624.0,42.5,1.9,8.5,164.0,37.74,28.51
2016,12,1,8,30,687.0,48.0,2.2,9.0,206.0,42.31,32.84
2016,12,1,8,45,730.5,51.5,2.55,9.5,247.0,45.04,35.38
2016,12,1,9,0,774.0,55.0,2.9,10.0,288.0,47.81,37.87
2016,12,1,9,15,800.5,57.5,2.95,10.5,324.5,49.65,39.45
2016,12,1,9,30,827.0,60.0,3.0,11.0,361.0,51.51,41.0
2016,12,1,9,45,841.0,63.5,3.15,11.5,392.0,54.01,43.1
2016,12,1,10,0,855.0,67.0,3.3,12.0,423.0,56.48,45.15
2016,12,1,10,15,868.0,68.5,3.35,12.0,448.0,81.2,47.38
2016,12,1,10,30,881.0,70.0,3.4,12.0,473.0,138.61,77.6
2016,12,1,10,45,889.5,71.0,3.45,12.5,491.5,189.21,114.31
2016,12,1,11,0,898.0,72.0,3.5,13.0,510.0,239.47,156.96
2016,12,1,11,15,902.5,72.5,3.55,13.0,520.5,287.8,201.28
2016,12,1,11,30,907.0,73.0,3.6,13.0,531.0,334.97,245.59
2016,12,1,11,45,908.0,73.0,3.65,13.5,534.0,379.17,286.96
2016,12,1,12,0,909.0,73.0,3.7,14.0,537.0,421.49,326.1
2016,12,1,12,15,907.0,73.0,3.65,14.0,532.5,460.51,362.27
2016,12,1,12,30,905.0,73.0,3.6,14.0,528.0,497.11,395.66
2016,12,1,12,45,900.0,72.0,3.55,14.5,515.5,528.66,423.56
2016,12,1,13,0,895.0,71.0,3.5,15.0,503.0,557.29,448.42
2016,12,1,13,15,886.0,70.0,3.45,15.0,483.5,580.69,469.45
2016,12,1,13,30,877.0,69.0,3.4,15.0,464.0,600.82,487.51
2016,12,1,13,45,862.0,67.5,3.4,15.0,437.5,617.75,502.75
2016,12,1,14,0,847.0,66.0,3.4,15.0,411.0,627.34,512.12
2016,12,1,14,15,826.5,63.5,3.3,14.5,378.0,628.63,515.47
2016,12,1,14,30,806.0,61.0,3.2,14.0,345.0,626.29,515.66
2016,12,1,14,45,776.0,58.5,3.1,14.0,307.5,614.07,506.72
2016,12,1,15,0,746.0,56.0,3.0,14.0,270.0,598.38,494.43
2016,12,1,15,15,702.0,51.5,2.6,13.0,229.0,567.53,469.88
2016,12,1,15,30,658.0,47.0,2.2,12.0,188.0,533.72,441.58
2016,12,1,15,45,588.5,41.0,1.85,11.5,146.5,478.4,393.83
2016,12,1,16,0,519.0,35.0,1.5,11.0,105.0,421.22,341.39
2016,12,1,16,15,259.5,32.5,1.5,10.0,67.5,251.34,188.06
2016,12,1,16,30,0.0,30.0,1.5,9.0,30.0,44.53,0.0
2016,12,1,16,45,0.0,15.0,1.5,8.5,15.0,12.8,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,10.0,2.3,4.5,21.5,8.54,0.0
2016,12,2,7,30,372.0,20.0,2.5,5.0,43.0,18.25,1.01
2016,12,2,7,45,479.5,27.5,2.75,6.0,82.0,24.87,15.64
2016,12,2,8,0,587.0,35.0,3.0,7.0,121.0,31.51,22.55
2016,12,2,8,15,648.0,40.0,3.15,7.5,163.0,35.68,26.72
2016,12,2,8,30,709.0,45.0,3.3,8.0,205.0,39.89,30.75
2016,12,2,8,45,745.0,49.0,3.45,9.0,245.5,43.08,33.66
2016,12,2,9,0,781.0,53.0,3.6,10.0,286.0,46.27,36.46
2016,12,2,9,15,807.0,55.5,3.75,10.5,322.5,48.15,38.08
2016,12,2,9,30,833.0,58.0,3.9,11.0,359.0,50.04,39.68
2016,12,2,9,45,846.0,61.0,4.1,11.5,389.5,52.18,41.46
2016,12,2,10,0,859.0,64.0,4.3,12.0,420.0,60.56,48.81
2016,12,2,10,15,871.0,65.5,4.25,12.5,444.5,82.94,50.09
2016,12,2,10,30,883.0,67.0,4.2,13.0,469.0,134.12,74.02
2016,12,2,10,45,890.5,68.5,4.2,13.5,487.0,184.94,110.48
2016,12,2,11,0,898.0,70.0,4.2,14.0,505.0,235.37,153.05
2016,12,2,11,15,902.5,70.5,4.15,14.0,516.0,283.63,197.15
2016,12,2,11,30,907.0,71.0,4.1,14.0,527.0,330.74,241.29
2016,12,2,11,45,908.0,71.0,4.1,14.5,530.0,374.88,282.58
2016,12,2,12,0,909.0,71.0,4.1,15.0,533.0,417.16,321.63
2016,12,2,12,15,907.0,70.5,4.1,15.0,528.5,455.68,357.5
2016,12,2,12,30,905.0,70.0,4.1,15.0,524.0,491.74,390.66
2016,12,2,12,45,899.5,69.5,4.2,15.0,511.5,523.51,419.93
2016,12,2,13,0,894.0,69.0,4.3,15.0,499.0,552.36,446.35
2016,12,2,13,15,884.5,68.0,4.35,15.0,479.5,575.45,467.65
2016,12,2,13,30,875.0,67.0,4.4,15.0,460.0,595.27,485.99
2016,12,2,13,45,859.0,66.0,4.45,15.0,433.5,607.85,498.32
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,621.65,511.17
2016,12,2,14,15,822.5,63.0,4.3,14.5,374.5,623.56,514.57
2016,12,2,14,30,802.0,61.0,4.1,14.0,342.0,621.87,514.86
2016,12,2,14,45,769.5,58.5,3.95,14.0,304.5,608.06,504.51
2016,12,2,15,0,737.0,56.0,3.8,14.0,267.0,590.75,490.75
2016,12,2,15,15,692.5,51.5,3.35,13.0,226.5,559.69,466.08
2016,12,2,15,30,648.0,47.0,2.9,12.0,186.0,525.68,437.54
2016,12,2,15,45,575.0,41.5,2.45,11.5,144.0,468.72,387.93
2016,12,2,16,0,502.0,36.0,2.0,11.0,102.0,418.45,340.24
2016,12,2,16,15,376.5,27.0,1.9,10.0,65.5,323.02,241.98
2016,12,2,16,30,251.0,18.0,1.8,9.0,29.0,209.16,0.0
2016,12,2,16,45,125.5,9.0,1.7,8.5,14.5,86.45,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,5.5,19.0,8.54,0.0
2016,12,3,7,30,302.0,20.0,1.5,6.0,38.0,16.66,0.0
2016,12,3,7,45,414.5,28.5,1.65,7.0,75.5,23.56,14.32
2016,12,3,8,0,527.0,37.0,1.8,8.0,113.0,33.17,23.92
2016,12,3,8,15,591.0,42.0,1.95,8.5,153.5,37.21,27.98
2016,12,3,8,30,655.0,47.0,2.1,9.0,194.0,41.32,31.92
2016,12,3,8,45,697.0,50.5,2.25,9.5,233.5,44.02,34.45
2016,12,3,9,0,739.0,54.0,2.4,10.0,273.0,46.76,36.92
2016,12,3,9,15,766.5,57.0,2.4,10.5,309.0,48.99,38.86
2016,12,3,9,30,794.0,60.0,2.4,11.0,345.0,51.23,40.77
2016,12,3,9,45,810.5,63.0,2.4,11.5,375.0,53.35,42.53
2016,12,3,10,0,827.0,66.0,2.4,12.0,405.0,55.46,44.27
2016,12,3,10,15,840.0,67.5,2.45,12.5,430.0,74.81,45.03
2016,12,3,10,30,853.0,69.0,2.5,13.0,455.0,125.06,68.0
2016,12,3,10,45,863.0,69.5,2.6,13.5,473.0,179.49,107.03
2016,12,3,11,0,873.0,70.0,2.7,14.0,491.0,228.18,147.62
2016,12,3,11,15,877.5,70.5,2.75,14.0,502.0,275.2,190.29
2016,12,3,11,30,882.0,71.0,2.8,14.0,513.0,321.11,233.09
2016,12,3,11,45,884.0,71.0,2.9,14.5,516.0,364.46,273.43
2016,12,3,12,0,886.0,71.0,3.0,15.0,519.0,406.09,311.73
2016,12,3,12,15,884.5,70.5,3.0,15.0,515.0,443.89,346.72
2016,12,3,12,30,883.0,70.0,3.0,15.0,511.0,479.35,379.07
2016,12,3,12,45,878.0,69.5,3.0,15.5,499.5,510.62,406.67
2016,12,3,13,0,873.0,69.0,3.0,16.0,488.0,539.08,431.34
2016,12,3,13,15,864.5,68.0,2.95,16.0,469.0,562.17,451.97
2016,12,3,13,30,856.0,67.0,2.9,16.0,450.0,582.1,469.72
2016,12,3,13,45,843.5,65.5,2.9,16.5,424.5,600.08,484.75
2016,12,3,14,0,831.0,64.0,2.9,17.0,399.0,611.01,494.11
2016,12,3,14,15,811.5,61.5,2.7,16.5,368.0,612.85,497.36
2016,12,3,14,30,792.0,59.0,2.5,16.0,337.0,611.15,497.52
2016,12,3,14,45,762.5,56.5,2.35,16.0,300.5,599.37,488.71
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,584.21,476.68
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.0,554.92,453.82
2016,12,3,15,30,647.0,46.0,1.6,14.0,184.0,522.73,427.2
2016,12,3,15,45,574.0,40.5,1.3,13.5,142.5,466.04,378.82
2016,12,3,16,0,501.0,35.0,1.0,13.0,101.0,407.44,325.96
2016,12,3,16,15,378.0,26.0,1.0,12.5,65.0,322.2,236.85
2016,12,3,16,30,255.0,17.0,1.0,12.0,29.0,210.25,0.0
2016,12,3,16,45,127.5,8.5,1.05,11.5,14.5,87.13,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,117.0,10.5,0.45,8.5,17.0,8.96,0.0
2016,12,4,7,30,234.0,21.0,0.4,9.0,34.0,17.53,0.0
2016,12,4,7,45,350.5,30.5,0.4,9.5,70.5,25.2,15.39
2016,12,4,8,0,467.0,40.0,0.4,10.0,107.0,32.83,23.43
2016,12,4,8,15,536.0,46.5,0.45,10.0,147.0,37.68,28.27
2016,12,4,8,30,605.0,53.0,0.5,10.0,187.0,42.54,32.94
2016,12,4,8,45,653.5,57.0,0.6,10.5,227.0,45.28,35.5
2016,12,4,9,0,702.0,61.0,0.7,11.0,267.0,52.34,41.84
2016,12,4,9,15,731.0,64.5,0.8,11.5,302.5,54.8,43.96
2016,12,4,9,30,760.0,68.0,0.9,12.0,338.0,57.29,46.05
2016,12,4,9,45,749.0,78.5,1.05,13.0,364.0,64.93,52.6
2016,12,4,10,0,738.0,89.0,1.2,14.0,390.0,66.24,53.46
2016,12,4,10,15,653.0,109.0,1.2,14.0,387.5,92.33,63.54
2016,12,4,10,30,568.0,129.0,1.2,14.0,385.0,139.97,91.18
2016,12,4,10,45,599.0,126.0,1.25,14.5,405.5,176.43,115.4
2016,12,4,11,0,630.0,123.0,1.3,15.0,426.0,215.35,146.08
2016,12,4,11,15,616.0,130.0,1.3,15.0,432.0,253.91,180.72
2016,12,4,11,30,602.0,137.0,1.3,15.0,438.0,290.33,214.13
2016,12,4,11,45,707.0,115.5,1.3,15.5,470.5,339.41,254.04
2016,12,4,12,0,812.0,94.0,1.3,16.0,503.0,396.67,300.76
2016,12,4,12,15,684.5,122.5,1.4,16.0,465.5,406.26,314.34
2016,12,4,12,30,557.0,151.0,1.5,16.0,428.0,401.32,315.22
2016,12,4,12,45,556.0,147.5,1.6,16.0,418.5,422.9,335.02
2016,12,4,13,0,555.0,144.0,1.7,16.0,409.0,442.64,352.91
2016,12,4,13,15,444.5,159.5,1.75,16.0,366.5,418.49,335.87
2016,12,4,13,30,334.0,175.0,1.8,16.0,324.0,376.45,304.15
2016,12,4,13,45,303.0,168.5,1.9,16.0,298.0,364.19,295.92
2016,12,4,14,0,272.0,162.0,2.0,16.0,272.0,349.45,285.21
2016,12,4,14,15,301.0,145.0,1.8,15.5,257.5,359.09,294.57
2016,12,4,14,30,330.0,128.0,1.6,15.0,243.0,367.75,302.9
2016,12,4,14,45,289.5,123.0,1.45,15.0,216.0,343.81,283.39
2016,12,4,15,0,249.0,118.0,1.3,15.0,189.0,318.86,262.73
2016,12,4,15,15,220.5,103.0,1.2,14.0,158.5,287.78,237.94
2016,12,4,15,30,192.0,88.0,1.1,13.0,128.0,255.64,211.34
2016,12,4,15,45,161.0,70.0,1.0,12.5,99.0,216.29,177.46
2016,12,4,16,0,130.0,52.0,0.9,12.0,70.0,175.82,141.35
2016,12,4,16,15,65.0,35.0,0.9,11.5,44.0,101.16,72.28
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,17.24,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.0,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.41,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,6.57,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,14.0,5.92
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,21.45,13.31
2016,12,5,8,15,0.0,36.0,1.3,10.0,36.0,29.75,21.1
2016,12,5,8,30,0.0,46.0,1.3,10.0,46.0,38.06,28.84
2016,12,5,8,45,0.0,55.5,1.3,10.5,55.5,45.84,35.96
2016,12,5,9,0,0.0,65.0,1.3,11.0,65.0,53.44,42.81
2016,12,5,9,15,0.0,74.0,1.3,11.0,74.0,60.61,49.26
2016,12,5,9,30,0.0,83.0,1.3,11.0,83.0,67.71,55.58
2016,12,5,9,45,4.0,114.0,1.3,11.5,116.0,90.5,75.68
2016,12,5,10,0,8.0,145.0,1.3,12.0,149.0,112.23,94.53
2016,12,5,10,15,20.0,161.0,1.3,12.0,170.0,124.39,100.11
2016,12,5,10,30,32.0,177.0,1.3,12.0,191.0,135.09,107.93
2016,12,5,10,45,16.0,162.0,1.35,12.5,169.0,130.56,104.3
2016,12,5,11,0,0.0,147.0,1.4,13.0,147.0,118.64,94.83
2016,12,5,11,15,0.0,144.5,1.45,13.0,144.5,117.61,93.93
2016,12,5,11,30,0.0,142.0,1.5,13.0,142.0,116.37,92.86
2016,12,5,11,45,8.0,164.0,1.6,13.0,168.5,137.31,110.06
2016,12,5,12,0,16.0,186.0,1.7,13.0,195.0,159.58,128.37
2016,12,5,12,15,18.5,187.0,1.7,13.0,197.0,163.48,131.63
2016,12,5,12,30,21.0,188.0,1.7,13.0,199.0,167.62,135.19
2016,12,5,12,45,34.0,192.5,1.75,13.0,209.0,186.2,150.71
2016,12,5,13,0,47.0,197.0,1.8,13.0,219.0,201.52,163.62
2016,12,5,13,15,71.0,194.5,1.75,13.0,227.0,217.35,177.11
2016,12,5,13,30,95.0,192.0,1.7,13.0,235.0,234.67,191.94
2016,12,5,13,45,85.0,180.0,1.65,13.0,217.0,222.62,182.41
2016,12,5,14,0,75.0,168.0,1.6,13.0,199.0,209.61,172.07
2016,12,5,14,15,67.0,156.5,1.55,12.5,182.5,197.69,162.83
2016,12,5,14,30,59.0,145.0,1.5,12.0,166.0,185.32,153.02
2016,12,5,14,45,54.0,129.5,1.45,12.0,147.0,169.53,139.98
2016,12,5,15,0,49.0,114.0,1.4,12.0,128.0,153.2,126.28
2016,12,5,15,15,41.0,97.5,1.25,11.5,108.0,132.97,109.12
2016,12,5,15,30,33.0,81.0,1.1,11.0,88.0,112.18,91.12
2016,12,5,15,45,21.0,63.5,0.95,11.0,67.5,86.44,68.35
2016,12,5,16,0,9.0,46.0,0.8,11.0,47.0,52.45,38.49
2016,12,5,16,15,4.5,29.0,0.75,10.5,29.5,31.26,18.43
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.89,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.12,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,14.0,1.15,4.5,14.0,11.95,0.0
2016,12,6,7,30,0.0,28.0,1.2,5.0,28.0,21.38,0.0
2016,12,6,7,45,183.5,35.5,1.25,6.0,60.5,27.35,16.92
2016,12,6,8,0,367.0,43.0,1.3,7.0,93.0,35.22,25.7
2016,12,6,8,15,422.5,52.5,1.5,7.5,129.0,42.34,32.65
2016,12,6,8,30,478.0,62.0,1.7,8.0,165.0,49.34,39.27
2016,12,6,8,45,518.0,68.5,1.9,9.0,200.5,53.65,43.22
2016,12,6,9,0,558.0,75.0,2.1,10.0,236.0,57.94,47.01
2016,12,6,9,15,587.5,79.0,2.25,10.0,267.5,60.16,49.03
2016,12,6,9,30,617.0,83.0,2.4,10.0,299.0,62.43,51.05
2016,12,6,9,45,650.5,84.0,2.55,10.5,330.0,62.58,51.02
2016,12,6,10,0,684.0,85.0,2.7,11.0,361.0,62.88,51.11
2016,12,6,10,15,638.0,103.0,2.75,11.0,373.0,83.99,59.84
2016,12,6,10,30,592.0,121.0,2.8,11.0,385.0,132.57,86.16
2016,12,6,10,45,649.0,111.0,2.85,11.5,411.0,167.98,108.08
2016,12,6,11,0,706.0,101.0,2.9,12.0,437.0,208.17,139.11
2016,12,6,11,15,799.0,87.5,2.9,12.0,476.0,261.26,182.66
2016,12,6,11,30,892.0,74.0,2.9,12.0,515.0,319.57,232.45
2016,12,6,11,45,890.5,75.0,2.95,12.5,518.0,363.26,273.44
2016,12,6,12,0,889.0,76.0,3.0,13.0,521.0,404.98,312.2
2016,12,6,12,15,887.0,75.5,3.0,13.0,516.5,442.97,347.68
2016,12,6,12,30,885.0,75.0,3.0,13.0,512.0,478.58,380.48
2016,12,6,12,45,878.5,74.5,3.05,13.0,500.0,509.51,409.0
2016,12,6,13,0,872.0,74.0,3.1,13.0,488.0,539.83,436.35
2016,12,6,13,15,862.0,73.0,3.15,12.5,469.0,563.12,458.56
2016,12,6,13,30,852.0,72.0,3.2,12.0,450.0,583.13,477.85
2016,12,6,13,45,835.5,71.0,3.25,12.0,424.0,595.93,490.31
2016,12,6,14,0,819.0,70.0,3.3,12.0,398.0,605.15,499.67
2016,12,6,14,15,798.0,67.5,3.25,12.0,366.5,606.26,502.09
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,603.79,501.36
2016,12,6,14,45,741.0,62.5,3.2,12.0,298.0,587.91,489.71
2016,12,6,15,0,705.0,60.0,3.2,12.0,261.0,568.45,474.56
2016,12,6,15,15,659.5,55.5,2.8,11.5,221.0,537.07,448.65
2016,12,6,15,30,614.0,51.0,2.4,11.0,181.0,509.08,423.8
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,451.1,373.4
2016,12,6,16,0,461.0,39.0,1.7,10.0,99.0,391.78,319.04
2016,12,6,16,15,333.5,29.0,1.6,9.0,63.5,294.96,220.3
2016,12,6,16,30,206.0,19.0,1.5,8.0,28.0,179.6,0.0
2016,12,6,16,45,103.0,9.5,1.4,7.5,14.0,72.36,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,9.82,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,18.06,0.0
2016,12,7,7,45,117.5,34.5,0.45,5.0,50.0,26.74,16.27
2016,12,7,8,0,235.0,46.0,0.4,5.0,77.0,35.14,25.86
2016,12,7,8,15,265.0,60.5,0.5,5.0,107.5,45.6,35.97
2016,12,7,8,30,295.0,75.0,0.6,5.0,138.0,55.78,45.65
2016,12,7,8,45,315.0,88.5,0.75,5.5,167.5,64.91,54.13
2016,12,7,9,0,335.0,102.0,0.9,6.0,197.0,73.82,62.24
2016,12,7,9,15,351.5,112.5,0.95,6.5,224.0,80.41,68.12
2016,12,7,9,30,368.0,123.0,1.0,7.0,251.0,86.87,73.77
2016,12,7,9,45,358.0,137.0,1.1,7.5,271.0,95.26,81.09
2016,12,7,10,0,348.0,151.0,1.2,8.0,291.0,107.06,91.36
2016,12,7,10,15,373.0,157.0,1.2,8.0,315.5,115.87,91.28
2016,12,7,10,30,398.0,163.0,1.2,8.0,340.0,143.72,103.74
2016,12,7,10,45,452.0,158.5,1.3,8.5,367.5,174.16,122.98
2016,12,7,11,0,506.0,154.0,1.4,9.0,395.0,209.26,149.6
2016,12,7,11,15,322.5,187.5,1.45,9.0,342.0,222.58,170.06
2016,12,7,11,30,139.0,221.0,1.5,9.0,289.0,216.59,173.1
2016,12,7,11,45,110.5,219.5,1.6,9.0,274.5,215.33,173.88
2016,12,7,12,0,82.0,218.0,1.7,9.0,260.0,212.11,172.6
2016,12,7,12,15,41.0,168.0,1.85,9.0,189.0,159.69,130.19
2016,12,7,12,30,0.0,118.0,2.0,9.0,118.0,98.4,79.06
2016,12,7,12,45,0.0,89.5,2.15,9.5,89.5,74.42,58.61
2016,12,7,13,0,0.0,61.0,2.3,10.0,61.0,50.55,38.09
2016,12,7,13,15,46.0,126.0,2.4,10.0,146.5,137.02,112.47
2016,12,7,13,30,92.0,191.0,2.5,10.0,232.0,231.45,192.15
2016,12,7,13,45,46.0,144.0,2.6,10.0,164.5,160.93,132.89
2016,12,7,14,0,0.0,97.0,2.7,10.0,97.0,82.19,65.46
2016,12,7,14,15,0.0,89.0,2.65,10.0,89.0,75.39,59.78
2016,12,7,14,30,0.0,81.0,2.6,10.0,81.0,68.55,53.96
2016,12,7,14,45,0.0,72.0,2.6,10.0,72.0,60.71,47.22
2016,12,7,15,0,0.0,63.0,2.6,10.0,63.0,52.82,40.38
2016,12,7,15,15,0.0,53.5,2.5,9.5,53.5,44.39,33.05
2016,12,7,15,30,0.0,44.0,2.4,9.0,44.0,36.39,26.01
2016,12,7,15,45,0.0,34.0,2.3,9.0,34.0,28.09,18.57
2016,12,7,16,0,0.0,24.0,2.2,9.0,24.0,19.79,11.09
2016,12,7,16,15,0.0,15.5,2.2,8.5,15.5,12.76,4.21
2016,12,7,16,30,0.0,7.0,2.2,8.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,2.2,8.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,13.0,9.0,7.68,0.0
2016,12,8,7,30,0.0,18.0,4.2,13.0,18.0,14.54,0.0
2016,12,8,7,45,67.0,32.5,4.2,13.5,41.5,25.59,14.29
2016,12,8,8,0,134.0,47.0,4.2,14.0,65.0,36.07,25.49
2016,12,8,8,15,158.5,63.5,4.15,14.0,91.5,47.98,36.61
2016,12,8,8,30,183.0,80.0,4.1,14.0,118.0,59.59,47.31
2016,12,8,8,45,198.0,95.5,4.1,14.5,144.5,70.2,56.89
2016,12,8,9,0,213.0,111.0,4.1,15.0,171.0,80.54,66.04
2016,12,8,9,15,224.5,124.5,4.0,15.0,195.5,89.33,73.83
2016,12,8,9,30,236.0,138.0,3.9,15.0,220.0,97.9,81.32
2016,12,8,9,45,400.5,124.0,3.85,15.0,278.0,87.1,71.74
2016,12,8,10,0,565.0,110.0,3.8,15.0,336.0,80.2,65.57
2016,12,8,10,15,431.5,144.5,3.7,15.0,323.5,103.84,86.22
2016,12,8,10,30,298.0,179.0,3.6,15.0,311.0,148.35,109.01
2016,12,8,10,45,206.5,194.0,3.55,15.5,287.0,170.22,127.87
2016,12,8,11,0,115.0,209.0,3.5,16.0,263.0,179.53,139.07
2016,12,8,11,15,215.5,205.5,3.4,16.0,310.5,210.58,160.95
2016,12,8,11,30,316.0,202.0,3.3,16.0,358.0,251.58,192.27
2016,12,8,11,45,313.5,205.0,3.2,16.0,360.5,273.21,211.85
2016,12,8,12,0,311.0,208.0,3.1,16.0,363.0,294.07,230.69
2016,12,8,12,15,325.0,203.0,3.0,16.0,364.0,313.96,248.36
2016,12,8,12,30,339.0,198.0,2.9,16.0,365.0,333.87,265.95
2016,12,8,12,45,299.0,199.5,2.85,16.5,344.0,333.74,267.13
2016,12,8,13,0,259.0,201.0,2.8,17.0,323.0,330.17,265.14
2016,12,8,13,15,309.0,185.0,2.7,16.5,325.5,355.22,287.05
2016,12,8,13,30,359.0,169.0,2.6,16.0,328.0,381.33,309.87
2016,12,8,13,45,244.5,170.0,2.55,16.0,275.5,328.0,267.41
2016,12,8,14,0,130.0,171.0,2.5,16.0,223.0,257.58,210.19
2016,12,8,14,15,124.5,158.5,2.35,16.0,205.0,247.77,202.86
2016,12,8,14,30,119.0,146.0,2.2,16.0,187.0,237.14,194.51
2016,12,8,14,45,115.0,130.5,2.1,16.0,166.5,222.98,183.2
2016,12,8,15,0,111.0,115.0,2.0,16.0,146.0,207.95,170.91
2016,12,8,15,15,101.0,98.5,1.8,15.5,123.5,186.68,153.28
2016,12,8,15,30,91.0,82.0,1.6,15.0,101.0,164.53,134.42
2016,12,8,15,45,75.0,64.5,1.45,15.0,78.0,135.82,109.29
2016,12,8,16,0,59.0,47.0,1.3,15.0,55.0,105.84,82.51
2016,12,8,16,15,29.5,31.0,1.25,14.5,35.0,57.02,37.98
2016,12,8,16,30,0.0,15.0,1.2,14.0,15.0,12.39,0.0
2016,12,8,16,45,0.0,7.5,1.15,14.0,7.5,6.4,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,9.39,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,17.22,0.0
2016,12,9,7,45,163.0,31.5,1.3,13.5,52.5,24.3,13.01
2016,12,9,8,0,326.0,41.0,1.4,14.0,83.0,33.54,23.3
2016,12,9,8,15,373.0,52.0,1.6,14.5,117.0,41.93,31.24
2016,12,9,8,30,420.0,63.0,1.8,15.0,151.0,50.12,38.78
2016,12,9,8,45,461.5,70.5,2.05,15.5,185.5,55.17,43.4
2016,12,9,9,0,503.0,78.0,2.3,16.0,220.0,60.18,47.85
2016,12,9,9,15,525.5,85.0,2.4,16.0,250.5,64.58,51.76
2016,12,9,9,30,548.0,92.0,2.5,16.0,281.0,68.94,55.57
2016,12,9,9,45,419.5,124.5,2.6,16.5,277.0,87.71,71.85
2016,12,9,10,0,291.0,157.0,2.7,17.0,273.0,110.04,91.01
2016,12,9,10,15,220.5,174.5,2.75,17.0,265.5,125.71,104.4
2016,12,9,10,30,150.0,192.0,2.8,17.0,258.0,148.08,113.01
2016,12,9,10,45,194.0,197.0,2.9,17.5,286.5,169.86,127.07
2016,12,9,11,0,238.0,202.0,3.0,18.0,315.0,194.73,144.94
2016,12,9,11,15,270.5,203.0,2.9,18.0,333.5,220.4,165.3
2016,12,9,11,30,303.0,204.0,2.8,18.0,352.0,248.64,188.53
2016,12,9,11,45,229.0,213.0,2.75,18.0,325.5,249.35,192.95
2016,12,9,12,0,155.0,222.0,2.7,18.0,299.0,244.53,191.97
2016,12,9,12,15,153.5,221.0,2.6,18.0,296.5,254.41,200.89
2016,12,9,12,30,152.0,220.0,2.5,18.0,294.0,263.74,209.23
2016,12,9,12,45,151.5,214.5,2.45,18.0,287.5,268.96,214.26
2016,12,9,13,0,151.0,209.0,2.4,18.0,281.0,273.53,218.71
2016,12,9,13,15,149.5,201.0,2.25,18.0,270.0,274.5,220.17
2016,12,9,13,30,148.0,193.0,2.1,18.0,259.0,274.7,220.96
