Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,146.5,182.0,2.0,18.0,244.0,271.02,218.67
2016,12,9,14,0,145.0,171.0,1.9,18.0,229.0,266.52,215.66
2016,12,9,14,15,142.0,157.5,1.7,17.5,210.5,257.42,209.18
2016,12,9,14,30,139.0,144.0,1.5,17.0,192.0,247.4,201.82
2016,12,9,14,45,134.0,128.5,1.35,17.0,171.0,232.7,190.12
2016,12,9,15,0,129.0,113.0,1.2,17.0,150.0,217.02,177.38
2016,12,9,15,15,118.5,97.0,1.1,16.5,127.0,196.06,160.23
2016,12,9,15,30,108.0,81.0,1.0,16.0,104.0,174.19,141.83
2016,12,9,15,45,91.0,64.0,0.9,16.0,80.5,145.48,116.87
2016,12,9,16,0,74.0,47.0,0.8,16.0,57.0,115.58,90.25
2016,12,9,16,15,37.0,31.5,0.75,15.5,36.5,74.1,50.73
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,13.8,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,6.83,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.23,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.46,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.28,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.1,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,5.34,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,6.57,0.23
2016,12,10,9,15,0.0,9.5,3.95,15.0,9.5,7.81,1.35
2016,12,10,9,30,0.0,11.0,4.0,15.0,11.0,9.05,2.46
2016,12,10,9,45,0.0,22.5,4.1,15.5,22.5,18.55,10.92
2016,12,10,10,0,0.0,34.0,4.2,16.0,34.0,28.08,19.34
2016,12,10,10,15,0.0,62.0,4.15,16.0,62.0,51.36,39.92
2016,12,10,10,30,0.0,90.0,4.1,16.0,90.0,74.1,57.11
2016,12,10,10,45,0.0,111.5,4.05,16.0,111.5,90.88,71.08
2016,12,10,11,0,0.0,133.0,4.0,16.0,133.0,107.81,85.1
2016,12,10,11,15,0.0,85.5,3.85,16.0,85.5,70.96,54.26
2016,12,10,11,30,0.0,38.0,3.7,16.0,38.0,31.43,20.98
2016,12,10,11,45,0.0,62.5,3.6,16.0,62.5,51.81,38.17
2016,12,10,12,0,0.0,87.0,3.5,16.0,87.0,72.26,55.32
2016,12,10,12,15,0.0,92.0,3.35,16.0,92.0,76.43,58.8
2016,12,10,12,30,0.0,97.0,3.2,16.0,97.0,80.68,62.37
2016,12,10,12,45,0.0,56.5,3.05,16.0,56.5,46.81,33.97
2016,12,10,13,0,0.0,16.0,2.9,16.0,16.0,13.2,5.57
2016,12,10,13,15,0.0,49.5,2.8,16.0,49.5,40.97,29.14
2016,12,10,13,30,0.0,83.0,2.7,16.0,83.0,69.03,52.84
2016,12,10,13,45,0.0,75.0,2.6,16.0,75.0,62.22,47.15
2016,12,10,14,0,0.0,67.0,2.5,16.0,67.0,55.53,41.58
2016,12,10,14,15,0.0,61.5,2.35,16.0,61.5,50.94,37.75
2016,12,10,14,30,0.0,56.0,2.2,16.0,56.0,46.35,33.91
2016,12,10,14,45,0.0,50.0,2.05,16.0,50.0,41.35,29.69
2016,12,10,15,0,0.0,44.0,1.9,16.0,44.0,36.36,25.43
2016,12,10,15,15,0.0,37.0,1.8,15.5,37.0,30.55,20.47
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,24.74,15.46
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,18.95,10.36
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,13.16,5.26
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,8.21,0.59
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,11.95,0.0
2016,12,11,7,45,33.0,29.5,0.75,7.5,33.5,23.29,11.91
2016,12,11,8,0,66.0,45.0,0.7,8.0,53.0,34.96,25.09
2016,12,11,8,15,79.5,62.0,0.75,8.0,75.5,47.33,36.92
2016,12,11,8,30,93.0,79.0,0.8,8.0,98.0,59.42,48.28
2016,12,11,8,45,101.5,95.5,0.9,8.5,120.0,70.9,58.83
2016,12,11,9,0,110.0,112.0,1.0,9.0,142.0,82.1,68.94
2016,12,11,9,15,116.0,126.5,1.1,9.0,162.0,91.84,77.71
2016,12,11,9,30,122.0,141.0,1.2,9.0,182.0,101.32,86.15
2016,12,11,9,45,157.5,153.0,1.3,9.5,211.5,109.47,93.15
2016,12,11,10,0,193.0,165.0,1.4,10.0,241.0,117.47,99.92
2016,12,11,10,15,107.0,165.5,1.5,10.5,208.0,117.62,99.73
2016,12,11,10,30,21.0,166.0,1.6,11.0,175.0,130.06,104.81
2016,12,11,10,45,241.0,164.0,1.75,11.5,276.0,149.91,111.21
2016,12,11,11,0,461.0,162.0,1.9,12.0,377.0,202.0,144.09
2016,12,11,11,15,311.5,189.5,1.9,12.0,336.5,217.89,164.83
2016,12,11,11,30,162.0,217.0,1.9,12.0,296.0,217.74,171.55
2016,12,11,11,45,169.0,219.0,1.95,12.5,302.0,233.84,185.36
2016,12,11,12,0,176.0,221.0,2.0,13.0,308.0,250.23,199.37
2016,12,11,12,15,194.0,218.0,1.95,13.0,313.0,267.08,213.9
2016,12,11,12,30,212.0,215.0,1.9,13.0,318.0,284.72,229.14
2016,12,11,12,45,117.0,197.5,1.9,13.5,254.0,236.13,190.86
2016,12,11,13,0,22.0,180.0,1.9,14.0,190.0,165.26,133.07
2016,12,11,13,15,15.5,169.0,1.95,13.5,176.0,154.07,124.43
2016,12,11,13,30,9.0,158.0,2.0,13.0,162.0,142.23,114.98
2016,12,11,13,45,4.5,145.5,2.05,13.0,147.5,129.59,104.56
2016,12,11,14,0,0.0,133.0,2.1,13.0,133.0,116.54,93.7
2016,12,11,14,15,0.0,122.0,2.0,12.5,122.0,107.48,86.38
2016,12,11,14,30,0.0,111.0,1.9,12.0,111.0,98.35,78.91
2016,12,11,14,45,0.0,99.0,1.85,12.0,99.0,88.12,70.25
2016,12,11,15,0,0.0,87.0,1.8,12.0,87.0,77.8,61.44
2016,12,11,15,15,0.0,73.5,1.5,11.5,73.5,65.71,51.08
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,53.4,40.4
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,40.79,29.26
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,27.73,17.67
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,17.33,7.77
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,6.5,8.0,6.83,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,13.66,0.0
2016,12,12,7,45,89.5,29.0,1.1,7.5,40.0,22.63,10.97
2016,12,12,8,0,179.0,42.0,1.2,8.0,64.0,32.03,22.43
2016,12,12,8,15,206.5,58.0,1.25,8.0,92.5,44.37,34.22
2016,12,12,8,30,234.0,74.0,1.3,8.0,121.0,55.82,45.0
2016,12,12,8,45,253.0,88.0,1.4,8.5,149.0,65.63,54.07
2016,12,12,9,0,272.0,102.0,1.5,9.0,177.0,75.2,62.75
2016,12,12,9,15,286.0,114.5,1.4,9.5,202.5,83.55,70.17
2016,12,12,9,30,300.0,127.0,1.3,10.0,228.0,91.7,77.27
2016,12,12,9,45,425.0,118.5,1.25,10.5,277.0,83.9,70.09
2016,12,12,10,0,550.0,110.0,1.2,11.0,326.0,80.44,66.8
2016,12,12,10,15,566.5,115.0,1.1,11.0,349.5,83.12,69.09
2016,12,12,10,30,583.0,120.0,1.0,11.0,373.0,122.07,80.18
2016,12,12,10,45,531.0,138.5,0.95,11.5,376.5,162.99,109.34
2016,12,12,11,0,479.0,157.0,0.9,12.0,380.0,200.15,141.1
2016,12,12,11,15,488.5,159.5,0.95,12.0,392.0,233.46,169.61
2016,12,12,11,30,498.0,162.0,1.0,12.0,404.0,266.96,199.3
2016,12,12,11,45,344.5,190.5,1.05,12.5,359.0,267.81,207.01
2016,12,12,12,0,191.0,219.0,1.1,13.0,314.0,253.42,200.47
2016,12,12,12,15,159.5,218.0,1.1,13.0,297.0,252.84,201.78
2016,12,12,12,30,128.0,217.0,1.1,13.0,280.0,249.27,200.16
2016,12,12,12,45,178.5,210.0,1.15,13.0,295.0,276.31,222.72
2016,12,12,13,0,229.0,203.0,1.2,13.0,310.0,306.11,247.6
2016,12,12,13,15,235.0,194.0,1.15,13.0,300.5,321.49,260.7
2016,12,12,13,30,241.0,185.0,1.1,13.0,291.0,327.98,266.8
2016,12,12,13,45,149.5,174.5,1.1,13.0,239.0,263.72,215.47
2016,12,12,14,0,58.0,164.0,1.1,13.0,187.0,193.56,157.97
2016,12,12,14,15,54.5,151.5,1.0,12.5,172.0,182.98,150.04
2016,12,12,14,30,51.0,139.0,0.9,12.0,157.0,171.96,141.37
2016,12,12,14,45,47.0,124.5,0.85,12.0,140.0,157.76,129.67
2016,12,12,15,0,43.0,110.0,0.8,12.0,123.0,143.11,117.4
2016,12,12,15,15,36.0,94.5,0.75,11.5,104.0,124.69,101.84
2016,12,12,15,30,29.0,79.0,0.7,11.0,85.0,105.81,85.55
2016,12,12,15,45,19.0,62.0,0.65,11.0,66.0,82.01,64.57
2016,12,12,16,0,9.0,45.0,0.6,11.0,47.0,50.41,36.84
2016,12,12,16,15,4.5,29.0,0.6,10.5,30.0,30.75,18.3
2016,12,12,16,30,0.0,13.0,0.6,10.0,13.0,10.72,0.0
2016,12,12,16,45,0.0,6.5,0.65,10.0,6.5,5.55,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.0,10.5,5.0,4.27,0.0
2016,12,13,7,30,0.0,10.0,1.1,11.0,10.0,8.54,0.0
2016,12,13,7,45,15.5,26.0,1.2,11.5,28.0,21.0,9.11
2016,12,13,8,0,31.0,42.0,1.3,12.0,46.0,33.17,22.94
2016,12,13,8,15,47.0,59.0,1.35,12.0,67.5,45.81,34.88
2016,12,13,8,30,63.0,76.0,1.4,12.0,89.0,58.25,46.41
2016,12,13,8,45,73.5,92.5,1.5,12.5,110.5,70.12,57.19
2016,12,13,9,0,84.0,109.0,1.6,13.0,132.0,79.98,66.0
2016,12,13,9,15,91.5,124.0,1.55,13.0,152.0,90.03,74.96
2016,12,13,9,30,99.0,139.0,1.5,13.0,172.0,99.83,83.57
2016,12,13,9,45,87.0,151.0,1.45,13.5,182.0,110.72,92.86
2016,12,13,10,0,75.0,163.0,1.4,14.0,192.0,118.64,99.44
2016,12,13,10,15,170.0,171.0,1.4,14.0,243.0,121.17,101.5
2016,12,13,10,30,265.0,179.0,1.4,14.0,294.0,141.77,105.82
2016,12,13,10,45,238.5,190.5,1.4,14.5,297.5,165.89,123.19
2016,12,13,11,0,212.0,202.0,1.4,15.0,301.0,188.57,142.09
2016,12,13,11,15,362.5,180.0,1.4,15.0,353.5,220.17,162.39
2016,12,13,11,30,513.0,158.0,1.4,15.0,406.0,266.54,196.74
2016,12,13,11,45,256.5,147.5,1.4,15.0,271.5,204.97,157.55
2016,12,13,12,0,0.0,137.0,1.4,15.0,137.0,113.32,89.45
2016,12,13,12,15,0.0,147.0,1.3,15.0,147.0,122.19,96.97
2016,12,13,12,30,0.0,157.0,1.2,15.0,157.0,131.39,104.54
2016,12,13,12,45,0.0,153.0,1.15,15.0,153.0,128.86,102.47
2016,12,13,13,0,0.0,149.0,1.1,15.0,149.0,126.29,100.42
2016,12,13,13,15,0.0,132.0,1.05,15.0,132.0,112.0,88.7
2016,12,13,13,30,0.0,115.0,1.0,15.0,115.0,97.4,76.69
2016,12,13,13,45,19.5,136.5,0.95,15.0,144.5,129.75,104.03
2016,12,13,14,0,39.0,158.0,0.9,15.0,174.0,175.17,141.82
2016,12,13,14,15,36.0,146.5,0.8,14.5,160.0,165.45,134.07
2016,12,13,14,30,33.0,135.0,0.7,14.0,146.0,155.42,126.19
2016,12,13,14,45,28.5,121.0,0.65,14.0,130.0,141.1,114.39
2016,12,13,15,0,24.0,107.0,0.6,14.0,114.0,126.41,102.1
2016,12,13,15,15,17.5,91.5,0.55,13.5,96.0,98.61,78.75
2016,12,13,15,30,11.0,76.0,0.5,13.0,78.0,80.47,63.2
2016,12,13,15,45,5.5,59.5,0.45,13.0,60.5,61.26,46.39
2016,12,13,16,0,0.0,43.0,0.4,13.0,43.0,41.31,28.82
2016,12,13,16,15,0.0,27.5,0.4,13.0,27.5,25.2,13.8
2016,12,13,16,30,0.0,12.0,0.4,13.0,12.0,9.89,0.0
2016,12,13,16,45,0.0,6.0,0.45,13.0,6.0,5.12,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.9,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.1,12.0,7.0,5.97,0.0
2016,12,14,7,45,0.0,19.0,2.3,12.5,19.0,15.69,4.96
2016,12,14,8,0,0.0,31.0,2.5,13.0,31.0,25.45,16.14
2016,12,14,8,15,0.0,45.5,2.55,13.0,45.5,36.83,26.8
2016,12,14,8,30,0.0,60.0,2.6,13.0,60.0,48.08,37.19
2016,12,14,8,45,0.0,74.5,2.65,13.5,74.5,59.21,47.28
2016,12,14,9,0,0.0,89.0,2.7,14.0,89.0,70.21,57.12
2016,12,14,9,15,0.0,102.5,2.75,14.0,103.0,80.41,66.22
2016,12,14,9,30,0.0,116.0,2.8,14.0,117.0,90.49,75.1
2016,12,14,9,45,82.5,140.5,2.85,14.5,173.0,104.55,87.24
2016,12,14,10,0,165.0,165.0,2.9,15.0,229.0,116.99,97.82
2016,12,14,10,15,179.0,175.5,2.9,15.0,249.0,123.72,103.53
2016,12,14,10,30,193.0,186.0,2.9,15.0,269.0,144.25,110.11
2016,12,14,10,45,187.5,195.0,2.95,15.5,278.5,164.61,124.3
2016,12,14,11,0,182.0,204.0,3.0,16.0,288.0,184.34,139.98
2016,12,14,11,15,91.0,155.5,3.0,16.0,197.5,144.02,111.16
2016,12,14,11,30,0.0,107.0,3.0,16.0,107.0,88.31,68.69
2016,12,14,11,45,0.0,121.0,3.0,16.0,121.0,99.86,78.33
2016,12,14,12,0,0.0,135.0,3.0,16.0,135.0,111.67,88.11
2016,12,14,12,15,0.0,138.0,3.0,16.0,138.0,114.68,90.6
2016,12,14,12,30,0.0,141.0,3.0,16.0,141.0,117.79,93.2
2016,12,14,12,45,75.5,174.5,3.0,16.0,209.5,188.09,151.13
2016,12,14,13,0,151.0,208.0,3.0,16.0,278.0,270.56,218.53
2016,12,14,13,15,75.5,168.0,2.95,16.0,203.0,192.02,154.96
2016,12,14,13,30,0.0,128.0,2.9,16.0,128.0,109.19,86.27
2016,12,14,13,45,0.0,128.0,2.9,16.0,128.0,110.21,87.33
2016,12,14,14,0,0.0,128.0,2.9,16.0,128.0,111.58,88.59
2016,12,14,14,15,0.0,117.5,2.75,15.5,117.5,102.91,81.61
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,94.17,74.51
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,84.34,66.27
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,74.43,57.88
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,62.79,48.01
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,50.95,37.83
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,38.84,27.24
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,26.46,16.36
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,16.91,7.41
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,9.0,4.25,14.0,9.0,7.39,0.0
2016,12,15,8,0,0.0,15.0,4.3,14.0,15.0,12.34,4.85
2016,12,15,8,15,0.0,22.5,4.2,14.0,22.5,18.54,10.63
2016,12,15,8,30,0.0,30.0,4.1,14.0,30.0,24.75,16.35
2016,12,15,8,45,0.0,37.5,4.05,14.0,37.5,30.97,22.06
2016,12,15,9,0,0.0,45.0,4.0,14.0,45.0,37.2,27.72
2016,12,15,9,15,0.0,51.5,4.05,14.0,51.5,42.61,32.59
2016,12,15,9,30,0.0,58.0,4.1,14.0,58.0,48.02,37.42
2016,12,15,9,45,0.0,66.0,4.15,14.5,66.0,54.7,43.25
2016,12,15,10,0,0.0,74.0,4.2,15.0,74.0,61.34,48.99
2016,12,15,10,15,0.0,66.0,4.2,15.0,66.0,54.7,43.04
2016,12,15,10,30,0.0,58.0,4.2,15.0,58.0,48.03,35.3
2016,12,15,10,45,0.0,57.0,4.2,15.5,57.0,47.21,34.48
2016,12,15,11,0,0.0,56.0,4.2,16.0,56.0,46.38,33.67
2016,12,15,11,15,0.0,78.0,4.15,16.0,78.0,64.74,49.1
2016,12,15,11,30,0.0,100.0,4.1,16.0,100.0,82.68,64.09
2016,12,15,11,45,0.0,101.0,4.1,16.0,101.0,83.64,64.85
2016,12,15,12,0,0.0,102.0,4.1,16.0,102.0,84.6,65.64
2016,12,15,12,15,0.0,117.0,4.1,16.0,117.0,97.2,76.16
2016,12,15,12,30,0.0,132.0,4.1,16.0,132.0,110.16,86.95
2016,12,15,12,45,0.0,110.5,4.2,16.0,110.5,92.26,72.08
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,74.05,56.91
2016,12,15,13,15,0.0,86.0,4.45,16.0,86.0,71.54,54.88
2016,12,15,13,30,0.0,83.0,4.6,16.0,83.0,69.03,52.83
2016,12,15,13,45,0.0,67.0,4.75,16.0,67.0,55.54,41.51
2016,12,15,14,0,0.0,51.0,4.9,16.0,51.0,42.2,30.27
2016,12,15,14,15,0.0,47.0,4.9,16.0,47.0,38.86,27.49
2016,12,15,14,30,0.0,43.0,4.9,16.0,43.0,35.53,24.69
2016,12,15,14,45,0.0,38.0,4.95,16.0,38.0,31.38,21.16
2016,12,15,15,0,0.0,33.0,5.0,16.0,33.0,27.23,17.61
2016,12,15,15,15,0.0,28.0,4.9,16.0,28.0,23.08,14.04
2016,12,15,15,30,0.0,23.0,4.8,16.0,23.0,18.94,10.43
2016,12,15,15,45,0.0,18.0,4.7,16.0,18.0,14.81,6.81
2016,12,15,16,0,0.0,13.0,4.6,16.0,13.0,10.68,3.17
2016,12,15,16,15,0.0,8.5,4.5,15.5,8.5,6.98,0.0
2016,12,15,16,30,0.0,4.0,4.4,15.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,4.3,15.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,3.7,8.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,3.8,8.0,5.0,4.27,0.0
2016,12,16,7,45,0.0,15.5,3.9,8.5,15.5,12.78,2.45
2016,12,16,8,0,0.0,26.0,4.0,9.0,26.0,21.47,12.9
2016,12,16,8,15,0.0,38.5,4.15,9.0,38.5,31.64,22.59
2016,12,16,8,30,0.0,51.0,4.3,9.0,51.0,41.55,31.88
2016,12,16,8,45,0.0,63.5,4.5,9.5,63.5,51.36,40.94
2016,12,16,9,0,0.0,76.0,4.7,10.0,76.0,61.08,49.78
2016,12,16,9,15,0.0,87.5,4.75,10.0,87.5,69.99,57.89
2016,12,16,9,30,0.0,99.0,4.8,10.0,99.0,78.8,65.82
2016,12,16,9,45,0.0,109.0,4.85,10.5,109.0,86.48,72.52
2016,12,16,10,0,0.0,119.0,4.9,11.0,119.0,94.06,79.06
2016,12,16,10,15,141.0,148.5,4.9,11.0,209.0,107.79,91.18
2016,12,16,10,30,282.0,178.0,4.9,11.0,299.0,139.79,106.06
2016,12,16,10,45,288.0,184.5,4.9,11.0,312.5,165.21,123.07
2016,12,16,11,0,294.0,191.0,4.9,11.0,326.0,191.0,143.6
2016,12,16,11,15,586.0,134.5,4.85,11.0,413.5,232.76,167.35
2016,12,16,11,30,878.0,78.0,4.8,11.0,501.0,296.64,213.65
2016,12,16,11,45,878.0,79.0,4.8,11.0,505.0,341.47,256.6
2016,12,16,12,0,878.0,80.0,4.8,11.0,509.0,384.56,297.86
2016,12,16,12,15,877.0,79.5,4.7,11.0,506.5,423.91,335.35
2016,12,16,12,30,876.0,79.0,4.6,11.0,504.0,461.04,370.21
2016,12,16,12,45,872.5,78.0,4.6,11.0,494.0,494.14,401.27
2016,12,16,13,0,869.0,77.0,4.6,11.0,484.0,524.53,429.48
2016,12,16,13,15,860.5,76.0,4.55,11.0,466.5,549.47,452.62
2016,12,16,13,30,852.0,75.0,4.5,11.0,449.0,571.23,472.71
2016,12,16,13,45,836.5,74.0,4.5,11.0,424.0,585.7,486.72
2016,12,16,14,0,821.0,73.0,4.5,11.0,399.0,596.61,497.55
2016,12,16,14,15,801.0,70.5,4.4,10.5,368.5,599.55,502.3
2016,12,16,14,30,781.0,68.0,4.3,10.0,338.0,598.88,503.8
2016,12,16,14,45,750.0,65.0,4.2,10.0,302.0,587.0,494.87
2016,12,16,15,0,719.0,62.0,4.1,10.0,266.0,571.53,482.43
2016,12,16,15,15,674.0,57.5,3.75,9.5,226.5,547.09,461.98
2016,12,16,15,30,629.0,53.0,3.4,9.0,187.0,515.44,434.55
2016,12,16,15,45,560.0,46.0,3.05,9.0,146.5,462.42,387.3
2016,12,16,16,0,491.0,39.0,2.7,9.0,106.0,407.91,336.25
2016,12,16,16,15,245.5,35.5,2.55,8.5,69.0,243.49,187.41
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,47.28,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.2,0.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.2,1.0,19.0,16.22,0.0
2016,12,17,7,45,259.0,25.5,1.3,2.0,54.5,21.27,7.57
2016,12,17,8,0,518.0,32.0,1.4,3.0,90.0,29.12,20.01
2016,12,17,8,15,595.0,38.5,1.55,3.5,132.0,34.65,25.88
2016,12,17,8,30,672.0,45.0,1.7,4.0,174.0,40.2,31.34
2016,12,17,8,45,719.5,49.0,1.9,5.0,215.5,43.37,34.37
2016,12,17,9,0,767.0,53.0,2.1,6.0,257.0,46.58,37.32
2016,12,17,9,15,797.5,56.0,2.2,6.5,294.5,48.86,39.38
2016,12,17,9,30,828.0,59.0,2.3,7.0,332.0,51.15,41.39
2016,12,17,9,45,849.0,61.5,2.4,7.5,365.0,52.97,42.93
2016,12,17,10,0,870.0,64.0,2.5,8.0,398.0,54.8,44.45
2016,12,17,10,15,884.0,65.5,2.5,8.0,424.5,61.87,50.8
2016,12,17,10,30,898.0,67.0,2.5,8.0,451.0,102.94,58.62
2016,12,17,10,45,906.0,68.5,2.55,8.5,471.0,154.5,88.62
2016,12,17,11,0,914.0,70.0,2.6,9.0,491.0,205.78,128.61
2016,12,17,11,15,919.0,70.5,2.6,9.0,503.0,255.12,172.42
2016,12,17,11,30,924.0,71.0,2.6,9.0,515.0,303.42,217.53
2016,12,17,11,45,924.5,71.5,2.6,9.5,519.5,349.13,260.7
2016,12,17,12,0,925.0,72.0,2.6,10.0,524.0,393.01,301.88
2016,12,17,12,15,923.5,72.0,2.55,10.0,521.0,433.65,340.15
2016,12,17,12,30,922.0,72.0,2.5,10.0,518.0,471.95,375.65
2016,12,17,12,45,912.0,73.0,2.5,10.0,507.0,504.84,406.19
2016,12,17,13,0,902.0,74.0,2.5,10.0,496.0,534.6,433.5
2016,12,17,13,15,893.5,73.0,2.4,10.0,478.0,562.58,458.36
2016,12,17,13,30,885.0,72.0,2.3,10.0,460.0,585.31,478.52
2016,12,17,13,45,871.0,70.5,2.25,10.0,435.0,600.98,492.95
2016,12,17,14,0,857.0,69.0,2.2,10.0,410.0,613.06,504.23
2016,12,17,14,15,837.5,66.5,2.05,9.5,378.5,617.03,509.28
2016,12,17,14,30,818.0,64.0,1.9,9.0,347.0,617.32,511.08
2016,12,17,14,45,789.0,61.0,1.75,9.0,310.5,607.3,503.42
2016,12,17,15,0,760.0,58.0,1.6,9.0,274.0,593.69,492.34
2016,12,17,15,15,716.5,54.0,1.4,8.5,234.0,565.91,469.8
2016,12,17,15,30,673.0,50.0,1.2,8.0,194.0,534.88,443.38
2016,12,17,15,45,603.5,44.0,1.05,7.5,152.0,481.6,397.98
2016,12,17,16,0,534.0,38.0,0.9,7.0,110.0,434.89,354.6
2016,12,17,16,15,267.0,36.0,0.95,6.5,72.0,257.95,198.86
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,52.37,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,107.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,214.0,12.0,1.3,1.0,17.0,10.24,0.0
2016,12,18,7,45,363.0,21.5,1.5,1.5,52.0,19.53,5.88
2016,12,18,8,0,512.0,31.0,1.7,2.0,87.0,28.18,19.18
2016,12,18,8,15,590.5,37.0,1.7,2.5,129.0,33.27,24.71
2016,12,18,8,30,669.0,43.0,1.7,3.0,171.0,38.41,29.81
2016,12,18,8,45,720.0,47.0,1.7,3.5,212.5,41.65,33.0
2016,12,18,9,0,771.0,51.0,1.7,4.0,254.0,44.94,36.11
2016,12,18,9,15,802.5,54.0,1.7,4.5,292.5,47.27,38.24
2016,12,18,9,30,834.0,57.0,1.7,5.0,331.0,49.62,40.33
2016,12,18,9,45,854.0,59.5,1.75,6.0,364.0,51.46,41.82
2016,12,18,10,0,874.0,62.0,1.8,7.0,397.0,59.0,48.47
2016,12,18,10,15,889.0,64.0,1.8,7.0,424.5,60.86,50.09
2016,12,18,10,30,904.0,66.0,1.8,7.0,452.0,100.74,57.56
2016,12,18,10,45,914.5,67.0,1.85,7.5,472.5,152.47,87.03
2016,12,18,11,0,925.0,68.0,1.9,8.0,493.0,204.15,126.98
2016,12,18,11,15,931.0,68.5,1.9,8.0,506.0,254.22,171.23
2016,12,18,11,30,937.0,69.0,1.9,8.0,519.0,303.33,216.9
2016,12,18,11,45,939.0,69.5,1.95,8.5,524.0,350.09,260.91
2016,12,18,12,0,941.0,70.0,2.0,9.0,529.0,395.13,303.04
2016,12,18,12,15,939.5,69.5,2.05,9.0,526.5,435.98,341.66
2016,12,18,12,30,938.0,69.0,2.1,9.0,524.0,474.43,377.55
2016,12,18,12,45,933.5,68.5,2.2,9.5,513.0,508.96,408.97
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,540.62,437.33
2016,12,18,13,15,920.5,67.0,2.35,10.0,484.0,566.68,461.31
2016,12,18,13,30,912.0,66.0,2.4,10.0,466.0,589.46,482.23
2016,12,18,13,45,898.5,65.0,2.5,10.0,441.0,606.04,498.13
2016,12,18,14,0,885.0,64.0,2.6,10.0,416.0,619.1,510.95
2016,12,18,14,15,865.5,62.0,2.5,9.5,384.5,628.51,520.52
2016,12,18,14,30,846.0,60.0,2.4,9.0,353.0,629.88,523.56
2016,12,18,14,45,817.5,57.0,2.3,9.0,316.5,620.6,516.9
2016,12,18,15,0,789.0,54.0,2.2,9.0,280.0,607.7,506.77
2016,12,18,15,15,747.0,50.5,1.9,8.0,239.0,581.86,486.23
2016,12,18,15,30,705.0,47.0,1.6,7.0,198.0,552.77,461.63
2016,12,18,15,45,638.0,41.5,1.35,6.5,156.0,501.97,417.36
2016,12,18,16,0,571.0,36.0,1.1,6.0,114.0,448.84,368.42
2016,12,18,16,15,452.0,27.5,1.1,5.5,75.0,358.2,278.84
2016,12,18,16,30,333.0,19.0,1.1,5.0,36.0,255.89,28.06
2016,12,18,16,45,166.5,9.5,1.15,4.5,18.0,111.49,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,6.0,1.15,0.5,8.0,0.0,0.0
2016,12,19,7,30,172.0,12.0,1.3,1.0,16.0,10.24,0.0
2016,12,19,7,45,316.0,22.0,1.45,2.0,49.0,18.29,4.51
2016,12,19,8,0,460.0,32.0,1.6,3.0,82.0,26.59,17.65
2016,12,19,8,15,540.5,39.0,1.65,3.5,122.5,32.06,23.49
2016,12,19,8,30,621.0,46.0,1.7,4.0,163.0,40.88,31.94
2016,12,19,8,45,672.5,50.0,1.75,4.5,204.0,43.98,35.0
2016,12,19,9,0,724.0,54.0,1.8,5.0,245.0,47.15,37.99
2016,12,19,9,15,756.5,57.5,1.85,5.5,282.0,49.78,40.39
2016,12,19,9,30,789.0,61.0,1.9,6.0,319.0,52.43,42.74
2016,12,19,9,45,811.5,63.0,2.0,6.5,351.5,53.79,43.86
2016,12,19,10,0,834.0,65.0,2.1,7.0,384.0,55.2,45.0
2016,12,19,10,15,848.5,67.0,2.2,7.5,410.5,56.54,46.06
2016,12,19,10,30,863.0,69.0,2.3,8.0,437.0,93.43,52.91
2016,12,19,10,45,871.5,70.5,2.4,9.0,456.5,143.92,81.42
2016,12,19,11,0,880.0,72.0,2.5,10.0,476.0,194.31,120.03
2016,12,19,11,15,886.0,73.0,2.45,10.0,488.5,247.06,166.14
2016,12,19,11,30,892.0,74.0,2.4,10.0,501.0,294.61,210.1
2016,12,19,11,45,893.5,74.5,2.4,10.5,506.0,339.33,252.06
2016,12,19,12,0,895.0,75.0,2.4,11.0,511.0,382.38,292.23
2016,12,19,12,15,893.5,75.0,2.4,11.0,508.5,421.98,329.49
2016,12,19,12,30,892.0,75.0,2.4,11.0,506.0,459.33,364.14
2016,12,19,12,45,887.0,74.5,2.45,11.0,496.0,492.19,394.62
2016,12,19,13,0,882.0,74.0,2.5,11.0,486.0,524.21,423.71
2016,12,19,13,15,703.0,104.5,2.45,11.0,425.5,492.91,402.04
2016,12,19,13,30,524.0,135.0,2.4,11.0,365.0,442.48,363.96
2016,12,19,13,45,538.5,123.5,2.35,11.0,349.0,457.07,377.8
2016,12,19,14,0,553.0,112.0,2.3,11.0,333.0,476.09,394.48
2016,12,19,14,15,674.5,88.5,2.1,10.5,337.0,541.48,448.68
2016,12,19,14,30,796.0,65.0,1.9,10.0,341.0,603.25,498.83
2016,12,19,14,45,767.5,61.5,1.75,10.0,305.5,592.94,490.49
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,579.12,479.34
2016,12,19,15,15,695.5,54.0,1.4,9.0,230.5,551.48,457.85
2016,12,19,15,30,652.0,50.0,1.2,8.0,191.0,520.65,432.49
2016,12,19,15,45,583.0,44.0,1.05,7.5,150.0,474.71,392.69
2016,12,19,16,0,514.0,38.0,0.9,7.0,109.0,421.67,344.81
2016,12,19,16,15,395.5,29.0,0.9,6.5,72.0,332.54,258.66
2016,12,19,16,30,277.0,20.0,0.9,6.0,35.0,229.45,39.3
2016,12,19,16,45,138.5,10.0,0.95,6.0,17.5,94.58,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
