Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,2.0,14.0,9.39,0.0
2016,12,20,7,45,280.5,21.5,1.4,3.0,45.5,17.8,3.57
2016,12,20,8,0,422.0,32.0,1.5,4.0,77.0,26.5,17.43
2016,12,20,8,15,503.0,39.0,1.5,4.5,116.0,31.93,23.26
2016,12,20,8,30,584.0,46.0,1.5,5.0,155.0,37.36,28.59
2016,12,20,8,45,633.5,50.5,1.55,5.5,194.5,44.19,35.05
2016,12,20,9,0,683.0,55.0,1.6,6.0,234.0,47.71,38.36
2016,12,20,9,15,716.0,58.5,1.55,6.5,270.0,50.29,40.7
2016,12,20,9,30,749.0,62.0,1.5,7.0,306.0,52.88,42.99
2016,12,20,9,45,776.0,63.0,1.5,8.0,338.0,53.44,43.29
2016,12,20,10,0,803.0,64.0,1.5,9.0,370.0,54.09,43.65
2016,12,20,10,15,818.0,66.0,1.55,9.5,396.0,55.43,44.71
2016,12,20,10,30,833.0,68.0,1.6,10.0,422.0,89.57,50.68
2016,12,20,10,45,843.0,69.0,1.65,11.0,441.5,138.23,77.36
2016,12,20,11,0,853.0,70.0,1.7,12.0,461.0,186.95,114.0
2016,12,20,11,15,859.0,71.0,1.7,12.0,473.5,238.43,158.42
2016,12,20,11,30,865.0,72.0,1.7,12.0,486.0,284.65,200.65
2016,12,20,11,45,867.0,72.0,1.75,12.5,491.0,327.82,240.77
2016,12,20,12,0,869.0,72.0,1.8,13.0,496.0,369.4,279.25
2016,12,20,12,15,868.0,72.0,1.85,13.0,494.0,408.09,315.33
2016,12,20,12,30,867.0,72.0,1.9,13.0,492.0,444.62,348.97
2016,12,20,12,45,857.5,73.0,1.95,13.5,481.5,477.09,378.04
2016,12,20,13,0,848.0,74.0,2.0,14.0,471.0,506.28,403.75
2016,12,20,13,15,839.5,73.0,2.05,14.0,454.0,530.85,426.05
2016,12,20,13,30,831.0,72.0,2.1,14.0,437.0,552.33,445.51
2016,12,20,13,45,817.5,70.5,2.15,14.0,413.5,567.23,459.54
2016,12,20,14,0,804.0,69.0,2.2,14.0,390.0,578.75,470.66
2016,12,20,14,15,784.0,67.0,2.05,13.5,360.5,582.31,475.32
2016,12,20,14,30,764.0,65.0,1.9,13.0,331.0,582.37,476.91
2016,12,20,14,45,737.0,61.5,1.75,13.0,296.5,572.76,469.72
2016,12,20,15,0,710.0,58.0,1.6,13.0,262.0,559.77,459.34
2016,12,20,15,15,667.5,54.0,1.45,12.0,223.5,532.75,438.82
2016,12,20,15,30,625.0,50.0,1.3,11.0,185.0,502.66,414.61
2016,12,20,15,45,562.0,43.5,1.15,10.5,146.0,460.08,377.9
2016,12,20,16,0,499.0,37.0,1.0,10.0,107.0,410.57,333.39
2016,12,20,16,15,384.5,28.5,1.0,9.5,70.5,324.81,251.56
2016,12,20,16,30,270.0,20.0,1.0,9.0,34.0,225.78,51.87
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.0,92.46,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.0,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,7.0,11.0,9.39,0.0
2016,12,21,7,45,140.5,23.0,1.15,7.5,38.0,17.86,2.79
2016,12,21,8,0,281.0,35.0,1.3,8.0,65.0,28.77,18.99
2016,12,21,8,15,343.5,46.0,1.4,8.5,99.0,37.33,27.64
2016,12,21,8,30,406.0,57.0,1.5,9.0,133.0,45.72,35.6
2016,12,21,8,45,444.5,66.5,1.6,9.5,167.5,52.53,41.99
2016,12,21,9,0,483.0,76.0,1.7,10.0,202.0,59.22,48.11
2016,12,21,9,15,509.0,84.0,1.75,10.5,234.0,64.47,52.81
2016,12,21,9,30,535.0,92.0,1.8,11.0,266.0,69.65,57.36
2016,12,21,9,45,559.0,97.5,1.9,11.5,295.5,72.81,60.01
2016,12,21,10,0,583.0,103.0,2.0,12.0,325.0,75.99,62.66
2016,12,21,10,15,605.0,104.0,2.0,12.5,348.5,75.81,62.29
2016,12,21,10,30,627.0,105.0,2.0,13.0,372.0,101.16,65.54
2016,12,21,10,45,628.0,112.0,2.05,13.5,389.5,144.1,90.56
2016,12,21,11,0,629.0,119.0,2.1,14.0,407.0,186.71,122.97
2016,12,21,11,15,731.0,98.0,2.1,14.0,441.5,226.47,152.88
2016,12,21,11,30,833.0,77.0,2.1,14.0,476.0,276.73,194.16
2016,12,21,11,45,836.0,77.0,2.1,14.5,481.5,319.7,233.71
2016,12,21,12,0,839.0,77.0,2.1,15.0,487.0,361.25,271.79
2016,12,21,12,15,838.5,77.0,2.1,15.0,485.0,399.88,307.46
2016,12,21,12,30,838.0,77.0,2.1,15.0,483.0,436.47,340.77
2016,12,21,12,45,835.5,76.0,2.15,15.0,474.0,468.95,370.31
2016,12,21,13,0,833.0,75.0,2.2,15.0,465.0,498.93,397.27
2016,12,21,13,15,825.0,74.0,2.15,15.0,449.0,523.41,419.11
2016,12,21,13,30,817.0,73.0,2.1,15.0,433.0,544.87,438.11
2016,12,21,13,45,807.5,70.5,2.1,15.0,410.0,560.75,452.65
2016,12,21,14,0,798.0,68.0,2.1,15.0,387.0,573.42,464.42
2016,12,21,14,15,779.5,66.0,2.0,15.0,358.0,577.89,469.09
2016,12,21,14,30,761.0,64.0,1.9,15.0,329.0,578.93,470.8
2016,12,21,14,45,736.0,60.5,1.85,15.0,295.5,570.68,465.24
2016,12,21,15,0,711.0,57.0,1.8,15.0,262.0,559.11,456.58
2016,12,21,15,15,670.0,53.0,1.6,14.0,224.0,533.21,436.87
2016,12,21,15,30,629.0,49.0,1.4,13.0,186.0,504.29,413.53
2016,12,21,15,45,566.0,43.0,1.2,12.0,147.0,462.07,377.83
2016,12,21,16,0,503.0,37.0,1.0,11.0,108.0,413.26,334.57
2016,12,21,16,15,392.0,28.5,1.05,10.5,71.5,329.7,255.64
2016,12,21,16,30,281.0,20.0,1.1,10.0,35.0,233.64,67.44
2016,12,21,16,45,140.5,10.0,1.15,9.5,17.5,95.95,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.5,1.55,6.0,6.5,0.0,0.0
2016,12,22,7,30,121.0,11.0,1.5,6.0,13.0,9.39,0.0
2016,12,22,7,45,268.5,22.0,1.5,6.5,45.0,18.3,2.34
2016,12,22,8,0,416.0,33.0,1.5,7.0,77.0,27.44,17.86
2016,12,22,8,15,501.5,40.5,1.45,7.5,117.0,33.26,24.1
2016,12,22,8,30,587.0,48.0,1.4,8.0,157.0,39.09,29.77
2016,12,22,8,45,642.5,52.5,1.35,8.5,197.5,42.3,32.9
2016,12,22,9,0,698.0,57.0,1.3,9.0,238.0,49.6,39.61
2016,12,22,9,15,731.5,60.5,1.25,9.5,275.0,52.14,41.89
2016,12,22,9,30,765.0,64.0,1.2,10.0,312.0,54.71,44.13
2016,12,22,9,45,789.5,66.5,1.15,10.5,344.5,56.4,45.54
2016,12,22,10,0,814.0,69.0,1.1,11.0,377.0,58.14,46.94
2016,12,22,10,15,829.0,70.5,1.15,11.5,403.5,59.02,47.57
2016,12,22,10,30,844.0,72.0,1.2,12.0,430.0,90.17,51.94
2016,12,22,10,45,854.0,73.5,1.25,13.0,450.0,139.93,78.16
2016,12,22,11,0,864.0,75.0,1.3,14.0,470.0,189.8,114.81
2016,12,22,11,15,870.0,75.5,1.35,14.0,483.0,237.9,155.81
2016,12,22,11,30,876.0,76.0,1.4,14.0,496.0,285.21,198.5
2016,12,22,11,45,878.0,76.5,1.5,14.5,501.0,330.37,239.87
2016,12,22,12,0,880.0,77.0,1.6,15.0,506.0,373.96,279.67
2016,12,22,12,15,879.0,77.0,1.65,15.0,504.0,414.21,316.64
2016,12,22,12,30,878.0,77.0,1.7,15.0,502.0,452.28,351.15
2016,12,22,12,45,876.5,75.5,1.75,15.5,493.0,486.3,381.09
2016,12,22,13,0,875.0,74.0,1.8,16.0,484.0,517.75,408.3
2016,12,22,13,15,867.0,73.0,1.7,16.0,467.0,543.63,430.72
2016,12,22,13,30,859.0,72.0,1.6,16.0,450.0,566.38,450.15
2016,12,22,13,45,847.0,70.0,1.55,16.0,426.5,582.51,464.41
2016,12,22,14,0,835.0,68.0,1.5,16.0,403.0,595.22,475.73
2016,12,22,14,15,815.5,66.0,1.3,15.5,373.0,599.88,480.48
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,600.95,482.03
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,591.54,474.72
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,578.61,464.19
2016,12,22,15,15,696.5,54.0,0.75,14.5,232.5,551.94,444.3
2016,12,22,15,30,654.0,50.0,0.7,14.0,193.0,522.1,420.82
2016,12,22,15,45,584.5,44.5,0.7,13.5,152.5,476.41,383.67
2016,12,22,16,0,515.0,39.0,0.7,13.0,112.0,423.79,338.74
2016,12,22,16,15,402.0,30.0,0.7,12.5,74.5,338.12,259.9
2016,12,22,16,30,289.0,21.0,0.7,12.0,37.0,240.68,81.86
2016,12,22,16,45,144.5,10.5,0.75,11.5,18.5,98.95,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,24.5,18.0,4.8,8.5,20.5,14.74,0.16
2016,12,23,8,0,49.0,36.0,4.9,9.0,41.0,28.34,18.33
2016,12,23,8,15,66.5,53.0,4.95,9.0,63.5,40.87,30.6
2016,12,23,8,30,84.0,70.0,5.0,9.0,86.0,53.12,42.15
2016,12,23,8,45,94.5,86.5,5.05,9.5,108.0,64.74,52.92
2016,12,23,9,0,105.0,103.0,5.1,10.0,130.0,76.1,63.27
2016,12,23,9,15,111.0,119.0,5.0,10.0,151.5,86.84,73.04
2016,12,23,9,30,117.0,135.0,4.9,10.0,173.0,97.3,82.44
2016,12,23,9,45,122.5,148.0,4.85,10.5,191.5,105.79,89.81
2016,12,23,10,0,128.0,161.0,4.8,11.0,210.0,114.05,96.88
2016,12,23,10,15,64.0,137.0,4.6,11.0,161.5,103.73,87.57
2016,12,23,10,30,0.0,113.0,4.4,11.0,113.0,91.0,72.71
2016,12,23,10,45,0.0,106.0,4.2,11.5,106.0,86.44,68.61
2016,12,23,11,0,0.0,99.0,4.0,12.0,99.0,81.43,64.14
2016,12,23,11,15,0.0,105.0,4.0,12.0,105.0,86.39,68.3
2016,12,23,11,30,0.0,111.0,4.0,12.0,111.0,91.42,72.51
2016,12,23,11,45,0.0,102.5,4.0,12.5,102.5,84.82,66.75
2016,12,23,12,0,0.0,94.0,4.0,13.0,94.0,78.0,60.84
2016,12,23,12,15,0.0,98.5,4.25,12.5,98.5,81.79,64.19
2016,12,23,12,30,0.0,103.0,4.5,12.0,103.0,85.67,67.62
2016,12,23,12,45,106.0,154.5,4.75,12.0,204.0,188.63,154.14
2016,12,23,13,0,212.0,206.0,5.0,12.0,305.0,295.71,243.43
2016,12,23,13,15,106.0,148.0,5.0,12.0,197.5,195.4,160.85
2016,12,23,13,30,0.0,90.0,5.0,12.0,90.0,75.1,58.78
2016,12,23,13,45,0.0,65.0,5.0,12.0,65.0,53.87,40.75
2016,12,23,14,0,0.0,40.0,5.0,12.0,40.0,33.06,22.91
2016,12,23,14,15,0.0,37.0,4.85,11.5,37.0,30.56,20.85
2016,12,23,14,30,0.0,34.0,4.7,11.0,34.0,28.06,18.76
2016,12,23,14,45,0.0,30.5,4.55,11.0,30.5,25.16,16.25
2016,12,23,15,0,0.0,27.0,4.4,11.0,27.0,22.26,13.73
2016,12,23,15,15,0.0,23.0,4.05,10.5,23.0,18.94,10.85
2016,12,23,15,30,0.0,19.0,3.7,10.0,19.0,15.63,7.95
2016,12,23,15,45,0.0,15.0,3.35,9.5,15.0,12.33,5.01
2016,12,23,16,0,0.0,11.0,3.0,9.0,11.0,9.03,2.05
2016,12,23,16,15,0.0,7.0,2.75,8.5,7.0,5.74,0.0
2016,12,23,16,30,0.0,3.0,2.5,8.0,3.0,2.46,0.0
2016,12,23,16,45,0.0,1.5,2.3,8.0,1.5,1.28,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,15.5,1.6,5.5,37.5,12.51,0.0
2016,12,24,8,0,427.0,31.0,1.7,6.0,75.0,25.75,16.37
2016,12,24,8,15,512.0,38.0,1.9,6.5,114.5,31.21,22.33
2016,12,24,8,30,597.0,45.0,2.1,7.0,154.0,39.97,30.65
2016,12,24,8,45,654.0,49.0,2.35,7.5,195.0,43.08,33.71
2016,12,24,9,0,711.0,53.0,2.6,8.0,236.0,46.28,36.71
2016,12,24,9,15,744.5,56.0,2.65,8.0,273.0,48.5,38.81
2016,12,24,9,30,778.0,59.0,2.7,8.0,310.0,50.77,40.88
2016,12,24,9,45,806.0,60.5,2.8,8.5,343.5,51.81,41.71
2016,12,24,10,0,834.0,62.0,2.9,9.0,377.0,52.92,42.58
2016,12,24,10,15,849.0,63.5,2.95,9.0,404.0,53.92,43.43
2016,12,24,10,30,864.0,65.0,3.0,9.0,431.0,88.78,52.38
2016,12,24,10,45,875.5,65.5,3.1,9.5,451.5,138.23,77.61
2016,12,24,11,0,887.0,66.0,3.2,10.0,472.0,187.77,114.38
2016,12,24,11,15,893.5,67.0,3.2,10.0,485.5,236.63,156.87
2016,12,24,11,30,900.0,68.0,3.2,10.0,499.0,284.73,201.38
2016,12,24,11,45,903.0,68.0,3.25,10.0,504.5,329.94,244.51
2016,12,24,12,0,906.0,68.0,3.3,10.0,510.0,373.6,286.27
2016,12,24,12,15,905.5,68.0,3.3,10.0,508.5,414.22,324.99
2016,12,24,12,30,905.0,68.0,3.3,10.0,507.0,452.66,361.16
2016,12,24,12,45,893.5,70.0,3.3,10.0,496.5,485.76,392.33
2016,12,24,13,0,882.0,72.0,3.3,10.0,486.0,515.76,420.22
2016,12,24,13,15,874.5,71.0,3.25,10.0,469.5,541.56,444.04
2016,12,24,13,30,867.0,70.0,3.2,10.0,453.0,567.44,467.27
2016,12,24,13,45,856.0,68.0,3.15,10.0,429.5,584.51,483.17
2016,12,24,14,0,845.0,66.0,3.1,10.0,406.0,598.19,496.03
2016,12,24,14,15,826.5,64.0,2.95,10.0,376.5,603.84,501.86
2016,12,24,14,30,808.0,62.0,2.8,10.0,347.0,605.91,504.49
2016,12,24,14,45,782.0,59.0,2.65,10.0,312.0,598.45,499.18
2016,12,24,15,0,756.0,56.0,2.5,10.0,277.0,587.52,490.54
2016,12,24,15,15,715.5,52.0,2.15,9.0,238.0,562.48,470.78
2016,12,24,15,30,675.0,48.0,1.8,8.0,199.0,534.31,447.16
2016,12,24,15,45,611.5,42.5,1.45,7.5,158.0,486.38,405.22
2016,12,24,16,0,548.0,37.0,1.1,7.0,117.0,436.2,359.18
2016,12,24,16,15,435.5,29.0,1.1,6.5,79.0,350.45,279.23
2016,12,24,16,30,323.0,21.0,1.1,6.0,41.0,264.64,120.26
2016,12,24,16,45,161.5,10.5,1.1,5.5,20.5,109.81,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,15.5,1.25,4.5,36.5,12.51,0.0
2016,12,25,8,0,418.0,31.0,1.3,5.0,73.0,25.75,16.4
2016,12,25,8,15,504.0,38.0,1.5,5.5,113.0,31.19,22.42
2016,12,25,8,30,590.0,45.0,1.7,6.0,153.0,36.67,27.79
2016,12,25,8,45,643.5,50.0,1.9,6.5,193.0,43.91,34.61
2016,12,25,9,0,697.0,55.0,2.1,7.0,233.0,47.91,38.35
2016,12,25,9,15,731.0,58.5,2.15,7.5,270.5,50.49,40.7
2016,12,25,9,30,765.0,62.0,2.2,8.0,308.0,53.1,43.01
2016,12,25,9,45,785.0,65.0,2.25,8.5,340.0,55.18,44.78
2016,12,25,10,0,805.0,68.0,2.3,9.0,372.0,57.28,46.53
2016,12,25,10,15,820.5,70.0,2.3,9.5,399.0,58.56,47.52
2016,12,25,10,30,836.0,72.0,2.3,10.0,426.0,85.75,50.82
2016,12,25,10,45,847.0,73.0,2.3,10.5,446.0,134.85,75.78
2016,12,25,11,0,858.0,74.0,2.3,11.0,466.0,184.17,112.07
2016,12,25,11,15,559.0,139.5,2.3,11.0,398.0,218.97,155.39
2016,12,25,11,30,260.0,205.0,2.3,11.0,330.0,227.34,176.23
2016,12,25,11,45,267.5,206.5,2.35,11.0,336.5,248.59,195.24
2016,12,25,12,0,275.0,208.0,2.4,11.0,343.0,269.99,214.45
2016,12,25,12,15,322.5,199.5,2.4,11.0,356.5,298.19,238.52
2016,12,25,12,30,370.0,191.0,2.4,11.0,370.0,328.98,264.98
2016,12,25,12,45,614.5,133.0,2.4,11.0,425.0,418.81,337.89
2016,12,25,13,0,859.0,75.0,2.4,11.0,480.0,508.68,411.17
2016,12,25,13,15,850.0,74.0,2.35,11.0,463.0,533.84,433.66
2016,12,25,13,30,841.0,73.0,2.3,11.0,446.0,555.86,453.52
2016,12,25,13,45,828.0,71.5,2.25,11.0,422.5,571.84,468.23
2016,12,25,14,0,815.0,70.0,2.2,11.0,399.0,584.42,479.93
2016,12,25,14,15,795.5,67.5,2.05,11.0,369.5,588.46,484.2
2016,12,25,14,30,776.0,65.0,1.9,11.0,340.0,588.96,485.34
2016,12,25,14,45,751.0,61.5,1.8,11.0,305.5,581.29,479.98
2016,12,25,15,0,726.0,58.0,1.7,11.0,271.0,570.23,471.45
2016,12,25,15,15,685.0,54.0,1.55,10.0,233.0,544.76,452.22
2016,12,25,15,30,644.0,50.0,1.4,9.0,195.0,516.18,429.32
2016,12,25,15,45,583.0,44.0,1.25,8.5,155.0,469.38,389.56
2016,12,25,16,0,522.0,38.0,1.1,8.0,115.0,427.83,351.45
2016,12,25,16,15,413.5,30.0,1.2,7.0,78.0,346.14,276.48
2016,12,25,16,30,305.0,22.0,1.3,6.0,41.0,255.4,127.55
2016,12,25,16,45,152.5,11.0,1.4,5.5,20.5,104.75,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.0,14.0,1.35,2.0,37.0,12.27,0.0
2016,12,26,8,0,456.0,28.0,1.5,3.0,74.0,25.33,16.14
2016,12,26,8,15,539.0,34.5,1.55,3.5,114.0,30.9,22.33
2016,12,26,8,30,622.0,41.0,1.6,4.0,154.0,36.5,27.86
2016,12,26,8,45,671.0,45.5,1.65,4.5,194.5,40.14,31.44
2016,12,26,9,0,720.0,50.0,1.7,5.0,235.0,43.81,34.9
2016,12,26,9,15,753.0,53.5,1.7,5.5,272.0,46.52,37.39
2016,12,26,9,30,786.0,57.0,1.7,6.0,309.0,49.24,39.82
2016,12,26,9,45,803.0,60.5,1.75,7.0,341.5,51.79,41.96
2016,12,26,10,0,820.0,64.0,1.8,8.0,374.0,54.32,44.04
2016,12,26,10,15,835.5,66.0,1.8,8.5,401.0,55.67,45.11
2016,12,26,10,30,851.0,68.0,1.8,9.0,428.0,82.02,48.16
2016,12,26,10,45,858.5,70.0,1.85,9.5,448.0,132.33,73.66
2016,12,26,11,0,866.0,72.0,1.9,10.0,468.0,182.52,110.66
2016,12,26,11,15,872.5,72.5,1.8,10.5,481.0,230.93,151.94
2016,12,26,11,30,879.0,73.0,1.7,11.0,494.0,281.66,197.5
2016,12,26,11,45,880.0,74.0,1.65,11.5,500.0,326.47,238.98
2016,12,26,12,0,881.0,75.0,1.6,12.0,506.0,369.65,278.75
2016,12,26,12,15,880.0,74.5,1.55,12.0,504.0,408.92,315.19
2016,12,26,12,30,879.0,74.0,1.5,12.0,502.0,446.0,349.05
2016,12,26,12,45,875.0,73.5,1.45,12.0,493.0,479.41,379.19
2016,12,26,13,0,871.0,73.0,1.4,12.0,484.0,511.92,407.77
2016,12,26,13,15,862.5,72.0,1.35,12.0,467.5,537.78,430.55
2016,12,26,13,30,854.0,71.0,1.3,12.0,451.0,560.49,450.36
2016,12,26,13,45,841.5,69.5,1.3,12.0,427.5,577.15,465.44
2016,12,26,14,0,829.0,68.0,1.3,12.0,404.0,590.4,477.6
2016,12,26,14,15,810.0,65.5,1.2,12.0,374.5,595.09,482.2
2016,12,26,14,30,791.0,63.0,1.1,12.0,345.0,596.21,483.76
2016,12,26,14,45,763.0,60.5,1.05,12.0,310.0,588.04,478.25
2016,12,26,15,0,735.0,58.0,1.0,12.0,275.0,576.37,469.58
2016,12,26,15,15,694.5,54.0,1.0,11.0,236.5,551.36,452.03
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,523.23,430.8
2016,12,26,15,45,589.5,44.5,1.0,9.0,157.5,474.66,391.74
2016,12,26,16,0,525.0,39.0,1.0,8.0,117.0,431.43,354.07
2016,12,26,16,15,418.5,30.5,1.05,7.5,79.5,350.29,279.75
2016,12,26,16,30,312.0,22.0,1.1,7.0,42.0,261.18,140.26
2016,12,26,16,45,156.0,11.0,1.15,6.5,21.0,107.1,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,191.5,15.5,0.65,3.5,34.5,12.5,0.0
2016,12,27,8,0,383.0,31.0,0.6,4.0,69.0,25.68,16.36
2016,12,27,8,15,469.0,39.0,0.65,4.5,108.0,31.94,23.2
2016,12,27,8,30,555.0,47.0,0.7,5.0,147.0,38.17,29.31
2016,12,27,8,45,614.0,51.5,0.75,5.5,187.5,41.38,32.48
2016,12,27,9,0,673.0,56.0,0.8,6.0,228.0,48.61,39.2
2016,12,27,9,15,707.5,59.5,0.8,6.5,265.0,51.15,41.51
2016,12,27,9,30,742.0,63.0,0.8,7.0,302.0,53.71,43.78
2016,12,27,9,45,768.0,65.0,0.85,8.0,334.5,55.02,44.75
2016,12,27,10,0,794.0,67.0,0.9,9.0,367.0,56.37,45.74
2016,12,27,10,15,810.0,69.0,1.0,9.5,394.0,57.66,46.74
2016,12,27,10,30,826.0,71.0,1.1,10.0,421.0,82.19,49.23
2016,12,27,10,45,836.0,73.0,1.2,11.0,441.5,131.51,73.58
2016,12,27,11,0,846.0,75.0,1.3,12.0,462.0,181.01,109.29
2016,12,27,11,15,852.5,75.5,1.4,12.0,475.0,228.54,149.64
2016,12,27,11,30,859.0,76.0,1.5,12.0,488.0,275.39,192.09
2016,12,27,11,45,861.0,77.0,1.65,12.5,494.0,320.52,233.8
2016,12,27,12,0,863.0,78.0,1.8,13.0,500.0,364.17,274.11
2016,12,27,12,15,862.0,78.0,1.85,13.0,498.5,404.11,311.24
2016,12,27,12,30,861.0,78.0,1.9,13.0,497.0,441.94,345.96
2016,12,27,12,45,853.0,78.5,1.95,13.0,487.5,474.82,376.13
2016,12,27,13,0,845.0,79.0,2.0,13.0,478.0,504.85,403.37
2016,12,27,13,15,837.0,78.0,1.95,13.0,462.0,530.38,426.16
2016,12,27,13,30,829.0,77.0,1.9,13.0,446.0,552.86,446.04
2016,12,27,13,45,677.0,99.5,1.9,13.0,390.5,515.65,419.0
2016,12,27,14,0,525.0,122.0,1.9,13.0,335.0,461.21,377.71
2016,12,27,14,15,512.0,114.0,1.8,12.5,310.0,459.32,378.45
2016,12,27,14,30,499.0,106.0,1.7,12.0,285.0,454.87,376.52
2016,12,27,14,45,470.5,101.0,1.6,12.0,256.0,441.45,366.26
2016,12,27,15,0,442.0,96.0,1.5,12.0,227.0,425.69,353.72
2016,12,27,15,15,414.5,85.5,1.35,11.0,195.0,401.82,335.33
2016,12,27,15,30,387.0,75.0,1.2,10.0,163.0,375.99,314.41
2016,12,27,15,45,346.0,63.0,1.05,9.5,130.0,337.59,281.47
2016,12,27,16,0,305.0,51.0,0.9,9.0,97.0,298.12,246.16
2016,12,27,16,15,234.5,37.5,0.95,8.5,66.0,236.69,189.63
2016,12,27,16,30,164.0,24.0,1.0,8.0,35.0,167.41,94.53
2016,12,27,16,45,82.0,12.0,1.05,7.5,17.5,61.69,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,14.5,1.7,3.0,36.5,11.72,0.0
2016,12,28,8,0,451.0,29.0,1.9,4.0,73.0,26.31,16.8
2016,12,28,8,15,535.0,35.5,1.95,4.5,113.5,31.84,23.05
2016,12,28,8,30,619.0,42.0,2.0,5.0,154.0,37.41,28.55
2016,12,28,8,45,673.0,46.0,2.05,5.5,195.0,40.61,31.72
2016,12,28,9,0,727.0,50.0,2.1,6.0,236.0,43.87,34.81
2016,12,28,9,15,760.0,53.0,2.1,6.5,273.5,46.18,36.92
2016,12,28,9,30,793.0,56.0,2.1,7.0,311.0,48.5,38.98
2016,12,28,9,45,820.5,57.0,2.15,8.0,344.5,49.22,39.45
2016,12,28,10,0,848.0,58.0,2.2,9.0,378.0,55.78,45.18
2016,12,28,10,15,862.5,59.5,2.25,9.5,405.5,57.31,46.4
2016,12,28,10,30,877.0,61.0,2.3,10.0,433.0,81.53,48.33
2016,12,28,10,45,887.5,62.0,2.35,11.0,453.5,131.95,72.28
2016,12,28,11,0,898.0,63.0,2.4,12.0,474.0,182.41,108.47
2016,12,28,11,15,904.0,63.5,2.4,12.0,487.5,231.44,150.31
2016,12,28,11,30,910.0,64.0,2.4,12.0,501.0,279.63,194.33
2016,12,28,11,45,912.5,64.5,2.4,12.5,507.0,325.76,237.28
2016,12,28,12,0,915.0,65.0,2.4,13.0,513.0,370.34,278.67
2016,12,28,12,15,914.0,65.0,2.4,13.0,512.0,411.39,317.15
2016,12,28,12,30,913.0,65.0,2.4,13.0,511.0,450.22,353.05
2016,12,28,12,45,906.5,65.5,2.45,13.5,501.5,484.7,384.16
2016,12,28,13,0,900.0,66.0,2.5,14.0,492.0,516.33,412.18
2016,12,28,13,15,892.5,65.0,2.5,14.0,475.5,542.91,436.25
2016,12,28,13,30,885.0,64.0,2.5,14.0,459.0,566.38,457.36
2016,12,28,13,45,873.5,62.5,2.5,14.0,436.0,583.81,473.4
2016,12,28,14,0,862.0,61.0,2.5,14.0,413.0,597.86,486.48
2016,12,28,14,15,844.5,59.0,2.35,13.5,383.5,604.26,493.61
2016,12,28,14,30,827.0,57.0,2.2,13.0,354.0,612.24,501.43
2016,12,28,14,45,802.0,54.5,2.1,13.0,319.0,606.59,497.74
2016,12,28,15,0,777.0,52.0,2.0,13.0,284.0,597.46,490.88
2016,12,28,15,15,739.5,48.5,1.75,12.0,245.5,575.47,474.24
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,550.37,453.93
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.0,507.26,417.04
2016,12,28,16,0,585.0,36.0,1.0,10.0,125.0,461.85,376.17
2016,12,28,16,15,484.5,28.5,1.05,9.5,86.5,384.23,306.24
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,301.41,181.45
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,129.66,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.5,2.2,5.5,36.0,12.55,0.0
2016,12,29,8,0,420.0,31.0,2.3,6.0,72.0,25.82,16.18
2016,12,29,8,15,508.0,38.0,2.25,6.5,112.5,31.26,22.32
2016,12,29,8,30,596.0,45.0,2.2,7.0,153.0,36.75,27.71
2016,12,29,8,45,647.5,50.5,2.2,7.5,193.5,44.42,34.92
2016,12,29,9,0,699.0,56.0,2.2,8.0,234.0,48.82,39.02
2016,12,29,9,15,734.5,60.0,2.2,8.5,272.5,51.81,41.73
2016,12,29,9,30,770.0,64.0,2.2,9.0,311.0,54.81,44.38
2016,12,29,9,45,775.0,71.0,2.25,9.5,341.5,59.94,48.9
2016,12,29,10,0,780.0,78.0,2.3,10.0,372.0,64.97,53.27
2016,12,29,10,15,797.5,80.0,2.3,10.5,399.5,66.08,54.08
2016,12,29,10,30,815.0,82.0,2.3,11.0,427.0,88.25,55.57
2016,12,29,10,45,830.0,82.5,2.3,12.0,449.0,136.51,78.27
2016,12,29,11,0,845.0,83.0,2.3,13.0,471.0,185.46,112.91
2016,12,29,11,15,851.5,84.0,2.25,13.5,484.5,233.64,153.31
2016,12,29,11,30,858.0,85.0,2.2,14.0,498.0,281.2,195.75
2016,12,29,11,45,862.5,85.0,2.15,14.5,504.5,326.47,237.09
2016,12,29,12,0,867.0,85.0,2.1,15.0,511.0,370.46,277.12
2016,12,29,12,15,865.5,85.0,2.05,15.0,509.5,410.73,314.15
2016,12,29,12,30,864.0,85.0,2.0,15.0,508.0,448.84,348.65
2016,12,29,12,45,868.0,81.5,1.95,15.5,500.5,483.7,379.08
2016,12,29,13,0,872.0,78.0,1.9,16.0,493.0,516.33,406.94
2016,12,29,13,15,863.5,77.0,1.85,16.0,476.0,542.65,430.06
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,565.81,450.21
2016,12,29,13,45,840.5,74.5,1.75,16.0,435.5,581.76,464.45
2016,12,29,14,0,826.0,73.0,1.7,16.0,412.0,594.18,475.67
2016,12,29,14,15,806.5,71.0,1.55,16.0,382.5,599.45,480.56
2016,12,29,14,30,787.0,69.0,1.4,16.0,353.0,601.11,482.33
2016,12,29,14,45,757.5,66.0,1.25,16.0,317.5,591.62,475.28
2016,12,29,15,0,728.0,63.0,1.1,16.0,282.0,578.54,465.03
2016,12,29,15,15,687.0,59.0,1.05,15.0,243.0,553.28,447.3
2016,12,29,15,30,646.0,55.0,1.0,14.0,204.0,530.56,430.17
2016,12,29,15,45,578.5,49.0,1.0,13.0,163.0,480.42,390.73
2016,12,29,16,0,511.0,43.0,1.0,12.0,122.0,428.43,347.49
2016,12,29,16,15,405.0,34.0,1.05,11.5,84.0,346.74,275.63
2016,12,29,16,30,299.0,25.0,1.1,11.0,46.0,260.27,162.7
2016,12,29,16,45,149.5,12.5,1.15,10.5,23.0,104.84,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,4.5,16.5,1.05,8.5,17.0,13.63,0.0
2016,12,30,8,0,9.0,33.0,1.0,9.0,34.0,26.51,16.53
2016,12,30,8,15,26.0,50.0,1.25,9.5,54.5,39.17,29.01
2016,12,30,8,30,43.0,67.0,1.5,10.0,75.0,51.71,40.72
2016,12,30,8,45,51.5,84.0,1.75,11.0,96.0,64.0,51.92
2016,12,30,9,0,60.0,101.0,2.0,12.0,117.0,76.04,62.69
2016,12,30,9,15,66.5,116.5,2.0,12.5,136.5,86.94,72.37
2016,12,30,9,30,73.0,132.0,2.0,13.0,156.0,97.61,81.67
2016,12,30,9,45,80.0,146.5,2.05,13.5,175.0,107.48,90.13
2016,12,30,10,0,87.0,161.0,2.1,14.0,194.0,117.11,98.27
2016,12,30,10,15,91.0,171.5,2.15,14.5,208.5,124.27,104.17
2016,12,30,10,30,95.0,182.0,2.2,15.0,223.0,134.98,106.48
2016,12,30,10,45,94.5,192.0,2.3,15.5,234.0,150.44,116.91
2016,12,30,11,0,94.0,202.0,2.4,16.0,245.0,165.88,128.65
2016,12,30,11,15,94.5,208.0,2.4,16.0,252.5,178.83,139.22
2016,12,30,11,30,95.0,214.0,2.4,16.0,260.0,191.71,150.09
2016,12,30,11,45,47.5,184.5,2.45,16.5,207.5,163.78,129.11
2016,12,30,12,0,0.0,155.0,2.5,17.0,155.0,127.59,100.71
2016,12,30,12,15,0.0,154.5,2.5,17.0,154.5,127.99,101.1
2016,12,30,12,30,0.0,154.0,2.5,17.0,154.0,128.37,101.43
2016,12,30,12,45,0.0,151.0,2.5,17.0,151.0,126.63,100.04
2016,12,30,13,0,0.0,148.0,2.5,17.0,148.0,124.86,98.65
2016,12,30,13,15,408.5,113.5,2.5,16.5,297.5,336.28,272.65
2016,12,30,13,30,817.0,79.0,2.5,16.0,447.0,547.98,440.79
2016,12,30,13,45,803.5,77.5,2.5,16.0,424.0,563.66,454.01
2016,12,30,14,0,790.0,76.0,2.5,16.0,401.0,575.96,465.56
2016,12,30,14,15,771.0,73.5,2.45,15.5,372.5,580.4,471.48
2016,12,30,14,30,752.0,71.0,2.4,15.0,344.0,581.34,474.42
2016,12,30,14,45,722.0,68.5,2.4,15.0,309.5,571.7,468.11
2016,12,30,15,0,692.0,66.0,2.4,15.0,275.0,562.71,461.7
2016,12,30,15,15,651.5,61.5,2.1,14.0,237.5,537.87,442.82
2016,12,30,15,30,611.0,57.0,1.8,13.0,200.0,510.16,420.56
2016,12,30,15,45,542.5,51.0,1.55,12.5,160.0,459.35,378.0
2016,12,30,16,0,474.0,45.0,1.3,12.0,120.0,406.71,332.13
2016,12,30,16,15,373.0,35.5,1.35,11.5,83.0,327.84,262.53
2016,12,30,16,30,272.0,26.0,1.4,11.0,46.0,245.45,160.0
2016,12,30,16,45,136.0,13.0,1.45,10.5,23.0,96.95,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
